Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,166.0,15.0,2.6,2.5,30.0,68.9,0.0
2016,1,1,8,0,332.0,30.0,2.7,3.0,60.0,148.33,101.11
2016,1,1,8,15,430.0,39.0,2.7,3.5,98.5,200.63,155.23
2016,1,1,8,30,528.0,48.0,2.7,4.0,137.0,258.27,207.14
2016,1,1,8,45,587.5,54.0,2.75,4.5,177.5,302.0,247.02
2016,1,1,9,0,647.0,60.0,2.8,5.0,218.0,347.24,287.2
2016,1,1,9,15,686.0,64.0,2.8,5.5,256.0,382.25,318.0
2016,1,1,9,30,725.0,68.0,2.8,6.0,294.0,416.89,347.55
2016,1,1,9,45,755.0,70.5,2.85,6.5,328.0,443.47,369.86
2016,1,1,10,0,785.0,73.0,2.9,7.0,362.0,470.25,391.69
2016,1,1,10,15,803.0,75.0,2.85,7.0,390.5,488.75,406.79
2016,1,1,10,30,821.0,77.0,2.8,7.0,419.0,505.0,419.72
2016,1,1,10,45,833.0,78.5,2.8,7.5,440.5,515.23,426.88
2016,1,1,11,0,845.0,80.0,2.8,8.0,462.0,522.83,431.7
2016,1,1,11,15,852.5,81.0,2.75,8.0,476.5,524.88,432.52
2016,1,1,11,30,860.0,82.0,2.7,8.0,491.0,524.15,430.94
2016,1,1,11,45,863.5,82.5,2.65,8.5,498.0,518.07,424.18
2016,1,1,12,0,867.0,83.0,2.6,9.0,505.0,509.21,415.04
2016,1,1,12,15,866.5,83.0,2.55,9.0,504.5,495.2,402.37
2016,1,1,12,30,866.0,83.0,2.5,9.0,504.0,478.6,387.35
2016,1,1,12,45,865.0,81.5,2.45,9.5,496.5,457.77,367.98
2016,1,1,13,0,864.0,80.0,2.4,10.0,489.0,434.54,346.35
2016,1,1,13,15,856.0,79.0,2.35,10.0,473.5,406.81,321.38
2016,1,1,13,30,848.0,78.0,2.3,10.0,458.0,377.28,294.46
2016,1,1,13,45,836.0,76.5,2.25,10.0,435.5,344.33,264.33
2016,1,1,14,0,824.0,75.0,2.2,10.0,413.0,310.19,232.76
2016,1,1,14,15,805.0,72.5,2.15,9.5,384.0,272.32,198.41
2016,1,1,14,30,786.0,70.0,2.1,9.0,355.0,234.21,163.78
2016,1,1,14,45,759.5,67.0,2.05,9.0,321.0,194.29,128.2
2016,1,1,15,0,733.0,64.0,2.0,9.0,287.0,155.25,94.99
2016,1,1,15,15,692.5,60.0,1.9,8.5,248.5,115.12,64.72
2016,1,1,15,30,652.0,56.0,1.8,8.0,210.0,74.56,39.22
2016,1,1,15,45,589.5,50.0,1.75,7.5,169.5,37.81,28.76
2016,1,1,16,0,527.0,44.0,1.7,7.0,129.0,32.42,23.61
2016,1,1,16,15,424.5,35.5,1.8,6.5,90.5,27.02,18.15
2016,1,1,16,30,322.0,27.0,1.9,6.0,52.0,21.43,10.14
2016,1,1,16,45,161.0,13.5,2.0,6.0,26.0,13.27,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.0,3.0,3.5,14.0,13.51,0.0
2016,1,2,8,0,0.0,28.0,3.1,4.0,28.0,28.43,16.32
2016,1,2,8,15,9.5,44.5,3.1,4.5,46.0,49.02,35.92
2016,1,2,8,30,19.0,61.0,3.1,5.0,64.0,72.69,57.04
2016,1,2,8,45,27.0,77.5,3.1,5.5,83.5,93.37,75.46
2016,1,2,9,0,35.0,94.0,3.1,6.0,103.0,114.19,93.77
2016,1,2,9,15,40.5,109.0,3.05,6.0,121.0,132.29,109.68
2016,1,2,9,30,46.0,124.0,3.0,6.0,139.0,150.43,125.42
2016,1,2,9,45,52.5,137.5,3.0,6.5,156.0,167.35,139.68
2016,1,2,10,0,59.0,151.0,3.0,7.0,173.0,184.26,153.72
2016,1,2,10,15,227.0,151.0,2.95,7.5,244.0,276.22,231.56
2016,1,2,10,30,395.0,151.0,2.9,8.0,315.0,366.22,305.61
2016,1,2,10,45,381.0,162.5,2.85,8.5,327.5,370.9,308.05
2016,1,2,11,0,367.0,174.0,2.8,9.0,340.0,370.16,306.36
2016,1,2,11,15,325.5,187.0,2.7,9.0,338.0,359.83,297.15
2016,1,2,11,30,284.0,200.0,2.6,9.0,336.0,348.5,287.13
2016,1,2,11,45,239.0,208.5,2.55,9.5,324.0,330.26,271.15
2016,1,2,12,0,194.0,217.0,2.5,10.0,312.0,309.68,253.39
2016,1,2,12,15,203.5,216.5,2.4,10.0,315.5,309.17,252.56
2016,1,2,12,30,213.0,216.0,2.3,10.0,319.0,307.73,250.83
2016,1,2,12,45,145.5,211.0,2.2,10.5,281.0,267.47,217.37
2016,1,2,13,0,78.0,206.0,2.1,11.0,243.0,229.38,186.02
2016,1,2,13,15,69.5,198.0,2.0,11.0,230.0,215.27,174.46
2016,1,2,13,30,61.0,190.0,1.9,11.0,217.0,201.51,163.12
2016,1,2,13,45,30.5,145.0,1.85,11.5,158.5,147.45,118.65
2016,1,2,14,0,0.0,100.0,1.8,12.0,100.0,96.11,76.31
2016,1,2,14,15,0.0,75.5,1.7,12.0,75.5,72.96,56.9
2016,1,2,14,30,0.0,51.0,1.6,12.0,51.0,49.27,36.78
2016,1,2,14,45,0.0,46.0,1.5,12.0,46.0,44.43,32.69
2016,1,2,15,0,0.0,41.0,1.4,12.0,41.0,39.59,28.55
2016,1,2,15,15,0.0,35.5,1.4,11.5,35.5,34.27,24.01
2016,1,2,15,30,0.0,30.0,1.4,11.0,30.0,28.95,19.4
2016,1,2,15,45,0.0,24.0,1.45,10.5,24.0,23.15,15.27
2016,1,2,16,0,0.0,18.0,1.5,10.0,18.0,17.36,9.89
2016,1,2,16,15,0.0,12.5,1.65,9.5,12.5,12.05,4.89
2016,1,2,16,30,0.0,7.0,1.8,9.0,7.0,6.74,0.0
2016,1,2,16,45,0.0,3.5,1.95,8.5,3.5,3.44,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,2.4,6.5,10.0,9.64,0.0
2016,1,3,8,0,0.0,20.0,2.4,7.0,20.0,19.31,9.11
2016,1,3,8,15,0.0,32.5,2.3,7.0,32.5,31.58,21.06
2016,1,3,8,30,0.0,45.0,2.2,7.0,45.0,44.24,32.51
2016,1,3,8,45,0.0,59.0,2.1,7.5,59.0,58.4,45.07
2016,1,3,9,0,0.0,73.0,2.0,8.0,73.0,72.45,57.37
2016,1,3,9,15,0.0,85.5,2.0,8.0,85.5,84.8,68.15
2016,1,3,9,30,0.0,98.0,2.0,8.0,98.0,97.12,78.77
2016,1,3,9,45,0.0,109.0,2.0,8.5,109.0,107.82,87.73
2016,1,3,10,0,0.0,120.0,2.0,9.0,120.0,118.51,96.55
2016,1,3,10,15,0.0,99.5,2.05,9.0,99.5,97.05,78.15
2016,1,3,10,30,0.0,79.0,2.1,9.0,79.0,76.43,60.46
2016,1,3,10,45,50.5,138.5,2.2,9.5,161.5,164.37,135.26
2016,1,3,11,0,101.0,198.0,2.3,10.0,244.0,251.18,206.81
2016,1,3,11,15,67.5,195.0,2.45,10.0,226.0,229.31,188.14
2016,1,3,11,30,34.0,192.0,2.6,10.0,208.0,207.68,169.96
2016,1,3,11,45,90.0,206.0,2.8,10.0,250.0,248.36,203.87
2016,1,3,12,0,146.0,220.0,3.0,10.0,292.0,289.56,237.56
2016,1,3,12,15,159.0,219.5,3.1,10.0,298.0,291.39,238.72
2016,1,3,12,30,172.0,219.0,3.2,10.0,304.0,292.33,239.19
2016,1,3,12,45,159.0,216.0,3.3,10.5,293.5,278.49,227.16
2016,1,3,13,0,146.0,213.0,3.4,11.0,283.0,264.77,215.29
2016,1,3,13,15,283.0,188.5,3.25,11.0,318.5,289.69,233.91
2016,1,3,13,30,420.0,164.0,3.1,11.0,354.0,306.08,244.05
2016,1,3,13,45,361.0,165.0,3.0,11.0,322.5,272.92,216.17
2016,1,3,14,0,302.0,166.0,2.9,11.0,291.0,242.28,190.78
2016,1,3,14,15,208.0,160.5,2.7,11.0,244.0,201.52,158.47
2016,1,3,14,30,114.0,155.0,2.5,11.0,197.0,165.82,131.22
2016,1,3,14,45,105.0,141.0,2.4,11.0,177.0,145.5,114.2
2016,1,3,15,0,96.0,127.0,2.3,11.0,157.0,125.81,97.82
2016,1,3,15,15,88.0,111.5,2.2,10.5,136.0,105.72,81.47
2016,1,3,15,30,80.0,96.0,2.1,10.0,115.0,86.31,66.09
2016,1,3,15,45,64.5,78.5,2.05,10.0,92.0,69.05,56.45
2016,1,3,16,0,49.0,61.0,2.0,10.0,69.0,53.88,42.38
2016,1,3,16,15,25.5,44.5,2.05,9.5,48.5,40.01,29.32
2016,1,3,16,30,2.0,28.0,2.1,9.0,28.0,26.35,14.58
2016,1,3,16,45,1.0,14.0,2.15,9.0,14.0,13.51,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,44.5,15.0,2.6,10.5,19.0,31.63,0.0
2016,1,4,8,0,89.0,30.0,2.6,11.0,38.0,69.04,44.27
2016,1,4,8,15,121.0,46.5,2.6,11.0,63.5,100.57,75.48
2016,1,4,8,30,153.0,63.0,2.6,11.0,89.0,133.31,104.67
2016,1,4,8,45,173.0,79.0,2.6,11.5,115.5,161.95,129.97
2016,1,4,9,0,193.0,95.0,2.6,12.0,142.0,191.01,155.15
2016,1,4,9,15,203.0,110.0,2.65,12.0,167.0,214.75,175.78
2016,1,4,9,30,213.0,125.0,2.7,12.0,192.0,238.19,195.75
2016,1,4,9,45,215.5,138.5,2.8,12.5,212.5,255.95,210.32
2016,1,4,10,0,218.0,152.0,2.9,13.0,233.0,272.99,223.98
2016,1,4,10,15,243.0,162.0,2.95,13.0,258.5,296.77,243.4
2016,1,4,10,30,268.0,172.0,3.0,13.0,284.0,320.17,262.29
2016,1,4,10,45,323.0,172.5,3.1,13.5,314.5,348.36,284.63
2016,1,4,11,0,378.0,173.0,3.2,14.0,345.0,375.98,306.17
2016,1,4,11,15,314.5,190.0,3.3,14.0,336.0,358.38,291.26
2016,1,4,11,30,251.0,207.0,3.4,14.0,327.0,339.83,275.69
2016,1,4,11,45,153.0,207.5,3.5,14.5,281.0,284.3,229.9
2016,1,4,12,0,55.0,208.0,3.6,15.0,235.0,231.14,185.93
2016,1,4,12,15,32.5,192.0,3.6,14.5,208.0,202.8,163.15
2016,1,4,12,30,10.0,176.0,3.6,14.0,181.0,174.59,140.3
2016,1,4,12,45,61.0,194.5,3.65,14.0,223.5,214.47,172.99
2016,1,4,13,0,112.0,213.0,3.7,14.0,266.0,251.0,202.25
2016,1,4,13,15,56.0,143.0,3.6,14.0,169.5,159.1,127.28
2016,1,4,13,30,0.0,73.0,3.5,14.0,73.0,70.58,54.19
2016,1,4,13,45,0.0,72.0,3.4,14.0,72.0,69.61,53.5
2016,1,4,14,0,0.0,71.0,3.3,14.0,71.0,68.64,52.75
2016,1,4,14,15,0.0,77.0,3.15,13.5,77.0,74.39,57.8
2016,1,4,14,30,0.0,83.0,3.0,13.0,83.0,79.85,62.62
2016,1,4,14,45,0.0,74.5,2.9,13.0,74.5,71.75,55.8
2016,1,4,15,0,0.0,66.0,2.8,13.0,66.0,63.66,48.95
2016,1,4,15,15,0.0,57.5,2.65,12.5,57.5,55.57,42.11
2016,1,4,15,30,0.0,49.0,2.5,12.0,49.0,47.34,35.05
2016,1,4,15,45,0.0,39.5,2.45,12.0,39.5,38.15,27.01
2016,1,4,16,0,0.0,30.0,2.4,12.0,30.0,28.96,20.09
2016,1,4,16,15,0.0,21.0,2.4,12.0,21.0,20.26,11.98
2016,1,4,16,30,0.0,12.0,2.4,12.0,12.0,11.57,3.33
2016,1,4,16,45,0.0,6.0,2.45,12.0,6.0,5.78,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.15,10.5,0.5,0.48,0.0
2016,1,5,8,0,0.0,1.0,2.3,11.0,1.0,0.96,0.0
2016,1,5,8,15,0.0,1.5,2.4,11.0,1.5,1.44,0.0
2016,1,5,8,30,0.0,2.0,2.5,11.0,2.0,1.93,0.0
2016,1,5,8,45,0.0,3.0,2.65,11.5,3.0,2.89,0.0
2016,1,5,9,0,0.0,4.0,2.8,12.0,4.0,3.85,0.0
2016,1,5,9,15,0.0,4.5,2.85,12.0,4.5,4.34,0.0
2016,1,5,9,30,0.0,5.0,2.9,12.0,5.0,4.82,0.0
2016,1,5,9,45,0.0,5.5,3.0,12.0,5.5,5.3,0.0
2016,1,5,10,0,0.0,6.0,3.1,12.0,6.0,5.79,0.0
2016,1,5,10,15,1.0,75.0,3.2,12.0,75.5,73.03,57.04
2016,1,5,10,30,2.0,144.0,3.3,12.0,145.0,142.88,115.81
2016,1,5,10,45,1.0,85.5,3.4,12.5,86.0,83.31,65.36
2016,1,5,11,0,0.0,27.0,3.5,13.0,27.0,26.07,16.65
2016,1,5,11,15,0.0,18.0,3.55,12.5,18.0,17.38,9.24
2016,1,5,11,30,0.0,9.0,3.6,12.0,9.0,8.69,1.8
2016,1,5,11,45,0.0,77.0,3.7,12.0,77.0,74.46,57.88
2016,1,5,12,0,0.0,145.0,3.8,12.0,145.0,140.61,113.34
2016,1,5,12,15,0.0,84.5,3.8,12.0,84.5,81.73,63.89
2016,1,5,12,30,0.0,24.0,3.8,12.0,24.0,23.17,14.19
2016,1,5,12,45,0.0,46.0,3.85,12.0,46.0,44.44,32.37
2016,1,5,13,0,0.0,68.0,3.9,12.0,68.0,65.74,50.49
2016,1,5,13,15,0.0,73.0,3.8,12.0,73.0,70.58,54.63
2016,1,5,13,30,0.0,78.0,3.7,12.0,78.0,75.43,58.79
2016,1,5,13,45,0.0,65.0,3.65,12.0,65.0,62.83,48.15
2016,1,5,14,0,0.0,52.0,3.6,12.0,52.0,50.24,37.49
2016,1,5,14,15,162.5,96.5,3.55,12.0,157.0,132.04,102.04
2016,1,5,14,30,325.0,141.0,3.5,12.0,262.0,200.79,152.67
2016,1,5,14,45,306.5,131.5,3.45,12.0,237.0,174.06,129.55
2016,1,5,15,0,288.0,122.0,3.4,12.0,212.0,148.27,107.97
2016,1,5,15,15,432.5,93.0,3.15,11.5,209.0,121.49,79.76
2016,1,5,15,30,577.0,64.0,2.9,11.0,206.0,84.01,47.02
2016,1,5,15,45,512.5,58.0,2.7,11.0,167.0,50.05,31.86
2016,1,5,16,0,448.0,52.0,2.5,11.0,128.0,39.2,29.3
2016,1,5,16,15,349.0,42.0,2.35,10.5,91.0,32.62,22.91
2016,1,5,16,30,250.0,32.0,2.2,10.0,54.0,24.89,14.15
2016,1,5,16,45,125.0,16.0,2.1,10.0,27.0,12.47,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,12.55,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,25.88,13.84
2016,1,6,8,15,6.0,44.0,3.55,11.0,45.0,47.25,33.58
2016,1,6,8,30,12.0,62.0,3.5,11.0,64.0,68.32,52.15
2016,1,6,8,45,16.5,79.0,3.45,11.5,82.5,87.58,68.96
2016,1,6,9,0,21.0,96.0,3.4,12.0,101.0,106.88,85.59
2016,1,6,9,15,28.5,112.0,3.35,12.0,120.5,130.62,105.9
2016,1,6,9,30,36.0,128.0,3.3,12.0,140.0,150.56,122.79
2016,1,6,9,45,44.0,139.5,3.25,12.0,155.0,165.73,135.53
2016,1,6,10,0,52.0,151.0,3.2,12.0,170.0,181.08,148.28
2016,1,6,10,15,46.0,160.0,3.2,12.0,178.0,186.69,152.72
2016,1,6,10,30,40.0,169.0,3.2,12.0,186.0,192.09,156.94
2016,1,6,10,45,54.0,182.0,3.25,12.0,206.0,211.86,173.22
2016,1,6,11,0,68.0,195.0,3.3,12.0,226.0,231.42,189.18
2016,1,6,11,15,269.0,181.5,3.35,12.0,310.0,327.26,268.81
2016,1,6,11,30,470.0,168.0,3.4,12.0,394.0,417.32,341.5
2016,1,6,11,45,391.0,187.0,3.45,12.0,377.5,387.64,316.43
2016,1,6,12,0,312.0,206.0,3.5,12.0,361.0,361.3,294.42
2016,1,6,12,15,260.0,213.0,3.4,12.0,342.5,336.73,273.92
2016,1,6,12,30,208.0,220.0,3.3,12.0,324.0,311.32,252.81
2016,1,6,12,45,229.5,214.5,3.25,12.0,327.0,309.67,251.0
2016,1,6,13,0,251.0,209.0,3.2,12.0,330.0,307.07,248.14
2016,1,6,13,15,135.0,191.0,3.1,12.0,256.0,235.66,190.34
2016,1,6,13,30,19.0,173.0,3.0,12.0,182.0,172.05,139.15
2016,1,6,13,45,63.5,178.0,2.95,12.0,205.0,189.07,152.62
2016,1,6,14,0,108.0,183.0,2.9,12.0,228.0,202.21,162.21
2016,1,6,14,15,207.0,164.0,2.85,11.5,243.5,206.21,162.43
2016,1,6,14,30,306.0,145.0,2.8,11.0,259.0,200.85,153.73
2016,1,6,14,45,285.0,136.0,2.8,11.0,234.5,174.72,131.41
2016,1,6,15,0,264.0,127.0,2.8,11.0,210.0,149.74,110.61
2016,1,6,15,15,245.5,112.5,2.75,10.5,182.5,121.83,88.29
2016,1,6,15,30,227.0,98.0,2.7,10.0,155.0,95.3,68.51
2016,1,6,15,45,195.5,82.5,2.65,10.0,125.5,69.26,51.4
2016,1,6,16,0,164.0,67.0,2.6,10.0,96.0,53.36,42.04
2016,1,6,16,15,120.0,50.5,2.55,9.5,68.5,40.91,30.33
2016,1,6,16,30,76.0,34.0,2.5,9.0,41.0,28.07,17.1
2016,1,6,16,45,38.0,17.0,2.5,9.0,20.5,15.33,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,87.5,18.0,0.6,9.0,25.5,50.8,0.0
2016,1,7,8,0,175.0,36.0,0.6,9.0,51.0,109.34,73.04
2016,1,7,8,15,269.5,48.5,0.65,9.0,87.0,158.64,120.53
2016,1,7,8,30,364.0,61.0,0.7,9.0,123.0,213.88,168.26
2016,1,7,8,45,453.5,65.5,0.8,9.5,163.5,263.81,210.96
2016,1,7,9,0,543.0,70.0,0.9,10.0,204.0,317.54,256.11
2016,1,7,9,15,585.5,75.5,0.9,10.0,241.0,354.08,287.09
2016,1,7,9,30,628.0,81.0,0.9,10.0,278.0,390.63,317.36
2016,1,7,9,45,691.5,76.5,0.95,10.5,316.0,426.02,345.72
2016,1,7,10,0,755.0,72.0,1.0,11.0,354.0,460.06,372.42
2016,1,7,10,15,773.5,74.0,1.0,11.0,382.0,479.1,387.27
2016,1,7,10,30,792.0,76.0,1.0,11.0,410.0,496.02,400.22
2016,1,7,10,45,805.0,77.5,1.05,11.0,432.0,507.23,408.84
2016,1,7,11,0,818.0,79.0,1.1,11.0,454.0,515.92,415.34
2016,1,7,11,15,825.5,80.0,1.15,11.0,469.0,518.58,417.06
2016,1,7,11,30,833.0,81.0,1.2,11.0,484.0,518.53,416.56
2016,1,7,11,45,838.0,81.0,1.25,11.5,491.5,513.42,411.27
2016,1,7,12,0,843.0,81.0,1.3,12.0,499.0,505.58,403.71
2016,1,7,12,15,843.0,81.0,1.35,12.0,499.5,492.58,392.71
2016,1,7,12,30,843.0,81.0,1.4,12.0,500.0,477.03,379.44
2016,1,7,12,45,843.5,79.5,1.45,12.0,493.5,457.71,362.89
2016,1,7,13,0,844.0,78.0,1.5,12.0,487.0,435.96,344.0
2016,1,7,13,15,837.0,77.0,1.5,12.0,472.5,409.38,320.71
2016,1,7,13,30,830.0,76.0,1.5,12.0,458.0,380.95,295.43
2016,1,7,13,45,820.0,74.0,1.55,12.0,436.5,348.85,266.85
2016,1,7,14,0,810.0,72.0,1.6,12.0,415.0,315.45,236.62
2016,1,7,14,15,793.0,70.0,1.55,12.0,387.5,279.01,203.51
2016,1,7,14,30,776.0,68.0,1.5,12.0,360.0,242.17,169.93
2016,1,7,14,45,756.0,64.0,1.45,12.0,327.5,202.69,134.65
2016,1,7,15,0,736.0,60.0,1.4,12.0,295.0,163.51,100.76
2016,1,7,15,15,700.0,56.5,1.3,11.5,257.5,123.6,69.54
2016,1,7,15,30,664.0,53.0,1.2,11.0,220.0,85.89,44.51
2016,1,7,15,45,614.0,47.5,1.1,10.5,180.5,48.53,27.16
2016,1,7,16,0,564.0,42.0,1.0,10.0,141.0,32.55,23.58
2016,1,7,16,15,474.5,35.0,1.0,10.0,102.5,25.66,17.0
2016,1,7,16,30,385.0,28.0,1.0,10.0,64.0,21.46,11.95
2016,1,7,16,45,192.5,14.0,1.05,10.0,32.0,10.36,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.0,1.65,6.5,10.0,9.64,0.0
2016,1,8,8,0,0.0,20.0,1.7,7.0,20.0,19.3,9.19
2016,1,8,8,15,0.0,34.0,1.7,7.0,34.0,33.25,22.51
2016,1,8,8,30,0.0,48.0,1.7,7.0,48.0,47.55,35.38
2016,1,8,8,45,0.0,62.0,1.75,7.5,62.0,61.67,47.9
2016,1,8,9,0,0.0,76.0,1.8,8.0,76.0,75.67,60.15
2016,1,8,9,15,0.0,89.5,1.75,8.0,89.5,89.05,71.81
2016,1,8,9,30,0.0,103.0,1.7,8.0,103.0,102.38,83.26
2016,1,8,9,45,0.0,114.0,1.65,8.5,114.0,113.03,92.12
2016,1,8,10,0,0.0,125.0,1.6,9.0,125.0,123.67,100.84
2016,1,8,10,15,13.0,144.5,1.55,9.0,150.0,149.73,122.77
2016,1,8,10,30,26.0,164.0,1.5,9.0,175.0,175.86,144.5
2016,1,8,10,45,18.0,165.0,1.45,9.5,172.5,172.01,140.66
2016,1,8,11,0,10.0,166.0,1.4,10.0,170.0,168.19,136.96
2016,1,8,11,15,6.5,164.5,1.45,10.0,167.0,164.29,133.58
2016,1,8,11,30,3.0,163.0,1.5,10.0,164.0,160.51,130.32
2016,1,8,11,45,43.5,191.0,1.55,10.5,212.5,210.62,171.64
2016,1,8,12,0,84.0,219.0,1.6,11.0,261.0,257.12,209.04
2016,1,8,12,15,133.5,221.5,1.6,11.0,288.0,282.98,229.7
2016,1,8,12,30,183.0,224.0,1.6,11.0,315.0,304.57,246.66
2016,1,8,12,45,178.5,222.5,1.65,11.5,310.5,295.64,238.62
2016,1,8,13,0,174.0,221.0,1.7,12.0,306.0,286.35,230.41
2016,1,8,13,15,209.5,209.5,1.65,12.0,308.5,283.52,227.39
2016,1,8,13,30,245.0,198.0,1.6,12.0,311.0,278.11,221.87
2016,1,8,13,45,216.0,191.0,1.6,12.0,287.5,252.7,200.95
2016,1,8,14,0,187.0,184.0,1.6,12.0,264.0,228.31,180.98
2016,1,8,14,15,98.5,161.0,1.5,12.0,202.5,175.28,139.22
2016,1,8,14,30,10.0,138.0,1.4,12.0,141.0,132.39,106.42
2016,1,8,14,45,6.0,126.0,1.35,12.0,127.5,119.52,95.97
2016,1,8,15,0,2.0,114.0,1.3,12.0,114.0,106.98,85.67
2016,1,8,15,15,1.0,99.5,1.3,11.5,99.5,92.98,74.05
2016,1,8,15,30,0.0,85.0,1.3,11.0,85.0,79.13,62.37
2016,1,8,15,45,0.0,69.5,1.3,11.0,69.5,64.67,49.82
2016,1,8,16,0,0.0,54.0,1.3,11.0,54.0,50.59,39.52
2016,1,8,16,15,0.0,39.0,1.35,10.5,39.0,37.03,26.96
2016,1,8,16,30,0.0,24.0,1.4,10.0,24.0,23.17,13.56
2016,1,8,16,45,0.0,12.0,1.5,10.0,12.0,11.58,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,7.0,15.0,3.05,9.0,15.5,17.09,0.0
2016,1,9,8,0,14.0,30.0,3.1,9.0,31.0,37.39,22.6
2016,1,9,8,15,35.0,47.0,3.1,9.0,52.5,63.5,46.98
2016,1,9,8,30,56.0,64.0,3.1,9.0,74.0,90.16,70.58
2016,1,9,8,45,66.5,81.5,3.1,9.5,96.0,114.04,91.66
2016,1,9,9,0,77.0,99.0,3.1,10.0,118.0,138.08,112.57
2016,1,9,9,15,84.0,115.0,3.05,10.0,139.0,158.92,130.66
2016,1,9,9,30,91.0,131.0,3.0,10.0,160.0,179.74,148.45
2016,1,9,9,45,89.5,144.0,2.95,10.5,175.5,192.96,159.28
2016,1,9,10,0,88.0,157.0,2.9,11.0,191.0,205.86,169.64
2016,1,9,10,15,149.5,169.0,2.75,11.0,230.5,253.99,209.67
2016,1,9,10,30,211.0,181.0,2.6,11.0,270.0,298.13,245.81
2016,1,9,10,45,120.5,181.5,2.5,11.0,233.5,250.54,205.74
2016,1,9,11,0,30.0,182.0,2.4,11.0,197.0,198.32,161.73
2016,1,9,11,15,18.5,176.0,2.25,11.0,185.0,182.12,148.16
2016,1,9,11,30,7.0,170.0,2.1,11.0,173.0,169.54,137.49
2016,1,9,11,45,14.0,180.5,2.0,11.0,187.5,182.99,148.56
2016,1,9,12,0,21.0,191.0,1.9,11.0,202.0,196.16,159.28
2016,1,9,12,15,16.5,186.0,1.8,11.0,194.5,188.27,152.62
2016,1,9,12,30,12.0,181.0,1.7,11.0,187.0,180.55,146.21
2016,1,9,12,45,6.0,151.5,1.6,11.0,154.5,148.87,120.07
2016,1,9,13,0,0.0,122.0,1.5,11.0,122.0,117.7,94.25
2016,1,9,13,15,0.0,81.5,1.35,11.0,81.5,78.82,61.69
2016,1,9,13,30,0.0,41.0,1.2,11.0,41.0,39.6,28.43
2016,1,9,13,45,0.0,57.0,1.1,11.0,57.0,55.08,41.75
2016,1,9,14,0,0.0,73.0,1.0,11.0,73.0,70.58,55.01
2016,1,9,14,15,49.5,117.0,0.95,11.0,136.0,124.39,99.09
2016,1,9,14,30,99.0,161.0,0.9,11.0,199.0,171.74,136.42
2016,1,9,14,45,93.5,148.0,0.85,11.5,181.5,153.67,120.84
2016,1,9,15,0,88.0,135.0,0.8,12.0,164.0,135.88,105.87
2016,1,9,15,15,80.5,119.0,0.8,11.5,143.0,115.8,89.65
2016,1,9,15,30,73.0,103.0,0.8,11.0,122.0,96.37,74.19
2016,1,9,15,45,61.5,86.0,0.85,11.0,100.0,76.8,58.98
2016,1,9,16,0,50.0,69.0,0.9,11.0,78.0,60.36,48.2
2016,1,9,16,15,31.0,51.5,0.9,10.5,56.5,45.88,34.79
2016,1,9,16,30,12.0,34.0,0.9,10.0,35.0,31.07,20.34
2016,1,9,16,45,6.0,17.0,0.95,10.0,17.5,16.22,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.5,2.75,8.5,29.0,65.6,0.0
2016,1,10,8,0,297.0,31.0,2.9,9.0,58.0,140.43,94.73
2016,1,10,8,15,391.5,40.5,2.85,9.0,96.0,191.86,146.4
2016,1,10,8,30,486.0,50.0,2.8,9.0,134.0,248.64,196.93
2016,1,10,8,45,551.0,56.0,2.8,9.5,174.5,294.34,237.59
2016,1,10,9,0,616.0,62.0,2.8,10.0,215.0,342.03,278.96
2016,1,10,9,15,655.5,66.0,2.75,10.0,253.0,377.52,310.06
2016,1,10,9,30,695.0,70.0,2.7,10.0,291.0,412.81,340.16
2016,1,10,9,45,728.0,72.0,2.7,10.5,325.5,440.69,363.06
2016,1,10,10,0,761.0,74.0,2.7,11.0,360.0,469.11,385.72
2016,1,10,10,15,722.0,83.0,2.6,11.0,371.0,467.71,384.49
2016,1,10,10,30,683.0,92.0,2.5,11.0,382.0,461.9,379.58
2016,1,10,10,45,542.5,132.0,2.45,11.5,370.0,429.78,352.18
2016,1,10,11,0,402.0,172.0,2.4,12.0,358.0,396.37,323.57
2016,1,10,11,15,265.5,195.5,2.3,12.0,320.0,342.28,279.05
2016,1,10,11,30,129.0,219.0,2.2,12.0,282.0,288.48,234.42
2016,1,10,11,45,96.5,217.5,2.1,12.5,265.5,264.74,214.5
2016,1,10,12,0,64.0,216.0,2.0,13.0,249.0,244.52,197.36
2016,1,10,12,15,58.0,214.0,1.95,13.0,244.0,237.48,191.53
2016,1,10,12,30,52.0,212.0,1.9,13.0,239.0,230.51,185.75
2016,1,10,12,45,26.0,185.0,1.85,13.5,198.5,190.08,152.57
2016,1,10,13,0,0.0,158.0,1.8,14.0,158.0,152.06,121.4
2016,1,10,13,15,26.5,177.0,1.75,14.0,189.5,180.1,144.35
2016,1,10,13,30,53.0,196.0,1.7,14.0,221.0,205.8,164.86
2016,1,10,13,45,176.0,185.0,1.7,14.0,262.0,234.81,186.24
2016,1,10,14,0,299.0,174.0,1.7,14.0,303.0,254.82,198.87
2016,1,10,14,15,149.5,146.0,1.65,13.5,210.5,177.11,138.62
2016,1,10,14,30,0.0,118.0,1.6,13.0,118.0,112.17,89.53
2016,1,10,14,45,0.0,107.5,1.55,13.0,107.5,102.03,81.25
2016,1,10,15,0,0.0,97.0,1.5,13.0,97.0,91.91,72.82
2016,1,10,15,15,0.0,85.0,1.4,12.5,85.0,80.49,63.3
2016,1,10,15,30,0.0,73.0,1.3,12.0,73.0,69.11,53.67
2016,1,10,15,45,0.0,60.0,1.25,12.0,60.0,56.92,43.11
2016,1,10,16,0,0.0,47.0,1.2,12.0,47.0,44.89,34.39
2016,1,10,16,15,0.0,34.5,1.3,11.5,34.5,33.3,23.69
2016,1,10,16,30,0.0,22.0,1.4,11.0,22.0,21.24,12.21
2016,1,10,16,45,0.0,11.0,1.5,10.5,11.0,10.61,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,8.0,15.5,2.15,9.5,16.0,17.97,0.0
2016,1,11,8,0,16.0,31.0,2.2,10.0,32.0,39.35,24.18
2016,1,11,8,15,37.0,47.5,2.2,10.0,53.0,64.8,47.91
2016,1,11,8,30,58.0,64.0,2.2,10.0,74.0,95.39,74.73
2016,1,11,8,45,68.0,81.5,2.25,10.0,96.5,119.32,95.92
2016,1,11,9,0,78.0,99.0,2.3,10.0,119.0,143.34,116.95
2016,1,11,9,15,85.0,115.0,2.25,10.0,140.0,164.32,135.08
2016,1,11,9,30,92.0,131.0,2.2,10.0,161.0,185.22,152.85
2016,1,11,9,45,97.0,145.0,2.2,10.5,179.5,202.75,167.23
2016,1,11,10,0,102.0,159.0,2.2,11.0,198.0,220.06,181.18
2016,1,11,10,15,71.5,165.5,2.2,11.0,194.0,206.11,169.21
2016,1,11,10,30,41.0,172.0,2.2,11.0,190.0,196.14,160.49
2016,1,11,10,45,20.5,151.5,2.25,11.5,160.5,159.66,129.65
2016,1,11,11,0,0.0,131.0,2.3,12.0,131.0,127.79,102.59
2016,1,11,11,15,0.0,140.0,2.25,12.0,140.0,136.47,109.75
2016,1,11,11,30,0.0,149.0,2.2,12.0,149.0,145.09,116.79
2016,1,11,11,45,1.0,158.0,2.15,12.5,158.5,154.17,123.97
2016,1,11,12,0,2.0,167.0,2.1,13.0,168.0,163.15,131.04
2016,1,11,12,15,1.0,161.0,2.05,13.0,161.5,156.44,125.47
2016,1,11,12,30,0.0,155.0,2.0,13.0,155.0,149.84,120.04
2016,1,11,12,45,25.5,181.0,2.0,13.5,194.0,186.12,149.63
2016,1,11,13,0,51.0,207.0,2.0,14.0,233.0,220.84,177.32
2016,1,11,13,15,61.0,204.5,1.95,14.0,234.5,220.0,176.38
2016,1,11,13,30,71.0,202.0,1.9,14.0,236.0,218.39,174.85
2016,1,11,13,45,139.5,194.0,1.9,14.0,256.5,230.73,183.65
2016,1,11,14,0,208.0,186.0,1.9,14.0,277.0,238.72,188.09
2016,1,11,14,15,488.5,127.0,1.8,14.0,321.5,252.97,191.08
2016,1,11,14,30,769.0,68.0,1.7,14.0,366.0,249.61,176.44
2016,1,11,14,45,745.5,65.5,1.6,14.0,333.5,210.9,141.79
2016,1,11,15,0,722.0,63.0,1.5,14.0,301.0,172.75,108.67
2016,1,11,15,15,687.5,59.5,1.4,13.5,264.0,133.18,77.07
2016,1,11,15,30,653.0,56.0,1.3,13.0,227.0,95.69,50.88
2016,1,11,15,45,601.5,50.5,1.2,13.0,187.5,55.24,28.68
2016,1,11,16,0,550.0,45.0,1.1,13.0,148.0,31.71,22.61
2016,1,11,16,15,467.5,38.0,1.1,12.5,109.5,27.72,18.76
2016,1,11,16,30,385.0,31.0,1.1,12.0,71.0,23.63,14.31
