Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,192.5,15.5,1.15,12.0,35.5,11.31,0.0
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,175.0,14.0,2.35,8.5,30.0,71.55,0.0
2016,1,12,8,0,350.0,28.0,2.4,9.0,60.0,154.5,105.1
2016,1,12,8,15,441.0,36.0,2.3,9.0,98.5,204.91,156.31
2016,1,12,8,30,532.0,44.0,2.2,9.0,137.0,260.52,206.02
2016,1,12,8,45,589.5,49.5,2.1,9.5,177.0,304.09,244.9
2016,1,12,9,0,647.0,55.0,2.0,10.0,217.0,349.3,283.98
2016,1,12,9,15,517.0,83.0,1.95,10.0,226.0,335.71,275.48
2016,1,12,9,30,387.0,111.0,1.9,10.0,235.0,312.65,257.97
2016,1,12,9,45,404.0,120.0,1.9,10.5,262.0,336.08,277.3
2016,1,12,10,0,421.0,129.0,1.9,11.0,289.0,358.73,295.29
2016,1,12,10,15,320.0,155.5,1.9,11.5,282.5,333.05,273.43
2016,1,12,10,30,219.0,182.0,1.9,12.0,276.0,304.73,249.28
2016,1,12,10,45,333.5,173.5,1.95,12.5,325.0,360.22,294.11
2016,1,12,11,0,448.0,165.0,2.0,13.0,374.0,415.7,337.62
2016,1,12,11,15,373.0,186.0,2.0,13.0,364.0,391.02,316.86
2016,1,12,11,30,298.0,207.0,2.0,13.0,354.0,369.46,298.86
2016,1,12,11,45,367.0,197.0,2.0,13.5,381.0,391.07,315.46
2016,1,12,12,0,436.0,187.0,2.0,14.0,408.0,413.21,331.8
2016,1,12,12,15,314.0,207.5,1.95,14.0,367.0,362.45,290.63
2016,1,12,12,30,192.0,228.0,1.9,14.0,326.0,314.96,252.33
2016,1,12,12,45,278.0,212.5,1.9,14.0,352.0,335.19,268.19
2016,1,12,13,0,364.0,197.0,1.9,14.0,378.0,349.69,278.57
2016,1,12,13,15,275.5,203.0,1.8,14.0,338.0,307.55,244.51
2016,1,12,13,30,187.0,209.0,1.7,14.0,298.0,269.35,214.11
2016,1,12,13,45,253.0,191.5,1.65,14.0,306.0,268.45,211.86
2016,1,12,14,0,319.0,174.0,1.6,14.0,314.0,263.22,205.19
2016,1,12,14,15,159.5,152.0,1.55,14.0,222.0,186.36,145.66
2016,1,12,14,30,0.0,130.0,1.5,14.0,130.0,123.14,98.23
2016,1,12,14,45,0.0,118.5,1.45,14.0,118.5,112.01,89.22
2016,1,12,15,0,0.0,107.0,1.4,14.0,107.0,100.9,80.03
2016,1,12,15,15,0.0,93.5,1.5,13.5,93.5,88.07,69.44
2016,1,12,15,30,0.0,80.0,1.6,13.0,80.0,75.31,58.73
2016,1,12,15,45,0.0,66.0,1.7,13.0,66.0,62.2,47.44
2016,1,12,16,0,0.0,52.0,1.8,13.0,52.0,49.26,38.17
2016,1,12,16,15,0.0,38.5,1.85,13.0,38.5,36.88,26.75
2016,1,12,16,30,0.0,25.0,1.9,13.0,25.0,24.14,14.77
2016,1,12,16,45,0.0,14.5,1.95,13.0,14.5,13.99,1.63
2016,1,12,17,0,0.0,4.0,2.0,13.0,4.0,3.93,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.5,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,125.5,17.0,3.5,12.5,28.5,60.75,0.0
2016,1,13,8,0,251.0,34.0,3.6,13.0,57.0,131.06,88.67
2016,1,13,8,15,350.0,44.0,3.65,13.0,95.0,182.8,138.35
2016,1,13,8,30,449.0,54.0,3.7,13.0,133.0,241.13,189.29
2016,1,13,8,45,511.0,61.0,3.8,13.5,173.0,286.22,229.0
2016,1,13,9,0,573.0,68.0,3.9,14.0,213.0,333.21,269.44
2016,1,13,9,15,615.0,73.0,4.05,14.0,251.0,370.37,301.75
2016,1,13,9,30,657.0,78.0,4.2,14.0,289.0,407.53,333.45
2016,1,13,9,45,674.0,84.5,4.35,14.0,321.5,433.62,355.66
2016,1,13,10,0,691.0,91.0,4.5,14.0,354.0,458.12,376.11
2016,1,13,10,15,712.0,94.0,4.6,14.0,383.0,479.12,393.36
2016,1,13,10,30,733.0,97.0,4.7,14.0,412.0,498.23,408.78
2016,1,13,10,45,571.0,135.5,4.85,14.0,389.0,452.49,371.29
2016,1,13,11,0,409.0,174.0,5.0,14.0,366.0,405.22,332.08
2016,1,13,11,15,243.5,195.0,5.0,14.0,310.5,332.09,271.53
2016,1,13,11,30,78.0,216.0,5.0,14.0,255.0,256.27,208.1
2016,1,13,11,45,128.5,223.0,5.05,14.0,288.0,290.6,236.42
2016,1,13,12,0,179.0,230.0,5.1,14.0,321.0,320.32,260.5
2016,1,13,12,15,315.0,207.5,5.1,14.0,368.0,363.9,296.01
2016,1,13,12,30,451.0,185.0,5.1,14.0,415.0,402.15,326.31
2016,1,13,12,45,253.0,198.5,5.1,14.0,327.0,311.05,251.9
2016,1,13,13,0,55.0,212.0,5.1,14.0,239.0,227.73,183.89
2016,1,13,13,15,27.5,183.0,5.0,13.5,196.5,186.52,150.55
2016,1,13,13,30,0.0,154.0,4.9,13.0,154.0,147.57,118.83
2016,1,13,13,45,379.5,123.0,4.85,13.0,290.0,250.69,198.98
2016,1,13,14,0,759.0,92.0,4.8,13.0,426.0,330.6,254.39
2016,1,13,14,15,741.0,89.5,4.55,13.0,399.0,294.66,221.1
2016,1,13,14,30,723.0,87.0,4.3,13.0,372.0,258.46,187.77
2016,1,13,14,45,707.5,81.5,4.05,13.0,340.5,220.02,152.74
2016,1,13,15,0,692.0,76.0,3.8,13.0,309.0,181.62,118.57
2016,1,13,15,15,655.0,72.0,3.5,12.5,271.5,142.05,86.38
2016,1,13,15,30,618.0,68.0,3.2,12.0,234.0,104.82,59.47
2016,1,13,15,45,581.0,60.0,2.95,12.0,195.5,66.6,37.12
2016,1,13,16,0,544.0,52.0,2.7,12.0,157.0,37.52,27.91
2016,1,13,16,15,456.5,44.0,2.55,11.5,117.0,32.86,23.42
2016,1,13,16,30,369.0,36.0,2.4,11.0,77.0,28.08,18.39
2016,1,13,16,45,226.0,24.5,2.3,10.5,45.5,19.54,5.89
2016,1,13,17,0,83.0,13.0,2.2,10.0,14.0,12.78,0.0
2016,1,13,17,15,41.5,6.5,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.0,1.85,9.5,15.0,14.48,0.0
2016,1,14,8,0,0.0,30.0,1.9,10.0,30.0,30.66,18.19
2016,1,14,8,15,13.5,47.0,1.95,10.0,49.5,55.91,41.03
2016,1,14,8,30,27.0,64.0,2.0,10.0,69.0,79.28,61.6
2016,1,14,8,45,34.5,81.0,2.1,10.5,89.0,100.63,80.28
2016,1,14,9,0,42.0,98.0,2.2,11.0,109.0,122.09,98.78
2016,1,14,9,15,46.5,114.0,2.25,11.0,127.5,141.12,115.15
2016,1,14,9,30,51.0,130.0,2.3,11.0,146.0,160.13,131.25
2016,1,14,9,45,54.0,143.5,2.4,11.0,162.5,175.5,144.12
2016,1,14,10,0,57.0,157.0,2.5,11.0,179.0,190.79,156.78
2016,1,14,10,15,114.5,172.5,2.65,11.0,220.5,241.11,198.81
2016,1,14,10,30,172.0,188.0,2.8,11.0,262.0,287.31,236.92
2016,1,14,10,45,114.5,193.0,2.95,11.5,243.5,260.9,214.05
2016,1,14,11,0,57.0,198.0,3.1,12.0,225.0,229.81,187.47
2016,1,14,11,15,64.5,207.0,3.15,12.0,238.5,241.71,197.16
2016,1,14,11,30,72.0,216.0,3.2,12.0,252.0,253.29,206.44
2016,1,14,11,45,70.5,219.5,3.3,12.0,255.5,254.17,206.94
2016,1,14,12,0,69.0,223.0,3.4,12.0,259.0,254.83,207.32
2016,1,14,12,15,48.0,212.5,3.4,12.0,237.5,231.76,188.22
2016,1,14,12,30,27.0,202.0,3.4,12.0,216.0,208.35,168.92
2016,1,14,12,45,26.5,199.0,3.45,12.0,212.5,204.11,165.48
2016,1,14,13,0,26.0,196.0,3.5,12.0,209.0,199.81,161.97
2016,1,14,13,15,13.0,137.0,3.45,12.0,143.5,137.31,110.35
2016,1,14,13,30,0.0,78.0,3.4,12.0,78.0,75.43,58.63
2016,1,14,13,45,0.0,59.5,3.4,12.0,59.5,57.51,43.54
2016,1,14,14,0,0.0,41.0,3.4,12.0,41.0,39.6,28.34
2016,1,14,14,15,0.0,54.0,3.45,12.0,54.0,52.18,39.15
2016,1,14,14,30,0.0,67.0,3.5,12.0,67.0,64.76,49.95
2016,1,14,14,45,0.0,60.5,3.55,12.0,60.5,58.47,44.64
2016,1,14,15,0,0.0,54.0,3.6,12.0,54.0,52.17,39.3
2016,1,14,15,15,0.0,47.5,3.7,11.5,47.5,45.88,33.99
2016,1,14,15,30,0.0,41.0,3.8,11.0,41.0,39.59,28.61
2016,1,14,15,45,0.0,33.5,3.95,11.0,33.5,32.34,22.26
2016,1,14,16,0,0.0,26.0,4.1,11.0,26.0,25.09,16.91
2016,1,14,16,15,0.0,19.0,4.1,11.0,19.0,18.33,10.62
2016,1,14,16,30,0.0,12.0,4.1,11.0,12.0,11.57,4.3
2016,1,14,16,45,0.0,7.0,4.2,11.5,7.0,6.74,0.0
2016,1,14,17,0,0.0,2.0,4.3,12.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,4.25,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,7,45,158.5,15.5,1.15,10.0,30.5,69.97,0.0
2016,1,15,8,0,317.0,31.0,1.2,10.0,61.0,148.84,102.7
2016,1,15,8,15,409.5,40.0,1.3,10.0,99.5,200.49,152.89
2016,1,15,8,30,502.0,49.0,1.4,10.0,138.0,257.44,203.03
2016,1,15,8,45,559.0,55.0,1.5,10.5,178.0,301.06,241.59
2016,1,15,9,0,616.0,61.0,1.6,11.0,218.0,346.32,280.53
2016,1,15,9,15,654.5,65.0,1.65,11.0,256.0,382.0,311.36
2016,1,15,9,30,693.0,69.0,1.7,11.0,294.0,417.5,341.25
2016,1,15,9,45,710.5,74.5,1.8,11.5,327.0,443.67,362.55
2016,1,15,10,0,728.0,80.0,1.9,12.0,360.0,468.2,381.97
2016,1,15,10,15,655.0,100.5,1.9,12.0,366.5,459.7,375.03
2016,1,15,10,30,582.0,121.0,1.9,12.0,373.0,446.79,364.44
2016,1,15,10,45,518.0,144.0,1.95,12.0,377.0,435.89,355.32
2016,1,15,11,0,454.0,167.0,2.0,12.0,381.0,424.63,345.66
2016,1,15,11,15,440.5,176.5,1.9,12.0,390.0,424.75,344.94
2016,1,15,11,30,427.0,186.0,1.8,12.0,399.0,423.31,342.83
2016,1,15,11,45,426.5,189.5,1.75,12.5,405.5,421.33,339.93
2016,1,15,12,0,426.0,193.0,1.7,13.0,412.0,417.91,335.83
2016,1,15,12,15,303.5,213.5,1.6,13.0,369.5,365.97,293.74
2016,1,15,12,30,181.0,234.0,1.5,13.0,327.0,317.28,254.39
2016,1,15,12,45,329.5,205.0,1.45,13.0,372.5,354.87,284.06
2016,1,15,13,0,478.0,176.0,1.4,13.0,418.0,385.02,306.19
2016,1,15,13,15,643.5,130.0,1.3,13.0,446.0,397.76,313.41
2016,1,15,13,30,809.0,84.0,1.2,13.0,474.0,400.24,311.17
2016,1,15,13,45,802.5,81.0,1.15,13.0,453.5,369.01,283.41
2016,1,15,14,0,796.0,78.0,1.1,13.0,433.0,336.26,254.1
2016,1,15,14,15,778.0,76.0,1.05,13.0,405.0,299.7,221.5
2016,1,15,14,30,760.0,74.0,1.0,13.0,377.0,262.8,188.33
2016,1,15,14,45,739.5,70.0,0.95,13.5,344.5,223.36,152.93
2016,1,15,15,0,719.0,66.0,0.9,14.0,312.0,184.27,118.52
2016,1,15,15,15,684.0,62.5,0.85,13.5,275.0,144.28,86.07
2016,1,15,15,30,649.0,59.0,0.8,13.0,238.0,103.66,56.1
2016,1,15,15,45,597.5,54.0,0.8,13.0,198.0,65.81,34.15
2016,1,15,16,0,546.0,49.0,0.8,13.0,158.0,34.45,25.14
2016,1,15,16,15,466.0,41.5,0.85,12.5,119.0,30.15,21.06
2016,1,15,16,30,386.0,34.0,0.9,12.0,80.0,25.71,16.53
2016,1,15,16,45,250.5,23.5,1.0,12.0,48.0,18.17,6.78
2016,1,15,17,0,115.0,13.0,1.1,12.0,16.0,12.78,0.0
2016,1,15,17,15,57.5,6.5,1.1,11.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,126.5,17.0,2.4,12.5,29.0,61.9,0.0
2016,1,16,8,0,253.0,34.0,2.4,13.0,58.0,132.59,91.33
2016,1,16,8,15,346.5,44.5,2.4,13.0,96.0,183.99,139.73
2016,1,16,8,30,440.0,55.0,2.4,13.0,134.0,241.25,189.54
2016,1,16,8,45,512.5,60.0,2.4,13.5,174.5,288.7,230.68
2016,1,16,9,0,585.0,65.0,2.4,14.0,215.0,338.58,272.92
2016,1,16,9,15,292.5,74.5,2.35,14.0,149.5,224.98,183.24
2016,1,16,9,30,0.0,84.0,2.3,14.0,84.0,82.24,64.29
2016,1,16,9,45,0.0,92.5,2.3,14.0,92.5,90.51,71.37
2016,1,16,10,0,0.0,101.0,2.3,14.0,101.0,98.79,78.21
2016,1,16,10,15,0.0,109.5,2.3,14.0,109.5,107.06,84.99
2016,1,16,10,30,0.0,118.0,2.3,14.0,118.0,115.31,91.73
2016,1,16,10,45,0.0,100.0,2.35,14.5,100.0,97.1,76.26
2016,1,16,11,0,0.0,82.0,2.4,15.0,82.0,79.31,61.21
2016,1,16,11,15,0.0,85.0,2.4,15.0,85.0,82.22,63.59
2016,1,16,11,30,0.0,88.0,2.4,15.0,88.0,85.14,65.96
2016,1,16,11,45,0.5,127.5,2.4,15.5,128.5,123.98,97.88
2016,1,16,12,0,1.0,167.0,2.4,16.0,169.0,162.68,129.18
2016,1,16,12,15,119.5,198.5,2.35,16.0,261.0,256.69,205.78
2016,1,16,12,30,238.0,230.0,2.3,16.0,353.0,342.06,273.0
2016,1,16,12,45,119.0,145.0,2.25,16.0,206.5,197.78,157.63
2016,1,16,13,0,0.0,60.0,2.2,16.0,60.0,58.0,42.99
2016,1,16,13,15,0.0,102.0,2.1,16.0,102.0,98.52,76.82
2016,1,16,13,30,0.0,144.0,2.0,16.0,144.0,138.25,109.51
2016,1,16,13,45,0.0,137.5,1.9,16.0,137.5,131.79,104.25
2016,1,16,14,0,0.0,131.0,1.8,16.0,131.0,125.35,99.1
2016,1,16,14,15,66.5,152.0,1.7,16.0,179.0,162.43,128.03
2016,1,16,14,30,133.0,173.0,1.6,16.0,227.0,192.25,149.9
2016,1,16,14,45,126.0,159.5,1.55,16.0,207.0,171.58,132.65
2016,1,16,15,0,119.0,146.0,1.5,16.0,187.0,151.29,115.94
2016,1,16,15,15,111.5,130.0,1.45,15.5,165.0,129.38,98.26
2016,1,16,15,30,104.0,114.0,1.4,15.0,143.0,108.08,81.37
2016,1,16,15,45,91.5,96.5,1.35,15.0,119.0,86.07,64.49
2016,1,16,16,0,79.0,79.0,1.3,15.0,95.0,65.42,52.14
2016,1,16,16,15,60.5,61.0,1.3,14.5,71.5,51.45,39.47
2016,1,16,16,30,42.0,43.0,1.3,14.0,48.0,37.09,26.15
2016,1,16,16,45,21.0,26.5,1.35,14.0,29.0,24.5,11.82
2016,1,16,17,0,0.0,10.0,1.4,14.0,10.0,9.83,0.0
2016,1,16,17,15,0.0,5.0,1.45,13.5,5.0,4.91,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,3.05,13.5,8.0,7.71,0.0
2016,1,17,8,0,0.0,16.0,3.1,14.0,16.0,15.43,6.36
2016,1,17,8,15,0.0,26.0,3.05,14.0,26.0,25.1,15.2
2016,1,17,8,30,0.0,36.0,3.0,14.0,36.0,34.76,23.72
2016,1,17,8,45,0.0,46.0,3.0,14.0,46.0,44.44,32.19
2016,1,17,9,0,0.0,56.0,3.0,14.0,56.0,54.2,40.65
2016,1,17,9,15,0.0,66.0,3.0,14.0,66.0,64.1,49.13
2016,1,17,9,30,0.0,76.0,3.0,14.0,76.0,73.98,57.5
2016,1,17,9,45,0.0,84.5,3.05,14.0,84.5,82.32,64.48
2016,1,17,10,0,0.0,93.0,3.1,14.0,93.0,90.64,71.39
2016,1,17,10,15,0.0,78.5,3.1,14.0,78.5,75.94,58.9
2016,1,17,10,30,0.0,64.0,3.1,14.0,64.0,61.86,46.95
2016,1,17,10,45,0.0,73.5,3.15,14.5,73.5,71.07,54.53
2016,1,17,11,0,0.0,83.0,3.2,15.0,83.0,80.28,62.05
2016,1,17,11,15,1.5,125.5,3.25,15.0,126.5,122.88,97.39
2016,1,17,11,30,3.0,168.0,3.3,15.0,170.0,165.51,132.31
2016,1,17,11,45,1.5,155.5,3.35,15.0,156.5,151.99,121.07
2016,1,17,12,0,0.0,143.0,3.4,15.0,143.0,138.7,110.11
2016,1,17,12,15,0.0,140.0,3.4,15.0,140.0,135.58,107.55
2016,1,17,12,30,0.0,137.0,3.4,15.0,137.0,132.5,105.02
2016,1,17,12,45,0.5,151.0,3.4,15.0,151.5,146.02,116.17
2016,1,17,13,0,1.0,165.0,3.4,15.0,166.0,159.33,127.12
2016,1,17,13,15,10.5,175.0,3.35,15.0,180.5,172.43,137.88
2016,1,17,13,30,20.0,185.0,3.3,15.0,195.0,184.75,147.93
2016,1,17,13,45,10.0,113.5,3.3,15.0,118.5,112.93,89.04
2016,1,17,14,0,0.0,42.0,3.3,15.0,42.0,40.57,28.75
2016,1,17,14,15,0.0,50.5,3.3,14.5,50.5,48.79,35.85
2016,1,17,14,30,0.0,59.0,3.3,14.0,59.0,57.01,42.96
2016,1,17,14,45,0.0,54.0,3.3,14.0,54.0,52.17,38.92
2016,1,17,15,0,0.0,49.0,3.3,14.0,49.0,47.33,34.85
2016,1,17,15,15,0.0,43.5,3.3,14.0,43.5,42.01,30.34
2016,1,17,15,30,0.0,38.0,3.3,14.0,38.0,36.69,25.78
2016,1,17,15,45,0.0,31.5,3.3,14.0,31.5,30.4,20.35
2016,1,17,16,0,0.0,25.0,3.3,14.0,25.0,24.12,15.86
2016,1,17,16,15,0.0,19.0,3.25,14.0,19.0,18.32,10.52
2016,1,17,16,30,0.0,13.0,3.2,14.0,13.0,12.53,5.15
2016,1,17,16,45,0.0,8.0,3.2,14.0,8.0,7.71,0.06
2016,1,17,17,0,0.0,3.0,3.2,14.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,3.2,14.0,1.5,1.47,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,204.0,14.0,1.45,11.5,34.0,82.2,1.07
2016,1,18,8,0,408.0,28.0,1.5,12.0,68.0,176.17,122.95
2016,1,18,8,15,496.5,35.5,1.5,12.5,108.5,228.25,173.1
2016,1,18,8,30,585.0,43.0,1.5,13.0,149.0,282.88,220.97
2016,1,18,8,45,641.5,47.5,1.5,13.5,191.5,327.92,260.35
2016,1,18,9,0,698.0,52.0,1.5,14.0,234.0,374.31,299.59
2016,1,18,9,15,732.5,55.5,1.55,14.0,273.0,410.28,330.3
2016,1,18,9,30,767.0,59.0,1.6,14.0,312.0,445.66,359.69
2016,1,18,9,45,518.0,109.0,1.65,14.5,288.5,387.09,313.4
2016,1,18,10,0,269.0,159.0,1.7,15.0,265.0,313.23,253.62
2016,1,18,10,15,273.0,170.5,1.75,15.0,285.0,329.11,266.58
2016,1,18,10,30,277.0,182.0,1.8,15.0,305.0,344.08,278.2
2016,1,18,10,45,275.5,193.0,1.9,15.5,320.0,354.53,285.66
2016,1,18,11,0,274.0,204.0,2.0,16.0,335.0,363.92,292.18
2016,1,18,11,15,206.5,216.5,2.05,16.0,317.5,333.75,267.53
2016,1,18,11,30,139.0,229.0,2.1,16.0,300.0,307.17,245.69
2016,1,18,11,45,112.0,230.5,2.15,16.0,288.0,288.44,230.52
2016,1,18,12,0,85.0,232.0,2.2,16.0,276.0,273.14,218.02
2016,1,18,12,15,58.0,220.5,2.15,16.0,251.0,245.45,195.65
2016,1,18,12,30,31.0,209.0,2.1,16.0,226.0,218.67,174.03
2016,1,18,12,45,16.5,188.5,2.1,16.0,197.5,189.69,150.76
2016,1,18,13,0,2.0,168.0,2.1,16.0,169.0,162.67,128.97
2016,1,18,13,15,29.5,188.0,2.1,15.5,203.0,192.77,153.73
2016,1,18,13,30,57.0,208.0,2.1,15.0,237.0,220.4,176.08
2016,1,18,13,45,81.0,204.0,2.1,15.0,242.5,222.47,177.32
2016,1,18,14,0,105.0,200.0,2.1,15.0,248.0,222.7,176.89
2016,1,18,14,15,86.0,185.5,2.0,15.0,223.5,198.61,157.41
2016,1,18,14,30,67.0,171.0,1.9,15.0,199.0,175.84,139.14
2016,1,18,14,45,34.0,147.0,1.8,15.0,161.0,143.27,113.39
2016,1,18,15,0,1.0,123.0,1.7,15.0,123.0,115.67,91.91
2016,1,18,15,15,0.5,109.0,1.65,14.5,109.0,102.16,80.94
2016,1,18,15,30,0.0,95.0,1.6,14.0,95.0,88.74,69.85
2016,1,18,15,45,0.0,79.5,1.55,14.0,79.5,74.2,57.48
2016,1,18,16,0,0.0,64.0,1.5,14.0,64.0,59.78,47.48
2016,1,18,16,15,0.0,49.0,1.5,13.5,49.0,46.22,35.16
2016,1,18,16,30,0.0,34.0,1.5,13.0,34.0,32.54,22.55
2016,1,18,16,45,0.0,21.0,1.5,13.0,21.0,20.27,9.91
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,7.71,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,5.4,13.5,9.5,9.16,0.0
2016,1,19,8,0,0.0,19.0,5.5,14.0,19.0,18.33,8.75
2016,1,19,8,15,0.0,31.5,5.55,14.0,31.5,30.42,19.64
2016,1,19,8,30,0.0,44.0,5.6,14.0,44.0,42.76,30.45
2016,1,19,8,45,0.0,56.5,5.65,14.0,56.5,55.3,41.39
2016,1,19,9,0,0.0,69.0,5.7,14.0,69.0,67.77,52.16
2016,1,19,9,15,0.0,81.5,5.6,14.0,81.5,80.19,62.77
2016,1,19,9,30,0.0,94.0,5.5,14.0,94.0,92.56,73.23
2016,1,19,9,45,77.5,131.0,5.4,14.5,161.5,173.82,141.83
2016,1,19,10,0,155.0,168.0,5.3,15.0,229.0,259.34,212.56
2016,1,19,10,15,77.5,122.5,5.25,15.0,153.0,168.87,137.14
2016,1,19,10,30,0.0,77.0,5.2,15.0,77.0,74.46,57.29
2016,1,19,10,45,0.0,70.0,5.2,15.5,70.0,67.68,51.45
2016,1,19,11,0,0.0,63.0,5.2,16.0,63.0,60.9,45.61
2016,1,19,11,15,2.5,118.0,5.1,16.0,119.5,116.02,91.46
2016,1,19,11,30,5.0,173.0,5.0,16.0,176.0,171.58,137.02
2016,1,19,11,45,168.0,196.0,4.9,16.0,284.5,287.32,232.76
2016,1,19,12,0,331.0,219.0,4.8,16.0,393.0,396.21,320.11
2016,1,19,12,15,199.0,224.5,4.7,15.5,329.0,324.65,261.89
2016,1,19,12,30,67.0,230.0,4.6,15.0,265.0,257.23,206.97
2016,1,19,12,45,55.5,222.5,4.5,15.0,251.5,241.85,194.46
2016,1,19,13,0,44.0,215.0,4.4,15.0,238.0,226.91,182.26
2016,1,19,13,15,22.0,117.0,4.45,15.0,128.5,122.5,96.87
2016,1,19,13,30,0.0,19.0,4.5,15.0,19.0,18.34,9.88
2016,1,19,13,45,241.0,86.5,4.55,15.0,197.5,172.3,136.06
2016,1,19,14,0,482.0,154.0,4.6,15.0,376.0,308.03,241.03
2016,1,19,14,15,496.5,140.5,4.4,15.0,357.0,281.05,215.99
2016,1,19,14,30,511.0,127.0,4.2,15.0,338.0,252.14,189.31
2016,1,19,14,45,513.0,115.0,4.05,15.0,312.5,219.73,159.91
2016,1,19,15,0,515.0,103.0,3.9,15.0,287.0,186.38,129.92
2016,1,19,15,15,465.5,101.5,3.7,14.5,254.0,153.61,103.66
2016,1,19,15,30,416.0,100.0,3.5,14.0,221.0,124.32,82.17
2016,1,19,15,45,383.5,88.0,3.3,14.0,186.0,90.98,59.22
2016,1,19,16,0,351.0,76.0,3.1,14.0,151.0,60.27,42.98
2016,1,19,16,15,294.0,62.5,2.85,13.5,115.5,47.07,35.94
2016,1,19,16,30,237.0,49.0,2.6,13.0,80.0,37.64,27.02
2016,1,19,16,45,118.5,35.0,2.35,13.0,50.5,28.83,16.99
2016,1,19,17,0,0.0,21.0,2.1,13.0,21.0,19.37,0.0
2016,1,19,17,15,0.0,10.5,2.0,12.5,10.5,10.32,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,14.0,0.95,10.5,14.0,13.51,0.0
2016,1,20,8,0,0.0,28.0,1.0,11.0,28.0,27.55,16.4
2016,1,20,8,15,0.0,45.0,1.05,11.0,45.0,45.49,32.64
2016,1,20,8,30,0.0,62.0,1.1,11.0,62.0,62.96,48.06
2016,1,20,8,45,2.5,78.5,1.15,11.5,79.0,80.64,63.36
2016,1,20,9,0,5.0,95.0,1.2,12.0,96.0,98.31,78.43
2016,1,20,9,15,9.5,109.5,1.2,12.0,112.5,114.72,92.37
2016,1,20,9,30,14.0,124.0,1.2,12.0,129.0,131.3,106.26
2016,1,20,9,45,210.5,131.5,1.3,12.5,214.5,252.36,207.36
2016,1,20,10,0,407.0,139.0,1.4,13.0,300.0,370.72,302.56
2016,1,20,10,15,353.5,160.0,1.4,13.0,308.0,362.45,294.8
2016,1,20,10,30,300.0,181.0,1.4,13.0,316.0,357.19,289.89
2016,1,20,10,45,212.5,199.0,1.45,13.5,297.0,323.23,261.52
2016,1,20,11,0,125.0,217.0,1.5,14.0,278.0,292.32,235.4
2016,1,20,11,15,143.0,224.5,1.45,14.0,296.5,308.1,247.86
2016,1,20,11,30,161.0,232.0,1.4,14.0,315.0,323.27,259.48
2016,1,20,11,45,288.5,217.0,1.35,14.5,368.5,377.65,302.19
2016,1,20,12,0,416.0,202.0,1.3,15.0,422.0,428.58,340.74
2016,1,20,12,15,442.0,196.5,1.25,15.0,431.0,428.91,339.94
2016,1,20,12,30,468.0,191.0,1.2,15.0,440.0,427.16,337.72
2016,1,20,12,45,513.5,176.0,1.15,15.5,445.5,423.43,333.3
2016,1,20,13,0,559.0,161.0,1.1,16.0,451.0,416.51,326.08
2016,1,20,13,15,490.0,173.5,1.05,16.0,423.0,382.01,298.22
2016,1,20,13,30,421.0,186.0,1.0,16.0,395.0,349.49,272.13
2016,1,20,13,45,467.0,167.0,1.0,16.0,390.5,334.16,258.47
2016,1,20,14,0,513.0,148.0,1.0,16.0,386.0,315.04,240.98
2016,1,20,14,15,505.0,139.5,1.0,16.0,362.0,284.6,214.9
2016,1,20,14,30,497.0,131.0,1.0,16.0,338.0,253.75,188.19
2016,1,20,14,45,490.0,120.5,1.0,16.0,311.0,221.06,159.77
2016,1,20,15,0,483.0,110.0,1.0,16.0,284.0,188.16,131.26
2016,1,20,15,15,463.0,100.5,0.95,15.5,252.5,154.06,103.15
2016,1,20,15,30,443.0,91.0,0.9,15.0,221.0,121.09,77.53
2016,1,20,15,45,411.5,80.5,0.9,14.5,186.5,87.86,55.01
2016,1,20,16,0,380.0,70.0,0.9,14.0,152.0,57.13,39.21
2016,1,20,16,15,338.5,56.5,0.85,13.5,117.5,42.1,31.65
2016,1,20,16,30,297.0,43.0,0.8,13.0,83.0,32.61,22.79
2016,1,20,16,45,148.5,33.0,0.8,13.0,53.0,25.61,14.9
2016,1,20,17,0,0.0,23.0,0.8,13.0,23.0,21.06,0.0
2016,1,20,17,15,0.0,11.5,0.7,13.0,11.5,11.3,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,167.5,16.5,2.9,10.5,33.5,76.94,15.86
2016,1,21,8,0,335.0,33.0,2.9,11.0,67.0,160.52,115.25
2016,1,21,8,15,422.5,41.5,2.85,11.0,106.5,211.86,163.7
2016,1,21,8,30,510.0,50.0,2.8,11.0,146.0,268.16,213.61
2016,1,21,8,45,571.0,55.0,2.75,11.5,187.0,313.58,253.71
2016,1,21,9,0,632.0,60.0,2.7,12.0,228.0,360.9,294.29
2016,1,21,9,15,668.5,64.0,2.55,12.5,266.5,396.92,324.58
2016,1,21,9,30,705.0,68.0,2.4,13.0,305.0,431.15,352.43
2016,1,21,9,45,732.5,70.0,2.3,13.5,340.0,459.67,374.99
2016,1,21,10,0,760.0,72.0,2.2,14.0,375.0,486.83,395.76
2016,1,21,10,15,585.5,117.5,2.1,14.5,361.5,451.19,365.68
2016,1,21,10,30,411.0,163.0,2.0,15.0,348.0,404.94,327.15
2016,1,21,10,45,479.5,157.0,1.95,15.5,383.5,437.4,352.26
2016,1,21,11,0,548.0,151.0,1.9,16.0,419.0,468.96,375.75
2016,1,21,11,15,529.0,162.5,1.9,16.0,428.0,468.21,374.22
2016,1,21,11,30,510.0,174.0,1.9,16.0,437.0,465.55,371.36
2016,1,21,11,45,502.5,180.0,1.95,16.5,443.0,461.95,367.36
2016,1,21,12,0,495.0,186.0,2.0,17.0,449.0,456.73,362.06
2016,1,21,12,15,375.0,211.0,2.0,16.5,411.0,407.27,323.25
2016,1,21,12,30,255.0,236.0,2.0,16.0,373.0,362.48,287.96
2016,1,21,12,45,234.5,235.5,2.0,16.0,360.5,343.47,272.8
2016,1,21,13,0,214.0,235.0,2.0,16.0,348.0,326.28,258.89
2016,1,21,13,15,218.0,228.5,1.95,16.0,340.5,314.62,249.23
2016,1,21,13,30,222.0,222.0,1.9,16.0,333.0,302.21,238.8
2016,1,21,13,45,181.0,214.5,1.85,16.0,303.0,270.82,213.69
2016,1,21,14,0,140.0,207.0,1.8,16.0,273.0,241.6,190.48
2016,1,21,14,15,129.5,194.5,1.8,15.5,252.5,220.08,173.37
2016,1,21,14,30,119.0,182.0,1.8,15.0,232.0,199.13,156.58
2016,1,21,14,45,59.5,148.0,1.8,15.0,173.0,150.96,118.8
2016,1,21,15,0,0.0,114.0,1.8,15.0,114.0,107.8,85.37
2016,1,21,15,15,0.0,101.5,1.8,15.0,101.5,95.84,75.54
2016,1,21,15,30,0.0,89.0,1.8,15.0,89.0,83.91,65.56
2016,1,21,15,45,0.0,75.0,1.8,15.0,75.0,70.74,54.4
2016,1,21,16,0,0.0,61.0,1.8,15.0,61.0,57.65,43.18
2016,1,21,16,15,0.0,47.0,1.8,14.5,47.0,44.8,33.9
2016,1,21,16,30,0.0,33.0,1.8,14.0,33.0,31.87,22.08
2016,1,21,16,45,0.0,21.0,1.85,14.0,21.0,20.27,10.8
2016,1,21,17,0,0.0,9.0,1.9,14.0,9.0,8.68,0.0
2016,1,21,17,15,0.0,4.5,1.95,14.0,4.5,4.42,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
