Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,3.05,14.0,4.5,4.33,0.0
2016,1,22,8,0,0.0,9.0,2.9,14.0,9.0,8.67,1.27
2016,1,22,8,15,0.0,14.5,2.85,14.0,14.5,13.98,6.03
2016,1,22,8,30,0.0,20.0,2.8,14.0,20.0,19.29,10.72
2016,1,22,8,45,0.0,26.0,2.75,14.0,26.0,25.09,15.79
2016,1,22,9,0,0.0,32.0,2.7,14.0,32.0,30.88,20.82
2016,1,22,9,15,0.0,37.5,2.75,14.0,37.5,36.2,25.4
2016,1,22,9,30,0.0,43.0,2.8,14.0,43.0,41.52,29.93
2016,1,22,9,45,0.0,88.5,2.9,14.0,88.5,86.3,67.83
2016,1,22,10,0,0.0,134.0,3.0,14.0,134.0,132.63,106.47
2016,1,22,10,15,0.0,132.0,3.05,14.0,132.0,129.85,103.92
2016,1,22,10,30,0.0,130.0,3.1,14.0,130.0,127.33,101.65
2016,1,22,10,45,0.0,141.5,3.2,14.0,141.5,138.53,110.8
2016,1,22,11,0,0.0,153.0,3.3,14.0,153.0,149.69,119.85
2016,1,22,11,15,0.5,160.0,3.35,14.0,160.0,156.57,125.37
2016,1,22,11,30,1.0,167.0,3.4,14.0,167.0,163.42,130.88
2016,1,22,11,45,0.5,107.5,3.5,14.5,107.5,104.42,81.94
2016,1,22,12,0,0.0,48.0,3.6,15.0,48.0,46.39,33.43
2016,1,22,12,15,0.0,95.0,3.55,15.0,95.0,91.92,71.47
2016,1,22,12,30,0.0,142.0,3.5,15.0,142.0,137.37,108.96
2016,1,22,12,45,1.5,157.0,3.5,15.0,158.0,152.35,121.23
2016,1,22,13,0,3.0,172.0,3.5,15.0,174.0,167.07,133.3
2016,1,22,13,15,13.5,184.0,3.35,14.5,191.0,182.62,146.31
2016,1,22,13,30,24.0,196.0,3.2,14.0,208.0,197.28,158.53
2016,1,22,13,45,12.0,166.0,3.1,14.0,172.0,163.28,130.82
2016,1,22,14,0,0.0,136.0,3.0,14.0,136.0,130.21,103.85
2016,1,22,14,15,9.5,148.0,3.0,14.0,152.0,143.84,115.17
2016,1,22,14,30,19.0,160.0,3.0,14.0,168.0,156.22,125.25
2016,1,22,14,45,16.0,148.0,3.0,14.0,154.5,142.94,114.41
2016,1,22,15,0,13.0,136.0,3.0,14.0,141.0,129.88,103.75
2016,1,22,15,15,9.5,122.0,3.0,14.0,125.5,115.25,91.75
2016,1,22,15,30,6.0,108.0,3.0,14.0,110.0,100.93,79.92
2016,1,22,15,45,3.0,91.5,3.0,14.0,92.5,84.92,66.5
2016,1,22,16,0,0.0,75.0,3.0,14.0,75.0,69.31,53.2
2016,1,22,16,15,0.0,58.0,3.0,13.5,58.0,54.01,42.18
2016,1,22,16,30,0.0,41.0,3.0,13.0,41.0,38.8,28.25
2016,1,22,16,45,0.0,26.5,3.0,13.0,26.5,25.47,15.33
2016,1,22,17,0,0.0,12.0,3.0,13.0,12.0,11.58,0.0
2016,1,22,17,15,0.0,6.0,3.0,13.0,6.0,5.9,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,43.5,24.0,3.9,11.5,29.0,42.44,11.54
2016,1,23,8,0,87.0,48.0,4.0,12.0,58.0,90.63,65.48
2016,1,23,8,15,163.0,66.5,4.05,12.0,94.5,144.54,112.57
2016,1,23,8,30,239.0,85.0,4.1,12.0,131.0,198.67,159.38
2016,1,23,8,45,286.0,100.0,4.15,12.5,168.5,240.26,195.54
2016,1,23,9,0,333.0,115.0,4.2,13.0,206.0,283.94,232.78
2016,1,23,9,15,268.5,127.0,4.25,13.0,207.5,272.57,224.52
2016,1,23,9,30,204.0,139.0,4.3,13.0,209.0,257.49,212.41
2016,1,23,9,45,416.5,125.5,4.35,13.0,287.5,360.04,298.19
2016,1,23,10,0,629.0,112.0,4.4,13.0,366.0,466.19,385.04
2016,1,23,10,15,651.0,115.5,4.4,13.0,395.5,488.6,402.73
2016,1,23,10,30,673.0,119.0,4.4,13.0,425.0,509.28,419.06
2016,1,23,10,45,528.0,155.5,4.4,13.0,403.5,466.27,383.16
2016,1,23,11,0,383.0,192.0,4.4,13.0,382.0,417.4,342.38
2016,1,23,11,15,233.0,212.0,4.45,13.0,328.5,351.41,287.56
2016,1,23,11,30,83.0,232.0,4.5,13.0,275.0,277.75,225.89
2016,1,23,11,45,41.5,147.5,4.55,13.0,169.0,168.12,135.87
2016,1,23,12,0,0.0,63.0,4.6,13.0,63.0,60.91,45.93
2016,1,23,12,15,0.0,43.0,4.6,13.0,43.0,41.55,29.62
2016,1,23,12,30,0.0,23.0,4.6,13.0,23.0,22.21,13.24
2016,1,23,12,45,151.5,125.0,4.7,13.0,205.5,198.31,161.71
2016,1,23,13,0,303.0,227.0,4.8,13.0,388.0,363.37,295.06
2016,1,23,13,15,543.0,165.5,4.8,13.0,445.5,403.72,326.04
2016,1,23,13,30,783.0,104.0,4.8,13.0,503.0,429.94,343.89
2016,1,23,13,45,774.5,101.5,4.8,13.0,482.5,398.71,315.81
2016,1,23,14,0,766.0,99.0,4.8,13.0,462.0,366.12,286.25
2016,1,23,14,15,749.0,97.0,4.7,13.0,435.0,330.05,253.42
2016,1,23,14,30,732.0,95.0,4.6,13.0,408.0,293.58,219.93
2016,1,23,14,45,707.5,92.0,4.55,13.0,375.0,254.19,184.2
2016,1,23,15,0,683.0,89.0,4.5,13.0,342.0,215.5,149.4
2016,1,23,15,15,648.0,84.5,4.35,12.5,304.0,174.72,114.58
2016,1,23,15,30,613.0,80.0,4.2,12.0,266.0,136.11,83.73
2016,1,23,15,45,568.0,73.0,4.05,12.0,225.5,96.99,56.49
2016,1,23,16,0,523.0,66.0,3.9,12.0,185.0,61.54,38.3
2016,1,23,16,15,445.5,58.0,3.7,11.5,144.0,43.54,33.27
2016,1,23,16,30,368.0,50.0,3.5,11.0,103.0,39.35,29.05
2016,1,23,16,45,258.5,37.0,3.3,11.0,67.5,28.67,18.39
2016,1,23,17,0,149.0,24.0,3.1,11.0,32.0,18.96,0.0
2016,1,23,17,15,74.5,12.0,3.05,10.5,16.0,11.8,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,58.0,20.0,1.95,9.5,26.0,44.61,14.72
2016,1,24,8,0,116.0,40.0,1.9,10.0,52.0,92.82,67.55
2016,1,24,8,15,153.0,57.0,1.85,10.0,81.5,128.34,100.14
2016,1,24,8,30,190.0,74.0,1.8,10.0,111.0,165.72,133.28
2016,1,24,8,45,214.5,90.5,1.8,10.5,142.0,198.81,162.24
2016,1,24,9,0,239.0,107.0,1.8,11.0,173.0,232.6,191.12
2016,1,24,9,15,262.5,119.5,1.75,11.0,202.0,261.73,215.89
2016,1,24,9,30,286.0,132.0,1.7,11.0,231.0,291.2,240.43
2016,1,24,9,45,271.0,149.0,1.7,11.0,250.5,305.7,252.16
2016,1,24,10,0,256.0,166.0,1.7,11.0,270.0,318.6,262.3
2016,1,24,10,15,228.0,182.5,1.7,11.0,280.5,322.32,264.71
2016,1,24,10,30,200.0,199.0,1.7,11.0,291.0,319.52,261.81
2016,1,24,10,45,289.0,196.5,1.7,11.5,337.0,371.15,303.17
2016,1,24,11,0,378.0,194.0,1.7,12.0,383.0,417.97,339.7
2016,1,24,11,15,431.5,189.0,1.65,12.5,411.0,445.46,360.06
2016,1,24,11,30,485.0,184.0,1.6,13.0,439.0,467.01,375.65
2016,1,24,11,45,542.0,170.0,1.6,13.5,459.5,479.39,384.32
2016,1,24,12,0,599.0,156.0,1.6,14.0,480.0,491.01,392.17
2016,1,24,12,15,731.0,120.0,1.7,14.0,517.0,515.95,411.65
2016,1,24,12,30,863.0,84.0,1.8,14.0,554.0,535.25,426.09
2016,1,24,12,45,869.0,81.0,1.9,14.0,550.0,517.77,411.46
2016,1,24,13,0,875.0,78.0,2.0,14.0,546.0,497.52,394.52
2016,1,24,13,15,869.0,77.5,2.15,14.0,532.5,471.52,372.76
2016,1,24,13,30,863.0,77.0,2.3,14.0,519.0,443.43,348.75
2016,1,24,13,45,848.0,77.0,2.45,14.0,497.0,408.67,318.93
2016,1,24,14,0,833.0,77.0,2.6,14.0,475.0,374.07,288.49
2016,1,24,14,15,818.5,75.5,2.6,13.5,447.5,337.25,255.9
2016,1,24,14,30,804.0,74.0,2.6,13.0,420.0,299.68,222.05
2016,1,24,14,45,780.5,72.0,2.65,13.0,386.5,258.88,185.13
2016,1,24,15,0,757.0,70.0,2.7,13.0,353.0,218.52,148.78
2016,1,24,15,15,726.5,66.5,2.55,12.5,315.0,176.36,112.39
2016,1,24,15,30,696.0,63.0,2.4,12.0,277.0,135.82,79.56
2016,1,24,15,45,656.5,57.5,2.25,12.0,236.0,91.81,48.2
2016,1,24,16,0,617.0,52.0,2.1,12.0,195.0,53.43,28.56
2016,1,24,16,15,548.5,46.0,2.0,11.5,153.0,32.36,23.36
2016,1,24,16,30,480.0,40.0,1.9,11.0,111.0,29.44,20.41
2016,1,24,16,45,367.5,30.5,1.85,10.5,73.5,23.15,13.99
2016,1,24,17,0,255.0,21.0,1.8,10.0,36.0,16.52,0.94
2016,1,24,17,15,127.5,10.5,1.75,9.5,18.0,10.32,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,36.0,5.0,0.85,10.0,6.0,0.0,0.0
2016,1,25,7,30,72.0,10.0,0.8,10.0,12.0,28.43,0.0
2016,1,25,7,45,209.5,23.0,0.8,10.5,43.0,99.83,42.83
2016,1,25,8,0,347.0,36.0,0.8,11.0,74.0,170.96,125.22
2016,1,25,8,15,433.5,44.5,0.75,11.0,114.5,223.52,172.9
2016,1,25,8,30,520.0,53.0,0.7,11.0,155.0,280.9,222.48
2016,1,25,8,45,295.0,82.0,0.7,11.5,142.5,229.75,185.21
2016,1,25,9,0,70.0,111.0,0.7,12.0,130.0,150.19,121.38
2016,1,25,9,15,77.5,127.0,0.65,12.0,151.5,171.31,139.48
2016,1,25,9,30,85.0,143.0,0.6,12.0,173.0,192.52,156.89
2016,1,25,9,45,395.0,117.5,0.55,12.5,277.0,342.71,279.26
2016,1,25,10,0,705.0,92.0,0.5,13.0,381.0,489.93,392.2
2016,1,25,10,15,724.0,95.0,0.45,13.0,410.5,511.38,406.32
2016,1,25,10,30,743.0,98.0,0.4,13.0,440.0,530.87,420.02
2016,1,25,10,45,553.0,148.5,0.4,13.5,410.5,476.81,376.78
2016,1,25,11,0,363.0,199.0,0.4,14.0,381.0,415.95,328.55
2016,1,25,11,15,325.5,213.5,0.35,14.0,381.0,407.5,321.53
2016,1,25,11,30,288.0,228.0,0.3,14.0,381.0,397.81,313.03
2016,1,25,11,45,213.5,239.0,0.3,14.0,353.5,359.74,283.13
2016,1,25,12,0,139.0,250.0,0.3,14.0,326.0,325.6,256.25
2016,1,25,12,15,225.5,242.0,0.3,14.0,366.0,360.58,283.82
2016,1,25,12,30,312.0,234.0,0.3,14.0,406.0,394.28,309.12
2016,1,25,12,45,562.5,165.0,0.3,14.5,470.0,447.06,348.49
2016,1,25,13,0,813.0,96.0,0.3,15.0,534.0,488.07,376.84
2016,1,25,13,15,806.5,95.0,0.3,15.0,520.5,462.4,355.33
2016,1,25,13,30,800.0,94.0,0.3,15.0,507.0,434.85,332.69
2016,1,25,13,45,633.0,130.5,0.35,15.0,449.0,375.74,287.36
2016,1,25,14,0,466.0,167.0,0.4,15.0,391.0,325.04,248.89
2016,1,25,14,15,474.0,154.5,0.45,15.0,371.5,297.56,225.95
2016,1,25,14,30,482.0,142.0,0.5,15.0,352.0,268.63,201.03
2016,1,25,14,45,479.5,130.0,0.55,15.0,325.5,236.05,173.01
2016,1,25,15,0,477.0,118.0,0.6,15.0,299.0,202.94,144.33
2016,1,25,15,15,568.0,93.5,0.6,14.5,286.5,174.21,115.72
2016,1,25,15,30,659.0,69.0,0.6,14.0,274.0,136.36,80.45
2016,1,25,15,45,616.5,63.5,0.6,14.0,233.5,96.28,52.42
2016,1,25,16,0,574.0,58.0,0.6,14.0,193.0,59.5,33.14
2016,1,25,16,15,506.0,51.0,0.65,13.5,152.0,36.52,26.89
2016,1,25,16,30,438.0,44.0,0.7,13.0,111.0,32.9,23.35
2016,1,25,16,45,330.0,33.5,0.8,12.5,74.0,25.79,16.26
2016,1,25,17,0,222.0,23.0,0.9,12.0,37.0,18.29,3.45
2016,1,25,17,15,111.0,11.5,0.9,12.0,18.5,11.3,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.25,9.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.3,9.0,13.0,12.78,0.0
2016,1,26,7,45,191.0,24.0,1.4,9.5,45.5,95.8,45.18
2016,1,26,8,0,382.0,35.0,1.5,10.0,78.0,182.66,135.31
2016,1,26,8,15,467.0,43.0,1.5,10.0,119.5,235.5,183.93
2016,1,26,8,30,552.0,51.0,1.5,10.0,161.0,293.06,234.63
2016,1,26,8,45,608.0,56.5,1.55,10.5,204.0,339.2,274.98
2016,1,26,9,0,664.0,62.0,1.6,11.0,247.0,386.93,315.43
2016,1,26,9,15,332.0,90.0,1.6,11.5,182.5,269.71,221.86
2016,1,26,9,30,0.0,118.0,1.6,12.0,118.0,117.55,94.33
2016,1,26,9,45,5.5,134.0,1.6,12.5,136.0,136.28,110.06
2016,1,26,10,0,11.0,150.0,1.6,13.0,154.0,155.11,125.31
2016,1,26,10,15,12.5,160.5,1.55,13.0,166.0,166.05,134.06
2016,1,26,10,30,14.0,171.0,1.5,13.0,178.0,176.98,142.76
2016,1,26,10,45,15.0,180.0,1.5,13.5,187.5,186.06,149.65
2016,1,26,11,0,16.0,189.0,1.5,14.0,197.0,195.09,156.46
2016,1,26,11,15,127.5,214.5,1.45,14.0,282.5,291.81,235.34
2016,1,26,11,30,239.0,240.0,1.4,14.0,368.0,379.46,304.3
2016,1,26,11,45,243.5,242.5,1.4,14.0,374.5,381.04,304.61
2016,1,26,12,0,248.0,245.0,1.4,14.0,381.0,384.51,306.87
2016,1,26,12,15,305.5,235.5,1.4,14.0,403.5,400.76,319.55
2016,1,26,12,30,363.0,226.0,1.4,14.0,426.0,414.58,329.97
2016,1,26,12,45,449.5,201.0,1.4,14.5,446.5,426.7,338.41
2016,1,26,13,0,536.0,176.0,1.4,15.0,467.0,432.4,341.36
2016,1,26,13,15,506.0,179.5,1.4,15.0,449.0,406.26,319.92
2016,1,26,13,30,476.0,183.0,1.4,15.0,431.0,380.21,298.56
2016,1,26,13,45,468.0,176.5,1.4,15.0,412.0,354.1,276.88
2016,1,26,14,0,460.0,170.0,1.4,15.0,393.0,327.41,254.37
2016,1,26,14,15,496.0,151.5,1.4,15.0,380.0,304.03,233.32
2016,1,26,14,30,532.0,133.0,1.4,15.0,367.0,277.21,208.7
2016,1,26,14,45,568.0,114.5,1.4,15.0,346.5,247.08,180.63
2016,1,26,15,0,604.0,96.0,1.4,15.0,326.0,212.47,148.37
2016,1,26,15,15,651.5,82.0,1.3,14.5,307.0,180.17,117.73
2016,1,26,15,30,699.0,68.0,1.2,14.0,288.0,142.97,84.35
2016,1,26,15,45,652.0,63.5,1.1,13.5,246.0,101.38,55.04
2016,1,26,16,0,605.0,59.0,1.0,13.0,204.0,63.47,34.9
2016,1,26,16,15,537.0,52.0,1.05,12.5,161.0,37.18,27.62
2016,1,26,16,30,469.0,45.0,1.1,12.0,118.0,33.6,24.1
2016,1,26,16,45,355.5,34.5,1.2,11.5,79.5,26.52,17.09
2016,1,26,17,0,242.0,24.0,1.3,11.0,41.0,19.08,5.39
2016,1,26,17,15,121.0,12.0,1.3,11.0,20.5,11.8,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,12.78,0.0
2016,1,27,7,45,170.5,26.0,2.35,9.5,45.5,93.27,47.52
2016,1,27,8,0,341.0,39.0,2.4,10.0,78.0,173.89,129.94
2016,1,27,8,15,426.0,48.0,2.3,10.0,119.0,226.96,178.45
2016,1,27,8,30,511.0,57.0,2.2,10.0,160.0,284.69,229.36
2016,1,27,8,45,567.0,63.5,2.15,10.5,202.5,331.05,269.9
2016,1,27,9,0,623.0,70.0,2.1,11.0,245.0,379.03,310.55
2016,1,27,9,15,660.5,74.5,2.1,11.0,285.5,416.87,342.68
2016,1,27,9,30,698.0,79.0,2.1,11.0,326.0,454.48,373.79
2016,1,27,9,45,742.5,78.0,2.15,11.5,365.0,487.52,400.17
2016,1,27,10,0,787.0,77.0,2.2,12.0,404.0,521.72,426.78
2016,1,27,10,15,804.5,79.0,2.05,12.5,434.5,542.82,441.76
2016,1,27,10,30,822.0,81.0,1.9,13.0,465.0,561.7,454.57
2016,1,27,10,45,836.0,82.0,1.8,13.5,490.0,575.06,463.03
2016,1,27,11,0,850.0,83.0,1.7,14.0,515.0,585.8,469.24
2016,1,27,11,15,858.0,84.0,1.55,14.0,532.0,590.29,471.1
2016,1,27,11,30,866.0,85.0,1.4,14.0,549.0,591.93,470.63
2016,1,27,11,45,871.0,85.0,1.3,14.5,559.0,587.88,465.26
2016,1,27,12,0,876.0,85.0,1.2,15.0,569.0,580.93,457.64
2016,1,27,12,15,716.5,130.0,1.15,15.0,526.5,526.41,414.53
2016,1,27,12,30,557.0,175.0,1.1,15.0,484.0,471.18,371.08
2016,1,27,12,45,720.5,128.0,1.05,15.5,523.5,497.41,390.12
2016,1,27,13,0,884.0,81.0,1.0,16.0,563.0,514.88,400.74
2016,1,27,13,15,878.5,80.0,1.0,16.0,550.0,488.33,378.57
2016,1,27,13,30,873.0,79.0,1.0,16.0,537.0,459.62,354.63
2016,1,27,13,45,866.5,77.5,1.0,16.0,516.5,426.39,326.7
2016,1,27,14,0,860.0,76.0,1.0,16.0,496.0,392.71,297.7
2016,1,27,14,15,846.5,74.0,0.95,16.0,468.5,354.6,264.51
2016,1,27,14,30,833.0,72.0,0.9,16.0,441.0,315.6,230.04
2016,1,27,14,45,815.0,69.5,0.9,16.0,407.5,274.3,193.55
2016,1,27,15,0,797.0,67.0,0.9,16.0,374.0,232.92,156.9
2016,1,27,15,15,769.0,64.0,0.8,15.5,335.5,189.5,119.78
2016,1,27,15,30,741.0,61.0,0.7,15.0,297.0,147.4,85.58
2016,1,27,15,45,702.0,56.5,0.65,15.0,255.0,104.59,54.88
2016,1,27,16,0,663.0,52.0,0.6,15.0,213.0,64.69,33.17
2016,1,27,16,15,600.0,46.0,0.65,14.5,169.5,34.81,25.31
2016,1,27,16,30,537.0,40.0,0.7,14.0,126.0,28.83,19.76
2016,1,27,16,45,432.0,31.5,0.75,14.0,86.0,23.49,14.44
2016,1,27,17,0,327.0,23.0,0.8,14.0,46.0,17.89,5.7
2016,1,27,17,15,163.5,11.5,0.8,13.5,23.0,11.3,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,10.0,3.0,2.95,0.0
2016,1,28,7,45,0.0,10.5,1.05,10.5,10.5,10.12,0.8
2016,1,28,8,0,0.0,18.0,1.1,11.0,18.0,17.36,8.71
2016,1,28,8,15,0.0,28.0,1.1,11.0,28.0,27.03,17.35
2016,1,28,8,30,0.0,38.0,1.1,11.0,38.0,36.69,25.92
2016,1,28,8,45,0.0,47.5,1.15,11.5,47.5,45.89,33.93
2016,1,28,9,0,0.0,57.0,1.2,12.0,57.0,55.08,41.83
2016,1,28,9,15,0.0,66.5,1.15,12.0,66.5,64.37,49.77
2016,1,28,9,30,0.0,76.0,1.1,12.0,76.0,73.76,57.7
2016,1,28,9,45,0.0,106.0,1.1,12.5,106.0,104.05,83.02
2016,1,28,10,0,0.0,136.0,1.1,13.0,136.0,134.41,107.9
2016,1,28,10,15,260.0,142.5,1.2,13.0,265.0,300.06,246.16
2016,1,28,10,30,520.0,149.0,1.3,13.0,394.0,462.62,374.94
2016,1,28,10,45,448.5,175.0,1.45,13.5,394.0,450.06,362.62
2016,1,28,11,0,377.0,201.0,1.6,14.0,394.0,430.18,345.91
2016,1,28,11,15,242.5,223.0,1.55,14.0,348.5,372.61,299.11
2016,1,28,11,30,108.0,245.0,1.5,14.0,303.0,306.92,245.63
2016,1,28,11,45,110.0,249.0,1.5,14.5,309.5,309.84,247.56
2016,1,28,12,0,112.0,253.0,1.5,15.0,316.0,312.37,248.82
2016,1,28,12,15,60.5,223.5,1.5,15.0,257.5,252.04,200.65
2016,1,28,12,30,9.0,194.0,1.5,15.0,199.0,192.53,152.77
2016,1,28,12,45,43.5,219.0,1.55,15.5,243.5,234.49,186.53
2016,1,28,13,0,78.0,244.0,1.6,16.0,288.0,273.09,216.65
2016,1,28,13,15,186.0,235.0,1.55,16.0,334.5,312.0,247.07
2016,1,28,13,30,294.0,226.0,1.5,16.0,381.0,343.91,270.88
2016,1,28,13,45,168.0,214.0,1.5,16.0,302.0,270.52,213.27
2016,1,28,14,0,42.0,202.0,1.5,16.0,223.0,205.71,162.88
2016,1,28,14,15,29.5,184.5,1.45,16.0,199.0,182.77,144.85
2016,1,28,14,30,17.0,167.0,1.4,16.0,175.0,162.86,129.13
2016,1,28,14,45,8.5,146.0,1.35,16.0,150.0,140.1,110.98
2016,1,28,15,0,0.0,125.0,1.3,16.0,125.0,118.17,93.43
2016,1,28,15,15,0.0,112.0,1.2,15.5,112.0,105.71,83.46
2016,1,28,15,30,0.0,99.0,1.1,15.0,99.0,93.29,73.35
2016,1,28,15,45,0.0,85.0,1.05,15.0,85.0,80.04,62.26
2016,1,28,16,0,0.0,71.0,1.0,15.0,71.0,66.87,51.08
2016,1,28,16,15,0.0,56.5,1.0,14.5,56.5,53.42,41.76
2016,1,28,16,30,0.0,42.0,1.0,14.0,42.0,40.17,29.72
2016,1,28,16,45,0.0,28.5,1.0,13.5,28.5,27.52,18.0
2016,1,28,17,0,0.0,15.0,1.0,13.0,15.0,14.47,4.26
2016,1,28,17,15,0.0,7.5,1.0,13.0,7.5,7.37,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.65,14.0,0.5,0.48,0.0
2016,1,29,8,0,0.0,1.0,2.8,14.0,1.0,0.96,0.0
2016,1,29,8,15,0.0,1.5,2.8,14.0,1.5,1.44,0.0
2016,1,29,8,30,0.0,2.0,2.8,14.0,2.0,1.93,0.0
2016,1,29,8,45,0.0,2.5,2.85,14.5,2.5,2.41,0.0
2016,1,29,9,0,0.0,3.0,2.9,15.0,3.0,2.89,0.0
2016,1,29,9,15,0.0,4.0,2.9,15.0,4.0,3.86,0.0
2016,1,29,9,30,0.0,5.0,2.9,15.0,5.0,4.82,0.0
2016,1,29,9,45,0.0,26.0,2.95,15.0,26.0,25.09,15.77
2016,1,29,10,0,0.0,47.0,3.0,15.0,47.0,45.4,32.95
2016,1,29,10,15,0.0,58.5,3.0,15.0,58.5,56.54,42.26
2016,1,29,10,30,0.0,70.0,3.0,15.0,70.0,67.68,51.53
2016,1,29,10,45,0.0,69.0,3.0,15.0,69.0,66.71,50.62
2016,1,29,11,0,0.0,68.0,3.0,15.0,68.0,65.75,49.74
2016,1,29,11,15,0.0,85.5,3.0,15.0,85.5,82.71,63.82
2016,1,29,11,30,0.0,103.0,3.0,15.0,103.0,99.79,77.91
2016,1,29,11,45,0.0,105.0,3.0,15.0,105.0,101.7,79.41
2016,1,29,12,0,0.0,107.0,3.0,15.0,107.0,103.61,80.95
2016,1,29,12,15,0.0,83.0,3.0,15.0,83.0,80.29,61.62
2016,1,29,12,30,0.0,59.0,3.0,15.0,59.0,57.04,42.28
2016,1,29,12,45,0.0,34.5,3.0,15.0,34.5,33.33,22.44
2016,1,29,13,0,0.0,10.0,3.0,15.0,10.0,9.66,2.5
2016,1,29,13,15,0.0,83.5,3.0,15.0,83.5,80.77,62.2
2016,1,29,13,30,0.0,157.0,3.0,15.0,157.0,150.85,120.04
2016,1,29,13,45,49.5,188.5,3.0,15.0,213.5,199.47,159.48
2016,1,29,14,0,99.0,220.0,3.0,15.0,270.0,243.83,194.64
2016,1,29,14,15,49.5,153.5,3.0,15.0,178.5,162.03,128.66
2016,1,29,14,30,0.0,87.0,3.0,15.0,87.0,84.0,65.2
2016,1,29,14,45,0.0,60.0,3.0,15.0,60.0,57.98,43.53
2016,1,29,15,0,0.0,33.0,3.0,15.0,33.0,31.86,21.5
2016,1,29,15,15,0.0,30.0,3.0,14.5,30.0,28.96,19.13
2016,1,29,15,30,0.0,27.0,3.0,14.0,27.0,26.06,16.71
2016,1,29,15,45,0.0,23.0,3.0,14.0,23.0,22.19,13.4
2016,1,29,16,0,0.0,19.0,3.0,14.0,19.0,18.32,10.05
2016,1,29,16,15,0.0,15.0,2.95,14.0,15.0,14.46,7.27
2016,1,29,16,30,0.0,11.0,2.9,14.0,11.0,10.6,3.71
2016,1,29,16,45,0.0,7.5,2.9,14.0,7.5,7.23,0.57
2016,1,29,17,0,0.0,4.0,2.9,14.0,4.0,3.85,0.0
2016,1,29,17,15,0.0,2.0,2.8,14.0,2.0,1.97,0.0
2016,1,29,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.5,2.4,9.0,6.5,0.0,0.0
2016,1,30,7,30,0.0,13.0,2.5,9.0,13.0,12.78,0.0
2016,1,30,7,45,84.5,28.0,2.65,9.5,38.5,66.35,38.71
2016,1,30,8,0,169.0,43.0,2.8,10.0,64.0,115.72,87.29
2016,1,30,8,15,198.5,60.0,2.85,10.0,94.5,151.08,119.8
2016,1,30,8,30,228.0,77.0,2.9,10.0,125.0,187.69,152.68
2016,1,30,8,45,251.0,93.0,2.95,10.5,156.5,221.29,182.23
2016,1,30,9,0,274.0,109.0,3.0,11.0,188.0,255.44,211.52
2016,1,30,9,15,286.0,124.0,3.0,11.0,217.5,283.26,235.28
2016,1,30,9,30,298.0,139.0,3.0,11.0,247.0,310.69,258.2
2016,1,30,9,45,566.0,101.5,3.05,11.5,332.5,427.37,354.71
2016,1,30,10,0,834.0,64.0,3.1,12.0,418.0,541.92,446.7
2016,1,30,10,15,649.5,114.5,3.1,12.0,403.0,502.88,413.5
2016,1,30,10,30,465.0,165.0,3.1,12.0,388.0,451.54,370.78
2016,1,30,10,45,341.5,198.0,3.1,12.5,366.5,409.8,335.32
2016,1,30,11,0,218.0,231.0,3.1,13.0,345.0,366.07,297.89
2016,1,30,11,15,375.5,205.5,3.1,13.0,408.5,434.92,354.45
2016,1,30,11,30,533.0,180.0,3.1,13.0,472.0,502.39,408.27
2016,1,30,11,45,433.5,209.5,3.15,13.5,449.5,468.63,379.07
2016,1,30,12,0,334.0,239.0,3.2,14.0,427.0,431.64,347.91
2016,1,30,12,15,619.5,157.0,3.2,14.0,508.0,507.68,409.98
2016,1,30,12,30,905.0,75.0,3.2,14.0,589.0,568.95,458.24
2016,1,30,12,45,611.0,157.0,3.2,14.0,502.5,477.16,383.47
2016,1,30,13,0,317.0,239.0,3.2,14.0,416.0,390.41,313.08
2016,1,30,13,15,339.0,228.5,3.2,14.0,413.5,380.67,305.09
2016,1,30,13,30,361.0,218.0,3.2,14.0,411.0,368.98,294.95
2016,1,30,13,45,236.0,221.0,3.2,14.0,345.5,306.18,244.61
2016,1,30,14,0,111.0,224.0,3.2,14.0,280.0,252.53,202.08
2016,1,30,14,15,273.0,192.5,3.2,13.5,319.5,272.42,215.89
2016,1,30,14,30,435.0,161.0,3.2,13.0,359.0,280.6,217.96
2016,1,30,14,45,232.5,158.0,3.25,13.0,263.0,205.31,159.85
2016,1,30,15,0,30.0,155.0,3.3,13.0,167.0,149.1,119.39
2016,1,30,15,15,26.5,140.5,3.15,12.5,150.5,132.93,106.33
2016,1,30,15,30,23.0,126.0,3.0,12.0,134.0,119.92,95.79
2016,1,30,15,45,18.0,109.5,2.95,12.0,115.5,102.64,81.48
2016,1,30,16,0,13.0,93.0,2.9,12.0,97.0,85.89,67.53
2016,1,30,16,15,6.5,75.5,2.75,11.5,77.5,68.96,56.17
2016,1,30,16,30,0.0,58.0,2.6,11.0,58.0,53.56,42.02
2016,1,30,16,45,0.0,40.5,2.5,10.5,40.5,37.96,27.49
2016,1,30,17,0,0.0,23.0,2.4,10.0,23.0,22.12,11.15
2016,1,30,17,15,0.0,11.5,2.4,9.5,11.5,11.3,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,8.0,10.5,10.32,0.0
2016,1,31,7,30,0.0,21.0,2.3,8.0,21.0,20.64,0.0
2016,1,31,7,45,241.5,27.5,2.4,8.5,58.0,121.9,76.82
2016,1,31,8,0,483.0,34.0,2.5,9.0,95.0,222.53,169.74
2016,1,31,8,15,562.0,40.5,2.6,9.0,139.5,273.56,217.43
2016,1,31,8,30,641.0,47.0,2.7,9.0,184.0,331.95,269.87
2016,1,31,8,45,694.5,51.0,2.8,9.5,229.5,379.47,312.0
2016,1,31,9,0,748.0,55.0,2.9,10.0,275.0,428.17,353.8
2016,1,31,9,15,781.0,58.0,3.0,10.0,317.0,466.14,386.52
2016,1,31,9,30,814.0,61.0,3.1,10.0,359.0,503.37,417.83
2016,1,31,9,45,834.0,64.5,3.25,10.5,396.5,532.99,441.65
2016,1,31,10,0,854.0,68.0,3.4,11.0,434.0,560.71,463.39
2016,1,31,10,15,870.5,69.5,3.5,11.0,466.0,579.67,478.64
2016,1,31,10,30,887.0,71.0,3.6,11.0,498.0,598.73,493.65
2016,1,31,10,45,902.0,71.0,3.7,11.0,524.0,612.68,504.47
2016,1,31,11,0,917.0,71.0,3.8,11.0,550.0,623.86,512.97
2016,1,31,11,15,924.5,72.0,3.95,11.0,568.5,628.7,516.49
2016,1,31,11,30,932.0,73.0,4.1,11.0,587.0,630.47,517.54
2016,1,31,11,45,937.0,73.0,4.3,11.5,597.5,626.6,513.54
2016,1,31,12,0,942.0,73.0,4.5,12.0,608.0,619.61,506.93
2016,1,31,12,15,942.5,73.5,4.65,12.0,610.0,607.48,496.82
2016,1,31,12,30,943.0,74.0,4.8,12.0,612.0,592.34,484.09
2016,1,31,12,45,934.0,76.0,4.95,12.0,605.0,570.75,465.91
2016,1,31,13,0,925.0,78.0,5.1,12.0,598.0,546.68,445.37
2016,1,31,13,15,919.5,77.5,5.1,12.0,584.0,519.52,421.61
2016,1,31,13,30,914.0,77.0,5.1,12.0,570.0,490.07,395.51
2016,1,31,13,45,899.5,77.5,5.2,12.0,547.5,455.63,365.04
2016,1,31,14,0,885.0,78.0,5.3,12.0,525.0,419.76,332.76
2016,1,31,14,15,871.5,76.5,5.3,11.5,497.0,379.02,296.33
2016,1,31,14,30,858.0,75.0,5.3,11.0,469.0,339.22,259.86
2016,1,31,14,45,832.5,74.5,5.3,11.0,433.5,296.29,220.15
2016,1,31,15,0,807.0,74.0,5.3,11.0,398.0,253.85,180.85
2016,1,31,15,15,778.5,70.5,5.2,10.5,358.0,208.85,140.44
2016,1,31,15,30,750.0,67.0,5.1,10.0,318.0,165.21,102.8
2016,1,31,15,45,705.5,63.5,5.05,10.0,274.5,121.64,69.15
2016,1,31,16,0,661.0,60.0,5.0,10.0,231.0,78.18,41.47
2016,1,31,16,15,597.5,54.0,4.95,9.5,186.0,39.15,29.81
2016,1,31,16,30,534.0,48.0,4.9,9.0,141.0,35.13,25.93
2016,1,31,16,45,430.5,38.5,4.85,9.0,99.0,29.15,20.02
2016,1,31,17,0,327.0,29.0,4.8,9.0,57.0,22.91,12.34
2016,1,31,17,15,163.5,14.5,4.95,9.0,28.5,14.25,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,140.5,7.0,3.35,6.5,12.5,6.88,0.0
2016,2,1,7,30,281.0,14.0,3.4,7.0,25.0,91.48,0.0
2016,2,1,7,45,420.5,23.0,3.5,7.5,64.5,171.61,112.12
2016,2,1,8,0,560.0,32.0,3.6,8.0,104.0,245.93,189.08
2016,2,1,8,15,633.5,37.5,3.7,8.5,150.0,299.99,239.8
2016,2,1,8,30,707.0,43.0,3.8,9.0,196.0,357.51,291.72
2016,2,1,8,45,752.5,46.5,3.95,9.5,241.5,402.98,332.63
2016,2,1,9,0,798.0,50.0,4.1,10.0,287.0,449.09,372.82
2016,2,1,9,15,827.5,53.0,4.1,10.0,329.5,484.0,403.26
2016,2,1,9,30,857.0,56.0,4.1,10.0,372.0,520.64,434.13
2016,2,1,9,45,865.0,61.5,4.15,10.5,408.5,547.06,455.25
2016,2,1,10,0,873.0,67.0,4.2,11.0,445.0,571.02,473.82
2016,2,1,10,15,887.5,69.0,4.1,11.0,476.5,592.25,490.24
2016,2,1,10,30,902.0,71.0,4.0,11.0,508.0,610.97,504.4
2016,2,1,10,45,907.5,74.0,3.95,11.5,532.5,622.73,512.04
2016,2,1,11,0,913.0,77.0,3.9,12.0,557.0,631.52,517.18
2016,2,1,11,15,919.0,77.5,3.85,12.0,574.5,634.93,519.04
2016,2,1,11,30,925.0,78.0,3.8,12.0,592.0,635.29,518.44
2016,2,1,11,45,926.0,79.5,3.75,12.0,601.5,630.66,513.84
