Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,927.0,81.0,3.7,12.0,611.0,622.97,506.77
2016,2,1,12,15,927.0,81.0,3.6,12.0,612.5,610.16,495.5
2016,2,1,12,30,927.0,81.0,3.5,12.0,614.0,594.42,481.79
2016,2,1,12,45,924.0,81.0,3.45,12.0,608.0,574.22,464.53
2016,2,1,13,0,921.0,81.0,3.4,12.0,602.0,551.36,444.88
2016,2,1,13,15,915.5,80.0,3.35,12.0,588.0,523.75,421.16
2016,2,1,13,30,910.0,79.0,3.3,12.0,574.0,493.87,395.17
2016,2,1,13,45,902.5,77.5,3.3,12.0,553.0,460.53,365.98
2016,2,1,14,0,895.0,76.0,3.3,12.0,532.0,425.35,334.65
2016,2,1,14,15,881.5,74.0,3.25,12.0,503.0,385.91,299.22
2016,2,1,14,30,868.0,72.0,3.2,12.0,474.0,342.98,260.33
2016,2,1,14,45,849.5,70.0,3.15,12.0,439.5,300.11,221.05
2016,2,1,15,0,831.0,68.0,3.1,12.0,405.0,257.12,181.48
2016,2,1,15,15,804.0,65.0,2.9,11.5,365.0,211.7,140.92
2016,2,1,15,30,777.0,62.0,2.7,11.0,325.0,167.45,102.81
2016,2,1,15,45,740.5,58.0,2.55,11.0,281.5,122.75,67.86
2016,2,1,16,0,704.0,54.0,2.4,11.0,238.0,80.68,41.14
2016,2,1,16,15,645.0,48.5,2.4,10.5,193.0,40.01,30.51
2016,2,1,16,30,586.0,43.0,2.4,10.0,148.0,33.34,24.29
2016,2,1,16,45,490.5,35.0,2.4,9.5,105.0,25.7,17.03
2016,2,1,17,0,395.0,27.0,2.4,9.0,62.0,20.73,11.05
2016,2,1,17,15,197.5,13.5,2.45,8.5,31.0,10.14,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,2.05,9.0,7.0,6.88,0.0
2016,2,2,7,30,0.0,14.0,2.0,9.0,14.0,13.52,0.0
2016,2,2,7,45,50.0,31.5,1.95,9.0,38.0,56.49,35.95
2016,2,2,8,0,100.0,49.0,1.9,9.0,62.0,95.06,72.46
2016,2,2,8,15,129.0,68.0,1.85,9.0,92.0,130.29,104.01
2016,2,2,8,30,158.0,87.0,1.8,9.0,122.0,172.19,140.8
2016,2,2,8,45,182.5,104.5,1.75,9.5,153.0,206.13,170.14
2016,2,2,9,0,207.0,122.0,1.7,10.0,184.0,240.87,199.47
2016,2,2,9,15,226.0,136.0,1.6,10.0,212.5,269.33,223.31
2016,2,2,9,30,245.0,150.0,1.5,10.0,241.0,298.0,246.81
2016,2,2,9,45,513.5,116.5,1.4,10.0,332.5,418.18,345.59
2016,2,2,10,0,782.0,83.0,1.3,10.0,424.0,542.84,443.66
2016,2,2,10,15,414.5,142.5,1.3,10.0,325.0,400.91,328.75
2016,2,2,10,30,47.0,202.0,1.3,10.0,226.0,233.4,189.82
2016,2,2,10,45,189.0,211.0,1.3,10.5,311.0,331.35,271.06
2016,2,2,11,0,331.0,220.0,1.3,11.0,396.0,429.7,348.52
2016,2,2,11,15,266.5,238.0,1.35,11.0,382.5,407.37,329.15
2016,2,2,11,30,202.0,256.0,1.4,11.0,369.0,380.13,306.79
2016,2,2,11,45,546.0,171.0,1.45,11.5,484.0,502.05,405.42
2016,2,2,12,0,890.0,86.0,1.5,12.0,599.0,610.3,488.61
2016,2,2,12,15,891.0,86.5,1.55,12.0,601.0,599.0,478.37
2016,2,2,12,30,892.0,87.0,1.6,12.0,603.0,584.84,466.88
2016,2,2,12,45,636.0,159.5,1.65,12.0,525.5,500.55,400.05
2016,2,2,13,0,380.0,232.0,1.7,12.0,448.0,420.11,335.99
2016,2,2,13,15,377.5,227.0,1.7,12.0,438.0,402.35,321.85
2016,2,2,13,30,375.0,222.0,1.7,12.0,428.0,383.71,306.41
2016,2,2,13,45,624.5,149.5,1.75,12.0,477.0,410.24,325.39
2016,2,2,14,0,874.0,77.0,1.8,12.0,526.0,421.57,329.63
2016,2,2,14,15,860.5,75.5,1.8,12.0,497.5,381.04,293.81
2016,2,2,14,30,847.0,74.0,1.8,12.0,469.0,341.49,258.29
2016,2,2,14,45,826.5,72.0,1.8,12.0,434.5,298.77,219.79
2016,2,2,15,0,806.0,70.0,1.8,12.0,400.0,256.14,181.1
2016,2,2,15,15,779.0,67.0,1.75,11.5,361.0,211.65,141.69
2016,2,2,15,30,752.0,64.0,1.7,11.0,322.0,168.38,104.53
2016,2,2,15,45,706.5,61.0,1.7,11.0,278.0,124.62,70.54
2016,2,2,16,0,661.0,58.0,1.7,11.0,234.0,81.33,42.23
2016,2,2,16,15,601.5,52.5,1.7,10.5,190.0,42.22,26.45
2016,2,2,16,30,542.0,47.0,1.7,10.0,146.0,33.73,24.69
2016,2,2,16,45,439.0,38.5,1.75,9.5,103.5,28.67,19.72
2016,2,2,17,0,336.0,30.0,1.8,9.0,61.0,23.4,13.57
2016,2,2,17,15,168.0,15.0,1.85,8.5,30.5,11.39,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,86.5,8.5,1.85,5.5,12.0,29.57,0.0
2016,2,3,7,30,173.0,17.0,1.9,6.0,24.0,76.26,0.0
2016,2,3,7,45,293.0,29.0,1.95,6.5,60.5,143.56,98.96
2016,2,3,8,0,413.0,41.0,2.0,7.0,97.0,209.88,163.42
2016,2,3,8,15,490.0,49.0,2.0,7.0,140.0,263.25,212.31
2016,2,3,8,30,567.0,57.0,2.0,7.0,183.0,320.72,263.55
2016,2,3,8,45,401.0,88.5,2.05,7.5,187.5,294.34,244.73
2016,2,3,9,0,235.0,120.0,2.1,8.0,192.0,252.8,211.12
2016,2,3,9,15,252.5,134.5,2.1,8.5,221.0,281.94,235.74
2016,2,3,9,30,270.0,149.0,2.1,9.0,250.0,311.11,259.54
2016,2,3,9,45,215.0,170.0,2.1,9.5,255.5,301.3,250.31
2016,2,3,10,0,160.0,191.0,2.1,10.0,261.0,294.37,243.22
2016,2,3,10,15,321.0,179.5,2.05,10.0,333.0,381.57,315.54
2016,2,3,10,30,482.0,168.0,2.0,10.0,405.0,472.25,388.29
2016,2,3,10,45,534.0,161.5,2.0,10.5,436.5,498.17,407.5
2016,2,3,11,0,586.0,155.0,2.0,11.0,468.0,525.25,427.66
2016,2,3,11,15,710.5,127.5,2.0,11.0,519.0,570.83,463.49
2016,2,3,11,30,835.0,100.0,2.0,11.0,570.0,612.96,495.94
2016,2,3,11,45,485.0,184.5,2.0,11.5,458.5,481.57,389.47
2016,2,3,12,0,135.0,269.0,2.0,12.0,347.0,347.29,279.23
2016,2,3,12,15,71.0,232.0,1.95,12.0,273.0,267.95,215.94
2016,2,3,12,30,7.0,195.0,1.9,12.0,199.0,192.65,154.51
2016,2,3,12,45,8.5,197.5,1.9,12.5,203.0,195.31,156.63
2016,2,3,13,0,10.0,200.0,1.9,13.0,207.0,197.82,158.43
2016,2,3,13,15,9.5,196.0,1.85,13.0,202.0,193.02,154.58
2016,2,3,13,30,9.0,192.0,1.8,13.0,197.0,188.21,150.78
2016,2,3,13,45,95.5,212.5,1.75,13.0,262.0,242.83,194.87
2016,2,3,14,0,182.0,233.0,1.7,13.0,327.0,290.2,231.52
2016,2,3,14,15,113.0,213.0,1.6,12.5,270.5,238.47,190.48
2016,2,3,14,30,44.0,193.0,1.5,12.0,214.0,193.64,155.5
2016,2,3,14,45,252.5,164.5,1.45,12.0,270.5,220.74,172.33
2016,2,3,15,0,461.0,136.0,1.4,12.0,327.0,231.71,172.87
2016,2,3,15,15,430.5,129.5,1.35,11.5,294.5,197.54,143.81
2016,2,3,15,30,400.0,123.0,1.3,11.0,262.0,165.41,117.33
2016,2,3,15,45,374.0,109.5,1.3,11.0,226.0,130.07,89.22
2016,2,3,16,0,348.0,96.0,1.3,11.0,190.0,96.86,65.43
2016,2,3,16,15,311.5,81.0,1.35,10.5,154.0,64.54,46.81
2016,2,3,16,30,275.0,66.0,1.4,10.0,118.0,49.32,38.66
2016,2,3,16,45,216.5,50.5,1.45,10.0,84.0,38.44,28.35
2016,2,3,17,0,158.0,35.0,1.5,10.0,50.0,27.11,16.86
2016,2,3,17,15,79.0,17.5,1.45,10.0,25.0,13.61,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,9.0,2.5,7.0,13.0,32.66,0.0
2016,2,4,7,30,192.0,18.0,2.5,7.0,26.0,83.85,0.0
2016,2,4,7,45,317.0,29.0,2.55,7.5,63.5,152.36,106.77
2016,2,4,8,0,442.0,40.0,2.6,8.0,101.0,220.82,172.15
2016,2,4,8,15,517.5,47.5,2.55,8.0,145.0,274.28,221.22
2016,2,4,8,30,593.0,55.0,2.5,8.0,189.0,331.75,272.51
2016,2,4,8,45,638.5,60.5,2.5,8.5,232.5,376.37,311.78
2016,2,4,9,0,684.0,66.0,2.5,9.0,276.0,421.94,350.54
2016,2,4,9,15,717.0,70.0,2.5,9.0,317.5,458.05,381.25
2016,2,4,9,30,750.0,74.0,2.5,9.0,359.0,495.63,412.27
2016,2,4,9,45,770.0,77.5,2.55,9.5,395.5,524.43,434.95
2016,2,4,10,0,790.0,81.0,2.6,10.0,432.0,551.48,455.72
2016,2,4,10,15,806.5,83.5,2.55,10.0,463.0,573.41,472.53
2016,2,4,10,30,823.0,86.0,2.5,10.0,494.0,593.05,487.25
2016,2,4,10,45,835.0,87.0,2.5,10.5,519.0,605.89,495.81
2016,2,4,11,0,847.0,88.0,2.5,11.0,544.0,616.05,502.17
2016,2,4,11,15,717.0,128.0,2.4,11.5,522.5,578.29,469.52
2016,2,4,11,30,587.0,168.0,2.3,12.0,501.0,533.98,432.19
2016,2,4,11,45,584.0,173.5,2.25,12.5,510.0,532.03,429.27
2016,2,4,12,0,581.0,179.0,2.2,13.0,519.0,528.07,424.48
2016,2,4,12,15,727.0,135.0,2.05,13.0,562.0,560.89,449.85
2016,2,4,12,30,873.0,91.0,1.9,13.0,605.0,585.75,468.09
2016,2,4,12,45,872.0,90.5,1.8,13.5,599.5,566.67,450.76
2016,2,4,13,0,871.0,90.0,1.7,14.0,594.0,545.0,431.6
2016,2,4,13,15,752.0,119.5,1.6,14.0,547.5,490.43,387.69
2016,2,4,13,30,633.0,149.0,1.5,14.0,501.0,440.08,347.1
2016,2,4,13,45,602.0,152.0,1.45,14.0,477.5,407.88,320.55
2016,2,4,14,0,571.0,155.0,1.4,14.0,454.0,375.37,293.34
2016,2,4,14,15,471.5,169.0,1.3,14.0,407.0,328.94,255.73
2016,2,4,14,30,372.0,183.0,1.2,14.0,360.0,290.01,224.54
2016,2,4,14,45,397.5,164.0,1.2,14.0,341.0,261.51,199.48
2016,2,4,15,0,423.0,145.0,1.2,14.0,322.0,232.02,172.9
2016,2,4,15,15,402.5,135.5,1.1,13.5,291.0,198.73,144.75
2016,2,4,15,30,382.0,126.0,1.0,13.0,260.0,166.69,118.18
2016,2,4,15,45,366.5,111.0,0.95,13.0,226.0,131.96,90.23
2016,2,4,16,0,351.0,96.0,0.9,13.0,192.0,98.43,65.71
2016,2,4,16,15,441.5,73.0,0.95,12.5,171.5,61.58,41.49
2016,2,4,16,30,532.0,50.0,1.0,12.0,151.0,35.92,26.49
2016,2,4,16,45,443.0,41.0,1.05,11.5,109.0,30.51,21.3
2016,2,4,17,0,354.0,32.0,1.1,11.0,67.0,24.88,15.2
2016,2,4,17,15,177.0,16.0,1.15,10.5,33.5,12.03,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,6.5,14.0,32.05,0.0
2016,2,5,7,30,181.0,19.0,2.4,7.0,28.0,82.96,0.0
2016,2,5,7,45,304.0,31.0,2.45,7.5,66.0,151.26,107.83
2016,2,5,8,0,427.0,43.0,2.5,8.0,104.0,220.12,172.33
2016,2,5,8,15,503.5,51.5,2.5,8.5,148.5,275.0,221.96
2016,2,5,8,30,580.0,60.0,2.5,9.0,193.0,333.92,273.74
2016,2,5,8,45,629.5,66.0,2.5,9.5,238.0,380.85,314.58
2016,2,5,9,0,679.0,72.0,2.5,10.0,283.0,428.94,355.06
2016,2,5,9,15,713.0,76.0,2.5,10.5,325.0,467.38,386.64
2016,2,5,9,30,747.0,80.0,2.5,11.0,367.0,505.31,416.89
2016,2,5,9,45,775.5,82.0,2.5,11.5,405.5,535.51,440.32
2016,2,5,10,0,804.0,84.0,2.5,12.0,444.0,566.06,463.4
2016,2,5,10,15,675.5,119.0,2.4,12.5,436.0,538.66,439.23
2016,2,5,10,30,547.0,154.0,2.3,13.0,428.0,500.68,407.03
2016,2,5,10,45,702.5,123.5,2.25,13.5,493.0,568.38,459.82
2016,2,5,11,0,858.0,93.0,2.2,14.0,558.0,631.66,507.31
2016,2,5,11,15,865.0,94.0,2.05,14.0,575.5,635.99,508.67
2016,2,5,11,30,872.0,95.0,1.9,14.0,593.0,637.39,508.14
2016,2,5,11,45,677.5,154.5,1.75,14.5,546.0,573.99,455.85
2016,2,5,12,0,483.0,214.0,1.6,15.0,499.0,507.03,401.3
2016,2,5,12,15,494.0,211.0,1.45,15.0,503.0,501.82,396.71
2016,2,5,12,30,505.0,208.0,1.3,15.0,507.0,494.73,390.1
2016,2,5,12,45,685.5,153.5,1.15,15.0,555.5,529.86,416.4
2016,2,5,13,0,866.0,99.0,1.0,15.0,604.0,554.93,433.47
2016,2,5,13,15,640.5,158.5,1.0,15.0,527.0,475.41,371.43
2016,2,5,13,30,415.0,218.0,1.0,15.0,450.0,403.79,315.95
2016,2,5,13,45,635.0,152.5,1.0,15.0,493.5,425.43,331.33
2016,2,5,14,0,855.0,87.0,1.0,15.0,537.0,432.06,332.37
2016,2,5,14,15,842.5,85.5,1.05,15.0,509.5,394.17,299.9
2016,2,5,14,30,830.0,84.0,1.1,15.0,482.0,355.29,266.16
2016,2,5,14,45,815.5,80.5,1.15,15.0,448.5,313.2,229.19
2016,2,5,15,0,801.0,77.0,1.2,15.0,415.0,270.75,191.4
2016,2,5,15,15,776.0,73.5,1.2,14.5,376.0,225.97,152.32
2016,2,5,15,30,751.0,70.0,1.2,14.0,337.0,182.25,114.95
2016,2,5,15,45,707.5,67.0,1.2,14.0,293.0,138.15,80.24
2016,2,5,16,0,664.0,64.0,1.2,14.0,249.0,94.04,50.13
2016,2,5,16,15,606.5,58.0,1.2,13.0,203.5,53.62,31.14
2016,2,5,16,30,549.0,52.0,1.2,12.0,158.0,37.47,27.9
2016,2,5,16,45,447.0,43.0,1.2,11.5,114.0,32.14,22.77
2016,2,5,17,0,345.0,34.0,1.2,11.0,70.0,26.59,16.84
2016,2,5,17,15,172.5,17.0,1.2,11.0,35.0,12.8,0.0
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,109.5,9.5,2.25,7.5,15.0,37.14,0.0
2016,2,6,7,30,219.0,19.0,2.3,8.0,30.0,95.4,0.0
2016,2,6,7,45,338.0,30.0,2.35,8.5,68.5,162.61,117.09
2016,2,6,8,0,457.0,41.0,2.4,9.0,107.0,230.68,180.43
2016,2,6,8,15,529.5,48.0,2.3,9.5,151.5,283.52,228.22
2016,2,6,8,30,602.0,55.0,2.2,10.0,196.0,340.12,277.77
2016,2,6,8,45,654.5,59.0,2.1,10.5,241.0,386.98,318.09
2016,2,6,9,0,707.0,63.0,2.0,11.0,286.0,433.4,356.68
2016,2,6,9,15,738.0,66.5,1.9,11.5,327.0,470.88,386.83
2016,2,6,9,30,769.0,70.0,1.8,12.0,368.0,507.61,415.33
2016,2,6,9,45,791.0,72.5,1.75,12.5,405.0,537.05,437.48
2016,2,6,10,0,813.0,75.0,1.7,13.0,442.0,564.77,457.68
2016,2,6,10,15,828.0,77.0,1.6,13.5,473.5,585.78,471.96
2016,2,6,10,30,843.0,79.0,1.5,14.0,505.0,604.43,484.06
2016,2,6,10,45,856.0,79.5,1.4,14.5,530.0,617.66,491.81
2016,2,6,11,0,869.0,80.0,1.3,15.0,555.0,626.23,495.96
2016,2,6,11,15,875.5,81.0,1.35,15.0,572.5,630.67,498.95
2016,2,6,11,30,882.0,82.0,1.4,15.0,590.0,632.17,499.73
2016,2,6,11,45,665.0,154.0,1.45,15.5,540.5,568.79,448.65
2016,2,6,12,0,448.0,226.0,1.5,16.0,491.0,500.0,393.63
2016,2,6,12,15,459.0,224.5,1.5,16.0,497.5,496.66,391.19
2016,2,6,12,30,470.0,223.0,1.5,16.0,504.0,491.51,386.8
2016,2,6,12,45,415.0,234.0,1.55,16.0,480.0,460.08,362.13
2016,2,6,13,0,360.0,245.0,1.6,16.0,456.0,428.43,337.36
2016,2,6,13,15,613.5,164.5,1.6,16.0,515.0,470.25,370.09
2016,2,6,13,30,867.0,84.0,1.6,16.0,574.0,496.92,388.88
2016,2,6,13,45,699.0,128.0,1.6,16.5,514.0,433.35,337.4
2016,2,6,14,0,531.0,172.0,1.6,17.0,454.0,379.27,294.1
2016,2,6,14,15,465.0,177.0,1.55,16.5,414.5,337.68,261.11
2016,2,6,14,30,399.0,182.0,1.5,16.0,375.0,299.76,230.88
2016,2,6,14,45,413.5,165.0,1.45,16.0,353.0,270.44,205.38
2016,2,6,15,0,428.0,148.0,1.4,16.0,331.0,239.38,177.91
2016,2,6,15,15,416.0,135.0,1.25,15.5,299.0,204.4,148.16
2016,2,6,15,30,404.0,122.0,1.1,15.0,267.0,169.99,119.24
2016,2,6,15,45,384.0,109.0,1.0,15.0,233.0,135.3,91.39
2016,2,6,16,0,364.0,96.0,0.9,15.0,199.0,102.16,67.15
2016,2,6,16,15,465.0,71.5,0.95,14.5,179.0,64.58,41.27
2016,2,6,16,30,566.0,47.0,1.0,14.0,159.0,32.84,23.58
2016,2,6,16,45,477.5,39.0,1.05,13.5,116.0,28.24,19.21
2016,2,6,17,0,389.0,31.0,1.1,13.0,73.0,23.45,14.21
2016,2,6,17,15,194.5,15.5,1.1,13.0,36.5,11.33,0.0
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,154.5,9.0,2.35,10.0,17.5,48.54,0.0
2016,2,7,7,30,309.0,18.0,2.4,10.0,35.0,119.99,15.17
2016,2,7,7,45,430.0,26.5,2.5,10.5,76.0,187.42,135.32
2016,2,7,8,0,551.0,35.0,2.6,11.0,117.0,257.79,200.48
2016,2,7,8,15,619.0,40.5,2.65,11.5,162.5,311.11,248.96
2016,2,7,8,30,687.0,46.0,2.7,12.0,208.0,367.6,298.62
2016,2,7,8,45,730.5,49.5,2.8,12.5,253.5,412.8,337.95
2016,2,7,9,0,774.0,53.0,2.9,13.0,299.0,458.58,376.45
2016,2,7,9,15,803.0,55.5,2.8,13.5,341.5,495.7,406.47
2016,2,7,9,30,832.0,58.0,2.7,14.0,384.0,529.04,432.56
2016,2,7,9,45,845.0,62.5,2.65,14.5,421.0,557.12,453.74
2016,2,7,10,0,858.0,67.0,2.6,15.0,458.0,583.01,472.59
2016,2,7,10,15,873.0,68.5,2.5,15.0,490.0,604.37,488.3
2016,2,7,10,30,888.0,70.0,2.4,15.0,522.0,623.27,501.81
2016,2,7,10,45,898.5,71.5,2.35,15.5,547.5,636.73,510.22
2016,2,7,11,0,909.0,73.0,2.3,16.0,573.0,647.32,516.31
2016,2,7,11,15,915.5,73.5,2.3,16.5,591.0,651.36,517.68
2016,2,7,11,30,922.0,74.0,2.3,17.0,609.0,652.34,516.73
2016,2,7,11,45,926.0,74.5,2.3,17.5,619.5,648.67,512.26
2016,2,7,12,0,930.0,75.0,2.3,18.0,630.0,641.89,505.44
2016,2,7,12,15,930.5,75.0,2.25,18.0,632.0,629.41,495.03
2016,2,7,12,30,931.0,75.0,2.2,18.0,634.0,613.96,482.28
2016,2,7,12,45,931.0,74.0,2.2,18.0,628.5,594.3,466.45
2016,2,7,13,0,931.0,73.0,2.2,18.0,623.0,571.82,448.23
2016,2,7,13,15,926.0,72.5,2.2,18.0,609.5,544.56,426.02
2016,2,7,13,30,921.0,72.0,2.2,18.0,596.0,514.94,401.53
2016,2,7,13,45,913.0,71.0,2.2,18.5,575.0,481.26,372.71
2016,2,7,14,0,905.0,70.0,2.2,19.0,554.0,445.72,341.89
2016,2,7,14,15,893.0,68.5,2.1,19.0,525.5,406.52,308.04
2016,2,7,14,30,881.0,67.0,2.0,19.0,497.0,366.14,272.58
2016,2,7,14,45,864.5,65.0,1.95,19.0,462.5,322.97,234.48
2016,2,7,15,0,848.0,63.0,1.9,19.0,428.0,279.43,195.64
2016,2,7,15,15,824.5,60.5,1.75,18.5,388.5,230.63,153.11
2016,2,7,15,30,801.0,58.0,1.6,18.0,349.0,185.63,114.41
2016,2,7,15,45,767.5,55.0,1.45,17.5,305.5,139.99,77.9
2016,2,7,16,0,734.0,52.0,1.3,17.0,262.0,96.63,47.88
2016,2,7,16,15,682.5,47.5,1.3,16.5,216.0,53.99,26.98
2016,2,7,16,30,631.0,43.0,1.3,16.0,170.0,32.01,22.67
2016,2,7,16,45,547.0,36.0,1.3,15.5,125.5,27.74,18.63
2016,2,7,17,0,463.0,29.0,1.3,15.0,81.0,23.35,14.1
2016,2,7,17,15,231.5,14.5,1.3,14.5,40.5,11.14,0.16
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,10.5,2.95,10.5,17.5,42.44,0.0
2016,2,8,7,30,247.0,21.0,3.0,11.0,35.0,108.87,27.06
2016,2,8,7,45,366.5,31.5,3.15,12.0,75.5,176.35,128.5
2016,2,8,8,0,486.0,42.0,3.3,13.0,116.0,246.17,191.42
2016,2,8,8,15,559.0,48.5,3.2,13.5,161.5,300.3,239.81
2016,2,8,8,30,632.0,55.0,3.1,14.0,207.0,358.17,289.96
2016,2,8,8,45,675.5,60.5,3.05,14.5,252.0,403.9,329.07
2016,2,8,9,0,719.0,66.0,3.0,15.0,297.0,448.48,365.97
2016,2,8,9,15,751.0,69.5,2.9,15.5,339.5,487.13,396.9
2016,2,8,9,30,783.0,73.0,2.8,16.0,382.0,525.03,426.21
2016,2,8,9,45,813.0,73.5,2.75,16.5,421.5,557.37,450.59
2016,2,8,10,0,843.0,74.0,2.7,17.0,461.0,588.22,473.19
2016,2,8,10,15,858.0,75.5,2.65,17.0,493.0,609.27,488.7
2016,2,8,10,30,873.0,77.0,2.6,17.0,525.0,625.45,500.38
2016,2,8,10,45,884.0,78.5,2.55,17.5,550.5,639.1,508.92
2016,2,8,11,0,895.0,80.0,2.5,18.0,576.0,649.94,515.16
2016,2,8,11,15,901.5,81.0,2.45,18.0,594.0,654.46,517.6
2016,2,8,11,30,908.0,82.0,2.4,18.0,612.0,655.96,517.74
2016,2,8,11,45,912.0,82.0,2.35,18.5,622.5,651.8,512.69
2016,2,8,12,0,916.0,82.0,2.3,19.0,633.0,644.57,505.35
2016,2,8,12,15,916.5,82.0,2.25,19.0,635.0,632.2,495.09
2016,2,8,12,30,917.0,82.0,2.2,19.0,637.0,616.89,482.54
2016,2,8,12,45,920.5,80.0,2.15,19.5,632.5,598.38,466.6
2016,2,8,13,0,924.0,78.0,2.1,20.0,628.0,576.95,448.28
2016,2,8,13,15,919.0,77.0,2.0,20.0,614.5,549.28,425.65
2016,2,8,13,30,914.0,76.0,1.9,20.0,601.0,519.28,400.87
2016,2,8,13,45,905.5,75.5,1.85,20.0,579.5,485.96,373.28
2016,2,8,14,0,897.0,75.0,1.8,20.0,558.0,450.82,343.69
2016,2,8,14,15,885.0,73.5,1.75,20.0,530.0,411.77,310.47
2016,2,8,14,30,873.0,72.0,1.7,20.0,502.0,371.54,275.62
2016,2,8,14,45,855.5,70.0,1.65,20.0,467.5,328.22,237.82
2016,2,8,15,0,838.0,68.0,1.6,20.0,433.0,281.68,197.03
2016,2,8,15,15,814.0,65.5,1.5,19.5,393.0,236.03,157.35
2016,2,8,15,30,790.0,63.0,1.4,19.0,353.0,191.25,119.05
2016,2,8,15,45,755.0,59.5,1.3,18.5,309.0,145.3,82.34
2016,2,8,16,0,720.0,56.0,1.2,18.0,265.0,101.8,51.91
2016,2,8,16,15,667.5,51.5,1.2,17.5,219.0,59.61,30.55
2016,2,8,16,30,615.0,47.0,1.2,17.0,173.0,35.54,25.68
2016,2,8,16,45,529.0,39.5,1.3,16.5,128.0,28.29,19.06
2016,2,8,17,0,443.0,32.0,1.4,16.0,83.0,23.98,14.67
2016,2,8,17,15,286.5,21.0,1.4,15.5,48.0,16.08,3.9
2016,2,8,17,30,130.0,10.0,1.4,15.0,13.0,9.83,0.0
2016,2,8,17,45,65.0,5.0,1.45,15.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,137.5,10.5,2.6,10.5,19.0,46.54,0.0
2016,2,9,7,30,275.0,21.0,2.7,11.0,38.0,119.1,42.04
2016,2,9,7,45,394.0,31.0,2.8,11.5,79.5,186.58,137.44
2016,2,9,8,0,513.0,41.0,2.9,12.0,121.0,257.2,201.16
2016,2,9,8,15,584.0,47.5,2.9,12.5,167.5,311.73,250.06
2016,2,9,8,30,655.0,54.0,2.9,13.0,214.0,367.49,298.68
2016,2,9,8,45,701.0,58.5,2.95,13.5,260.5,414.6,339.09
2016,2,9,9,0,747.0,63.0,3.0,14.0,307.0,462.44,378.74
2016,2,9,9,15,777.5,66.5,2.9,14.5,350.0,501.15,409.68
2016,2,9,9,30,808.0,70.0,2.8,15.0,393.0,538.98,438.9
2016,2,9,9,45,698.0,99.0,2.7,15.5,396.5,523.9,425.21
2016,2,9,10,0,588.0,128.0,2.6,16.0,400.0,499.76,404.34
2016,2,9,10,15,593.0,136.5,2.4,16.5,427.0,518.3,417.08
2016,2,9,10,30,598.0,145.0,2.2,17.0,454.0,534.84,427.63
2016,2,9,10,45,585.5,157.0,2.05,17.5,472.0,541.87,430.67
2016,2,9,11,0,573.0,169.0,1.9,18.0,490.0,544.37,430.28
2016,2,9,11,15,745.5,125.5,1.8,18.0,556.0,609.14,479.6
2016,2,9,11,30,918.0,82.0,1.7,18.0,622.0,666.19,521.62
2016,2,9,11,45,743.0,136.5,1.6,18.5,578.5,608.31,474.29
2016,2,9,12,0,568.0,191.0,1.5,19.0,535.0,544.73,423.75
2016,2,9,12,15,744.5,138.0,1.35,19.0,590.5,590.07,458.04
2016,2,9,12,30,921.0,85.0,1.2,19.0,646.0,626.19,483.51
2016,2,9,12,45,761.5,131.0,1.1,19.5,592.0,562.46,432.87
2016,2,9,13,0,602.0,177.0,1.0,20.0,538.0,501.64,385.23
2016,2,9,13,15,549.5,191.0,0.85,20.0,515.0,469.24,359.6
2016,2,9,13,30,497.0,205.0,0.7,20.0,492.0,438.88,335.14
2016,2,9,13,45,514.5,191.0,0.55,20.0,479.0,416.05,316.38
2016,2,9,14,0,532.0,177.0,0.4,20.0,466.0,390.98,295.4
2016,2,9,14,15,357.0,199.0,0.3,20.0,389.0,322.74,243.77
2016,2,9,14,30,182.0,221.0,0.2,20.0,312.0,266.53,202.37
2016,2,9,14,45,168.5,206.0,0.15,20.0,285.5,239.49,181.5
2016,2,9,15,0,155.0,191.0,0.1,20.0,259.0,213.35,161.02
2016,2,9,15,15,153.5,173.5,0.15,19.5,235.5,188.83,141.85
2016,2,9,15,30,152.0,156.0,0.2,19.0,212.0,164.34,122.51
2016,2,9,15,45,141.5,138.5,0.25,18.5,185.5,138.72,102.7
2016,2,9,16,0,131.0,121.0,0.3,18.0,159.0,114.03,84.06
2016,2,9,16,15,118.5,101.5,0.35,17.5,131.5,88.83,65.93
2016,2,9,16,30,106.0,82.0,0.4,17.0,104.0,67.73,53.76
2016,2,9,16,45,87.5,62.0,0.5,17.0,77.5,52.26,39.8
2016,2,9,17,0,69.0,42.0,0.6,17.0,51.0,36.31,25.12
2016,2,9,17,15,34.5,25.0,0.65,16.5,29.5,22.16,8.74
2016,2,9,17,30,0.0,8.0,0.7,16.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,0.75,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,67.0,11.5,1.15,11.5,16.0,29.18,0.0
2016,2,10,7,30,134.0,23.0,1.1,12.0,32.0,78.99,32.99
2016,2,10,7,45,206.0,39.0,1.1,12.5,65.5,131.29,96.94
2016,2,10,8,0,278.0,55.0,1.1,13.0,99.0,183.68,143.37
2016,2,10,8,15,319.0,70.0,1.15,13.0,136.5,226.58,181.39
2016,2,10,8,30,360.0,85.0,1.2,13.0,174.0,271.54,220.29
2016,2,10,8,45,384.0,99.5,1.25,13.5,211.0,309.3,252.02
2016,2,10,9,0,408.0,114.0,1.3,14.0,248.0,347.32,283.0
2016,2,10,9,15,436.0,122.5,1.2,14.0,283.0,380.84,309.81
2016,2,10,9,30,464.0,131.0,1.1,14.0,318.0,414.38,335.9
2016,2,10,9,45,523.5,131.0,1.0,14.5,360.5,456.7,367.76
2016,2,10,10,0,583.0,131.0,0.9,15.0,403.0,502.49,401.13
2016,2,10,10,15,711.5,109.5,0.85,15.0,464.5,565.05,448.13
2016,2,10,10,30,840.0,88.0,0.8,15.0,526.0,626.8,493.16
2016,2,10,10,45,850.5,89.5,0.8,15.5,551.0,639.74,500.46
2016,2,10,11,0,861.0,91.0,0.8,16.0,576.0,649.92,506.18
2016,2,10,11,15,672.0,153.5,0.85,16.0,539.5,594.63,463.34
2016,2,10,11,30,483.0,216.0,0.9,16.0,503.0,532.26,415.34
2016,2,10,11,45,403.5,241.0,0.95,16.5,483.5,498.38,388.89
2016,2,10,12,0,324.0,266.0,1.0,17.0,464.0,468.13,364.59
2016,2,10,12,15,605.0,180.0,1.0,17.0,551.0,550.72,429.33
2016,2,10,12,30,886.0,94.0,1.0,17.0,638.0,618.58,480.2
2016,2,10,12,45,886.0,93.0,1.05,17.5,632.5,599.55,464.07
2016,2,10,13,0,886.0,92.0,1.1,18.0,627.0,577.82,446.59
2016,2,10,13,15,753.0,127.5,1.1,18.0,575.5,517.8,400.49
2016,2,10,13,30,620.0,163.0,1.1,18.0,524.0,463.0,358.17
2016,2,10,13,45,609.0,161.5,1.15,18.5,506.0,435.17,335.63
2016,2,10,14,0,598.0,160.0,1.2,19.0,488.0,406.53,311.83
2016,2,10,14,15,511.0,172.5,1.15,19.0,443.0,359.44,274.5
2016,2,10,14,30,424.0,185.0,1.1,19.0,398.0,317.96,241.74
2016,2,10,14,45,372.0,180.5,1.1,19.0,358.0,280.01,211.5
2016,2,10,15,0,320.0,176.0,1.1,19.0,318.0,243.78,182.75
2016,2,10,15,15,306.0,163.0,1.05,18.5,289.0,212.84,157.47
2016,2,10,15,30,292.0,150.0,1.0,18.0,260.0,182.73,132.95
2016,2,10,15,45,278.5,132.5,1.0,17.5,227.5,149.99,106.85
2016,2,10,16,0,265.0,115.0,1.0,17.0,195.0,118.39,82.86
2016,2,10,16,15,243.0,98.0,1.05,16.5,161.5,88.06,62.44
2016,2,10,16,30,221.0,81.0,1.1,16.0,128.0,63.63,50.48
2016,2,10,16,45,187.5,62.5,1.15,15.5,95.5,50.04,38.19
2016,2,10,17,0,154.0,44.0,1.2,15.0,63.0,35.96,25.16
2016,2,10,17,15,77.0,27.5,1.2,15.0,37.0,22.93,10.32
2016,2,10,17,30,0.0,11.0,1.2,15.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.2,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,63.0,12.5,1.8,11.5,16.5,29.31,0.0
2016,2,11,7,30,126.0,25.0,1.8,12.0,33.0,80.39,39.04
2016,2,11,7,45,182.0,41.5,1.8,12.5,65.0,126.7,94.39
2016,2,11,8,0,238.0,58.0,1.8,13.0,97.0,172.76,135.61
2016,2,11,8,15,271.0,74.5,1.7,13.0,132.5,212.68,171.1
2016,2,11,8,30,304.0,91.0,1.6,13.0,168.0,254.16,207.05
2016,2,11,8,45,331.5,104.0,1.5,13.5,202.5,290.21,237.26
2016,2,11,9,0,359.0,117.0,1.4,14.0,237.0,326.92,267.03
2016,2,11,9,15,470.0,113.0,1.25,14.0,291.5,390.62,318.33
2016,2,11,9,30,581.0,109.0,1.1,14.0,346.0,461.61,373.59
2016,2,11,9,45,600.5,115.5,1.0,14.5,380.0,490.47,393.97
2016,2,11,10,0,620.0,122.0,0.9,15.0,414.0,518.0,413.0
2016,2,11,10,15,720.0,107.5,0.85,15.5,469.0,571.27,451.91
2016,2,11,10,30,820.0,93.0,0.8,16.0,524.0,623.3,488.59
2016,2,11,10,45,643.5,150.5,0.8,16.5,498.5,577.38,450.69
2016,2,11,11,0,467.0,208.0,0.8,17.0,473.0,521.94,406.6
2016,2,11,11,15,301.5,243.5,0.8,17.0,416.5,445.69,347.87
2016,2,11,11,30,136.0,279.0,0.8,17.0,360.0,369.13,287.74
2016,2,11,11,45,134.0,284.5,0.8,17.5,366.0,370.33,288.33
2016,2,11,12,0,132.0,290.0,0.8,18.0,372.0,371.04,287.96
2016,2,11,12,15,273.5,269.0,0.8,18.0,438.5,435.08,337.73
2016,2,11,12,30,415.0,248.0,0.8,18.0,505.0,491.49,380.03
2016,2,11,12,45,348.5,261.0,0.8,18.0,475.5,455.55,351.77
2016,2,11,13,0,282.0,274.0,0.8,18.0,446.0,420.96,325.26
2016,2,11,13,15,377.0,246.0,0.7,18.0,470.5,434.71,335.49
2016,2,11,13,30,472.0,218.0,0.6,18.0,495.0,442.89,340.39
2016,2,11,13,45,602.0,174.5,0.55,18.5,515.0,445.92,340.48
2016,2,11,14,0,732.0,131.0,0.5,19.0,535.0,439.76,332.56
2016,2,11,14,15,689.5,128.5,0.4,19.0,494.0,392.29,294.36
2016,2,11,14,30,647.0,126.0,0.3,19.0,453.0,346.45,257.33
2016,2,11,14,45,601.0,128.5,0.2,19.0,416.0,306.14,224.21
2016,2,11,15,0,555.0,131.0,0.1,19.0,379.0,268.17,192.89
2016,2,11,15,15,510.0,131.5,0.25,18.5,343.5,231.54,163.86
2016,2,11,15,30,465.0,132.0,0.4,18.0,308.0,198.01,137.55
2016,2,11,15,45,438.5,119.0,0.55,18.0,269.5,158.96,106.68
2016,2,11,16,0,412.0,106.0,0.7,18.0,231.0,122.02,79.35
2016,2,11,16,15,368.5,92.5,0.85,17.5,190.5,86.23,56.99
2016,2,11,16,30,325.0,79.0,1.0,17.0,150.0,58.35,45.7
2016,2,11,16,45,263.5,63.0,1.15,16.5,111.5,47.47,35.85
2016,2,11,17,0,202.0,47.0,1.3,16.0,73.0,36.12,25.28
2016,2,11,17,15,101.0,29.5,1.35,15.5,42.5,24.52,12.24
2016,2,11,17,30,0.0,12.0,1.4,15.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.5,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
