Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.0,1.15,12.0,22.0,46.46,0.0
2016,2,12,7,30,246.0,26.0,1.1,12.0,44.0,120.97,66.54
2016,2,12,7,45,355.5,37.0,1.1,12.5,85.0,184.08,137.86
2016,2,12,8,0,465.0,48.0,1.1,13.0,126.0,252.29,197.33
2016,2,12,8,15,341.5,74.0,1.05,13.0,140.5,243.38,195.05
2016,2,12,8,30,218.0,100.0,1.0,13.0,155.0,219.98,178.56
2016,2,12,8,45,241.5,115.0,0.95,13.5,187.5,253.35,206.59
2016,2,12,9,0,265.0,130.0,0.9,14.0,220.0,287.45,234.12
2016,2,12,9,15,343.0,136.0,0.85,14.0,268.0,341.7,277.82
2016,2,12,9,30,421.0,142.0,0.8,14.0,316.0,405.81,327.91
2016,2,12,9,45,399.0,162.0,0.8,14.5,338.5,421.12,338.0
2016,2,12,10,0,377.0,182.0,0.8,15.0,361.0,427.9,341.79
2016,2,12,10,15,442.5,180.5,0.85,15.0,404.5,476.45,379.12
2016,2,12,10,30,508.0,179.0,0.9,15.0,448.0,519.04,411.21
2016,2,12,10,45,528.0,181.0,0.95,15.5,472.5,535.56,422.39
2016,2,12,11,0,548.0,183.0,1.0,16.0,497.0,550.47,432.5
2016,2,12,11,15,546.5,190.0,1.05,16.0,511.0,554.83,435.26
2016,2,12,11,30,545.0,197.0,1.1,16.0,525.0,557.18,436.62
2016,2,12,11,45,577.0,189.5,1.15,16.0,542.0,564.24,442.06
2016,2,12,12,0,609.0,182.0,1.2,16.0,559.0,570.72,446.89
2016,2,12,12,15,458.0,229.0,1.2,16.0,513.5,512.7,401.19
2016,2,12,12,30,307.0,276.0,1.2,16.0,468.0,456.15,356.74
2016,2,12,12,45,292.5,276.5,1.3,16.5,458.0,439.67,344.0
2016,2,12,13,0,278.0,277.0,1.4,17.0,448.0,422.85,330.59
2016,2,12,13,15,450.5,221.5,1.45,17.0,491.0,452.78,354.56
2016,2,12,13,30,623.0,166.0,1.5,17.0,534.0,472.63,369.37
2016,2,12,13,45,421.0,209.0,1.55,17.0,454.0,395.28,308.85
2016,2,12,14,0,219.0,252.0,1.6,17.0,374.0,331.14,259.13
2016,2,12,14,15,442.0,187.0,1.6,16.5,417.5,349.2,271.76
2016,2,12,14,30,665.0,122.0,1.6,16.0,461.0,351.9,269.33
2016,2,12,14,45,501.5,149.5,1.6,16.0,395.5,295.19,224.39
2016,2,12,15,0,338.0,177.0,1.6,16.0,330.0,252.42,192.07
2016,2,12,15,15,447.0,141.0,1.55,16.0,324.5,226.96,166.27
2016,2,12,15,30,556.0,105.0,1.5,16.0,319.0,193.8,132.92
2016,2,12,15,45,511.0,101.0,1.45,16.0,279.0,155.85,102.38
2016,2,12,16,0,466.0,97.0,1.4,16.0,239.0,121.26,77.13
2016,2,12,16,15,423.5,85.5,1.45,15.5,198.5,84.47,53.96
2016,2,12,16,30,381.0,74.0,1.5,15.0,158.0,54.21,42.48
2016,2,12,16,45,316.0,60.0,1.55,14.5,118.5,44.89,33.95
2016,2,12,17,0,251.0,46.0,1.6,14.0,79.0,35.17,24.79
2016,2,12,17,15,125.5,31.0,1.6,14.0,47.5,25.72,13.91
2016,2,12,17,30,0.0,16.0,1.6,14.0,16.0,15.73,0.0
2016,2,12,17,45,0.0,8.0,1.65,14.0,8.0,7.86,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,12.0,2.0,10.5,25.0,58.7,0.0
2016,2,13,7,30,338.0,24.0,2.0,11.0,50.0,150.31,89.73
2016,2,13,7,45,451.5,33.0,2.0,11.5,94.0,215.52,163.23
2016,2,13,8,0,565.0,42.0,2.0,12.0,138.0,284.1,224.14
2016,2,13,8,15,629.0,47.5,1.85,12.0,185.5,338.24,272.5
2016,2,13,8,30,693.0,53.0,1.7,12.0,233.0,395.16,321.5
2016,2,13,8,45,355.0,90.0,1.6,12.5,183.0,288.66,237.03
2016,2,13,9,0,17.0,127.0,1.5,13.0,133.0,137.23,110.54
2016,2,13,9,15,427.0,96.5,1.5,13.5,273.5,352.13,290.7
2016,2,13,9,30,837.0,66.0,1.5,14.0,414.0,565.13,457.67
2016,2,13,9,45,864.0,66.0,1.5,15.0,454.0,594.03,476.38
2016,2,13,10,0,891.0,66.0,1.5,16.0,494.0,624.23,496.94
2016,2,13,10,15,905.0,67.5,1.45,16.0,527.0,645.96,512.13
2016,2,13,10,30,919.0,69.0,1.4,16.0,560.0,665.08,525.15
2016,2,13,10,45,931.0,69.5,1.4,16.5,586.5,679.02,533.65
2016,2,13,11,0,943.0,70.0,1.4,17.0,613.0,689.99,539.9
2016,2,13,11,15,949.0,70.5,1.45,17.0,631.5,693.96,542.46
2016,2,13,11,30,955.0,71.0,1.5,17.0,650.0,694.72,542.72
2016,2,13,11,45,959.5,70.5,1.6,17.5,660.5,690.24,538.57
2016,2,13,12,0,964.0,70.0,1.7,18.0,671.0,682.51,532.0
2016,2,13,12,15,964.5,70.5,1.7,18.0,673.5,670.1,522.14
2016,2,13,12,30,965.0,71.0,1.7,18.0,676.0,654.56,509.9
2016,2,13,12,45,955.5,74.5,1.75,18.0,669.0,633.14,493.39
2016,2,13,13,0,946.0,78.0,1.8,18.0,662.0,609.1,474.67
2016,2,13,13,15,940.5,77.0,2.0,18.0,648.0,580.35,452.91
2016,2,13,13,30,935.0,76.0,2.2,18.0,634.0,549.22,428.62
2016,2,13,13,45,924.0,76.0,2.45,18.0,611.5,514.19,400.71
2016,2,13,14,0,913.0,76.0,2.7,18.0,589.0,477.43,370.51
2016,2,13,14,15,900.5,75.0,2.75,17.5,559.5,437.6,337.24
2016,2,13,14,30,888.0,74.0,2.8,17.0,530.0,396.6,302.08
2016,2,13,14,45,869.5,72.5,2.85,17.0,494.5,352.21,262.94
2016,2,13,15,0,851.0,71.0,2.9,17.0,459.0,304.61,220.61
2016,2,13,15,15,827.5,68.5,2.75,16.5,418.5,257.77,178.97
2016,2,13,15,30,804.0,66.0,2.6,16.0,378.0,211.75,138.36
2016,2,13,15,45,765.0,63.5,2.5,16.0,332.5,164.52,98.83
2016,2,13,16,0,726.0,61.0,2.4,16.0,287.0,120.16,65.32
2016,2,13,16,15,675.0,56.0,2.4,15.0,239.5,76.1,39.06
2016,2,13,16,30,624.0,51.0,2.4,14.0,192.0,34.74,25.4
2016,2,13,16,45,537.5,44.5,2.45,13.5,145.5,31.62,22.42
2016,2,13,17,0,451.0,38.0,2.5,13.0,99.0,28.45,19.14
2016,2,13,17,15,311.0,27.0,2.5,12.5,60.5,20.82,10.72
2016,2,13,17,30,171.0,16.0,2.5,12.0,22.0,15.73,0.0
2016,2,13,17,45,85.5,8.0,2.5,12.0,11.0,7.86,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,174.0,12.0,2.35,11.5,26.5,60.74,0.0
2016,2,14,7,30,348.0,24.0,2.4,12.0,53.0,155.91,97.96
2016,2,14,7,45,449.5,32.5,2.45,12.5,95.5,215.98,164.1
2016,2,14,8,0,551.0,41.0,2.5,13.0,138.0,279.9,221.19
2016,2,14,8,15,612.0,46.5,2.35,13.5,184.0,332.41,267.73
2016,2,14,8,30,673.0,52.0,2.2,14.0,230.0,387.59,314.8
2016,2,14,8,45,638.0,67.5,2.05,14.5,261.0,410.07,334.07
2016,2,14,9,0,603.0,83.0,1.9,15.0,292.0,426.3,347.16
2016,2,14,9,15,520.0,113.0,1.9,15.5,309.5,424.6,345.12
2016,2,14,9,30,437.0,143.0,1.9,16.0,327.0,419.92,340.02
2016,2,14,9,45,379.5,169.5,1.95,16.5,340.0,414.6,334.49
2016,2,14,10,0,322.0,196.0,2.0,17.0,353.0,412.42,330.97
2016,2,14,10,15,589.5,136.5,2.1,17.5,446.0,529.48,423.93
2016,2,14,10,30,857.0,77.0,2.2,18.0,539.0,638.12,507.28
2016,2,14,10,45,865.0,79.0,2.3,18.5,563.5,650.61,514.71
2016,2,14,11,0,873.0,81.0,2.4,19.0,588.0,660.27,520.69
2016,2,14,11,15,675.5,153.5,2.4,19.0,553.0,609.06,478.8
2016,2,14,11,30,478.0,226.0,2.4,19.0,518.0,547.85,429.63
2016,2,14,11,45,686.0,155.0,2.4,19.5,582.0,606.95,476.02
2016,2,14,12,0,894.0,84.0,2.4,20.0,646.0,656.76,513.73
2016,2,14,12,15,896.0,84.5,2.4,20.0,649.0,646.02,504.61
2016,2,14,12,30,898.0,85.0,2.4,20.0,652.0,632.32,493.63
2016,2,14,12,45,898.0,84.5,2.45,20.0,647.5,613.54,478.98
2016,2,14,13,0,898.0,84.0,2.5,20.0,643.0,592.02,462.02
2016,2,14,13,15,894.0,83.5,2.5,20.0,630.0,565.67,440.93
2016,2,14,13,30,890.0,83.0,2.5,20.0,617.0,536.96,417.64
2016,2,14,13,45,879.0,83.5,2.5,20.0,596.0,503.64,390.36
2016,2,14,14,0,868.0,84.0,2.5,20.0,575.0,468.69,361.23
2016,2,14,14,15,856.5,82.5,2.5,20.0,547.0,428.04,327.13
2016,2,14,14,30,845.0,81.0,2.5,20.0,519.0,388.18,292.81
2016,2,14,14,45,677.5,113.5,2.5,20.0,450.0,324.8,242.31
2016,2,14,15,0,510.0,146.0,2.5,20.0,381.0,275.1,203.68
2016,2,14,15,15,462.0,140.5,2.45,19.5,339.0,233.74,169.89
2016,2,14,15,30,414.0,135.0,2.4,19.0,297.0,195.99,139.4
2016,2,14,15,45,389.5,123.0,2.35,18.5,261.5,160.11,110.36
2016,2,14,16,0,365.0,111.0,2.3,18.0,226.0,126.21,84.49
2016,2,14,16,15,338.0,96.0,2.25,17.5,189.0,91.8,61.08
2016,2,14,16,30,311.0,81.0,2.2,17.0,152.0,59.93,47.18
2016,2,14,16,45,271.5,64.5,2.2,16.5,116.0,48.18,36.6
2016,2,14,17,0,232.0,48.0,2.2,16.0,80.0,36.54,25.89
2016,2,14,17,15,116.0,33.5,2.25,15.5,49.5,27.7,16.34
2016,2,14,17,30,0.0,19.0,2.3,15.0,19.0,17.78,0.0
2016,2,14,17,45,0.0,9.5,2.35,15.0,9.5,9.34,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,206.0,12.5,1.7,14.5,29.5,71.01,0.0
2016,2,15,7,30,412.0,25.0,1.7,15.0,59.0,176.29,113.96
2016,2,15,7,45,513.0,32.0,1.75,15.5,104.0,237.54,178.79
2016,2,15,8,0,614.0,39.0,1.8,16.0,149.0,305.68,238.45
2016,2,15,8,15,672.5,44.0,1.85,16.0,197.0,358.97,285.65
2016,2,15,8,30,731.0,49.0,1.9,16.0,245.0,414.7,333.35
2016,2,15,8,45,769.5,52.5,2.0,16.5,292.0,460.45,371.32
2016,2,15,9,0,808.0,56.0,2.1,17.0,339.0,506.41,408.18
2016,2,15,9,15,833.0,58.0,2.15,17.0,382.0,539.75,435.01
2016,2,15,9,30,858.0,60.0,2.2,17.0,425.0,574.96,462.52
2016,2,15,9,45,876.5,62.0,2.25,17.5,463.5,604.71,484.36
2016,2,15,10,0,895.0,64.0,2.3,18.0,502.0,632.41,504.16
2016,2,15,10,15,907.5,65.5,2.3,18.0,534.0,653.42,519.32
2016,2,15,10,30,920.0,67.0,2.3,18.0,566.0,671.77,532.32
2016,2,15,10,45,928.5,67.5,2.3,18.5,591.5,683.56,539.35
2016,2,15,11,0,937.0,68.0,2.3,19.0,617.0,692.35,543.9
2016,2,15,11,15,942.5,69.0,2.3,19.0,635.0,696.58,546.26
2016,2,15,11,30,948.0,70.0,2.3,19.0,653.0,697.62,546.46
2016,2,15,11,45,950.0,70.5,2.3,19.5,663.0,692.63,541.07
2016,2,15,12,0,952.0,71.0,2.3,20.0,673.0,684.43,533.33
2016,2,15,12,15,952.5,71.0,2.3,20.0,675.5,671.61,523.19
2016,2,15,12,30,953.0,71.0,2.3,20.0,678.0,655.71,510.68
2016,2,15,12,45,944.0,74.0,2.3,20.5,671.0,634.17,492.82
2016,2,15,13,0,935.0,77.0,2.3,21.0,664.0,610.03,472.88
2016,2,15,13,15,930.5,76.5,2.25,21.0,650.0,582.48,450.92
2016,2,15,13,30,926.0,76.0,2.2,21.0,636.0,552.51,426.74
2016,2,15,13,45,916.5,76.0,2.2,21.0,614.5,518.31,399.08
2016,2,15,14,0,907.0,76.0,2.2,21.0,593.0,482.3,369.4
2016,2,15,14,15,896.0,74.5,2.1,20.5,564.5,442.65,336.65
2016,2,15,14,30,885.0,73.0,2.0,20.0,536.0,401.73,302.06
2016,2,15,14,45,867.5,71.5,1.95,20.0,501.0,357.57,263.8
2016,2,15,15,0,850.0,70.0,1.9,20.0,466.0,310.07,222.3
2016,2,15,15,15,828.0,67.5,1.75,19.5,425.5,263.37,181.44
2016,2,15,15,30,806.0,65.0,1.6,19.0,385.0,217.35,141.3
2016,2,15,15,45,774.0,62.0,1.45,19.0,340.5,170.27,101.83
2016,2,15,16,0,742.0,59.0,1.3,19.0,296.0,125.35,67.41
2016,2,15,16,15,695.5,54.5,1.3,18.5,249.0,80.72,39.88
2016,2,15,16,30,649.0,50.0,1.3,18.0,202.0,40.27,29.84
2016,2,15,16,45,577.0,43.5,1.3,17.5,155.5,33.22,23.48
2016,2,15,17,0,505.0,37.0,1.3,17.0,109.0,27.1,17.76
2016,2,15,17,15,373.0,27.0,1.3,17.0,68.5,20.43,10.77
2016,2,15,17,30,241.0,17.0,1.3,17.0,28.0,13.31,0.0
2016,2,15,17,45,120.5,8.5,1.35,17.0,14.0,8.36,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,196.0,13.0,1.9,12.5,30.5,79.51,0.0
2016,2,16,7,30,392.0,26.0,1.9,13.0,61.0,176.55,119.03
2016,2,16,7,45,491.5,34.0,1.9,13.5,106.0,233.87,178.48
2016,2,16,8,0,591.0,42.0,1.9,14.0,151.0,302.19,238.47
2016,2,16,8,15,650.0,47.5,1.75,14.5,199.0,355.82,285.22
2016,2,16,8,30,709.0,53.0,1.6,15.0,247.0,411.92,332.07
2016,2,16,8,45,747.5,57.0,1.5,15.5,293.5,457.79,369.26
2016,2,16,9,0,786.0,61.0,1.4,16.0,340.0,503.88,405.06
2016,2,16,9,15,812.0,63.5,1.4,16.5,383.0,540.99,433.25
2016,2,16,9,30,838.0,66.0,1.4,17.0,426.0,576.92,459.69
2016,2,16,9,45,857.0,68.0,1.45,17.5,464.5,603.57,478.95
2016,2,16,10,0,876.0,70.0,1.5,18.0,503.0,631.27,498.48
2016,2,16,10,15,889.0,71.5,1.55,18.0,535.5,652.33,513.74
2016,2,16,10,30,902.0,73.0,1.6,18.0,568.0,670.8,526.94
2016,2,16,10,45,910.5,74.5,1.65,18.5,593.5,683.52,534.84
2016,2,16,11,0,919.0,76.0,1.7,19.0,619.0,693.27,540.44
2016,2,16,11,15,925.0,77.0,1.7,19.0,637.0,697.76,542.92
2016,2,16,11,30,931.0,78.0,1.7,19.0,655.0,699.1,543.26
2016,2,16,11,45,933.0,78.5,1.75,19.5,665.0,694.11,538.3
2016,2,16,12,0,935.0,79.0,1.8,20.0,675.0,685.99,531.07
2016,2,16,12,15,935.5,79.0,1.8,20.0,677.5,673.28,521.15
2016,2,16,12,30,936.0,79.0,1.8,20.0,680.0,657.54,508.93
2016,2,16,12,45,936.0,78.5,1.85,20.5,674.5,638.02,493.19
2016,2,16,13,0,936.0,78.0,1.9,21.0,669.0,615.63,475.11
2016,2,16,13,15,931.5,77.0,1.95,21.0,655.0,587.5,453.41
2016,2,16,13,30,927.0,76.0,2.0,21.0,641.0,556.95,429.42
2016,2,16,13,45,919.5,75.0,2.05,21.0,620.0,522.65,402.05
2016,2,16,14,0,912.0,74.0,2.1,21.0,599.0,486.43,372.51
2016,2,16,14,15,901.0,73.0,2.1,21.0,570.0,447.0,339.62
2016,2,16,14,30,890.0,72.0,2.1,21.0,541.0,406.27,304.92
2016,2,16,14,45,874.0,70.0,2.1,21.0,506.0,361.86,266.65
2016,2,16,15,0,858.0,68.0,2.1,21.0,471.0,317.01,227.32
2016,2,16,15,15,661.5,98.5,1.95,20.5,393.5,250.09,176.0
2016,2,16,15,30,465.0,129.0,1.8,20.0,316.0,204.55,143.78
2016,2,16,15,45,444.5,117.5,1.7,20.0,279.5,167.17,112.99
2016,2,16,16,0,424.0,106.0,1.6,20.0,243.0,131.31,85.13
2016,2,16,16,15,539.5,78.0,1.5,19.0,224.0,91.47,52.99
2016,2,16,16,30,655.0,50.0,1.4,18.0,205.0,42.59,31.88
2016,2,16,16,45,576.0,44.0,1.35,17.5,157.5,33.46,23.72
2016,2,16,17,0,497.0,38.0,1.3,17.0,110.0,27.79,18.4
2016,2,16,17,15,248.5,34.0,1.25,16.5,70.0,26.26,15.78
2016,2,16,17,30,0.0,30.0,1.2,16.0,30.0,26.38,0.0
2016,2,16,17,45,0.0,15.0,1.2,16.0,15.0,14.74,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,4.5,3.75,15.0,4.5,4.33,0.0
2016,2,17,7,30,0.0,9.0,3.6,15.0,9.0,8.67,0.98
2016,2,17,7,45,0.0,16.0,3.5,15.5,16.0,15.43,7.12
2016,2,17,8,0,0.0,23.0,3.4,16.0,23.0,22.19,13.02
2016,2,17,8,15,0.0,30.5,3.5,16.0,30.5,29.44,19.31
2016,2,17,8,30,0.0,38.0,3.6,16.0,38.0,36.69,25.55
2016,2,17,8,45,0.0,45.5,3.7,16.5,45.5,43.94,31.65
2016,2,17,9,0,0.0,53.0,3.8,17.0,53.0,51.2,37.66
2016,2,17,9,15,102.5,119.0,4.0,17.0,163.5,185.88,151.13
2016,2,17,9,30,205.0,185.0,4.2,17.0,274.0,321.26,261.72
2016,2,17,9,45,117.0,190.5,4.45,17.0,242.5,274.94,222.59
2016,2,17,10,0,29.0,196.0,4.7,17.0,211.0,219.29,175.68
2016,2,17,10,15,28.0,206.0,4.75,17.0,221.0,228.1,182.51
2016,2,17,10,30,27.0,216.0,4.8,17.0,231.0,231.64,185.0
2016,2,17,10,45,54.5,242.5,4.9,17.0,274.5,281.58,225.3
2016,2,17,11,0,82.0,269.0,5.0,17.0,318.0,326.12,260.85
2016,2,17,11,15,253.0,259.5,4.95,17.0,416.5,437.89,351.89
2016,2,17,11,30,424.0,250.0,4.9,17.0,515.0,542.66,435.02
2016,2,17,11,45,488.5,231.0,4.9,17.0,541.5,560.77,449.28
2016,2,17,12,0,553.0,212.0,4.9,17.0,568.0,576.35,461.76
2016,2,17,12,15,452.5,246.5,4.9,17.0,538.0,536.68,428.84
2016,2,17,12,30,352.0,281.0,4.9,17.0,508.0,495.75,395.14
2016,2,17,12,45,219.0,287.5,4.9,17.0,428.5,411.25,327.55
2016,2,17,13,0,86.0,294.0,4.9,17.0,349.0,332.64,264.01
2016,2,17,13,15,43.0,212.0,4.9,16.5,239.5,227.59,180.89
2016,2,17,13,30,0.0,130.0,4.9,16.0,130.0,125.47,98.19
2016,2,17,13,45,11.0,175.5,4.95,16.0,182.0,173.87,137.97
2016,2,17,14,0,22.0,221.0,5.0,16.0,234.0,220.46,175.79
2016,2,17,14,15,11.0,157.5,4.9,16.0,164.0,155.42,123.11
2016,2,17,14,30,0.0,94.0,4.8,16.0,94.0,90.84,70.27
2016,2,17,14,45,0.0,74.0,4.75,16.0,74.0,71.56,54.42
2016,2,17,15,0,0.0,54.0,4.7,16.0,54.0,52.18,38.34
2016,2,17,15,15,0.0,34.0,4.65,15.5,34.0,32.83,22.19
2016,2,17,15,30,0.0,14.0,4.6,15.0,14.0,13.51,5.86
2016,2,17,15,45,0.0,12.0,4.55,15.0,12.0,11.57,4.24
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,9.64,2.59
2016,2,17,16,15,0.0,8.5,4.45,15.0,8.5,8.19,1.35
2016,2,17,16,30,0.0,7.0,4.4,15.0,7.0,6.75,0.1
2016,2,17,16,45,0.0,5.0,4.4,15.0,5.0,4.82,0.0
2016,2,17,17,0,0.0,3.0,4.4,15.0,3.0,2.89,0.0
2016,2,17,17,15,0.0,2.0,4.4,14.5,2.0,1.93,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,73.0,20.5,3.95,12.0,28.0,50.32,0.0
2016,2,18,7,30,146.0,41.0,4.0,12.0,56.0,108.96,77.15
2016,2,18,7,45,251.5,56.0,4.1,12.0,97.5,174.98,136.79
2016,2,18,8,0,357.0,71.0,4.2,12.0,139.0,244.25,197.32
2016,2,18,8,15,427.0,81.0,4.25,12.0,185.0,298.8,245.63
2016,2,18,8,30,497.0,91.0,4.3,12.0,231.0,357.41,296.45
2016,2,18,8,45,546.0,98.5,4.35,12.5,276.5,407.56,338.7
2016,2,18,9,0,595.0,106.0,4.4,13.0,322.0,457.82,379.98
2016,2,18,9,15,463.5,138.5,4.4,13.0,319.5,429.7,356.4
2016,2,18,9,30,332.0,171.0,4.4,13.0,317.0,388.9,321.93
2016,2,18,9,45,519.0,149.0,4.45,13.5,400.0,492.28,406.62
2016,2,18,10,0,706.0,127.0,4.5,14.0,483.0,597.95,490.49
2016,2,18,10,15,723.5,130.0,4.45,14.0,515.0,620.7,507.18
2016,2,18,10,30,741.0,133.0,4.4,14.0,547.0,641.36,522.42
2016,2,18,10,45,753.0,136.0,4.4,14.0,572.0,656.07,533.09
2016,2,18,11,0,765.0,139.0,4.4,14.0,597.0,668.25,541.77
2016,2,18,11,15,773.0,140.5,4.35,14.0,615.0,673.55,544.94
2016,2,18,11,30,781.0,142.0,4.3,14.0,633.0,676.13,546.03
2016,2,18,11,45,786.5,142.0,4.3,14.0,643.5,672.75,542.82
2016,2,18,12,0,792.0,142.0,4.3,14.0,654.0,666.61,537.5
2016,2,18,12,15,792.5,142.0,4.25,14.0,656.0,654.52,527.34
2016,2,18,12,30,793.0,142.0,4.2,14.0,658.0,639.82,515.12
2016,2,18,12,45,822.0,128.0,4.2,14.0,659.0,626.43,504.48
2016,2,18,13,0,851.0,114.0,4.2,14.0,660.0,609.34,490.67
2016,2,18,13,15,610.5,187.0,4.1,14.0,574.5,521.68,419.09
2016,2,18,13,30,370.0,260.0,4.0,14.0,489.0,442.48,354.32
2016,2,18,13,45,594.5,185.0,3.95,14.0,538.5,469.82,376.27
2016,2,18,14,0,819.0,110.0,3.9,14.0,588.0,483.22,384.8
2016,2,18,14,15,805.5,108.0,3.8,14.0,559.5,444.35,351.01
2016,2,18,14,30,792.0,106.0,3.7,14.0,531.0,404.67,316.12
2016,2,18,14,45,775.5,102.5,3.6,14.0,496.5,361.96,278.21
2016,2,18,15,0,759.0,99.0,3.5,14.0,462.0,316.42,237.47
2016,2,18,15,15,648.5,108.5,3.35,13.5,400.0,260.81,191.38
2016,2,18,15,30,538.0,118.0,3.2,13.0,338.0,214.26,153.84
2016,2,18,15,45,501.0,113.0,3.05,13.0,299.5,176.13,121.6
2016,2,18,16,0,464.0,108.0,2.9,13.0,261.0,140.89,93.74
2016,2,18,16,15,505.5,87.5,2.7,12.5,231.5,101.75,63.22
2016,2,18,16,30,547.0,67.0,2.5,12.0,202.0,57.0,36.75
2016,2,18,16,45,473.5,58.0,2.3,12.0,156.0,42.5,32.41
2016,2,18,17,0,400.0,49.0,2.1,12.0,110.0,37.61,27.56
2016,2,18,17,15,277.5,36.0,2.05,11.5,71.0,28.45,18.43
2016,2,18,17,30,155.0,23.0,2.0,11.0,32.0,18.09,0.0
2016,2,18,17,45,77.5,11.5,1.95,11.0,16.0,11.3,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,162.0,16.5,3.7,11.5,33.0,78.0,0.0
2016,2,19,7,30,324.0,33.0,3.9,12.0,66.0,165.62,119.8
2016,2,19,7,45,411.5,43.5,4.1,12.5,109.0,223.43,174.79
2016,2,19,8,0,499.0,54.0,4.3,13.0,152.0,287.54,231.75
2016,2,19,8,15,559.5,60.5,4.45,13.0,198.5,340.25,279.08
2016,2,19,8,30,620.0,67.0,4.6,13.0,245.0,395.75,327.65
2016,2,19,8,45,460.0,104.0,4.75,13.5,248.0,369.1,306.48
2016,2,19,9,0,300.0,141.0,4.9,14.0,251.0,326.86,270.95
2016,2,19,9,15,296.5,160.0,4.9,14.0,280.0,351.95,291.49
2016,2,19,9,30,293.0,179.0,4.9,14.0,309.0,375.71,310.37
2016,2,19,9,45,267.0,200.0,4.9,14.0,326.5,386.32,317.95
2016,2,19,10,0,241.0,221.0,4.9,14.0,344.0,394.76,323.62
2016,2,19,10,15,155.0,233.5,4.75,14.0,314.5,346.75,282.83
2016,2,19,10,30,69.0,246.0,4.6,14.0,285.0,296.66,240.15
2016,2,19,10,45,160.5,260.5,4.5,14.0,356.0,377.47,306.39
2016,2,19,11,0,252.0,275.0,4.4,14.0,427.0,458.01,370.68
2016,2,19,11,15,181.5,286.0,4.25,14.0,397.5,414.39,334.03
2016,2,19,11,30,111.0,297.0,4.1,14.0,368.0,371.2,298.02
2016,2,19,11,45,181.5,300.0,4.0,14.0,417.5,422.31,339.31
2016,2,19,12,0,252.0,303.0,3.9,14.0,467.0,467.55,375.14
2016,2,19,12,15,327.0,287.0,3.8,13.5,501.0,497.1,399.42
2016,2,19,12,30,402.0,271.0,3.7,13.0,535.0,520.54,418.77
2016,2,19,12,45,317.5,286.5,3.65,13.0,494.0,473.64,380.48
2016,2,19,13,0,233.0,302.0,3.6,13.0,453.0,427.98,343.41
2016,2,19,13,15,119.0,248.5,3.45,13.0,326.0,305.5,245.69
2016,2,19,13,30,5.0,195.0,3.3,13.0,199.0,190.0,151.75
2016,2,19,13,45,29.5,224.0,3.2,13.0,242.0,227.75,182.88
2016,2,19,14,0,54.0,253.0,3.1,13.0,285.0,263.23,211.44
2016,2,19,14,15,27.0,207.5,2.95,13.0,223.5,206.92,166.0
2016,2,19,14,30,0.0,162.0,2.8,13.0,162.0,154.56,123.67
2016,2,19,14,45,43.5,185.5,2.65,13.0,206.5,188.07,150.85
2016,2,19,15,0,87.0,209.0,2.5,13.0,251.0,217.95,174.13
2016,2,19,15,15,59.5,185.0,2.4,12.5,212.5,184.22,147.28
2016,2,19,15,30,32.0,161.0,2.3,12.0,174.0,153.18,122.85
2016,2,19,15,45,26.5,144.0,2.2,12.0,154.0,134.36,107.51
2016,2,19,16,0,21.0,127.0,2.1,12.0,134.0,119.47,95.41
2016,2,19,16,15,15.0,108.5,2.0,11.5,113.0,100.51,79.97
2016,2,19,16,30,9.0,90.0,1.9,11.0,92.0,82.25,64.88
2016,2,19,16,45,4.5,70.0,1.8,11.0,71.0,64.29,52.0
2016,2,19,17,0,0.0,50.0,1.7,11.0,50.0,46.67,35.72
2016,2,19,17,15,0.0,32.5,1.65,10.5,32.5,30.84,20.73
2016,2,19,17,30,0.0,15.0,1.6,10.0,15.0,14.48,0.49
2016,2,19,17,45,0.0,7.5,1.6,10.0,7.5,7.37,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,103.5,18.5,2.15,7.0,29.5,62.41,9.68
2016,2,20,7,30,207.0,37.0,2.1,7.0,59.0,130.6,97.26
2016,2,20,7,45,263.0,54.0,2.1,7.5,97.0,178.81,142.72
2016,2,20,8,0,319.0,71.0,2.1,8.0,135.0,230.95,189.33
2016,2,20,8,15,357.5,85.5,2.05,8.5,175.0,275.47,228.67
2016,2,20,8,30,396.0,100.0,2.0,9.0,215.0,321.81,268.34
2016,2,20,8,45,433.5,108.0,2.0,9.5,253.5,361.67,301.73
2016,2,20,9,0,471.0,116.0,2.0,10.0,292.0,402.61,335.09
2016,2,20,9,15,441.0,138.0,1.9,10.5,318.5,420.24,347.87
2016,2,20,9,30,411.0,160.0,1.8,11.0,345.0,434.57,357.54
2016,2,20,9,45,509.0,149.5,1.75,11.5,397.5,491.35,402.19
2016,2,20,10,0,607.0,139.0,1.7,12.0,450.0,553.36,449.38
2016,2,20,10,15,726.5,120.0,1.6,12.0,515.5,618.71,498.86
2016,2,20,10,30,846.0,101.0,1.5,12.0,581.0,682.94,546.16
2016,2,20,10,45,624.5,173.0,1.4,12.5,536.0,614.42,488.73
2016,2,20,11,0,403.0,245.0,1.3,13.0,491.0,530.72,420.88
2016,2,20,11,15,508.0,216.5,1.15,13.0,535.5,575.79,455.61
2016,2,20,11,30,613.0,188.0,1.0,13.0,580.0,616.08,484.77
2016,2,20,11,45,502.5,231.0,0.9,13.5,556.0,576.9,451.27
2016,2,20,12,0,392.0,274.0,0.8,14.0,532.0,535.64,417.18
2016,2,20,12,15,447.5,256.0,0.75,14.0,551.0,548.87,427.38
2016,2,20,12,30,503.0,238.0,0.7,14.0,570.0,556.26,432.58
2016,2,20,12,45,525.0,227.0,0.7,14.0,571.0,546.51,425.19
2016,2,20,13,0,547.0,216.0,0.7,14.0,572.0,534.36,416.04
2016,2,20,13,15,501.5,228.5,0.7,14.0,549.5,503.85,392.36
2016,2,20,13,30,456.0,241.0,0.7,14.0,527.0,474.08,369.25
2016,2,20,13,45,669.0,166.0,0.75,14.5,570.5,495.17,385.05
2016,2,20,14,0,882.0,91.0,0.8,15.0,614.0,503.36,388.87
2016,2,20,14,15,871.0,89.5,0.85,15.0,585.5,461.84,355.0
2016,2,20,14,30,860.0,88.0,0.9,15.0,557.0,420.98,321.03
2016,2,20,14,45,848.0,84.5,0.95,15.0,522.5,376.96,283.62
2016,2,20,15,0,836.0,81.0,1.0,15.0,488.0,332.3,244.72
2016,2,20,15,15,814.5,78.0,1.0,14.5,447.0,285.16,203.62
2016,2,20,15,30,793.0,75.0,1.0,14.0,406.0,238.69,162.8
2016,2,20,15,45,767.0,70.5,1.05,14.0,361.5,191.03,121.64
2016,2,20,16,0,741.0,66.0,1.1,14.0,317.0,145.0,84.17
2016,2,20,16,15,696.5,61.0,1.15,13.5,269.0,99.06,52.51
2016,2,20,16,30,652.0,56.0,1.2,13.0,221.0,53.73,29.56
2016,2,20,16,45,585.0,49.0,1.3,12.5,173.0,34.02,24.86
2016,2,20,17,0,518.0,42.0,1.4,12.0,125.0,30.54,21.44
2016,2,20,17,15,399.0,32.0,1.45,11.5,82.5,24.09,15.03
2016,2,20,17,30,280.0,22.0,1.5,11.0,40.0,17.26,3.33
2016,2,20,17,45,140.0,11.0,1.6,11.0,20.0,10.81,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,1.85,8.5,39.5,95.64,30.8
2016,2,21,7,30,423.0,32.0,1.9,9.0,79.0,202.4,151.38
2016,2,21,7,45,517.0,40.5,1.95,10.0,126.5,265.26,209.67
2016,2,21,8,0,611.0,49.0,2.0,11.0,174.0,334.78,270.41
2016,2,21,8,15,667.5,54.5,2.0,11.0,223.5,386.54,316.44
2016,2,21,8,30,724.0,60.0,2.0,11.0,273.0,443.48,365.06
2016,2,21,8,45,764.0,63.0,2.0,11.5,321.5,490.5,403.63
2016,2,21,9,0,804.0,66.0,2.0,12.0,370.0,537.74,441.04
2016,2,21,9,15,829.5,69.0,1.95,12.5,414.5,576.25,470.24
2016,2,21,9,30,855.0,72.0,1.9,13.0,459.0,613.48,497.56
2016,2,21,9,45,875.0,74.0,1.9,13.5,499.0,641.39,517.52
2016,2,21,10,0,895.0,76.0,1.9,14.0,539.0,670.45,537.79
2016,2,21,10,15,907.5,77.5,1.85,14.0,572.0,691.68,552.46
2016,2,21,10,30,920.0,79.0,1.8,14.0,605.0,710.22,564.45
2016,2,21,10,45,929.5,80.0,1.75,14.5,631.5,723.3,571.41
2016,2,21,11,0,939.0,81.0,1.7,15.0,658.0,733.34,576.24
2016,2,21,11,15,944.5,82.0,1.65,15.0,676.0,737.49,578.01
2016,2,21,11,30,950.0,83.0,1.6,15.0,694.0,738.4,577.64
2016,2,21,11,45,952.5,83.5,1.6,15.5,704.5,733.5,572.66
2016,2,21,12,0,955.0,84.0,1.6,16.0,715.0,725.36,565.58
2016,2,21,12,15,955.0,84.0,1.65,16.0,717.0,711.86,555.74
2016,2,21,12,30,955.0,84.0,1.7,16.0,719.0,695.26,543.37
2016,2,21,12,45,952.0,84.5,1.8,16.0,712.5,674.28,527.92
2016,2,21,13,0,949.0,85.0,1.9,16.0,706.0,650.46,510.05
2016,2,21,13,15,944.0,84.5,1.95,16.0,691.5,621.81,487.93
2016,2,21,13,30,939.0,84.0,2.0,16.0,677.0,590.72,463.48
2016,2,21,13,45,927.5,84.0,2.15,16.0,654.0,554.49,434.98
2016,2,21,14,0,916.0,84.0,2.3,16.0,631.0,516.54,404.32
2016,2,21,14,15,904.5,82.5,2.4,16.0,601.5,475.7,370.38
2016,2,21,14,30,893.0,81.0,2.5,16.0,572.0,433.61,334.5
2016,2,21,14,45,722.5,114.0,2.6,16.0,495.0,360.09,275.4
2016,2,21,15,0,552.0,147.0,2.7,16.0,418.0,303.37,230.23
2016,2,21,15,15,558.0,132.0,2.7,15.5,386.5,264.99,196.54
2016,2,21,15,30,564.0,117.0,2.7,15.0,355.0,225.25,161.19
2016,2,21,15,45,534.0,110.0,2.7,14.5,315.5,185.14,127.2
2016,2,21,16,0,504.0,103.0,2.7,14.0,276.0,147.06,96.5
2016,2,21,16,15,474.0,90.5,2.7,13.5,234.5,106.94,67.2
2016,2,21,16,30,444.0,78.0,2.7,13.0,193.0,69.56,45.56
2016,2,21,16,45,393.5,65.5,2.7,12.5,151.5,47.94,37.26
2016,2,21,17,0,343.0,53.0,2.7,12.0,110.0,39.72,29.56
2016,2,21,17,15,260.0,38.5,2.65,11.5,73.0,29.44,19.71
2016,2,21,17,30,177.0,24.0,2.6,11.0,36.0,18.69,5.46
2016,2,21,17,45,88.5,12.0,2.6,11.0,18.0,11.8,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
