Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,16.0,1.85,9.5,42.0,103.28,44.31
2016,2,22,7,30,461.0,32.0,1.9,10.0,84.0,217.81,163.83
2016,2,22,7,45,547.0,39.5,1.95,10.5,132.0,275.22,217.76
2016,2,22,8,0,633.0,47.0,2.0,11.0,180.0,342.16,276.89
2016,2,22,8,15,687.0,52.0,2.0,11.5,229.5,396.14,324.02
2016,2,22,8,30,741.0,57.0,2.0,12.0,279.0,452.13,371.0
2016,2,22,8,45,775.0,60.5,2.05,12.5,326.5,497.16,407.89
2016,2,22,9,0,809.0,64.0,2.1,13.0,374.0,542.06,443.44
2016,2,22,9,15,834.5,67.0,2.1,13.5,418.5,580.82,472.96
2016,2,22,9,30,860.0,70.0,2.1,14.0,463.0,618.3,500.64
2016,2,22,9,45,876.5,72.5,2.15,14.5,502.0,644.74,519.68
2016,2,22,10,0,893.0,75.0,2.2,15.0,541.0,672.19,539.02
2016,2,22,10,15,906.0,76.5,2.2,15.0,574.5,693.8,554.08
2016,2,22,10,30,919.0,78.0,2.2,15.0,608.0,712.72,566.77
2016,2,22,10,45,831.5,106.0,2.2,15.5,601.0,690.81,548.25
2016,2,22,11,0,744.0,134.0,2.2,16.0,594.0,662.69,524.64
2016,2,22,11,15,845.5,108.5,2.15,16.0,646.0,703.48,555.43
2016,2,22,11,30,947.0,83.0,2.1,16.0,698.0,740.66,581.26
2016,2,22,11,45,758.0,149.0,2.1,16.5,646.0,674.79,529.35
2016,2,22,12,0,569.0,215.0,2.1,17.0,594.0,602.6,472.1
2016,2,22,12,15,650.5,186.0,2.1,17.0,621.0,619.06,485.62
2016,2,22,12,30,732.0,157.0,2.1,17.0,648.0,629.59,493.88
2016,2,22,12,45,837.5,123.0,2.15,17.5,679.5,645.47,505.31
2016,2,22,13,0,943.0,89.0,2.2,18.0,711.0,654.87,511.42
2016,2,22,13,15,939.0,88.0,2.2,18.0,697.0,626.35,488.95
2016,2,22,13,30,935.0,87.0,2.2,18.0,683.0,595.36,464.48
2016,2,22,13,45,775.0,129.0,2.2,18.0,612.0,520.03,405.76
2016,2,22,14,0,615.0,171.0,2.2,18.0,541.0,454.51,354.22
2016,2,22,14,15,627.5,157.5,2.1,17.5,519.5,422.74,328.65
2016,2,22,14,30,640.0,144.0,2.0,17.0,498.0,388.78,300.37
2016,2,22,14,45,625.5,139.0,1.95,17.0,467.5,350.7,267.89
2016,2,22,15,0,611.0,134.0,1.9,17.0,437.0,312.72,234.95
2016,2,22,15,15,720.0,104.0,1.75,16.5,432.0,286.19,207.58
2016,2,22,15,30,829.0,74.0,1.6,16.0,427.0,251.87,172.22
2016,2,22,15,45,798.0,70.5,1.45,16.0,380.5,202.19,129.15
2016,2,22,16,0,767.0,67.0,1.3,16.0,334.0,154.61,90.19
2016,2,22,16,15,723.0,62.5,1.3,15.5,284.5,107.45,56.98
2016,2,22,16,30,679.0,58.0,1.3,15.0,235.0,64.28,35.09
2016,2,22,16,45,608.0,51.5,1.3,14.5,185.5,35.74,26.19
2016,2,22,17,0,537.0,45.0,1.3,14.0,136.0,32.8,23.32
2016,2,22,17,15,419.0,35.0,1.35,13.5,91.0,26.49,17.14
2016,2,22,17,30,301.0,25.0,1.4,13.0,46.0,19.81,7.2
2016,2,22,17,45,150.5,12.5,1.45,13.0,23.0,12.29,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,12.78,0.0
2016,2,23,7,15,222.0,24.0,1.55,10.5,50.5,112.16,57.43
2016,2,23,7,30,444.0,35.0,1.6,11.0,88.0,217.08,164.0
2016,2,23,7,45,534.5,43.5,1.65,11.5,137.0,280.44,221.63
2016,2,23,8,0,625.0,52.0,1.7,12.0,186.0,350.06,282.22
2016,2,23,8,15,680.0,57.5,1.8,12.0,236.5,402.07,328.06
2016,2,23,8,30,735.0,63.0,1.9,12.0,287.0,459.25,376.55
2016,2,23,8,45,774.5,66.5,2.0,12.5,336.0,507.34,415.75
2016,2,23,9,0,814.0,70.0,2.1,13.0,385.0,555.56,453.85
2016,2,23,9,15,839.0,73.0,2.1,13.0,430.0,594.28,484.0
2016,2,23,9,30,864.0,76.0,2.1,13.0,475.0,631.64,512.41
2016,2,23,9,45,884.0,78.0,2.1,13.5,515.5,663.02,534.73
2016,2,23,10,0,904.0,80.0,2.1,14.0,556.0,689.18,552.81
2016,2,23,10,15,916.5,81.5,1.95,14.5,589.5,710.59,565.47
2016,2,23,10,30,929.0,83.0,1.8,15.0,623.0,729.27,575.6
2016,2,23,10,45,937.5,84.5,1.7,15.5,649.5,742.27,581.93
2016,2,23,11,0,946.0,86.0,1.6,16.0,676.0,752.18,586.06
2016,2,23,11,15,951.0,87.0,1.55,16.0,694.5,755.92,587.46
2016,2,23,11,30,956.0,88.0,1.5,16.0,713.0,756.41,586.74
2016,2,23,11,45,956.5,89.5,1.45,16.5,722.5,751.03,580.95
2016,2,23,12,0,957.0,91.0,1.4,17.0,732.0,742.41,573.1
2016,2,23,12,15,957.0,91.0,1.3,17.0,734.0,728.73,562.13
2016,2,23,12,30,957.0,91.0,1.2,17.0,736.0,711.94,548.48
2016,2,23,12,45,952.0,92.0,1.2,17.5,729.0,689.97,531.03
2016,2,23,13,0,947.0,93.0,1.2,18.0,722.0,665.23,511.45
2016,2,23,13,15,942.0,92.0,1.1,18.0,707.0,635.94,488.46
2016,2,23,13,30,937.0,91.0,1.0,18.0,692.0,604.2,463.37
2016,2,23,13,45,927.5,90.5,0.95,18.0,669.5,568.32,435.23
2016,2,23,14,0,918.0,90.0,0.9,18.0,647.0,530.61,405.16
2016,2,23,14,15,906.5,88.5,0.85,18.0,617.0,489.44,371.85
2016,2,23,14,30,895.0,87.0,0.8,18.0,587.0,447.01,336.79
2016,2,23,14,45,877.5,85.5,0.75,18.5,550.0,398.58,295.9
2016,2,23,15,0,860.0,84.0,0.7,19.0,513.0,352.41,255.97
2016,2,23,15,15,838.0,81.0,0.65,18.5,471.0,303.63,214.44
2016,2,23,15,30,816.0,78.0,0.6,18.0,429.0,255.55,173.08
2016,2,23,15,45,781.0,75.0,0.55,18.0,381.5,206.05,131.26
2016,2,23,16,0,746.0,72.0,0.5,18.0,334.0,159.07,93.52
2016,2,23,16,15,700.5,67.0,0.55,17.5,285.0,108.8,57.85
2016,2,23,16,30,655.0,62.0,0.6,17.0,236.0,65.74,35.28
2016,2,23,16,45,574.5,56.0,0.7,16.5,185.5,39.37,29.2
2016,2,23,17,0,494.0,50.0,0.8,16.0,135.0,37.15,26.96
2016,2,23,17,15,378.0,38.5,0.9,15.5,91.0,29.59,19.72
2016,2,23,17,30,262.0,27.0,1.0,15.0,47.0,21.58,9.22
2016,2,23,17,45,131.0,13.5,1.1,15.0,23.5,13.27,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,39.5,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,79.0,10.0,1.1,11.0,12.0,31.99,0.0
2016,2,24,7,15,216.0,24.5,1.2,11.0,47.0,112.99,64.42
2016,2,24,7,30,353.0,39.0,1.3,11.0,82.0,190.05,144.69
2016,2,24,7,45,445.0,48.0,1.4,11.5,128.5,251.55,199.7
2016,2,24,8,0,537.0,57.0,1.5,12.0,175.0,319.44,258.46
2016,2,24,8,15,593.0,63.5,1.45,12.0,223.0,372.8,304.53
2016,2,24,8,30,649.0,70.0,1.4,12.0,271.0,428.59,351.04
2016,2,24,8,45,692.5,74.0,1.4,12.5,319.0,476.56,389.47
2016,2,24,9,0,736.0,78.0,1.4,13.0,367.0,523.22,425.67
2016,2,24,9,15,762.5,81.5,1.3,13.5,410.0,561.5,453.66
2016,2,24,9,30,789.0,85.0,1.2,14.0,453.0,598.69,479.85
2016,2,24,9,45,810.5,86.5,1.2,14.5,492.0,629.04,501.03
2016,2,24,10,0,832.0,88.0,1.2,15.0,531.0,657.53,520.41
2016,2,24,10,15,845.5,90.0,1.15,15.5,563.5,679.04,533.8
2016,2,24,10,30,859.0,92.0,1.1,16.0,596.0,698.0,544.72
2016,2,24,10,45,868.0,93.5,1.1,16.5,621.5,710.58,551.53
2016,2,24,11,0,877.0,95.0,1.1,17.0,647.0,717.8,554.68
2016,2,24,11,15,883.0,96.0,1.05,17.0,664.5,722.13,556.43
2016,2,24,11,30,889.0,97.0,1.0,17.0,682.0,723.43,556.18
2016,2,24,11,45,891.0,98.0,1.0,17.5,692.0,718.88,551.58
2016,2,24,12,0,893.0,99.0,1.0,18.0,702.0,711.29,545.06
2016,2,24,12,15,785.0,140.5,0.95,18.0,672.0,668.96,512.34
2016,2,24,12,30,677.0,182.0,0.9,18.0,642.0,624.9,478.58
2016,2,24,12,45,782.5,140.5,0.85,18.5,667.5,634.9,485.69
2016,2,24,13,0,888.0,99.0,0.8,19.0,693.0,639.29,487.69
2016,2,24,13,15,883.0,98.0,0.75,19.0,679.0,611.39,466.05
2016,2,24,13,30,878.0,97.0,0.7,19.0,665.0,581.22,442.78
2016,2,24,13,45,870.5,96.0,0.7,19.0,643.5,547.62,417.05
2016,2,24,14,0,863.0,95.0,0.7,19.0,622.0,510.4,388.1
2016,2,24,14,15,851.5,93.0,0.7,19.0,593.0,470.3,356.29
2016,2,24,14,30,840.0,91.0,0.7,19.0,564.0,429.12,322.8
2016,2,24,14,45,823.5,89.0,0.7,19.0,528.5,385.23,286.42
2016,2,24,15,0,807.0,87.0,0.7,19.0,493.0,341.12,249.0
2016,2,24,15,15,784.5,84.0,0.7,18.5,452.5,294.43,209.43
2016,2,24,15,30,762.0,81.0,0.7,18.0,412.0,248.58,170.07
2016,2,24,15,45,731.0,77.0,0.7,18.0,367.0,201.33,129.97
2016,2,24,16,0,700.0,73.0,0.7,18.0,322.0,153.13,90.83
2016,2,24,16,15,656.0,67.5,0.8,17.5,274.5,107.8,58.43
2016,2,24,16,30,612.0,62.0,0.9,17.0,227.0,66.44,35.79
2016,2,24,16,45,545.0,54.5,1.0,16.5,179.5,37.81,27.83
2016,2,24,17,0,478.0,47.0,1.1,16.0,132.0,34.11,24.33
2016,2,24,17,15,371.0,36.5,1.2,15.5,89.0,27.42,17.94
2016,2,24,17,30,264.0,26.0,1.3,15.0,46.0,20.34,9.07
2016,2,24,17,45,132.0,13.0,1.4,14.5,23.0,12.78,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,34.0,6.0,0.8,11.5,7.0,0.0,0.0
2016,2,25,7,0,68.0,12.0,0.8,12.0,14.0,31.16,0.0
2016,2,25,7,15,192.5,27.5,0.85,12.0,48.5,110.14,67.48
2016,2,25,7,30,317.0,43.0,0.9,12.0,83.0,182.26,139.03
2016,2,25,7,45,396.0,54.5,0.95,12.5,127.5,240.41,190.42
2016,2,25,8,0,475.0,66.0,1.0,13.0,172.0,303.86,244.76
2016,2,25,8,15,531.5,74.0,0.95,13.5,219.5,357.36,289.53
2016,2,25,8,30,588.0,82.0,0.9,14.0,267.0,413.35,334.62
2016,2,25,8,45,627.0,88.0,0.9,14.5,312.5,459.47,370.73
2016,2,25,9,0,666.0,94.0,0.9,15.0,358.0,506.08,406.05
2016,2,25,9,15,694.0,98.5,0.9,15.5,400.5,544.42,434.08
2016,2,25,9,30,722.0,103.0,0.9,16.0,443.0,581.93,460.76
2016,2,25,9,45,748.5,104.0,0.9,16.5,482.0,613.44,482.51
2016,2,25,10,0,775.0,105.0,0.9,17.0,521.0,641.76,501.57
2016,2,25,10,15,789.0,107.5,0.9,17.5,553.0,663.33,515.3
2016,2,25,10,30,803.0,110.0,0.9,18.0,585.0,682.52,527.17
2016,2,25,10,45,614.0,181.0,0.95,18.5,553.0,630.05,485.03
2016,2,25,11,0,425.0,252.0,1.0,19.0,521.0,567.75,436.11
2016,2,25,11,15,425.0,260.0,0.95,19.0,535.5,573.28,439.64
2016,2,25,11,30,425.0,268.0,0.9,19.0,550.0,577.15,441.3
2016,2,25,11,45,427.5,271.5,0.85,19.5,558.5,576.65,439.17
2016,2,25,12,0,430.0,275.0,0.8,20.0,567.0,574.54,435.93
2016,2,25,12,15,644.0,193.5,0.75,20.0,632.5,630.78,478.75
2016,2,25,12,30,858.0,112.0,0.7,20.0,698.0,677.02,512.69
2016,2,25,12,45,865.5,107.5,0.65,20.0,694.5,658.74,498.09
2016,2,25,13,0,873.0,103.0,0.6,20.0,691.0,637.77,482.19
2016,2,25,13,15,868.5,102.5,0.55,20.0,677.5,610.93,461.79
2016,2,25,13,30,864.0,102.0,0.5,20.0,664.0,580.8,438.8
2016,2,25,13,45,853.5,102.0,0.45,20.5,642.5,546.53,411.65
2016,2,25,14,0,843.0,102.0,0.4,21.0,621.0,510.7,382.97
2016,2,25,14,15,832.0,100.5,0.4,21.0,592.5,471.88,352.73
2016,2,25,14,30,821.0,99.0,0.4,21.0,564.0,431.99,320.88
2016,2,25,14,45,800.5,98.0,0.4,21.0,528.5,388.15,285.36
2016,2,25,15,0,780.0,97.0,0.4,21.0,493.0,344.48,249.15
2016,2,25,15,15,757.5,93.5,0.5,20.5,452.5,298.38,211.24
2016,2,25,15,30,735.0,90.0,0.6,20.0,412.0,250.15,170.98
2016,2,25,15,45,703.0,85.5,0.75,19.5,367.0,203.13,132.01
2016,2,25,16,0,671.0,81.0,0.9,19.0,322.0,158.43,96.11
2016,2,25,16,15,626.5,75.0,0.95,18.0,275.0,113.86,64.14
2016,2,25,16,30,582.0,69.0,1.0,17.0,228.0,73.39,41.38
2016,2,25,16,45,526.0,59.5,1.1,16.5,181.5,41.91,31.45
2016,2,25,17,0,470.0,50.0,1.2,16.0,135.0,36.6,26.54
2016,2,25,17,15,365.5,38.5,1.2,15.5,92.0,29.08,19.43
2016,2,25,17,30,261.0,27.0,1.2,15.0,49.0,21.1,10.21
2016,2,25,17,45,130.5,13.5,1.25,15.0,24.5,13.27,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.85,12.5,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.9,13.0,11.0,10.81,0.0
2016,2,26,7,15,49.5,30.0,1.0,13.0,36.5,55.65,34.03
2016,2,26,7,30,99.0,49.0,1.1,13.0,62.0,97.47,73.66
2016,2,26,7,45,127.5,69.5,1.2,13.5,93.5,135.6,107.18
2016,2,26,8,0,156.0,90.0,1.3,14.0,125.0,175.23,141.41
2016,2,26,8,15,174.0,110.0,1.35,14.0,158.5,210.57,171.71
2016,2,26,8,30,192.0,130.0,1.4,14.0,192.0,246.58,201.88
2016,2,26,8,45,210.0,147.5,1.5,14.5,224.5,286.78,234.37
2016,2,26,9,0,228.0,165.0,1.6,15.0,257.0,320.94,261.36
2016,2,26,9,15,263.5,180.0,1.6,15.0,297.0,363.19,294.82
2016,2,26,9,30,299.0,195.0,1.6,15.0,337.0,406.29,328.32
2016,2,26,9,45,209.0,220.0,1.65,15.5,323.0,371.67,298.57
2016,2,26,10,0,119.0,245.0,1.7,16.0,309.0,339.48,270.69
2016,2,26,10,15,266.0,240.0,1.7,16.0,395.0,440.77,351.57
2016,2,26,10,30,413.0,235.0,1.7,16.0,481.0,544.33,430.96
2016,2,26,10,45,432.5,241.0,1.7,16.5,508.5,564.79,444.16
2016,2,26,11,0,452.0,247.0,1.7,17.0,536.0,583.81,456.79
2016,2,26,11,15,399.0,269.5,1.7,17.0,529.5,561.94,438.91
2016,2,26,11,30,346.0,292.0,1.7,17.0,523.0,543.64,423.85
2016,2,26,11,45,435.5,266.0,1.75,17.0,561.0,578.75,451.47
2016,2,26,12,0,525.0,240.0,1.8,17.0,599.0,607.41,473.71
2016,2,26,12,15,484.0,258.0,1.85,17.0,590.0,587.55,457.82
2016,2,26,12,30,443.0,276.0,1.9,17.0,581.0,566.92,441.7
2016,2,26,12,45,490.0,254.0,2.0,17.5,588.5,563.91,439.73
2016,2,26,13,0,537.0,232.0,2.1,18.0,596.0,557.66,434.98
2016,2,26,13,15,694.5,169.5,2.15,17.5,631.0,575.13,450.43
2016,2,26,13,30,852.0,107.0,2.2,17.0,666.0,582.47,457.31
2016,2,26,13,45,545.0,196.0,2.3,17.0,549.0,473.62,371.9
2016,2,26,14,0,238.0,285.0,2.4,17.0,432.0,384.04,301.18
2016,2,26,14,15,525.5,191.5,2.45,16.5,497.5,416.93,327.35
2016,2,26,14,30,813.0,98.0,2.5,16.0,563.0,430.89,335.18
2016,2,26,14,45,801.0,94.0,2.6,16.0,528.0,387.68,297.77
2016,2,26,15,0,789.0,90.0,2.7,16.0,493.0,343.95,259.31
2016,2,26,15,15,766.5,87.0,2.7,15.5,452.5,297.8,218.75
2016,2,26,15,30,744.0,84.0,2.7,15.0,412.0,252.52,178.54
2016,2,26,15,45,715.5,79.0,2.7,15.0,368.0,202.46,134.72
2016,2,26,16,0,687.0,74.0,2.7,15.0,324.0,157.11,96.41
2016,2,26,16,15,643.5,69.0,2.55,14.5,277.0,112.51,63.09
2016,2,26,16,30,600.0,64.0,2.4,14.0,230.0,71.86,39.27
2016,2,26,16,45,534.5,57.0,2.3,14.0,183.0,39.47,29.63
2016,2,26,17,0,469.0,50.0,2.2,14.0,136.0,36.34,26.56
2016,2,26,17,15,363.5,39.5,2.05,13.5,93.5,29.78,20.27
2016,2,26,17,30,258.0,29.0,1.9,13.0,51.0,22.86,12.14
2016,2,26,17,45,129.0,14.5,1.8,13.0,25.5,14.25,0.0
2016,2,26,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,10.32,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,20.64,0.0
2016,2,27,7,15,220.0,30.0,1.5,11.0,60.0,125.4,85.13
2016,2,27,7,30,440.0,39.0,1.5,11.0,99.0,228.24,176.92
2016,2,27,7,45,521.5,46.5,1.55,11.5,147.0,288.37,230.75
2016,2,27,8,0,603.0,54.0,1.6,12.0,195.0,353.97,287.58
2016,2,27,8,15,653.5,59.5,1.55,12.5,244.0,406.59,332.2
2016,2,27,8,30,704.0,65.0,1.5,13.0,293.0,459.09,375.03
2016,2,27,8,45,739.0,68.5,1.5,13.5,340.0,504.39,410.87
2016,2,27,9,0,774.0,72.0,1.5,14.0,387.0,549.66,445.48
2016,2,27,9,15,798.0,75.0,1.4,14.0,430.5,587.16,473.35
2016,2,27,9,30,822.0,78.0,1.3,14.0,474.0,623.37,499.41
2016,2,27,9,45,838.5,81.0,1.2,14.5,512.5,653.03,518.91
2016,2,27,10,0,855.0,84.0,1.1,15.0,551.0,680.55,536.04
2016,2,27,10,15,867.5,85.5,1.05,15.5,583.5,698.21,545.74
2016,2,27,10,30,880.0,87.0,1.0,16.0,616.0,716.49,555.9
2016,2,27,10,45,754.5,135.0,0.95,16.5,602.0,687.73,531.97
2016,2,27,11,0,629.0,183.0,0.9,17.0,588.0,648.74,500.03
2016,2,27,11,15,769.0,137.5,0.9,17.0,645.5,699.62,538.48
2016,2,27,11,30,909.0,92.0,0.9,17.0,703.0,744.54,569.33
2016,2,27,11,45,739.0,158.5,0.95,17.0,660.5,688.26,527.9
2016,2,27,12,0,569.0,225.0,1.0,17.0,618.0,625.37,480.65
2016,2,27,12,15,567.0,227.0,1.0,17.0,619.0,615.7,473.84
2016,2,27,12,30,565.0,229.0,1.0,17.0,620.0,604.16,465.07
2016,2,27,12,45,531.5,239.0,1.0,17.0,605.0,578.29,445.48
2016,2,27,13,0,498.0,249.0,1.0,17.0,590.0,551.97,425.57
2016,2,27,13,15,494.5,246.0,1.0,17.0,578.5,531.15,410.0
2016,2,27,13,30,491.0,243.0,1.0,17.0,567.0,509.14,393.28
2016,2,27,13,45,468.5,241.5,1.05,17.0,543.0,477.28,369.23
2016,2,27,14,0,446.0,240.0,1.1,17.0,519.0,445.7,345.07
2016,2,27,14,15,511.5,206.0,1.1,17.0,511.5,425.75,329.22
2016,2,27,14,30,577.0,172.0,1.1,17.0,504.0,400.15,307.92
2016,2,27,14,45,701.5,129.0,1.1,17.0,508.5,382.47,290.69
2016,2,27,15,0,826.0,86.0,1.1,17.0,513.0,355.73,264.29
2016,2,27,15,15,805.0,83.0,1.1,16.5,471.5,308.23,223.37
2016,2,27,15,30,784.0,80.0,1.1,16.0,430.0,261.4,182.51
2016,2,27,15,45,760.5,75.0,1.1,16.0,385.5,213.2,140.49
2016,2,27,16,0,737.0,70.0,1.1,16.0,341.0,166.43,101.11
2016,2,27,16,15,695.0,65.5,1.15,15.5,292.5,119.97,66.45
2016,2,27,16,30,653.0,61.0,1.2,15.0,244.0,73.88,38.4
2016,2,27,16,45,595.0,54.0,1.25,14.5,195.5,36.75,27.17
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,33.45,24.06
2016,2,27,17,15,431.5,37.5,1.35,13.5,102.0,27.72,18.55
2016,2,27,17,30,326.0,28.0,1.4,13.0,57.0,21.66,11.6
2016,2,27,17,45,163.0,14.0,1.5,13.0,28.5,10.71,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.5,2.0,10.5,4.5,4.42,0.0
2016,2,28,7,0,0.0,9.0,2.0,11.0,9.0,8.68,0.0
2016,2,28,7,15,0.0,26.0,2.0,11.0,26.0,25.6,14.25
2016,2,28,7,30,0.0,43.0,2.0,11.0,43.0,43.45,30.87
2016,2,28,7,45,0.5,63.0,2.05,11.5,63.0,64.54,49.36
2016,2,28,8,0,1.0,83.0,2.1,12.0,83.0,85.26,67.29
2016,2,28,8,15,7.0,102.0,2.1,12.5,104.0,107.38,86.13
2016,2,28,8,30,13.0,121.0,2.1,13.0,125.0,129.79,104.88
2016,2,28,8,45,17.5,138.0,2.1,13.5,145.0,149.42,120.95
2016,2,28,9,0,22.0,155.0,2.1,14.0,165.0,169.26,136.92
2016,2,28,9,15,76.0,185.0,2.05,14.0,221.5,240.68,195.94
2016,2,28,9,30,130.0,215.0,2.0,14.0,278.0,315.08,255.87
2016,2,28,9,45,92.0,224.5,1.95,14.5,271.0,293.75,236.78
2016,2,28,10,0,54.0,234.0,1.9,15.0,264.0,277.47,222.02
2016,2,28,10,15,113.0,258.0,1.85,15.0,325.0,349.39,279.39
2016,2,28,10,30,172.0,282.0,1.8,15.0,386.0,415.57,330.7
2016,2,28,10,45,262.0,280.0,1.8,15.5,446.5,482.29,381.77
2016,2,28,11,0,352.0,278.0,1.8,16.0,507.0,543.1,427.31
2016,2,28,11,15,438.0,257.0,1.8,16.0,549.0,585.55,459.51
2016,2,28,11,30,524.0,236.0,1.8,16.0,591.0,621.66,486.88
2016,2,28,11,45,433.5,272.0,1.85,16.0,568.5,587.26,459.08
2016,2,28,12,0,343.0,308.0,1.9,16.0,546.0,549.29,429.11
2016,2,28,12,15,288.5,320.0,1.95,16.0,521.0,516.27,403.64
2016,2,28,12,30,234.0,332.0,2.0,16.0,496.0,481.6,376.77
2016,2,28,12,45,213.5,331.0,2.05,16.5,479.5,460.09,359.72
2016,2,28,13,0,193.0,330.0,2.1,17.0,463.0,438.77,342.73
2016,2,28,13,15,502.0,230.5,2.1,16.5,566.5,523.06,411.58
2016,2,28,13,30,811.0,131.0,2.1,16.0,670.0,589.22,463.62
2016,2,28,13,45,623.5,188.0,2.1,16.0,594.5,513.3,403.14
2016,2,28,14,0,436.0,245.0,2.1,16.0,519.0,447.04,350.75
2016,2,28,14,15,452.5,228.0,2.05,16.0,501.0,420.29,329.37
2016,2,28,14,30,469.0,211.0,2.0,16.0,483.0,391.49,305.58
2016,2,28,14,45,308.5,222.0,2.0,16.0,397.0,319.5,249.36
2016,2,28,15,0,148.0,233.0,2.0,16.0,311.0,260.73,204.49
2016,2,28,15,15,155.5,214.0,1.95,16.0,290.0,237.34,185.28
2016,2,28,15,30,163.0,195.0,1.9,16.0,269.0,213.19,165.02
2016,2,28,15,45,185.5,173.0,1.9,16.0,248.5,188.87,143.89
2016,2,28,16,0,208.0,151.0,1.9,16.0,228.0,158.61,117.83
2016,2,28,16,15,186.0,133.5,1.85,15.5,195.5,132.59,98.05
2016,2,28,16,30,164.0,116.0,1.8,15.0,163.0,104.92,78.16
2016,2,28,16,45,145.5,95.0,1.75,14.5,130.5,77.56,63.25
2016,2,28,17,0,127.0,74.0,1.7,14.0,98.0,61.57,48.82
2016,2,28,17,15,91.5,53.5,1.8,13.5,68.0,45.44,33.98
2016,2,28,17,30,56.0,33.0,1.9,13.0,38.0,28.83,17.68
2016,2,28,17,45,28.0,16.5,2.0,13.0,19.0,14.85,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,9.0,1.45,9.5,13.0,32.66,0.0
2016,2,29,7,0,180.0,18.0,1.4,10.0,26.0,86.56,0.0
2016,2,29,7,15,312.0,30.0,1.45,10.5,66.5,161.41,117.83
2016,2,29,7,30,444.0,42.0,1.5,11.0,107.0,239.48,188.21
2016,2,29,7,45,532.0,48.5,1.55,11.5,156.5,302.69,244.09
2016,2,29,8,0,620.0,55.0,1.6,12.0,206.0,371.82,303.33
2016,2,29,8,15,669.0,60.5,1.55,12.5,255.5,422.8,346.18
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,478.13,390.71
2016,2,29,8,45,366.5,109.5,1.5,13.5,232.0,344.71,282.96
2016,2,29,9,0,15.0,153.0,1.5,14.0,159.0,162.7,130.54
2016,2,29,9,15,57.5,184.0,1.5,14.5,212.0,228.1,184.56
2016,2,29,9,30,100.0,215.0,1.5,15.0,265.0,289.56,233.4
2016,2,29,9,45,154.5,233.0,1.5,16.0,316.5,352.51,282.05
2016,2,29,10,0,209.0,251.0,1.5,17.0,368.0,410.1,325.3
2016,2,29,10,15,269.0,256.5,1.45,17.0,416.0,465.35,367.07
2016,2,29,10,30,329.0,262.0,1.4,17.0,464.0,514.46,403.57
2016,2,29,10,45,420.0,245.5,1.35,17.0,514.0,568.54,443.95
2016,2,29,11,0,511.0,229.0,1.3,17.0,564.0,616.74,479.32
2016,2,29,11,15,708.5,162.0,1.3,17.0,639.0,691.65,536.05
2016,2,29,11,30,906.0,95.0,1.3,17.0,714.0,757.75,582.81
2016,2,29,11,45,915.5,92.5,1.3,17.5,725.5,754.71,578.47
2016,2,29,12,0,925.0,90.0,1.3,18.0,737.0,748.46,572.83
2016,2,29,12,15,926.0,90.0,1.25,18.0,739.5,735.59,563.29
2016,2,29,12,30,927.0,90.0,1.2,18.0,742.0,719.67,551.79
2016,2,29,12,45,927.0,89.5,1.2,18.5,736.0,699.59,536.36
2016,2,29,13,0,927.0,89.0,1.2,19.0,730.0,676.64,518.38
2016,2,29,13,15,922.5,88.0,1.15,19.0,716.0,647.69,496.42
2016,2,29,13,30,918.0,87.0,1.1,19.0,702.0,616.33,472.4
2016,2,29,13,45,907.0,88.0,1.05,19.5,679.0,581.06,444.22
2016,2,29,14,0,896.0,89.0,1.0,20.0,656.0,544.08,414.36
2016,2,29,14,15,885.5,87.5,0.9,20.0,626.5,503.52,381.78
2016,2,29,14,30,875.0,86.0,0.8,20.0,597.0,461.69,347.54
2016,2,29,14,45,853.0,86.0,0.75,20.0,559.5,412.79,307.67
2016,2,29,15,0,831.0,86.0,0.7,20.0,522.0,366.65,268.99
2016,2,29,15,15,810.0,83.5,0.6,20.0,480.5,319.0,228.23
2016,2,29,15,30,789.0,81.0,0.5,20.0,439.0,272.03,187.59
2016,2,29,15,45,757.0,78.0,0.4,20.0,393.0,223.23,146.13
2016,2,29,16,0,725.0,75.0,0.3,20.0,347.0,176.73,107.78
2016,2,29,16,15,683.5,70.0,0.25,19.5,298.5,126.63,70.12
2016,2,29,16,30,642.0,65.0,0.2,19.0,250.0,83.32,43.33
2016,2,29,16,45,570.5,59.5,0.2,19.0,200.5,43.41,32.5
2016,2,29,17,0,499.0,54.0,0.2,19.0,151.0,38.99,28.46
2016,2,29,17,15,398.5,43.0,0.2,18.5,106.0,32.13,22.1
2016,2,29,17,30,298.0,32.0,0.2,18.0,61.0,24.88,14.7
2016,2,29,17,45,149.0,16.0,0.2,18.0,30.5,12.17,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,14.0,1.6,11.5,14.0,13.76,0.0
2016,3,1,7,0,0.0,28.0,1.6,12.0,28.0,31.68,3.11
2016,3,1,7,15,191.0,37.5,1.65,12.5,66.5,127.7,93.87
2016,3,1,7,30,382.0,47.0,1.7,13.0,105.0,222.32,174.58
2016,3,1,7,45,452.5,56.5,1.8,13.5,150.5,279.35,224.82
2016,3,1,8,0,523.0,66.0,1.9,14.0,196.0,340.98,277.67
2016,3,1,8,15,578.5,70.0,1.9,14.5,242.0,392.67,321.02
2016,3,1,8,30,634.0,74.0,1.9,15.0,288.0,446.7,364.8
2016,3,1,8,45,617.5,90.5,1.95,15.5,324.5,474.97,386.69
2016,3,1,9,0,601.0,107.0,2.0,16.0,361.0,500.07,405.37
2016,3,1,9,15,536.5,138.0,2.1,16.0,382.5,504.04,407.44
2016,3,1,9,30,472.0,169.0,2.2,16.0,404.0,506.17,407.69
2016,3,1,9,45,484.0,181.5,2.3,16.5,438.5,535.5,429.05
2016,3,1,10,0,496.0,194.0,2.4,17.0,473.0,563.49,448.88
2016,3,1,10,15,703.0,138.0,2.45,17.0,557.5,659.17,523.55
2016,3,1,10,30,910.0,82.0,2.5,17.0,642.0,749.13,589.32
2016,3,1,10,45,920.0,82.0,2.55,17.5,668.0,761.58,595.8
2016,3,1,11,0,930.0,82.0,2.6,18.0,694.0,771.01,600.84
2016,3,1,11,15,935.5,83.0,2.6,18.0,712.5,775.05,602.99
2016,3,1,11,30,941.0,84.0,2.6,18.0,731.0,775.86,603.0
2016,3,1,11,45,946.5,83.5,2.6,18.0,742.0,771.85,599.74
2016,3,1,12,0,952.0,83.0,2.6,18.0,753.0,764.55,594.32
2016,3,1,12,15,952.0,83.0,2.55,18.0,754.5,750.64,584.01
2016,3,1,12,30,952.0,83.0,2.5,18.0,756.0,733.62,571.62
2016,3,1,12,45,950.0,83.0,2.5,18.0,749.5,712.23,556.37
2016,3,1,13,0,948.0,83.0,2.5,18.0,743.0,687.97,537.85
2016,3,1,13,15,943.0,82.5,2.5,18.0,728.0,658.63,515.32
2016,3,1,13,30,938.0,82.0,2.5,18.0,713.0,626.84,490.59
2016,3,1,13,45,931.0,80.5,2.5,18.0,690.5,590.7,462.14
2016,3,1,14,0,924.0,79.0,2.5,18.0,668.0,552.57,431.55
2016,3,1,14,15,913.0,77.5,2.45,17.5,637.5,510.74,398.01
2016,3,1,14,30,902.0,76.0,2.4,17.0,607.0,467.62,362.52
2016,3,1,14,45,888.0,74.0,2.4,17.0,570.5,421.77,323.41
2016,3,1,15,0,874.0,72.0,2.4,17.0,534.0,375.33,282.87
2016,3,1,15,15,853.5,70.0,2.35,16.5,492.0,326.53,240.15
2016,3,1,15,30,833.0,68.0,2.3,16.0,450.0,278.21,197.18
2016,3,1,15,45,804.5,65.5,2.3,16.0,403.0,224.76,150.1
2016,3,1,16,0,776.0,63.0,2.3,16.0,356.0,176.76,108.71
2016,3,1,16,15,736.0,59.0,2.1,15.5,307.0,128.25,70.74
2016,3,1,16,30,696.0,55.0,1.9,15.0,258.0,83.3,41.71
2016,3,1,16,45,633.0,50.0,1.75,15.0,208.0,41.07,30.99
2016,3,1,17,0,570.0,45.0,1.6,15.0,158.0,30.95,21.83
2016,3,1,17,15,472.0,37.0,1.5,14.5,112.0,26.5,17.58
2016,3,1,17,30,374.0,29.0,1.4,14.0,66.0,21.81,12.58
2016,3,1,17,45,187.0,14.5,1.35,13.5,33.0,10.69,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.5,0.9,12.5,4.5,4.42,0.0
2016,3,2,7,0,0.0,9.0,1.0,13.0,9.0,8.68,0.0
2016,3,2,7,15,0.0,20.5,1.05,13.5,20.5,19.78,10.44
2016,3,2,7,30,0.0,32.0,1.1,14.0,32.0,30.9,20.35
2016,3,2,7,45,0.0,45.5,1.15,14.5,45.5,43.96,31.69
2016,3,2,8,0,0.0,59.0,1.2,15.0,59.0,57.39,43.2
2016,3,2,8,15,0.0,72.5,1.2,15.0,72.5,70.88,54.65
2016,3,2,8,30,0.0,86.0,1.2,15.0,86.0,84.31,65.88
2016,3,2,8,45,19.5,127.5,1.2,15.5,136.0,138.8,111.17
2016,3,2,9,0,39.0,169.0,1.2,16.0,186.0,200.82,161.33
2016,3,2,9,15,199.0,182.5,1.2,16.0,281.5,324.25,262.11
2016,3,2,9,30,359.0,196.0,1.2,16.0,377.0,455.31,364.48
2016,3,2,9,45,369.5,211.0,1.3,16.5,409.5,483.98,384.3
2016,3,2,10,0,380.0,226.0,1.4,17.0,442.0,511.65,403.89
2016,3,2,10,15,628.0,157.5,1.45,17.0,537.5,629.46,495.1
2016,3,2,10,30,876.0,89.0,1.5,17.0,633.0,736.22,572.77
2016,3,2,10,45,702.0,158.0,1.6,17.5,605.0,691.09,537.13
2016,3,2,11,0,528.0,227.0,1.7,18.0,577.0,631.92,490.31
2016,3,2,11,15,535.5,231.0,1.8,18.0,594.5,638.99,496.05
2016,3,2,11,30,543.0,235.0,1.9,18.0,612.0,644.07,499.75
2016,3,2,11,45,544.5,238.5,2.0,18.0,621.0,642.22,498.4
2016,3,2,12,0,546.0,242.0,2.1,18.0,630.0,638.39,495.65
2016,3,2,12,15,480.0,269.5,2.15,18.0,611.0,608.73,472.4
2016,3,2,12,30,414.0,297.0,2.2,18.0,592.0,576.88,447.68
2016,3,2,12,45,307.5,317.5,2.3,18.0,535.5,514.67,400.09
2016,3,2,13,0,201.0,338.0,2.4,18.0,479.0,454.78,353.79
2016,3,2,13,15,192.5,336.5,2.4,17.5,470.0,440.11,343.41
2016,3,2,13,30,184.0,335.0,2.4,17.0,461.0,425.28,332.6
2016,3,2,13,45,177.0,319.0,2.45,17.0,437.0,398.04,311.91
2016,3,2,14,0,170.0,303.0,2.5,17.0,413.0,371.03,291.24
2016,3,2,14,15,123.5,283.5,2.5,17.0,361.5,322.19,253.26
2016,3,2,14,30,77.0,264.0,2.5,17.0,310.0,279.16,219.76
2016,3,2,14,45,128.0,251.5,2.5,17.0,322.5,280.53,220.63
2016,3,2,15,0,179.0,239.0,2.5,17.0,335.0,279.6,218.81
2016,3,2,15,15,107.0,211.0,2.45,16.5,267.0,222.62,174.66
2016,3,2,15,30,35.0,183.0,2.4,16.0,199.0,175.87,139.12
2016,3,2,15,45,95.0,171.5,2.35,15.5,209.0,175.07,136.72
2016,3,2,16,0,155.0,160.0,2.3,15.0,219.0,164.36,125.47
2016,3,2,16,15,137.5,141.5,2.15,14.5,188.5,136.57,103.61
2016,3,2,16,30,120.0,123.0,2.0,14.0,158.0,110.53,83.98
2016,3,2,16,45,110.5,101.0,1.9,14.0,128.5,83.98,64.79
2016,3,2,17,0,101.0,79.0,1.8,14.0,99.0,65.5,52.46
2016,3,2,17,15,74.0,58.0,1.8,13.5,70.0,49.12,37.48
2016,3,2,17,30,47.0,37.0,1.8,13.0,41.0,32.22,21.53
2016,3,2,17,45,23.5,18.5,1.8,13.0,20.5,16.7,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,13.0,9.5,9.34,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,18.35,4.31
2016,3,3,7,15,21.0,38.5,1.55,13.0,42.0,50.14,35.09
2016,3,3,7,30,42.0,58.0,1.5,13.0,65.0,80.78,62.02
2016,3,3,7,45,56.0,79.0,1.5,13.5,92.0,111.25,88.48
2016,3,3,8,0,70.0,100.0,1.5,14.0,119.0,142.27,114.99
2016,3,3,8,15,80.0,121.0,1.4,14.0,146.5,171.8,139.9
2016,3,3,8,30,90.0,142.0,1.3,14.0,174.0,201.65,164.53
