Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,45,56.0,152.5,1.2,14.5,173.5,193.49,156.69
2016,3,3,9,0,22.0,163.0,1.1,15.0,173.0,177.54,142.39
2016,3,3,9,15,11.0,142.5,1.1,15.0,147.5,148.05,117.89
2016,3,3,9,30,0.0,122.0,1.1,15.0,122.0,119.31,93.89
2016,3,3,9,45,7.5,164.5,1.1,15.0,169.0,167.38,133.03
2016,3,3,10,0,15.0,207.0,1.1,15.0,216.0,215.79,171.48
2016,3,3,10,15,13.5,211.5,1.1,15.0,220.0,218.66,173.14
2016,3,3,10,30,12.0,216.0,1.1,15.0,224.0,221.54,175.04
2016,3,3,10,45,6.0,176.5,1.15,15.5,180.5,176.96,139.02
2016,3,3,11,0,0.0,137.0,1.2,16.0,137.0,133.18,103.54
2016,3,3,11,15,13.5,205.5,1.3,16.0,215.5,210.69,165.76
2016,3,3,11,30,27.0,274.0,1.4,16.0,294.0,288.11,226.07
2016,3,3,11,45,27.5,277.5,1.5,16.0,297.5,294.46,230.58
2016,3,3,12,0,28.0,281.0,1.6,16.0,301.0,296.65,232.27
2016,3,3,12,15,24.0,273.5,1.5,16.0,291.0,282.51,221.03
2016,3,3,12,30,20.0,266.0,1.4,16.0,281.0,271.39,212.23
2016,3,3,12,45,42.5,292.5,1.35,16.0,323.5,311.88,243.9
2016,3,3,13,0,65.0,319.0,1.3,16.0,366.0,349.1,272.38
2016,3,3,13,15,66.0,312.5,1.2,15.5,358.5,340.01,265.57
2016,3,3,13,30,67.0,306.0,1.1,15.0,351.0,330.72,258.86
2016,3,3,13,45,38.5,260.0,1.05,15.0,286.0,268.38,210.63
2016,3,3,14,0,10.0,214.0,1.0,15.0,221.0,209.82,164.92
2016,3,3,14,15,74.0,245.0,1.0,15.0,290.0,266.07,209.92
2016,3,3,14,30,138.0,276.0,1.0,15.0,359.0,314.96,247.38
2016,3,3,14,45,140.0,259.0,1.0,15.0,339.0,292.42,229.33
2016,3,3,15,0,142.0,242.0,1.0,15.0,319.0,269.6,211.22
2016,3,3,15,15,82.0,209.0,0.9,15.0,253.0,216.77,170.23
2016,3,3,15,30,22.0,176.0,0.8,15.0,187.0,170.34,134.69
2016,3,3,15,45,11.0,134.0,0.7,15.0,139.5,128.7,101.52
2016,3,3,16,0,0.0,92.0,0.6,15.0,92.0,88.0,68.64
2016,3,3,16,15,0.0,79.0,0.6,14.5,79.0,75.73,58.73
2016,3,3,16,30,0.0,66.0,0.6,14.0,66.0,63.51,48.6
2016,3,3,16,45,0.0,53.5,0.6,14.0,53.5,51.7,38.53
2016,3,3,17,0,0.0,41.0,0.6,14.0,41.0,39.6,29.68
2016,3,3,17,15,0.0,29.0,0.6,14.0,29.0,27.99,19.04
2016,3,3,17,30,0.0,17.0,0.6,14.0,17.0,16.4,8.28
2016,3,3,17,45,0.0,8.5,0.65,14.0,8.5,8.19,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.3,12.5,7.5,7.37,0.0
2016,3,4,7,0,0.0,15.0,1.3,13.0,15.0,14.47,3.36
2016,3,4,7,15,0.0,31.5,1.3,13.0,31.5,30.73,19.67
2016,3,4,7,30,0.0,48.0,1.3,13.0,48.0,47.77,34.73
2016,3,4,7,45,0.0,67.0,1.3,13.5,67.0,67.35,51.66
2016,3,4,8,0,0.0,86.0,1.3,14.0,86.0,86.67,68.1
2016,3,4,8,15,1.5,104.5,1.35,14.5,105.0,106.05,84.27
2016,3,4,8,30,3.0,123.0,1.4,15.0,124.0,125.43,100.12
2016,3,4,8,45,1.5,98.5,1.5,15.5,99.0,97.43,76.48
2016,3,4,9,0,0.0,74.0,1.6,16.0,74.0,71.55,54.62
2016,3,4,9,15,0.0,82.0,1.75,16.0,82.0,79.31,60.96
2016,3,4,9,30,0.0,90.0,1.9,16.0,90.0,87.14,67.27
2016,3,4,9,45,0.0,97.5,2.05,16.5,97.5,94.52,73.03
2016,3,4,10,0,0.0,105.0,2.2,17.0,105.0,101.89,78.74
2016,3,4,10,15,0.0,89.0,2.2,17.0,89.0,86.13,65.67
2016,3,4,10,30,0.0,73.0,2.2,17.0,73.0,70.63,52.85
2016,3,4,10,45,0.0,103.0,2.25,17.0,103.0,99.81,76.63
2016,3,4,11,0,0.0,133.0,2.3,17.0,133.0,129.24,100.32
2016,3,4,11,15,0.0,109.5,2.25,16.5,109.5,106.14,81.65
2016,3,4,11,30,0.0,86.0,2.2,16.0,86.0,83.26,63.11
2016,3,4,11,45,0.0,98.0,2.2,16.0,98.0,94.91,72.61
2016,3,4,12,0,0.0,110.0,2.2,16.0,110.0,106.57,82.04
2016,3,4,12,15,0.0,103.0,2.3,16.0,103.0,99.76,76.47
2016,3,4,12,30,0.0,96.0,2.4,16.0,96.0,92.96,70.96
2016,3,4,12,45,2.5,146.5,2.5,16.0,148.5,143.44,111.97
2016,3,4,13,0,5.0,197.0,2.6,16.0,201.0,193.44,152.04
2016,3,4,13,15,4.5,193.5,2.6,16.0,197.0,189.34,148.73
2016,3,4,13,30,4.0,190.0,2.6,16.0,193.0,185.25,145.59
2016,3,4,13,45,16.5,224.0,2.65,16.0,235.0,223.86,176.69
2016,3,4,14,0,29.0,258.0,2.7,16.0,277.0,258.88,204.58
2016,3,4,14,15,78.0,268.0,2.6,15.5,316.0,289.08,229.07
2016,3,4,14,30,127.0,278.0,2.5,15.0,355.0,312.38,247.59
2016,3,4,14,45,92.5,254.0,2.4,15.0,308.0,272.05,215.6
2016,3,4,15,0,58.0,230.0,2.3,15.0,261.0,232.42,184.45
2016,3,4,15,15,29.0,120.0,2.25,15.0,135.5,122.48,95.98
2016,3,4,15,30,0.0,10.0,2.2,15.0,10.0,9.65,2.54
2016,3,4,15,45,0.0,31.0,2.15,15.0,31.0,29.93,19.83
2016,3,4,16,0,0.0,52.0,2.1,15.0,52.0,50.24,37.11
2016,3,4,16,15,0.0,45.0,2.15,15.0,45.0,43.46,31.43
2016,3,4,16,30,0.0,38.0,2.2,15.0,38.0,36.69,25.7
2016,3,4,16,45,0.0,30.5,2.3,15.0,30.5,29.43,19.48
2016,3,4,17,0,0.0,23.0,2.4,15.0,23.0,22.19,14.1
2016,3,4,17,15,0.0,16.5,2.45,14.5,16.5,15.91,8.36
2016,3,4,17,30,0.0,10.0,2.5,14.0,10.0,9.64,2.56
2016,3,4,17,45,0.0,5.0,2.6,14.0,5.0,4.82,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,3.15,14.5,4.5,4.42,0.0
2016,3,5,7,0,0.0,9.0,3.3,15.0,9.0,8.67,0.18
2016,3,5,7,15,0.0,18.0,3.35,15.0,18.0,17.36,8.61
2016,3,5,7,30,0.0,27.0,3.4,15.0,27.0,26.06,16.28
2016,3,5,7,45,0.0,38.0,3.5,15.0,38.0,36.69,25.53
2016,3,5,8,0,0.0,49.0,3.6,15.0,49.0,47.33,34.7
2016,3,5,8,15,0.0,60.0,3.75,15.0,60.0,57.98,43.76
2016,3,5,8,30,0.0,71.0,3.9,15.0,71.0,68.66,52.73
2016,3,5,8,45,0.0,61.5,4.05,15.5,61.5,59.44,44.73
2016,3,5,9,0,0.0,52.0,4.2,16.0,52.0,50.24,36.79
2016,3,5,9,15,0.0,55.0,4.25,16.0,55.0,53.15,39.12
2016,3,5,9,30,0.0,58.0,4.3,16.0,58.0,56.06,41.44
2016,3,5,9,45,0.0,88.5,4.35,16.0,88.5,85.63,65.88
2016,3,5,10,0,0.0,119.0,4.4,16.0,119.0,115.8,90.56
2016,3,5,10,15,0.5,147.0,4.45,16.0,147.5,143.93,113.34
2016,3,5,10,30,1.0,175.0,4.5,16.0,176.0,172.06,135.93
2016,3,5,10,45,0.5,136.5,4.6,16.5,137.0,133.16,103.95
2016,3,5,11,0,0.0,98.0,4.7,17.0,98.0,94.91,72.54
2016,3,5,11,15,0.0,129.0,4.75,17.0,129.0,125.23,97.14
2016,3,5,11,30,0.0,160.0,4.8,17.0,160.0,155.53,121.5
2016,3,5,11,45,0.0,144.0,4.85,17.5,144.0,139.75,108.46
2016,3,5,12,0,0.0,128.0,4.9,18.0,128.0,124.08,95.61
2016,3,5,12,15,0.0,128.0,4.9,17.5,128.0,124.02,95.74
2016,3,5,12,30,0.0,128.0,4.9,17.0,128.0,123.96,95.88
2016,3,5,12,45,10.0,196.5,4.9,17.0,203.5,196.79,154.75
2016,3,5,13,0,20.0,265.0,4.9,17.0,279.0,268.43,211.74
2016,3,5,13,15,20.0,259.5,5.05,16.5,273.5,261.98,207.07
2016,3,5,13,30,20.0,254.0,5.2,16.0,268.0,255.48,202.52
2016,3,5,13,45,13.5,228.5,5.35,16.0,238.0,226.48,179.51
2016,3,5,14,0,7.0,203.0,5.5,16.0,208.0,198.07,156.88
2016,3,5,14,15,3.5,119.0,6.0,16.0,121.5,116.54,90.87
2016,3,5,14,30,0.0,35.0,6.5,16.0,35.0,33.83,22.61
2016,3,5,14,45,0.0,22.5,7.05,16.0,22.5,21.74,12.57
2016,3,5,15,0,0.0,10.0,7.6,16.0,10.0,9.66,2.46
2016,3,5,15,15,0.0,12.0,7.85,16.0,12.0,11.58,4.1
2016,3,5,15,30,0.0,14.0,8.1,16.0,14.0,13.51,5.76
2016,3,5,15,45,0.0,33.5,8.4,16.0,33.5,32.35,21.71
2016,3,5,16,0,0.0,53.0,8.7,16.0,53.0,51.21,37.72
2016,3,5,16,15,0.0,46.0,8.65,15.5,46.0,44.43,32.13
2016,3,5,16,30,0.0,39.0,8.6,15.0,39.0,37.65,26.47
2016,3,5,16,45,0.0,31.5,8.6,15.0,31.5,30.4,20.26
2016,3,5,17,0,0.0,24.0,8.6,15.0,24.0,23.15,14.92
2016,3,5,17,15,0.0,17.0,8.4,15.0,17.0,16.39,8.74
2016,3,5,17,30,0.0,10.0,8.2,15.0,10.0,9.64,2.54
2016,3,5,17,45,0.0,5.0,8.05,15.0,5.0,4.82,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,33.53,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,89.77,56.91
2016,3,6,7,15,232.5,49.0,2.65,12.0,84.0,161.26,124.64
2016,3,6,7,30,346.0,65.0,2.8,12.0,126.0,236.12,190.03
2016,3,6,7,45,423.5,75.5,3.0,12.5,174.5,296.74,243.15
2016,3,6,8,0,501.0,86.0,3.2,13.0,223.0,364.53,301.0
2016,3,6,8,15,553.5,93.5,3.3,13.0,272.5,419.45,347.56
2016,3,6,8,30,606.0,101.0,3.4,13.0,322.0,476.39,394.62
2016,3,6,8,45,639.5,108.0,3.5,13.5,369.0,522.86,431.44
2016,3,6,9,0,673.0,115.0,3.6,14.0,416.0,569.37,467.37
2016,3,6,9,15,700.0,119.0,3.65,14.0,459.5,607.99,497.22
2016,3,6,9,30,727.0,123.0,3.7,14.0,503.0,645.63,525.85
2016,3,6,9,45,744.5,127.5,3.75,14.0,541.0,675.84,548.34
2016,3,6,10,0,762.0,132.0,3.8,14.0,579.0,704.15,569.16
2016,3,6,10,15,553.5,203.5,3.8,14.0,537.5,632.16,509.43
2016,3,6,10,30,345.0,275.0,3.8,14.0,496.0,548.97,440.75
2016,3,6,10,45,367.0,281.5,3.8,14.5,524.5,572.03,457.69
2016,3,6,11,0,389.0,288.0,3.8,15.0,553.0,593.94,473.06
2016,3,6,11,15,358.5,304.5,3.85,15.0,554.0,585.11,464.98
2016,3,6,11,30,328.0,321.0,3.9,15.0,555.0,574.82,455.99
2016,3,6,11,45,296.5,333.0,3.95,15.0,546.5,558.11,442.27
2016,3,6,12,0,265.0,345.0,4.0,15.0,538.0,540.68,428.05
2016,3,6,12,15,177.5,345.0,4.1,15.0,474.5,468.18,370.9
2016,3,6,12,30,90.0,345.0,4.2,15.0,411.0,399.12,315.88
2016,3,6,12,45,59.0,315.0,4.3,15.0,358.0,345.3,273.74
2016,3,6,13,0,28.0,285.0,4.4,15.0,305.0,293.22,232.44
2016,3,6,13,15,27.0,279.5,4.45,15.0,299.0,285.48,226.57
2016,3,6,13,30,26.0,274.0,4.5,15.0,293.0,278.05,220.85
2016,3,6,13,45,77.5,293.0,4.6,15.0,345.0,321.59,256.32
2016,3,6,14,0,129.0,312.0,4.7,15.0,397.0,360.1,287.14
2016,3,6,14,15,143.5,298.0,4.75,14.5,388.5,347.17,277.44
2016,3,6,14,30,158.0,284.0,4.8,14.0,380.0,332.91,266.52
2016,3,6,14,45,84.5,237.5,4.85,14.0,288.5,255.24,204.42
2016,3,6,15,0,11.0,191.0,4.9,14.0,197.0,184.61,147.9
2016,3,6,15,15,5.5,167.5,4.9,13.5,170.5,160.18,128.54
2016,3,6,15,30,0.0,144.0,4.9,13.0,144.0,136.37,109.48
2016,3,6,15,45,0.0,129.5,4.9,13.0,129.5,122.53,98.23
2016,3,6,16,0,0.0,115.0,4.9,13.0,115.0,108.73,86.89
2016,3,6,16,15,0.0,99.0,4.9,12.5,99.0,93.66,74.49
2016,3,6,16,30,0.0,83.0,4.9,12.0,83.0,78.67,61.95
2016,3,6,16,45,0.0,66.5,4.9,12.0,66.5,63.34,48.8
2016,3,6,17,0,0.0,50.0,4.9,12.0,50.0,48.15,37.57
2016,3,6,17,15,0.0,36.0,4.95,12.0,36.0,34.77,25.23
2016,3,6,17,30,0.0,22.0,5.0,12.0,22.0,21.23,12.68
2016,3,6,17,45,0.0,11.0,5.1,12.0,11.0,10.61,1.07
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,125.5,14.0,2.9,9.5,24.0,50.87,0.0
2016,3,7,7,0,251.0,28.0,3.0,10.0,48.0,135.73,92.15
2016,3,7,7,15,345.0,40.5,3.1,10.0,90.5,196.18,153.67
2016,3,7,7,30,439.0,53.0,3.2,10.0,133.0,264.86,215.39
2016,3,7,7,45,496.5,62.5,3.3,10.0,179.5,320.21,265.43
2016,3,7,8,0,554.0,72.0,3.4,10.0,226.0,379.02,317.07
2016,3,7,8,15,606.0,74.5,3.45,10.0,273.0,429.81,360.93
2016,3,7,8,30,658.0,77.0,3.5,10.0,320.0,482.57,405.27
2016,3,7,8,45,566.5,112.5,3.55,10.5,341.5,486.2,406.48
2016,3,7,9,0,475.0,148.0,3.6,11.0,363.0,478.76,398.29
2016,3,7,9,15,437.0,174.5,3.6,11.0,387.5,493.2,408.5
2016,3,7,9,30,399.0,201.0,3.6,11.0,412.0,503.84,415.27
2016,3,7,9,45,286.5,237.0,3.65,11.0,394.0,461.82,379.01
2016,3,7,10,0,174.0,273.0,3.7,11.0,376.0,414.49,338.26
2016,3,7,10,15,134.5,285.5,3.75,11.0,368.0,398.5,324.13
2016,3,7,10,30,95.0,298.0,3.8,11.0,360.0,374.79,303.78
2016,3,7,10,45,121.5,314.5,3.85,11.5,396.5,416.58,336.43
2016,3,7,11,0,148.0,331.0,3.9,12.0,433.0,451.7,363.28
2016,3,7,11,15,146.5,339.5,3.95,12.0,442.5,456.63,366.52
2016,3,7,11,30,145.0,348.0,4.0,12.0,452.0,460.94,369.43
2016,3,7,11,45,182.0,351.5,4.1,12.0,484.0,488.39,391.49
2016,3,7,12,0,219.0,355.0,4.2,12.0,516.0,514.51,412.34
2016,3,7,12,15,282.5,343.0,4.25,12.0,550.5,545.51,437.46
2016,3,7,12,30,346.0,331.0,4.3,12.0,585.0,570.55,457.79
2016,3,7,12,45,333.0,331.0,4.35,12.5,574.0,551.4,441.74
2016,3,7,13,0,320.0,331.0,4.4,13.0,563.0,531.76,425.52
2016,3,7,13,15,414.5,291.5,4.4,13.0,585.5,543.22,436.0
2016,3,7,13,30,509.0,252.0,4.4,13.0,608.0,548.06,440.73
2016,3,7,13,45,502.5,248.5,4.4,13.0,591.0,521.68,419.35
2016,3,7,14,0,496.0,245.0,4.4,13.0,574.0,494.48,397.16
2016,3,7,14,15,248.0,197.0,4.35,13.0,361.5,307.04,247.57
2016,3,7,14,30,0.0,149.0,4.3,13.0,149.0,142.99,113.58
2016,3,7,14,45,78.5,200.0,4.25,13.0,243.5,219.94,176.73
2016,3,7,15,0,157.0,251.0,4.2,13.0,338.0,285.39,228.41
2016,3,7,15,15,441.0,179.5,4.05,13.0,397.5,301.05,234.85
2016,3,7,15,30,725.0,108.0,3.9,13.0,457.0,294.56,219.02
2016,3,7,15,45,703.5,101.0,3.8,13.0,412.5,246.38,175.58
2016,3,7,16,0,682.0,94.0,3.7,13.0,368.0,199.6,134.11
2016,3,7,16,15,639.5,88.0,3.55,12.5,318.5,152.52,95.64
2016,3,7,16,30,597.0,82.0,3.4,12.0,269.0,109.42,64.65
2016,3,7,16,45,542.5,73.0,3.3,12.0,220.0,67.56,41.88
2016,3,7,17,0,488.0,64.0,3.2,12.0,171.0,46.22,35.89
2016,3,7,17,15,392.0,53.0,3.25,11.5,124.5,39.8,29.81
2016,3,7,17,30,296.0,42.0,3.3,11.0,78.0,32.1,22.27
2016,3,7,17,45,163.5,26.0,3.35,10.5,44.5,20.21,8.18
2016,3,7,18,0,31.0,10.0,3.4,10.0,11.0,9.83,0.0
2016,3,7,18,15,15.5,5.0,3.45,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,144.5,15.0,2.05,9.0,27.5,69.33,0.0
2016,3,8,7,0,289.0,30.0,2.0,10.0,55.0,152.14,106.88
2016,3,8,7,15,398.5,41.0,1.95,10.0,101.0,219.36,172.29
2016,3,8,7,30,508.0,52.0,1.9,10.0,147.0,295.89,239.95
2016,3,8,7,45,559.0,61.5,1.85,10.5,195.5,351.25,288.79
2016,3,8,8,0,610.0,71.0,1.8,11.0,244.0,409.43,338.09
2016,3,8,8,15,654.0,77.0,1.75,11.0,294.0,462.1,381.87
2016,3,8,8,30,698.0,83.0,1.7,11.0,344.0,516.14,425.25
2016,3,8,8,45,716.0,91.0,1.7,11.5,389.5,557.36,456.6
2016,3,8,9,0,734.0,99.0,1.7,12.0,435.0,597.53,486.21
2016,3,8,9,15,651.0,127.5,1.75,12.0,446.5,591.09,479.6
2016,3,8,9,30,568.0,156.0,1.8,12.0,458.0,574.35,465.3
2016,3,8,9,45,536.0,180.5,1.85,12.5,482.0,587.63,473.29
2016,3,8,10,0,504.0,205.0,1.9,13.0,506.0,597.42,478.24
2016,3,8,10,15,506.0,216.5,1.9,13.0,532.0,615.66,490.89
2016,3,8,10,30,508.0,228.0,1.9,13.0,558.0,631.99,501.97
2016,3,8,10,45,414.5,269.0,1.95,13.0,545.0,604.04,478.28
2016,3,8,11,0,321.0,310.0,2.0,13.0,532.0,568.2,449.02
2016,3,8,11,15,347.0,312.0,1.95,13.0,557.5,587.11,463.14
2016,3,8,11,30,373.0,314.0,1.9,13.0,583.0,604.68,475.74
2016,3,8,11,45,196.5,294.0,1.9,13.0,436.0,442.39,350.54
2016,3,8,12,0,20.0,274.0,1.9,13.0,289.0,281.48,222.28
2016,3,8,12,15,33.5,297.5,1.9,13.0,322.5,315.6,249.85
2016,3,8,12,30,47.0,321.0,1.9,13.0,356.0,345.97,273.48
2016,3,8,12,45,38.0,305.5,1.95,13.0,333.5,322.16,254.78
2016,3,8,13,0,29.0,290.0,2.0,13.0,311.0,298.89,236.69
2016,3,8,13,15,18.5,253.5,2.05,12.5,267.0,255.61,203.14
2016,3,8,13,30,8.0,217.0,2.1,12.0,223.0,213.46,170.04
2016,3,8,13,45,6.0,206.0,2.2,12.0,210.5,201.18,160.48
2016,3,8,14,0,4.0,195.0,2.3,12.0,198.0,189.09,150.96
2016,3,8,14,15,3.5,190.0,2.15,12.0,192.5,183.54,146.66
2016,3,8,14,30,3.0,185.0,2.0,12.0,187.0,178.0,142.37
2016,3,8,14,45,1.5,124.5,1.85,12.0,125.5,120.4,95.38
2016,3,8,15,0,0.0,64.0,1.7,12.0,64.0,61.88,46.85
2016,3,8,15,15,0.0,80.5,1.55,11.5,80.5,77.86,60.62
2016,3,8,15,30,0.0,97.0,1.4,11.0,97.0,93.43,74.03
2016,3,8,15,45,0.5,117.0,1.3,11.0,117.0,111.54,89.42
2016,3,8,16,0,1.0,137.0,1.2,11.0,137.0,128.3,103.64
2016,3,8,16,15,0.5,119.0,1.2,10.5,119.0,111.19,89.65
2016,3,8,16,30,0.0,101.0,1.2,10.0,101.0,94.23,75.6
2016,3,8,16,45,0.0,83.0,1.3,10.0,83.0,77.45,61.28
2016,3,8,17,0,0.0,65.0,1.4,10.0,65.0,61.02,49.51
2016,3,8,17,15,0.0,47.5,1.45,9.5,47.5,45.16,34.92
2016,3,8,17,30,0.0,30.0,1.5,9.0,30.0,28.97,19.84
2016,3,8,17,45,0.0,17.0,1.6,9.0,17.0,16.41,6.26
2016,3,8,18,0,0.0,4.0,1.7,9.0,4.0,3.93,0.0
2016,3,8,18,15,0.0,2.0,1.7,9.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,2.4,11.0,2.5,2.41,0.0
2016,3,9,7,0,0.0,5.0,2.4,11.0,5.0,4.82,0.0
2016,3,9,7,15,0.0,9.0,2.4,11.0,9.0,8.67,1.68
2016,3,9,7,30,0.0,13.0,2.4,11.0,13.0,12.53,5.12
2016,3,9,7,45,0.0,18.0,2.4,11.5,18.0,17.36,9.36
2016,3,9,8,0,0.0,23.0,2.4,12.0,23.0,22.19,13.55
2016,3,9,8,15,0.0,27.5,2.35,12.0,27.5,26.54,17.3
2016,3,9,8,30,0.0,32.0,2.3,12.0,32.0,30.89,21.0
2016,3,9,8,45,0.0,57.0,2.3,12.5,57.0,55.08,41.55
2016,3,9,9,0,0.0,82.0,2.3,13.0,82.0,79.31,61.78
2016,3,9,9,15,3.0,130.5,2.25,13.0,132.5,130.15,104.07
2016,3,9,9,30,6.0,179.0,2.2,13.0,183.0,181.67,146.07
2016,3,9,9,45,10.5,197.0,2.15,13.5,203.5,202.77,162.53
2016,3,9,10,0,15.0,215.0,2.1,14.0,224.0,223.93,178.89
2016,3,9,10,15,39.5,253.0,2.1,14.0,278.5,287.04,229.28
2016,3,9,10,30,64.0,291.0,2.1,14.0,333.0,344.43,274.12
2016,3,9,10,45,35.0,247.0,2.15,14.5,270.0,275.02,218.18
2016,3,9,11,0,6.0,203.0,2.2,15.0,207.0,203.06,160.02
2016,3,9,11,15,3.0,155.5,2.25,15.0,157.5,153.54,120.36
2016,3,9,11,30,0.0,108.0,2.3,15.0,108.0,104.67,80.69
2016,3,9,11,45,5.5,173.5,2.35,15.5,178.0,172.73,135.65
2016,3,9,12,0,11.0,239.0,2.4,16.0,248.0,240.57,189.02
2016,3,9,12,15,10.0,234.0,2.4,16.0,242.5,234.36,183.86
2016,3,9,12,30,9.0,229.0,2.4,16.0,237.0,228.2,179.01
2016,3,9,12,45,28.0,273.5,2.45,16.5,294.5,284.55,223.25
2016,3,9,13,0,47.0,318.0,2.5,17.0,352.0,337.74,264.07
2016,3,9,13,15,35.5,295.0,2.5,17.0,320.5,305.63,239.03
2016,3,9,13,30,24.0,272.0,2.5,17.0,289.0,275.33,215.59
2016,3,9,13,45,28.5,272.0,2.55,17.0,291.5,274.79,215.55
2016,3,9,14,0,33.0,272.0,2.6,17.0,294.0,274.65,215.72
2016,3,9,14,15,45.5,271.0,2.6,17.0,300.0,277.09,217.93
2016,3,9,14,30,58.0,270.0,2.6,17.0,306.0,278.24,219.03
2016,3,9,14,45,77.5,260.5,2.6,17.0,306.0,273.55,215.41
2016,3,9,15,0,97.0,251.0,2.6,17.0,306.0,266.95,210.01
2016,3,9,15,15,90.5,231.0,2.5,16.5,279.5,240.75,189.52
2016,3,9,15,30,84.0,211.0,2.4,16.0,253.0,215.17,169.39
2016,3,9,15,45,56.0,184.0,2.3,16.0,210.5,179.42,141.27
2016,3,9,16,0,28.0,157.0,2.2,16.0,168.0,146.71,115.74
2016,3,9,16,15,22.5,138.0,2.05,15.5,146.0,130.34,102.92
2016,3,9,16,30,17.0,119.0,1.9,15.0,124.0,110.7,87.24
2016,3,9,16,45,11.0,99.0,1.75,15.0,102.5,90.9,71.11
2016,3,9,17,0,5.0,79.0,1.6,15.0,81.0,72.36,58.51
2016,3,9,17,15,2.5,58.5,1.6,14.5,59.5,54.32,42.25
2016,3,9,17,30,0.0,38.0,1.6,14.0,38.0,36.01,25.52
2016,3,9,17,45,0.0,22.0,1.6,13.5,22.0,21.23,10.11
2016,3,9,18,0,0.0,6.0,1.6,13.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,1.65,13.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,20.0,17.0,3.35,13.5,19.0,26.64,0.0
2016,3,10,7,0,40.0,34.0,3.4,14.0,38.0,57.04,38.99
2016,3,10,7,15,71.0,55.0,3.45,14.0,67.0,94.98,72.89
2016,3,10,7,30,102.0,76.0,3.5,14.0,96.0,134.54,107.56
2016,3,10,7,45,119.5,97.5,3.55,14.5,128.0,170.14,138.38
2016,3,10,8,0,137.0,119.0,3.6,15.0,160.0,206.56,169.22
2016,3,10,8,15,152.0,139.0,3.75,15.0,192.0,240.53,197.74
2016,3,10,8,30,167.0,159.0,3.9,15.0,224.0,275.04,226.2
2016,3,10,8,45,87.5,160.5,4.05,15.5,195.0,222.53,181.4
2016,3,10,9,0,8.0,162.0,4.2,16.0,166.0,166.94,133.47
2016,3,10,9,15,4.0,90.0,4.15,16.0,92.0,89.89,69.69
2016,3,10,9,30,0.0,18.0,4.1,16.0,18.0,17.38,8.97
2016,3,10,9,45,0.0,54.5,4.1,16.0,54.5,52.69,38.45
2016,3,10,10,0,0.0,91.0,4.1,16.0,91.0,88.07,67.61
2016,3,10,10,15,0.0,108.5,4.0,16.0,108.5,105.27,81.55
2016,3,10,10,30,0.0,126.0,3.9,16.0,126.0,122.48,95.43
2016,3,10,10,45,0.0,90.5,3.8,16.0,90.5,87.61,66.8
2016,3,10,11,0,0.0,55.0,3.7,16.0,55.0,53.21,38.47
2016,3,10,11,15,0.0,83.0,3.6,16.0,83.0,80.36,60.75
2016,3,10,11,30,0.0,111.0,3.5,16.0,111.0,107.6,82.89
2016,3,10,11,45,0.0,112.5,3.45,16.0,112.5,109.04,83.98
2016,3,10,12,0,0.0,114.0,3.4,16.0,114.0,110.47,85.1
2016,3,10,12,15,0.0,78.5,3.3,16.0,78.5,76.01,57.01
2016,3,10,12,30,0.0,43.0,3.2,16.0,43.0,41.61,28.79
2016,3,10,12,45,0.0,65.0,3.15,16.0,65.0,62.92,46.36
2016,3,10,13,0,0.0,87.0,3.1,16.0,87.0,84.25,63.83
2016,3,10,13,15,0.0,72.5,3.0,16.0,72.5,70.18,52.34
2016,3,10,13,30,0.0,58.0,2.9,16.0,58.0,56.12,40.85
2016,3,10,13,45,0.0,57.0,2.8,16.0,57.0,55.15,40.11
2016,3,10,14,0,0.0,56.0,2.7,16.0,56.0,54.17,39.36
2016,3,10,14,15,0.0,41.0,2.55,16.0,41.0,39.64,27.4
2016,3,10,14,30,0.0,26.0,2.4,16.0,26.0,25.13,15.37
2016,3,10,14,45,0.0,43.5,2.3,16.0,43.5,42.05,29.55
2016,3,10,15,0,0.0,61.0,2.2,16.0,61.0,58.98,43.73
2016,3,10,15,15,0.0,55.5,2.1,15.5,55.5,53.65,39.47
2016,3,10,15,30,0.0,50.0,2.0,15.0,50.0,48.32,35.2
2016,3,10,15,45,0.0,34.0,1.9,15.0,34.0,32.83,22.24
2016,3,10,16,0,0.0,18.0,1.8,15.0,18.0,17.37,9.17
2016,3,10,16,15,0.0,15.5,1.75,15.0,15.5,14.95,7.14
2016,3,10,16,30,0.0,13.0,1.7,15.0,13.0,12.54,5.09
2016,3,10,16,45,0.0,10.5,1.7,15.0,10.5,10.12,3.02
2016,3,10,17,0,0.0,8.0,1.7,15.0,8.0,7.71,1.24
2016,3,10,17,15,0.0,6.0,1.8,14.5,6.0,5.78,0.0
2016,3,10,17,30,0.0,4.0,1.9,14.0,4.0,3.85,0.0
2016,3,10,17,45,0.0,2.0,2.05,14.0,2.0,1.93,0.0
2016,3,10,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,2.41,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,4.82,0.0
2016,3,11,7,15,0.0,8.5,5.15,13.0,8.5,8.19,1.24
2016,3,11,7,30,0.0,12.0,5.1,13.0,12.0,11.57,4.23
2016,3,11,7,45,0.0,16.0,5.05,13.0,16.0,15.43,7.61
2016,3,11,8,0,0.0,20.0,5.0,13.0,20.0,19.29,10.96
2016,3,11,8,15,0.0,24.0,4.85,12.5,24.0,23.16,14.31
2016,3,11,8,30,0.0,28.0,4.7,12.0,28.0,27.03,17.64
2016,3,11,8,45,0.0,26.5,4.55,12.0,26.5,25.58,16.34
2016,3,11,9,0,0.0,25.0,4.4,12.0,25.0,24.14,15.05
2016,3,11,9,15,10.5,115.0,4.45,12.0,120.5,119.46,95.94
2016,3,11,9,30,21.0,205.0,4.5,12.0,216.0,219.3,178.46
2016,3,11,9,45,30.0,228.5,4.6,12.5,246.0,256.31,207.93
2016,3,11,10,0,39.0,252.0,4.7,13.0,276.0,286.97,232.03
2016,3,11,10,15,19.5,207.5,4.45,13.0,219.5,219.12,176.17
2016,3,11,10,30,0.0,163.0,4.2,13.0,163.0,159.18,126.49
2016,3,11,10,45,24.0,234.5,4.0,13.0,251.5,253.8,203.67
2016,3,11,11,0,48.0,306.0,3.8,13.0,340.0,344.84,275.86
2016,3,11,11,15,158.5,327.5,3.6,13.0,443.5,455.93,364.82
2016,3,11,11,30,269.0,349.0,3.4,13.0,547.0,564.5,448.93
2016,3,11,11,45,331.5,339.0,3.25,13.5,586.0,597.02,472.75
2016,3,11,12,0,394.0,329.0,3.1,14.0,625.0,627.45,494.94
2016,3,11,12,15,506.0,284.5,3.15,14.0,665.0,660.66,522.01
2016,3,11,12,30,618.0,240.0,3.2,14.0,705.0,687.07,543.69
2016,3,11,12,45,343.5,290.5,3.25,14.0,548.5,525.03,416.95
2016,3,11,13,0,69.0,341.0,3.3,14.0,392.0,374.89,296.16
2016,3,11,13,15,66.0,332.5,3.6,14.0,380.5,361.08,286.33
2016,3,11,13,30,63.0,324.0,3.9,14.0,369.0,347.34,275.96
2016,3,11,13,45,306.5,275.0,4.2,14.0,484.5,439.15,352.16
2016,3,11,14,0,550.0,226.0,4.5,14.0,600.0,514.16,412.44
2016,3,11,14,15,275.0,185.0,4.65,13.5,372.0,313.62,253.06
2016,3,11,14,30,0.0,144.0,4.8,13.0,144.0,138.36,109.72
2016,3,11,14,45,0.0,92.0,4.95,13.0,92.0,89.03,69.21
2016,3,11,15,0,0.0,40.0,5.1,13.0,40.0,38.66,27.09
2016,3,11,15,15,0.0,63.5,5.0,12.5,63.5,61.39,46.49
2016,3,11,15,30,0.0,87.0,4.9,12.0,87.0,84.12,65.94
2016,3,11,15,45,0.0,46.5,4.85,12.0,46.5,44.92,32.82
2016,3,11,16,0,0.0,6.0,4.8,12.0,6.0,5.79,0.0
2016,3,11,16,15,0.0,5.0,4.65,11.5,5.0,4.82,0.0
2016,3,11,16,30,0.0,4.0,4.5,11.0,4.0,3.86,0.0
2016,3,11,16,45,0.0,3.0,4.4,11.0,3.0,2.89,0.0
2016,3,11,17,0,0.0,2.0,4.3,11.0,2.0,1.93,0.0
2016,3,11,17,15,0.0,1.5,4.2,10.5,1.5,1.44,0.0
2016,3,11,17,30,0.0,1.0,4.1,10.0,1.0,0.96,0.0
2016,3,11,17,45,0.0,0.5,4.05,10.0,0.5,0.48,0.0
2016,3,11,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.5,3.45,10.5,9.5,9.16,0.0
2016,3,12,7,0,0.0,19.0,3.6,11.0,19.0,18.33,9.36
2016,3,12,7,15,0.0,33.0,3.7,11.0,33.0,31.86,21.41
2016,3,12,7,30,0.0,47.0,3.8,11.0,47.0,45.41,33.38
2016,3,12,7,45,0.0,63.0,3.95,11.5,63.0,61.61,47.42
2016,3,12,8,0,0.0,79.0,4.1,12.0,79.0,77.71,61.15
2016,3,12,8,15,0.0,95.0,4.2,12.0,95.0,93.74,74.72
2016,3,12,8,30,0.0,111.0,4.3,12.0,111.0,109.7,88.06
2016,3,12,8,45,2.0,135.5,4.4,12.0,137.0,135.83,109.83
2016,3,12,9,0,4.0,160.0,4.5,12.0,163.0,161.98,131.36
2016,3,12,9,15,5.0,170.5,4.55,12.0,174.0,172.73,139.9
2016,3,12,9,30,6.0,181.0,4.6,12.0,185.0,183.56,148.49
2016,3,12,9,45,3.0,144.0,4.65,12.5,146.0,143.12,114.44
2016,3,12,10,0,0.0,107.0,4.7,13.0,107.0,103.82,81.41
2016,3,12,10,15,2.5,151.5,4.75,13.0,153.0,149.83,119.33
2016,3,12,10,30,5.0,196.0,4.8,13.0,199.0,196.03,156.88
2016,3,12,10,45,2.5,168.5,4.85,13.0,170.0,166.35,132.35
2016,3,12,11,0,0.0,141.0,4.9,13.0,141.0,137.08,108.2
2016,3,12,11,15,0.0,146.5,5.0,13.0,146.5,142.38,112.46
2016,3,12,11,30,0.0,152.0,5.1,13.0,152.0,147.67,116.69
2016,3,12,11,45,2.0,171.0,5.2,13.0,172.5,167.66,133.0
2016,3,12,12,0,4.0,190.0,5.3,13.0,193.0,187.51,149.14
2016,3,12,12,15,4.0,190.0,5.2,13.0,193.5,187.22,148.83
2016,3,12,12,30,4.0,190.0,5.1,13.0,194.0,186.92,148.56
2016,3,12,12,45,2.0,124.5,5.1,13.5,126.5,121.94,95.39
2016,3,12,13,0,0.0,59.0,5.1,14.0,59.0,57.11,41.88
2016,3,12,13,15,0.0,79.5,5.05,14.0,79.5,76.97,58.37
2016,3,12,13,30,0.0,100.0,5.0,14.0,100.0,96.8,74.78
2016,3,12,13,45,0.0,67.5,4.95,14.0,67.5,65.32,48.83
2016,3,12,14,0,0.0,35.0,4.9,14.0,35.0,33.85,22.7
2016,3,12,14,15,4.0,121.0,4.75,14.0,123.5,118.84,93.36
2016,3,12,14,30,8.0,207.0,4.6,14.0,212.0,200.95,160.53
2016,3,12,14,45,19.0,216.0,4.5,14.0,227.5,212.85,170.3
2016,3,12,15,0,30.0,225.0,4.4,14.0,243.0,219.66,175.94
2016,3,12,15,15,15.0,153.0,4.3,13.5,162.0,150.75,120.28
2016,3,12,15,30,0.0,81.0,4.2,13.0,81.0,78.34,60.74
2016,3,12,15,45,8.0,117.0,4.1,13.0,120.5,113.58,90.33
2016,3,12,16,0,16.0,153.0,4.0,13.0,160.0,145.5,116.86
2016,3,12,16,15,10.5,134.5,3.9,13.0,139.0,126.3,101.21
2016,3,12,16,30,5.0,116.0,3.8,13.0,118.0,107.74,86.03
2016,3,12,16,45,2.5,95.5,3.75,13.0,96.5,88.36,69.81
2016,3,12,17,0,0.0,75.0,3.7,13.0,75.0,69.57,56.61
2016,3,12,17,15,0.0,55.5,3.6,13.0,55.5,52.2,40.76
2016,3,12,17,30,0.0,36.0,3.5,13.0,36.0,34.55,24.55
2016,3,12,17,45,0.0,21.0,3.4,13.0,21.0,20.27,10.56
2016,3,12,18,0,0.0,6.0,3.3,13.0,6.0,5.78,0.0
2016,3,12,18,15,0.0,3.0,3.2,13.0,3.0,2.95,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.5,3.6,13.0,6.5,6.26,0.0
2016,3,13,7,0,0.0,13.0,3.7,13.0,13.0,12.53,4.62
2016,3,13,7,15,0.0,22.0,3.75,13.0,22.0,21.22,12.29
2016,3,13,7,30,0.0,31.0,3.8,13.0,31.0,29.92,19.94
2016,3,13,7,45,0.0,41.0,3.9,13.5,41.0,39.59,28.3
2016,3,13,8,0,0.0,51.0,4.0,14.0,51.0,49.27,36.53
2016,3,13,8,15,0.0,61.0,4.05,14.0,61.0,58.95,44.71
2016,3,13,8,30,0.0,71.0,4.1,14.0,71.0,68.64,52.8
2016,3,13,8,45,0.0,96.0,4.2,14.0,96.0,93.52,73.58
2016,3,13,9,0,0.0,121.0,4.3,14.0,121.0,118.66,94.32
2016,3,13,9,15,0.0,96.0,4.3,14.0,96.0,93.11,72.76
2016,3,13,9,30,0.0,71.0,4.3,14.0,71.0,68.67,52.18
2016,3,13,9,45,0.0,57.0,4.3,14.0,57.0,55.12,40.73
2016,3,13,10,0,0.0,43.0,4.3,14.0,43.0,41.57,29.31
2016,3,13,10,15,0.0,102.5,4.35,14.0,102.5,99.35,77.27
2016,3,13,10,30,0.0,162.0,4.4,14.0,162.0,158.15,125.28
2016,3,13,10,45,0.0,145.5,4.45,14.0,145.5,141.62,111.55
2016,3,13,11,0,0.0,129.0,4.5,14.0,129.0,125.28,98.1
2016,3,13,11,15,0.0,123.5,4.55,14.0,123.5,119.84,93.57
2016,3,13,11,30,0.0,118.0,4.6,14.0,118.0,114.43,89.07
2016,3,13,11,45,4.5,173.5,4.65,14.0,177.0,172.04,136.06
2016,3,13,12,0,9.0,229.0,4.7,14.0,236.0,229.41,182.22
2016,3,13,12,15,4.5,167.5,4.65,14.0,171.0,165.75,130.75
2016,3,13,12,30,0.0,106.0,4.6,14.0,106.0,102.67,79.31
2016,3,13,12,45,0.5,136.5,4.6,14.0,137.5,132.48,103.77
2016,3,13,13,0,1.0,167.0,4.6,14.0,169.0,162.1,127.87
2016,3,13,13,15,1.5,171.0,4.5,14.0,173.0,166.06,131.13
2016,3,13,13,30,2.0,175.0,4.4,14.0,177.0,169.94,134.37
2016,3,13,13,45,16.0,224.5,4.35,14.0,235.5,224.81,179.02
2016,3,13,14,0,30.0,274.0,4.3,14.0,294.0,275.46,219.7
2016,3,13,14,15,15.0,222.0,4.2,14.0,232.5,219.58,174.93
2016,3,13,14,30,0.0,170.0,4.1,14.0,171.0,162.78,129.17
2016,3,13,14,45,0.0,153.0,4.05,14.0,153.5,146.54,116.24
2016,3,13,15,0,0.0,136.0,4.0,14.0,136.0,130.37,103.23
2016,3,13,15,15,0.0,122.5,3.9,14.0,122.5,117.51,92.88
2016,3,13,15,30,0.0,109.0,3.8,14.0,109.0,104.68,82.49
2016,3,13,15,45,0.0,92.0,3.75,14.0,92.0,88.65,69.34
2016,3,13,16,0,0.0,75.0,3.7,14.0,75.0,72.52,55.98
2016,3,13,16,15,0.0,65.0,3.65,14.0,65.0,62.82,47.93
2016,3,13,16,30,0.0,55.0,3.6,14.0,55.0,53.14,39.8
2016,3,13,16,45,0.0,45.5,3.55,14.0,45.5,43.94,31.98
2016,3,13,17,0,0.0,36.0,3.5,14.0,36.0,34.75,25.48
2016,3,13,17,15,0.0,26.5,3.45,13.5,26.5,25.57,17.13
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,16.39,8.73
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,9.64,2.18
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
