Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,80.5,24.0,2.5,10.5,33.5,61.64,31.89
2016,3,14,7,0,161.0,48.0,2.5,11.0,67.0,126.95,96.95
2016,3,14,7,15,236.5,65.5,2.5,11.0,109.0,184.01,147.84
2016,3,14,7,30,312.0,83.0,2.5,11.0,151.0,254.12,208.94
2016,3,14,7,45,367.0,97.0,2.55,11.5,197.5,309.21,256.43
2016,3,14,8,0,422.0,111.0,2.6,12.0,244.0,367.9,305.6
2016,3,14,8,15,492.0,109.5,2.6,12.0,290.0,420.65,349.69
2016,3,14,8,30,562.0,108.0,2.6,12.0,336.0,480.92,398.71
2016,3,14,8,45,525.5,133.5,2.65,12.0,367.0,498.78,411.88
2016,3,14,9,0,489.0,159.0,2.7,12.0,398.0,516.06,424.22
2016,3,14,9,15,384.5,200.5,2.65,12.0,399.0,491.35,401.95
2016,3,14,9,30,280.0,242.0,2.6,12.0,400.0,468.06,380.46
2016,3,14,9,45,291.5,258.0,2.6,12.5,432.0,497.05,401.68
2016,3,14,10,0,303.0,274.0,2.6,13.0,464.0,525.27,421.72
2016,3,14,10,15,367.0,273.5,2.6,13.0,515.0,575.48,460.4
2016,3,14,10,30,431.0,273.0,2.6,13.0,566.0,632.17,503.05
2016,3,14,10,45,301.0,311.0,2.6,13.5,519.0,563.52,446.56
2016,3,14,11,0,171.0,349.0,2.6,14.0,472.0,492.45,388.45
2016,3,14,11,15,139.5,354.5,2.6,14.0,456.5,470.4,370.83
2016,3,14,11,30,108.0,360.0,2.6,14.0,441.0,443.45,349.26
2016,3,14,11,45,162.0,366.5,2.6,14.0,490.0,492.88,387.99
2016,3,14,12,0,216.0,373.0,2.6,14.0,539.0,536.11,421.2
2016,3,14,12,15,144.0,364.0,2.65,14.0,475.0,467.21,367.37
2016,3,14,12,30,72.0,355.0,2.7,14.0,411.0,398.39,313.44
2016,3,14,12,45,309.0,309.0,2.75,14.5,543.0,522.17,413.3
2016,3,14,13,0,546.0,263.0,2.8,15.0,675.0,632.24,498.13
2016,3,14,13,15,313.5,301.0,2.85,15.0,536.5,496.02,391.35
2016,3,14,13,30,81.0,339.0,2.9,15.0,398.0,373.43,293.74
2016,3,14,13,45,451.5,236.5,3.0,15.0,550.5,492.91,392.41
2016,3,14,14,0,822.0,134.0,3.1,15.0,703.0,589.55,468.01
2016,3,14,14,15,646.5,185.5,3.15,14.5,621.0,510.21,404.78
2016,3,14,14,30,471.0,237.0,3.2,14.0,539.0,443.31,351.68
2016,3,14,14,45,616.5,181.0,3.3,14.0,553.0,435.1,343.82
2016,3,14,15,0,762.0,125.0,3.4,14.0,567.0,412.77,322.47
2016,3,14,15,15,740.0,121.0,3.4,13.5,524.5,364.56,280.88
2016,3,14,15,30,718.0,117.0,3.4,13.0,482.0,317.32,239.35
2016,3,14,15,45,686.0,113.0,3.45,13.0,435.0,268.75,196.24
2016,3,14,16,0,654.0,109.0,3.5,13.0,388.0,222.66,155.57
2016,3,14,16,15,612.5,102.5,3.45,12.5,338.5,175.64,116.21
2016,3,14,16,30,571.0,96.0,3.4,12.0,289.0,132.61,83.16
2016,3,14,16,45,511.0,87.0,3.35,12.0,238.5,90.63,56.71
2016,3,14,17,0,451.0,78.0,3.3,12.0,188.0,56.25,44.97
2016,3,14,17,15,364.5,66.0,3.2,11.5,141.0,48.88,38.14
2016,3,14,17,30,278.0,54.0,3.1,11.0,94.0,41.14,30.68
2016,3,14,17,45,139.0,37.0,3.05,10.5,57.0,30.45,19.59
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,18.7,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,9.83,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,1.8,9.0,11.0,22.23,0.0
2016,3,15,6,45,188.0,25.0,1.8,9.5,46.0,106.57,64.56
2016,3,15,7,0,333.0,40.0,1.8,10.0,81.0,189.56,146.79
2016,3,15,7,15,425.5,50.5,1.75,10.0,129.0,255.27,205.97
2016,3,15,7,30,518.0,61.0,1.7,10.0,177.0,328.37,269.93
2016,3,15,7,45,584.5,66.5,1.65,10.5,228.5,389.21,321.9
2016,3,15,8,0,651.0,72.0,1.6,11.0,280.0,453.93,375.07
2016,3,15,8,15,690.0,77.0,1.6,11.5,330.5,505.34,416.0
2016,3,15,8,30,729.0,82.0,1.6,12.0,381.0,557.68,456.26
2016,3,15,8,45,759.5,85.0,1.6,13.0,429.0,600.7,487.35
2016,3,15,9,0,790.0,88.0,1.6,14.0,477.0,645.53,518.71
2016,3,15,9,15,810.0,90.5,1.55,14.0,520.5,681.6,543.4
2016,3,15,9,30,830.0,93.0,1.5,14.0,564.0,716.06,566.27
2016,3,15,9,45,846.0,94.5,1.45,14.5,602.5,744.55,583.47
2016,3,15,10,0,862.0,96.0,1.4,15.0,641.0,767.04,596.23
2016,3,15,10,15,873.0,98.0,1.4,15.0,673.0,787.64,609.29
2016,3,15,10,30,884.0,100.0,1.4,15.0,705.0,805.51,620.47
2016,3,15,10,45,892.5,100.5,1.4,15.5,730.0,816.93,626.12
2016,3,15,11,0,901.0,101.0,1.4,16.0,755.0,825.34,629.85
2016,3,15,11,15,906.0,102.0,1.4,16.0,772.0,828.4,631.23
2016,3,15,11,30,911.0,103.0,1.4,16.0,789.0,828.3,630.64
2016,3,15,11,45,914.5,102.5,1.45,16.5,798.5,822.31,625.61
2016,3,15,12,0,918.0,102.0,1.5,17.0,808.0,813.17,618.6
2016,3,15,12,15,918.5,102.0,1.55,17.0,809.0,799.12,609.48
2016,3,15,12,30,919.0,102.0,1.6,17.0,810.0,782.06,598.37
2016,3,15,12,45,921.0,100.0,1.65,17.0,804.0,761.15,584.61
2016,3,15,13,0,923.0,98.0,1.7,17.0,798.0,737.34,568.81
2016,3,15,13,15,919.0,97.5,1.75,17.0,783.0,708.14,548.71
2016,3,15,13,30,915.0,97.0,1.8,17.0,768.0,676.53,525.52
2016,3,15,13,45,908.5,96.0,1.85,17.0,745.0,640.66,498.71
2016,3,15,14,0,902.0,95.0,1.9,17.0,722.0,602.87,469.83
2016,3,15,14,15,893.0,93.5,1.95,17.0,692.0,561.53,437.55
2016,3,15,14,30,884.0,92.0,2.0,17.0,662.0,518.84,403.34
2016,3,15,14,45,871.0,90.0,2.05,17.0,625.5,472.74,365.56
2016,3,15,15,0,858.0,88.0,2.1,17.0,589.0,426.06,326.24
2016,3,15,15,15,840.0,85.5,2.1,16.5,546.5,373.31,281.7
2016,3,15,15,30,822.0,83.0,2.1,16.0,504.0,324.21,238.87
2016,3,15,15,45,798.5,79.5,2.15,16.0,457.0,273.43,193.85
2016,3,15,16,0,775.0,76.0,2.2,16.0,410.0,224.1,150.14
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.5,174.3,108.11
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,127.57,71.99
2016,3,15,16,45,656.5,62.5,2.2,14.5,258.0,78.57,40.84
2016,3,15,17,0,607.0,57.0,2.2,14.0,207.0,38.32,28.68
2016,3,15,17,15,527.5,49.0,2.3,13.5,157.0,34.36,25.0
2016,3,15,17,30,448.0,41.0,2.4,13.0,107.0,30.19,20.9
2016,3,15,17,45,311.0,29.0,2.55,12.5,66.0,21.97,12.64
2016,3,15,18,0,174.0,17.0,2.7,12.0,25.0,13.15,0.0
2016,3,15,18,15,87.0,8.5,2.7,11.5,12.5,8.36,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,46.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,92.0,11.0,1.0,10.0,14.0,37.77,0.0
2016,3,16,6,45,241.0,24.5,0.9,10.5,51.0,127.82,82.87
2016,3,16,7,0,390.0,38.0,0.8,11.0,88.0,211.11,163.07
2016,3,16,7,15,479.0,47.0,0.8,11.5,137.0,276.46,220.83
2016,3,16,7,30,568.0,56.0,0.8,12.0,186.0,348.87,282.5
2016,3,16,7,45,624.5,62.0,0.85,12.5,237.5,407.35,331.48
2016,3,16,8,0,681.0,68.0,0.9,13.0,289.0,468.94,381.09
2016,3,16,8,15,718.5,72.5,1.0,13.5,340.0,518.0,419.75
2016,3,16,8,30,756.0,77.0,1.1,14.0,391.0,570.18,459.56
2016,3,16,8,45,784.0,80.0,1.25,14.5,439.5,614.74,492.95
2016,3,16,9,0,812.0,83.0,1.4,15.0,488.0,658.65,524.94
2016,3,16,9,15,831.0,86.0,1.4,15.5,531.5,695.19,548.66
2016,3,16,9,30,850.0,89.0,1.4,16.0,575.0,730.02,570.79
2016,3,16,9,45,864.5,90.5,1.45,16.5,613.5,753.98,585.46
2016,3,16,10,0,879.0,92.0,1.5,17.0,652.0,779.54,601.29
2016,3,16,10,15,889.0,93.5,1.5,17.0,683.5,799.08,613.46
2016,3,16,10,30,899.0,95.0,1.5,17.0,715.0,815.81,623.78
2016,3,16,10,45,906.5,96.0,1.55,17.5,740.0,827.08,629.83
2016,3,16,11,0,914.0,97.0,1.6,18.0,765.0,835.28,633.93
2016,3,16,11,15,918.5,98.0,1.6,18.0,782.0,837.93,635.03
2016,3,16,11,30,923.0,99.0,1.6,18.0,799.0,837.38,634.14
2016,3,16,11,45,925.5,99.0,1.6,18.5,807.5,831.01,628.27
2016,3,16,12,0,928.0,99.0,1.6,19.0,816.0,821.46,620.44
2016,3,16,12,15,928.0,99.0,1.6,19.0,816.5,806.86,610.48
2016,3,16,12,30,928.0,99.0,1.6,19.0,817.0,789.23,598.58
2016,3,16,12,45,930.0,96.5,1.65,19.0,810.5,767.62,584.5
2016,3,16,13,0,932.0,94.0,1.7,19.0,804.0,743.09,568.36
2016,3,16,13,15,927.5,93.0,1.7,19.0,788.5,712.8,547.67
2016,3,16,13,30,923.0,92.0,1.7,19.0,773.0,680.1,523.63
2016,3,16,13,45,917.0,91.0,1.7,19.0,750.0,644.25,496.84
2016,3,16,14,0,911.0,90.0,1.7,19.0,727.0,606.41,468.02
2016,3,16,14,15,901.5,88.5,1.7,19.0,696.5,564.44,435.47
2016,3,16,14,30,892.0,87.0,1.7,19.0,666.0,521.14,401.07
2016,3,16,14,45,879.0,85.0,1.7,19.0,629.0,474.67,363.38
2016,3,16,15,0,866.0,83.0,1.7,19.0,592.0,427.61,324.17
2016,3,16,15,15,849.0,81.0,1.65,18.5,549.5,378.73,283.0
2016,3,16,15,30,832.0,79.0,1.6,18.0,507.0,326.36,238.12
2016,3,16,15,45,808.0,76.0,1.6,18.0,460.0,275.34,193.38
2016,3,16,16,0,784.0,73.0,1.6,18.0,413.0,225.79,149.9
2016,3,16,16,15,751.0,69.0,1.55,17.5,363.0,175.64,107.81
2016,3,16,16,30,718.0,65.0,1.5,17.0,313.0,128.4,71.28
2016,3,16,16,45,669.5,59.5,1.45,16.5,261.5,82.1,42.29
2016,3,16,17,0,621.0,54.0,1.4,16.0,210.0,37.33,27.57
2016,3,16,17,15,545.0,47.0,1.45,15.5,160.5,32.47,23.15
2016,3,16,17,30,469.0,40.0,1.5,15.0,111.0,29.1,19.82
2016,3,16,17,45,337.0,28.5,1.6,14.5,69.0,21.33,12.15
2016,3,16,18,0,205.0,17.0,1.7,14.0,27.0,13.01,0.0
2016,3,16,18,15,102.5,8.5,1.7,13.5,13.5,8.36,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,148.0,13.0,2.2,12.0,17.0,56.84,0.0
2016,3,17,6,45,297.5,25.0,2.35,12.5,56.5,149.47,101.14
2016,3,17,7,0,447.0,37.0,2.5,13.0,96.0,234.11,181.59
2016,3,17,7,15,532.0,44.5,2.45,13.5,146.5,298.87,239.68
2016,3,17,7,30,617.0,52.0,2.4,14.0,197.0,370.26,301.43
2016,3,17,7,45,670.0,57.5,2.4,14.5,249.5,426.3,349.19
2016,3,17,8,0,723.0,63.0,2.4,15.0,302.0,487.64,399.24
2016,3,17,8,15,759.0,67.0,2.3,15.0,354.0,539.3,440.43
2016,3,17,8,30,795.0,71.0,2.2,15.0,406.0,591.46,480.61
2016,3,17,8,45,820.0,74.5,2.1,15.5,454.5,635.91,512.68
2016,3,17,9,0,845.0,78.0,2.0,16.0,503.0,679.45,542.21
2016,3,17,9,15,863.5,80.5,1.9,16.5,547.5,712.07,562.45
2016,3,17,9,30,882.0,83.0,1.8,17.0,592.0,746.82,583.84
2016,3,17,9,45,895.0,84.5,1.75,17.5,630.5,774.26,600.02
2016,3,17,10,0,908.0,86.0,1.7,18.0,669.0,799.23,614.33
2016,3,17,10,15,917.5,87.5,1.65,18.5,701.0,818.79,624.77
2016,3,17,10,30,927.0,89.0,1.6,19.0,733.0,835.44,633.21
2016,3,17,10,45,933.5,90.5,1.55,19.5,757.5,846.64,637.97
2016,3,17,11,0,940.0,92.0,1.5,20.0,782.0,854.66,640.69
2016,3,17,11,15,944.0,92.5,1.4,20.0,799.0,856.38,639.9
2016,3,17,11,30,948.0,93.0,1.3,20.0,816.0,854.81,637.06
2016,3,17,11,45,949.5,93.5,1.25,20.5,825.0,847.97,630.32
2016,3,17,12,0,951.0,94.0,1.2,21.0,834.0,837.88,621.62
2016,3,17,12,15,951.0,94.0,1.1,21.0,835.0,822.93,610.37
2016,3,17,12,30,951.0,94.0,1.0,21.0,836.0,804.88,597.19
2016,3,17,12,45,948.5,94.0,0.95,21.5,828.0,781.97,580.48
2016,3,17,13,0,946.0,94.0,0.9,22.0,820.0,756.25,562.04
2016,3,17,13,15,941.5,93.5,0.8,22.0,804.0,725.99,541.02
2016,3,17,13,30,937.0,93.0,0.7,22.0,788.0,693.28,516.95
2016,3,17,13,45,930.5,92.0,0.6,22.0,764.5,656.58,489.63
2016,3,17,14,0,924.0,91.0,0.5,22.0,741.0,617.91,460.51
2016,3,17,14,15,914.5,89.5,0.5,22.0,710.0,575.36,429.23
2016,3,17,14,30,905.0,88.0,0.5,22.0,679.0,531.45,396.1
2016,3,17,14,45,892.0,86.0,0.5,22.0,641.5,484.35,359.7
2016,3,17,15,0,879.0,84.0,0.5,22.0,604.0,436.62,321.73
2016,3,17,15,15,862.0,82.0,0.55,21.5,561.0,387.06,282.12
2016,3,17,15,30,845.0,80.0,0.6,21.0,518.0,333.98,238.57
2016,3,17,15,45,821.0,77.0,0.7,21.0,470.5,282.21,194.83
2016,3,17,16,0,797.0,74.0,0.8,21.0,423.0,231.92,151.91
2016,3,17,16,15,764.0,70.0,0.85,20.5,372.0,180.99,109.98
2016,3,17,16,30,731.0,66.0,0.9,20.0,321.0,132.96,73.24
2016,3,17,16,45,682.5,60.5,0.95,19.5,268.5,85.83,43.69
2016,3,17,17,0,634.0,55.0,1.0,19.0,216.0,40.19,29.71
2016,3,17,17,15,557.5,48.0,1.1,18.5,165.5,33.15,23.45
2016,3,17,17,30,481.0,41.0,1.2,18.0,115.0,29.82,20.2
2016,3,17,17,45,349.5,29.5,1.35,17.5,72.5,22.09,12.71
2016,3,17,18,0,218.0,18.0,1.5,17.0,30.0,13.82,0.0
2016,3,17,18,15,109.0,9.0,1.5,16.5,15.0,8.85,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,72.5,7.5,2.35,10.5,10.0,7.37,0.0
2016,3,18,6,30,145.0,15.0,2.4,11.0,20.0,69.92,0.0
2016,3,18,6,45,286.5,27.5,2.45,11.5,60.0,149.82,105.19
2016,3,18,7,0,428.0,40.0,2.5,12.0,100.0,232.18,181.79
2016,3,18,7,15,512.5,48.5,2.45,12.0,150.0,297.59,240.71
2016,3,18,7,30,597.0,57.0,2.4,12.0,200.0,369.54,303.57
2016,3,18,7,45,298.5,65.0,2.4,12.5,136.5,241.49,200.59
2016,3,18,8,0,0.0,73.0,2.4,13.0,73.0,70.93,54.94
2016,3,18,8,15,55.5,126.5,2.4,13.0,150.0,165.07,135.24
2016,3,18,8,30,111.0,180.0,2.4,13.0,227.0,268.26,220.47
2016,3,18,8,45,60.0,178.0,2.4,13.5,204.0,225.53,183.55
2016,3,18,9,0,9.0,176.0,2.4,14.0,181.0,181.71,145.8
2016,3,18,9,15,59.5,220.0,2.4,14.0,254.5,270.73,218.79
2016,3,18,9,30,110.0,264.0,2.4,14.0,328.0,355.74,286.41
2016,3,18,9,45,112.5,282.5,2.4,14.5,351.5,377.52,301.81
2016,3,18,10,0,115.0,301.0,2.4,15.0,375.0,398.89,317.0
2016,3,18,10,15,118.5,317.0,2.35,15.0,397.0,424.79,335.99
2016,3,18,10,30,122.0,333.0,2.3,15.0,419.0,443.03,349.05
2016,3,18,10,45,112.5,343.0,2.3,15.5,424.5,437.79,343.56
2016,3,18,11,0,103.0,353.0,2.3,16.0,430.0,438.57,342.76
2016,3,18,11,15,103.5,361.0,2.25,16.0,439.0,444.91,347.01
2016,3,18,11,30,104.0,369.0,2.2,16.0,448.0,450.82,350.93
2016,3,18,11,45,512.0,241.0,2.2,16.0,640.0,655.3,513.25
2016,3,18,12,0,920.0,113.0,2.2,16.0,832.0,836.37,644.95
2016,3,18,12,15,713.5,202.5,2.15,16.0,760.5,754.23,583.52
2016,3,18,12,30,507.0,292.0,2.1,16.0,689.0,670.01,518.27
2016,3,18,12,45,705.5,205.0,2.1,16.5,752.0,717.34,556.22
2016,3,18,13,0,904.0,118.0,2.1,17.0,815.0,753.25,583.19
2016,3,18,13,15,899.5,117.5,2.15,16.5,799.5,723.85,563.11
2016,3,18,13,30,895.0,117.0,2.2,16.0,784.0,692.13,540.75
2016,3,18,13,45,889.0,115.0,2.3,16.0,760.5,655.93,513.85
2016,3,18,14,0,883.0,113.0,2.4,16.0,737.0,617.83,484.85
2016,3,18,14,15,873.0,111.0,2.45,16.0,706.5,573.78,450.46
2016,3,18,14,30,863.0,109.0,2.5,16.0,676.0,530.24,415.5
2016,3,18,14,45,853.0,105.0,2.55,16.0,639.0,483.9,377.44
2016,3,18,15,0,843.0,101.0,2.6,16.0,602.0,436.83,337.72
2016,3,18,15,15,726.0,119.5,2.65,15.5,529.0,367.63,281.66
2016,3,18,15,30,609.0,138.0,2.7,15.0,456.0,310.68,235.24
2016,3,18,15,45,490.5,149.5,2.75,15.0,391.0,257.54,192.21
2016,3,18,16,0,372.0,161.0,2.8,15.0,326.0,214.63,158.86
2016,3,18,16,15,347.0,147.5,2.65,14.5,286.5,181.85,131.87
2016,3,18,16,30,322.0,134.0,2.5,14.0,247.0,147.27,104.74
2016,3,18,16,45,298.0,115.0,2.45,14.0,206.5,110.97,78.37
2016,3,18,17,0,274.0,96.0,2.4,14.0,166.0,77.28,63.28
2016,3,18,17,15,235.5,76.5,2.3,13.5,127.0,60.38,48.12
2016,3,18,17,30,197.0,57.0,2.2,13.0,88.0,45.93,34.84
2016,3,18,17,45,125.0,38.5,2.15,12.5,55.5,31.67,21.27
2016,3,18,18,0,53.0,20.0,2.1,12.0,23.0,16.9,0.42
2016,3,18,18,15,26.5,10.0,2.05,11.5,11.5,9.83,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.55,11.0,6.0,5.9,0.0
2016,3,19,6,30,0.0,12.0,1.6,11.0,12.0,11.58,0.0
2016,3,19,6,45,16.5,31.0,1.7,11.5,33.5,39.91,25.71
2016,3,19,7,0,33.0,50.0,1.8,12.0,55.0,68.13,51.27
2016,3,19,7,15,48.0,72.0,1.85,12.0,82.0,100.25,79.5
2016,3,19,7,30,63.0,94.0,1.9,12.0,109.0,132.97,108.02
2016,3,19,7,45,74.5,115.5,1.95,12.5,138.0,163.98,134.4
2016,3,19,8,0,86.0,137.0,2.0,13.0,167.0,195.53,160.62
2016,3,19,8,15,193.0,152.5,2.0,13.5,232.0,285.23,235.3
2016,3,19,8,30,300.0,168.0,2.0,14.0,297.0,382.94,314.04
2016,3,19,8,45,158.5,177.5,2.05,14.5,246.5,298.28,242.99
2016,3,19,9,0,17.0,187.0,2.1,15.0,196.0,198.84,158.99
2016,3,19,9,15,52.5,224.5,2.05,15.0,255.0,270.71,217.31
2016,3,19,9,30,88.0,262.0,2.0,15.0,314.0,337.39,269.75
2016,3,19,9,45,64.5,266.0,2.0,15.5,305.5,323.12,256.55
2016,3,19,10,0,41.0,270.0,2.0,16.0,297.0,308.07,243.16
2016,3,19,10,15,452.0,186.0,2.0,16.0,503.5,564.99,450.27
2016,3,19,10,30,863.0,102.0,2.0,16.0,710.0,805.73,625.81
2016,3,19,10,45,633.5,209.5,2.0,16.0,664.0,741.8,575.56
2016,3,19,11,0,404.0,317.0,2.0,16.0,618.0,657.21,508.53
2016,3,19,11,15,643.5,213.0,2.0,16.0,704.0,749.24,581.17
2016,3,19,11,30,883.0,109.0,2.0,16.0,790.0,826.34,635.7
2016,3,19,11,45,884.5,109.5,2.05,16.0,799.0,819.75,630.43
2016,3,19,12,0,886.0,110.0,2.1,16.0,808.0,810.13,623.99
2016,3,19,12,15,725.5,192.0,2.1,16.0,764.0,755.75,584.9
2016,3,19,12,30,565.0,274.0,2.1,16.0,720.0,698.1,539.63
2016,3,19,12,45,731.0,189.0,2.1,16.0,759.5,723.0,561.78
2016,3,19,13,0,897.0,104.0,2.1,16.0,799.0,738.01,574.32
2016,3,19,13,15,603.0,225.0,2.05,16.0,688.0,627.2,488.61
2016,3,19,13,30,309.0,346.0,2.0,16.0,577.0,528.1,409.89
2016,3,19,13,45,294.0,337.5,2.0,16.0,552.5,497.53,387.47
2016,3,19,14,0,279.0,329.0,2.0,16.0,528.0,467.35,364.65
2016,3,19,14,15,284.5,312.5,2.0,16.0,508.0,441.67,345.24
2016,3,19,14,30,290.0,296.0,2.0,16.0,488.0,415.15,324.81
2016,3,19,14,45,196.0,283.5,2.05,16.0,410.5,348.63,273.33
2016,3,19,15,0,102.0,271.0,2.1,16.0,333.0,290.62,228.54
2016,3,19,15,15,196.5,245.5,2.15,15.5,353.0,292.84,229.74
2016,3,19,15,30,291.0,220.0,2.2,15.0,373.0,285.59,221.7
2016,3,19,15,45,381.5,181.5,2.3,15.0,363.0,260.83,197.86
2016,3,19,16,0,472.0,143.0,2.4,15.0,353.0,222.63,161.68
2016,3,19,16,15,453.0,129.0,2.35,14.5,311.0,181.25,126.86
2016,3,19,16,30,434.0,115.0,2.3,14.0,269.0,141.63,95.08
2016,3,19,16,45,415.5,98.0,2.3,14.0,227.0,101.5,66.02
2016,3,19,17,0,397.0,81.0,2.3,14.0,185.0,63.4,44.86
2016,3,19,17,15,352.0,66.0,2.15,13.5,142.5,48.2,37.37
2016,3,19,17,30,307.0,51.0,2.0,13.0,100.0,38.12,28.03
2016,3,19,17,45,226.5,35.5,1.9,12.5,64.5,27.08,17.49
2016,3,19,18,0,146.0,20.0,1.8,12.0,29.0,15.48,1.46
2016,3,19,18,15,73.0,10.0,1.75,11.5,14.5,9.83,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,2.4,12.0,8.5,8.36,0.0
2016,3,20,6,30,0.0,17.0,2.5,12.0,17.0,16.61,0.0
2016,3,20,6,45,51.5,35.5,2.6,12.5,43.0,63.54,44.4
2016,3,20,7,0,103.0,54.0,2.7,13.0,69.0,106.87,82.93
2016,3,20,7,15,127.0,75.0,2.75,13.0,101.5,145.14,116.89
2016,3,20,7,30,151.0,96.0,2.8,13.0,134.0,184.81,151.61
2016,3,20,7,45,166.5,117.0,2.85,13.5,167.5,221.35,182.68
2016,3,20,8,0,182.0,138.0,2.9,14.0,201.0,258.53,213.48
2016,3,20,8,15,289.0,146.0,2.9,14.0,264.0,344.26,284.7
2016,3,20,8,30,396.0,154.0,2.9,14.0,327.0,438.09,360.6
2016,3,20,8,45,405.0,172.5,2.95,14.5,366.0,475.43,388.45
2016,3,20,9,0,414.0,191.0,3.0,15.0,405.0,511.85,415.25
2016,3,20,9,15,207.0,176.0,3.05,15.0,283.0,344.85,280.61
2016,3,20,9,30,0.0,161.0,3.1,15.0,161.0,158.22,125.02
2016,3,20,9,45,3.5,183.0,3.2,15.5,185.5,182.81,144.81
2016,3,20,10,0,7.0,205.0,3.3,16.0,210.0,207.42,164.03
2016,3,20,10,15,3.5,159.0,3.4,16.0,161.5,158.05,124.02
2016,3,20,10,30,0.0,113.0,3.5,16.0,113.0,109.65,84.6
2016,3,20,10,45,16.0,208.0,3.65,16.5,220.0,216.55,170.78
2016,3,20,11,0,32.0,303.0,3.8,17.0,327.0,329.8,259.06
2016,3,20,11,15,20.5,266.0,3.85,17.0,282.0,277.03,217.22
2016,3,20,11,30,9.0,229.0,3.9,17.0,237.0,230.53,180.38
2016,3,20,11,45,19.5,273.5,4.0,17.0,290.0,282.2,221.21
2016,3,20,12,0,30.0,318.0,4.1,17.0,343.0,336.31,263.25
2016,3,20,12,15,21.0,285.5,4.1,17.0,303.0,293.37,229.57
2016,3,20,12,30,12.0,253.0,4.1,17.0,263.0,254.09,198.77
2016,3,20,12,45,7.0,210.5,4.15,17.0,216.5,208.72,163.09
2016,3,20,13,0,2.0,168.0,4.2,17.0,170.0,163.83,127.43
2016,3,20,13,15,1.0,130.5,4.1,16.5,131.5,126.89,98.1
2016,3,20,13,30,0.0,93.0,4.0,16.0,93.0,90.07,68.48
2016,3,20,13,45,17.5,192.5,3.95,16.0,205.0,195.97,154.51
2016,3,20,14,0,35.0,292.0,3.9,16.0,317.0,295.84,233.65
2016,3,20,14,15,30.0,274.0,3.8,16.0,295.0,273.7,216.12
2016,3,20,14,30,25.0,256.0,3.7,16.0,273.0,255.17,201.71
2016,3,20,14,45,31.0,249.5,3.6,16.0,269.5,246.26,194.96
2016,3,20,15,0,37.0,243.0,3.5,16.0,266.0,239.76,189.99
2016,3,20,15,15,24.5,214.5,3.35,15.5,229.5,210.58,167.29
2016,3,20,15,30,12.0,186.0,3.2,15.0,193.0,178.74,142.34
2016,3,20,15,45,8.5,169.0,3.1,15.0,174.0,160.88,128.21
2016,3,20,16,0,5.0,152.0,3.0,15.0,155.0,143.42,114.31
2016,3,20,16,15,49.0,149.0,2.85,15.0,167.5,142.56,112.06
2016,3,20,16,30,93.0,146.0,2.7,15.0,180.0,139.79,108.02
2016,3,20,16,45,82.0,124.5,2.6,15.0,151.0,114.19,87.96
2016,3,20,17,0,71.0,103.0,2.5,15.0,122.0,89.94,69.74
2016,3,20,17,15,57.0,81.0,2.4,14.5,94.0,70.6,56.97
2016,3,20,17,30,43.0,59.0,2.3,14.0,66.0,52.54,40.57
2016,3,20,17,45,21.5,39.0,2.2,14.0,42.5,35.55,24.67
2016,3,20,18,0,0.0,19.0,2.1,14.0,19.0,18.33,4.13
2016,3,20,18,15,0.0,9.5,2.1,13.5,9.5,9.34,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,12.0,9.0,8.85,0.0
2016,3,21,6,30,0.0,18.0,2.9,12.0,18.0,17.58,0.0
2016,3,21,6,45,51.0,38.5,3.05,12.5,46.5,67.4,48.09
2016,3,21,7,0,102.0,59.0,3.2,13.0,75.0,113.32,88.55
2016,3,21,7,15,134.5,80.5,3.3,13.0,110.0,155.92,126.13
2016,3,21,7,30,167.0,102.0,3.4,13.0,145.0,200.69,165.16
2016,3,21,7,45,200.5,119.0,3.55,13.5,182.0,249.51,206.56
2016,3,21,8,0,234.0,136.0,3.7,14.0,219.0,294.0,243.58
2016,3,21,8,15,365.5,136.0,3.75,14.0,287.0,389.09,322.7
2016,3,21,8,30,497.0,136.0,3.8,14.0,355.0,485.14,400.87
2016,3,21,8,45,269.5,173.5,3.9,14.0,294.0,378.02,311.17
2016,3,21,9,0,42.0,211.0,4.0,14.0,233.0,249.32,201.69
2016,3,21,9,15,91.0,242.5,4.05,14.0,295.5,318.92,258.8
2016,3,21,9,30,140.0,274.0,4.1,14.0,358.0,397.79,321.67
2016,3,21,9,45,70.0,188.0,4.2,14.5,230.0,244.46,197.31
2016,3,21,10,0,0.0,102.0,4.3,15.0,102.0,98.87,76.34
2016,3,21,10,15,17.5,196.5,4.4,15.0,209.5,206.83,164.71
2016,3,21,10,30,35.0,291.0,4.5,15.0,317.0,322.85,256.89
2016,3,21,10,45,29.5,289.5,4.65,15.0,311.5,315.39,250.31
2016,3,21,11,0,24.0,288.0,4.8,15.0,306.0,302.63,239.93
2016,3,21,11,15,12.5,224.0,4.85,15.0,233.5,228.9,181.05
2016,3,21,11,30,1.0,160.0,4.9,15.0,161.0,156.3,122.41
2016,3,21,11,45,7.0,210.0,5.0,15.5,216.0,209.88,165.39
2016,3,21,12,0,13.0,260.0,5.1,16.0,271.0,263.1,207.33
2016,3,21,12,15,13.5,260.0,5.1,16.0,271.5,262.79,206.97
2016,3,21,12,30,14.0,260.0,5.1,16.0,272.0,262.42,206.69
2016,3,21,12,45,26.0,295.5,5.1,16.0,316.5,305.47,240.9
2016,3,21,13,0,38.0,331.0,5.1,16.0,361.0,345.82,272.65
2016,3,21,13,15,38.0,324.0,5.0,16.0,353.5,336.4,265.25
2016,3,21,13,30,38.0,317.0,4.9,16.0,346.0,326.93,257.96
2016,3,21,13,45,28.5,289.0,4.85,16.0,310.5,292.09,230.66
2016,3,21,14,0,19.0,261.0,4.8,16.0,275.0,260.21,205.61
2016,3,21,14,15,14.0,238.0,4.8,15.5,248.0,234.57,185.84
2016,3,21,14,30,9.0,215.0,4.8,15.0,221.0,209.43,166.29
2016,3,21,14,45,4.5,185.0,4.8,15.0,188.0,178.57,141.67
2016,3,21,15,0,0.0,155.0,4.8,15.0,155.0,148.21,117.28
2016,3,21,15,15,5.0,169.5,4.65,14.5,172.0,162.87,129.79
2016,3,21,15,30,10.0,184.0,4.5,14.0,189.0,176.42,141.34
2016,3,21,15,45,5.0,126.5,4.35,14.0,129.0,121.96,96.78
2016,3,21,16,0,0.0,69.0,4.2,14.0,69.0,66.71,50.95
2016,3,21,16,15,237.0,98.5,4.0,13.5,184.5,125.96,91.12
2016,3,21,16,30,474.0,128.0,3.8,13.0,300.0,160.08,109.24
2016,3,21,16,45,464.5,108.0,3.65,13.0,255.0,115.77,75.87
2016,3,21,17,0,455.0,88.0,3.5,13.0,210.0,72.6,50.28
2016,3,21,17,15,376.0,75.5,3.35,12.5,161.5,55.45,44.01
2016,3,21,17,30,297.0,63.0,3.2,12.0,113.0,47.6,36.59
2016,3,21,17,45,207.5,45.0,3.1,12.0,73.5,34.72,24.28
2016,3,21,18,0,118.0,27.0,3.0,12.0,34.0,21.18,7.06
2016,3,21,18,15,59.0,13.5,2.95,11.5,17.0,13.27,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,84.0,11.5,2.25,9.5,16.0,34.46,0.0
2016,3,22,6,30,168.0,23.0,2.3,10.0,32.0,92.69,33.8
2016,3,22,6,45,304.0,35.0,2.4,10.5,75.0,169.84,128.43
2016,3,22,7,0,440.0,47.0,2.5,11.0,118.0,253.32,202.55
2016,3,22,7,15,519.5,55.5,2.6,11.0,169.0,318.77,261.26
2016,3,22,7,30,599.0,64.0,2.7,11.0,220.0,390.14,323.53
2016,3,22,7,45,653.0,69.0,2.8,11.5,273.0,448.93,373.38
2016,3,22,8,0,707.0,74.0,2.9,12.0,326.0,510.46,423.77
2016,3,22,8,15,741.5,78.5,2.9,12.0,377.5,559.41,463.26
2016,3,22,8,30,776.0,83.0,2.9,12.0,429.0,611.22,503.84
2016,3,22,8,45,805.5,84.5,2.95,12.5,478.5,656.25,537.4
2016,3,22,9,0,835.0,86.0,3.0,13.0,528.0,700.61,568.38
2016,3,22,9,15,853.0,88.5,3.0,13.0,571.5,736.63,593.45
2016,3,22,9,30,871.0,91.0,3.0,13.0,615.0,766.74,613.95
2016,3,22,9,45,469.0,193.0,3.05,13.5,477.5,582.58,469.5
2016,3,22,10,0,67.0,295.0,3.1,14.0,340.0,355.59,282.97
2016,3,22,10,15,495.0,194.5,3.1,14.0,548.5,614.36,494.63
2016,3,22,10,30,923.0,94.0,3.1,14.0,757.0,856.7,673.53
2016,3,22,10,45,930.0,94.5,3.1,14.5,781.5,867.0,676.64
2016,3,22,11,0,937.0,95.0,3.1,15.0,806.0,874.14,679.57
2016,3,22,11,15,941.0,96.0,3.1,15.0,822.5,876.11,680.27
2016,3,22,11,30,945.0,97.0,3.1,15.0,839.0,874.79,678.84
2016,3,22,11,45,947.5,97.0,3.15,15.0,847.5,867.94,674.0
2016,3,22,12,0,950.0,97.0,3.2,15.0,856.0,857.85,667.02
2016,3,22,12,15,950.0,97.0,3.25,15.0,856.5,842.58,656.48
2016,3,22,12,30,950.0,97.0,3.3,15.0,857.0,824.22,643.83
2016,3,22,12,45,946.0,97.5,3.4,15.0,848.5,800.36,627.53
2016,3,22,13,0,942.0,98.0,3.5,15.0,840.0,773.75,609.22
2016,3,22,13,15,937.5,97.5,3.55,15.0,824.0,743.24,587.75
2016,3,22,13,30,933.0,97.0,3.6,15.0,808.0,710.3,563.72
2016,3,22,13,45,928.0,95.5,3.7,15.0,784.0,673.84,535.83
2016,3,22,14,0,923.0,94.0,3.8,15.0,760.0,635.33,505.75
2016,3,22,14,15,914.0,92.5,3.8,15.0,729.0,592.74,471.54
2016,3,22,14,30,905.0,91.0,3.8,15.0,698.0,548.76,435.46
2016,3,22,14,45,894.5,88.5,3.85,15.0,661.0,502.01,396.41
2016,3,22,15,0,884.0,86.0,3.9,15.0,624.0,454.44,355.66
2016,3,22,15,15,867.5,84.0,3.85,14.5,581.0,404.45,312.46
2016,3,22,15,30,851.0,82.0,3.8,14.0,538.0,350.88,265.37
2016,3,22,15,45,829.0,78.5,3.8,14.0,490.0,298.48,218.07
2016,3,22,16,0,807.0,75.0,3.8,14.0,442.0,247.38,171.71
2016,3,22,16,15,775.0,71.5,3.7,13.5,391.0,196.02,126.73
2016,3,22,16,30,743.0,68.0,3.6,13.0,340.0,147.47,86.73
2016,3,22,16,45,698.5,63.0,3.5,13.0,287.5,99.72,53.17
2016,3,22,17,0,654.0,58.0,3.4,13.0,235.0,53.02,29.65
2016,3,22,17,15,582.0,51.0,3.3,12.5,183.0,34.81,25.62
2016,3,22,17,30,510.0,44.0,3.2,12.0,131.0,31.58,22.46
2016,3,22,17,45,387.5,34.0,3.1,11.5,86.5,25.4,16.38
2016,3,22,18,0,265.0,24.0,3.0,11.0,42.0,18.81,6.62
2016,3,22,18,15,132.5,12.0,2.95,11.0,21.0,11.8,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,37.5,11.0,1.8,8.5,13.5,21.32,0.0
2016,3,23,6,30,75.0,22.0,1.8,9.0,27.0,56.4,25.14
2016,3,23,6,45,137.5,40.5,1.8,9.5,59.5,107.55,81.49
2016,3,23,7,0,200.0,59.0,1.8,10.0,92.0,160.38,128.71
2016,3,23,7,15,233.5,78.5,1.75,10.5,130.0,206.05,169.25
2016,3,23,7,30,267.0,98.0,1.7,11.0,168.0,253.95,210.61
2016,3,23,7,45,294.0,114.5,1.7,11.5,207.0,296.71,246.59
2016,3,23,8,0,321.0,131.0,1.7,12.0,246.0,340.91,282.66
2016,3,23,8,15,421.5,132.5,1.7,12.5,307.5,423.32,348.99
2016,3,23,8,30,522.0,134.0,1.7,13.0,369.0,503.75,411.76
2016,3,23,8,45,678.5,111.0,1.75,13.5,451.0,604.65,489.55
2016,3,23,9,0,835.0,88.0,1.8,14.0,533.0,706.56,563.99
2016,3,23,9,15,852.5,91.0,1.7,14.5,577.0,742.8,585.87
2016,3,23,9,30,870.0,94.0,1.6,15.0,621.0,777.14,606.49
2016,3,23,9,45,884.5,95.0,1.55,15.5,660.0,800.74,619.67
2016,3,23,10,0,899.0,96.0,1.5,16.0,699.0,826.08,634.02
2016,3,23,10,15,908.5,98.0,1.5,16.0,730.5,845.84,646.16
2016,3,23,10,30,918.0,100.0,1.5,16.0,762.0,862.7,656.43
2016,3,23,10,45,925.0,100.5,1.5,16.5,787.0,872.87,661.02
2016,3,23,11,0,932.0,101.0,1.5,17.0,812.0,879.9,663.66
2016,3,23,11,15,936.0,102.0,1.55,17.0,828.5,881.76,664.85
2016,3,23,11,30,940.0,103.0,1.6,17.0,845.0,880.36,664.02
2016,3,23,11,45,769.0,185.5,1.7,17.0,797.0,819.64,623.49
2016,3,23,12,0,598.0,268.0,1.8,17.0,749.0,751.72,573.84
2016,3,23,12,15,769.0,187.0,1.85,17.0,805.0,795.38,609.24
2016,3,23,12,30,940.0,106.0,1.9,17.0,861.0,828.71,632.4
2016,3,23,12,45,928.5,110.5,1.95,17.5,850.5,803.21,613.87
2016,3,23,13,0,917.0,115.0,2.0,18.0,840.0,775.28,594.23
2016,3,23,13,15,912.5,114.0,2.05,18.0,824.0,744.76,573.83
2016,3,23,13,30,908.0,113.0,2.1,18.0,808.0,711.91,550.53
2016,3,23,13,45,896.5,114.0,2.2,18.0,782.5,674.34,523.12
2016,3,23,14,0,885.0,115.0,2.3,18.0,757.0,635.21,493.88
2016,3,23,14,15,874.5,113.0,2.35,17.5,726.0,590.47,460.49
2016,3,23,14,30,864.0,111.0,2.4,17.0,695.0,546.29,426.45
2016,3,23,14,45,849.0,109.5,2.45,17.0,656.5,499.55,388.61
2016,3,23,15,0,834.0,108.0,2.5,17.0,618.0,452.52,349.51
2016,3,23,15,15,815.0,105.0,2.5,16.5,574.5,402.56,307.65
2016,3,23,15,30,796.0,102.0,2.5,16.0,531.0,353.2,265.17
2016,3,23,15,45,483.0,149.0,2.55,16.0,402.5,262.7,196.53
2016,3,23,16,0,170.0,196.0,2.6,16.0,274.0,210.68,162.5
2016,3,23,16,15,171.5,173.0,2.6,15.5,244.0,180.62,137.82
2016,3,23,16,30,173.0,150.0,2.6,15.0,214.0,150.52,113.26
2016,3,23,16,45,151.5,130.0,2.6,15.0,180.0,120.88,90.69
2016,3,23,17,0,130.0,110.0,2.6,15.0,146.0,93.58,71.38
2016,3,23,17,15,109.5,87.5,2.55,14.0,113.5,72.07,58.47
2016,3,23,17,30,89.0,65.0,2.5,13.0,81.0,54.76,42.83
2016,3,23,17,45,50.0,44.5,2.5,12.5,53.0,38.35,27.55
2016,3,23,18,0,11.0,24.0,2.5,12.0,25.0,22.43,9.83
2016,3,23,18,15,5.5,12.0,2.45,11.5,12.5,11.8,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
