Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,83.0,12.0,2.6,10.5,18.0,35.42,0.0
2016,3,24,6,30,166.0,24.0,2.7,11.0,36.0,96.64,53.35
2016,3,24,6,45,277.0,38.5,2.8,11.5,77.5,164.98,126.51
2016,3,24,7,0,388.0,53.0,2.9,12.0,119.0,242.0,194.42
2016,3,24,7,15,462.5,63.0,2.9,12.5,168.5,305.38,250.32
2016,3,24,7,30,537.0,73.0,2.9,13.0,218.0,374.26,309.27
2016,3,24,7,45,573.5,83.5,2.95,13.5,267.5,427.67,353.96
2016,3,24,8,0,610.0,94.0,3.0,14.0,317.0,482.56,398.3
2016,3,24,8,15,646.5,100.0,3.0,14.0,367.5,533.51,438.98
2016,3,24,8,30,683.0,106.0,3.0,14.0,418.0,585.18,479.18
2016,3,24,8,45,685.5,120.0,3.05,14.5,461.5,622.58,506.21
2016,3,24,9,0,688.0,134.0,3.1,15.0,505.0,657.86,531.05
2016,3,24,9,15,710.0,138.0,3.0,15.5,547.5,694.6,556.36
2016,3,24,9,30,732.0,142.0,2.9,16.0,590.0,730.02,579.68
2016,3,24,9,45,754.0,142.5,2.8,16.5,628.5,760.04,598.33
2016,3,24,10,0,776.0,143.0,2.7,17.0,667.0,788.24,615.41
2016,3,24,10,15,788.0,145.5,2.6,17.0,698.5,805.93,626.0
2016,3,24,10,30,800.0,148.0,2.5,17.0,730.0,823.74,636.74
2016,3,24,10,45,815.0,146.5,2.45,17.5,755.5,837.22,643.59
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,847.94,648.59
2016,3,24,11,15,835.5,146.0,2.4,18.0,798.0,850.44,649.64
2016,3,24,11,30,841.0,147.0,2.4,18.0,815.0,849.97,648.83
2016,3,24,11,45,835.0,153.0,2.4,18.0,822.0,842.14,643.1
2016,3,24,12,0,829.0,159.0,2.4,18.0,829.0,831.48,635.58
2016,3,24,12,15,829.5,159.0,2.4,18.0,829.0,817.31,625.75
2016,3,24,12,30,830.0,159.0,2.4,18.0,829.0,800.41,614.13
2016,3,24,12,45,854.5,143.5,2.4,18.0,828.5,783.76,602.76
2016,3,24,13,0,879.0,128.0,2.4,18.0,828.0,763.19,588.69
2016,3,24,13,15,874.5,127.5,2.4,18.0,812.0,734.04,568.48
2016,3,24,13,30,870.0,127.0,2.4,18.0,796.0,702.04,544.86
2016,3,24,13,45,863.0,125.5,2.4,18.0,772.5,665.61,517.62
2016,3,24,14,0,856.0,124.0,2.4,18.0,749.0,627.47,488.6
2016,3,24,14,15,846.0,122.0,2.4,18.0,718.0,585.67,456.24
2016,3,24,14,30,836.0,120.0,2.4,18.0,687.0,542.79,422.29
2016,3,24,14,45,813.5,121.0,2.45,18.0,648.0,495.88,384.57
2016,3,24,15,0,791.0,122.0,2.5,18.0,609.0,449.4,346.24
2016,3,24,15,15,772.0,118.5,2.55,17.5,566.5,397.82,303.69
2016,3,24,15,30,753.0,115.0,2.6,17.0,524.0,349.67,262.65
2016,3,24,15,45,716.5,114.0,2.65,17.0,475.0,299.62,219.27
2016,3,24,16,0,680.0,113.0,2.7,17.0,426.0,252.48,178.24
2016,3,24,16,15,644.0,106.5,2.8,16.5,376.0,203.79,137.04
2016,3,24,16,30,608.0,100.0,2.9,16.0,326.0,158.51,100.52
2016,3,24,16,45,573.0,89.0,3.0,15.5,276.0,112.92,67.55
2016,3,24,17,0,538.0,78.0,3.1,15.0,226.0,70.99,44.45
2016,3,24,17,15,467.0,67.5,3.1,14.5,176.5,48.85,37.88
2016,3,24,17,30,396.0,57.0,3.1,14.0,127.0,43.19,32.54
2016,3,24,17,45,298.0,42.0,3.15,13.5,84.5,31.96,22.01
2016,3,24,18,0,200.0,27.0,3.2,13.0,42.0,20.96,9.43
2016,3,24,18,15,100.0,13.5,3.1,12.5,21.0,13.27,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,97.5,14.0,2.05,10.0,21.0,41.95,0.0
2016,3,25,6,30,195.0,28.0,2.1,10.0,42.0,113.9,70.13
2016,3,25,6,45,301.5,42.0,2.2,10.5,85.0,180.02,139.56
2016,3,25,7,0,408.0,56.0,2.3,11.0,128.0,255.67,206.4
2016,3,25,7,15,481.5,65.5,2.4,11.0,178.0,319.36,263.04
2016,3,25,7,30,555.0,75.0,2.5,11.0,228.0,388.35,322.7
2016,3,25,7,45,616.0,78.5,2.6,11.5,281.0,448.43,373.06
2016,3,25,8,0,677.0,82.0,2.7,12.0,334.0,511.68,424.41
2016,3,25,8,15,711.0,87.0,2.75,12.5,384.5,562.38,464.07
2016,3,25,8,30,745.0,92.0,2.8,13.0,435.0,613.53,502.95
2016,3,25,8,45,777.0,92.5,2.85,14.0,484.0,656.12,533.35
2016,3,25,9,0,809.0,93.0,2.9,15.0,533.0,700.62,563.13
2016,3,25,9,15,827.0,96.0,2.75,15.0,576.0,736.59,587.12
2016,3,25,9,30,845.0,99.0,2.6,15.0,619.0,770.76,609.42
2016,3,25,9,45,858.5,101.0,2.5,15.5,657.0,798.22,625.7
2016,3,25,10,0,872.0,103.0,2.4,16.0,695.0,819.19,637.2
2016,3,25,10,15,881.5,104.5,2.35,16.0,726.5,837.97,648.71
2016,3,25,10,30,891.0,106.0,2.3,16.0,758.0,853.94,658.27
2016,3,25,10,45,894.0,109.5,2.25,16.5,781.0,863.65,662.32
2016,3,25,11,0,897.0,113.0,2.2,17.0,804.0,870.23,664.34
2016,3,25,11,15,901.5,113.5,2.15,17.0,820.5,871.82,664.31
2016,3,25,11,30,906.0,114.0,2.1,17.0,837.0,870.28,662.31
2016,3,25,11,45,909.5,114.0,2.05,17.5,846.0,864.25,656.16
2016,3,25,12,0,913.0,114.0,2.0,18.0,855.0,855.1,648.06
2016,3,25,12,15,913.0,114.0,2.0,18.0,855.0,840.05,637.79
2016,3,25,12,30,913.0,114.0,2.0,18.0,855.0,822.04,625.61
2016,3,25,12,45,919.5,108.5,2.05,18.5,849.0,800.7,610.47
2016,3,25,13,0,926.0,103.0,2.1,19.0,843.0,776.32,593.26
2016,3,25,13,15,922.0,102.5,2.15,19.0,827.0,746.37,573.25
2016,3,25,13,30,918.0,102.0,2.2,19.0,811.0,714.03,551.09
2016,3,25,13,45,912.0,100.5,2.25,19.0,787.0,677.23,524.1
2016,3,25,14,0,906.0,99.0,2.3,19.0,763.0,638.51,495.09
2016,3,25,14,15,896.5,97.5,2.35,18.5,732.0,596.07,463.48
2016,3,25,14,30,887.0,96.0,2.4,18.0,701.0,552.35,429.91
2016,3,25,14,45,873.5,94.0,2.5,18.0,663.0,505.18,392.06
2016,3,25,15,0,860.0,92.0,2.6,18.0,625.0,457.5,352.68
2016,3,25,15,15,843.0,89.5,2.65,17.5,581.5,404.21,308.41
2016,3,25,15,30,826.0,87.0,2.7,17.0,538.0,354.57,265.67
2016,3,25,15,45,796.5,85.5,2.8,17.0,489.5,302.78,220.21
2016,3,25,16,0,767.0,84.0,2.9,17.0,441.0,253.09,176.22
2016,3,25,16,15,734.5,80.0,2.95,16.5,390.0,202.96,132.95
2016,3,25,16,30,702.0,76.0,3.0,16.0,339.0,152.35,91.34
2016,3,25,16,45,649.5,71.5,3.1,15.5,286.5,105.88,58.33
2016,3,25,17,0,597.0,67.0,3.2,15.0,234.0,64.81,37.12
2016,3,25,17,15,526.0,59.0,3.2,14.5,183.5,41.02,30.95
2016,3,25,17,30,455.0,51.0,3.2,14.0,133.0,37.28,27.37
2016,3,25,17,45,335.5,39.5,3.25,13.5,88.5,29.97,20.36
2016,3,25,18,0,216.0,28.0,3.3,13.0,44.0,21.72,10.54
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.0,13.76,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.0,12.0,2.4,11.5,23.5,54.97,0.0
2016,3,26,6,30,294.0,24.0,2.4,12.0,47.0,146.01,95.38
2016,3,26,6,45,403.5,34.0,2.45,12.5,92.0,212.95,164.82
2016,3,26,7,0,513.0,44.0,2.5,13.0,137.0,289.9,232.83
2016,3,26,7,15,579.5,50.5,2.45,13.5,187.5,351.27,286.91
2016,3,26,7,30,646.0,57.0,2.4,14.0,238.0,415.13,341.19
2016,3,26,7,45,689.0,61.5,2.4,14.5,289.5,470.2,386.59
2016,3,26,8,0,732.0,66.0,2.4,15.0,341.0,527.0,431.67
2016,3,26,8,15,761.5,69.5,2.4,15.5,391.5,575.39,468.68
2016,3,26,8,30,791.0,73.0,2.4,16.0,442.0,623.79,504.54
2016,3,26,8,45,811.5,76.5,2.4,16.5,488.5,665.55,533.11
2016,3,26,9,0,832.0,80.0,2.4,17.0,535.0,702.0,557.13
2016,3,26,9,15,848.0,82.0,2.45,17.0,577.5,736.02,580.42
2016,3,26,9,30,864.0,84.0,2.5,17.0,620.0,768.17,602.19
2016,3,26,9,45,873.0,87.0,2.55,17.5,656.5,793.72,618.0
2016,3,26,10,0,882.0,90.0,2.6,18.0,693.0,816.68,631.95
2016,3,26,10,15,890.0,91.0,2.6,18.0,723.0,833.92,642.74
2016,3,26,10,30,898.0,92.0,2.6,18.0,753.0,848.29,651.64
2016,3,26,10,45,904.5,93.0,2.65,18.5,776.5,858.44,656.84
2016,3,26,11,0,911.0,94.0,2.7,19.0,800.0,865.51,660.04
2016,3,26,11,15,914.5,94.5,2.7,19.0,815.5,866.39,660.0
2016,3,26,11,30,918.0,95.0,2.7,19.0,831.0,864.09,657.96
2016,3,26,11,45,918.5,96.0,2.75,19.0,838.5,856.66,652.88
2016,3,26,12,0,919.0,97.0,2.8,19.0,846.0,846.1,645.78
2016,3,26,12,15,918.5,97.0,2.8,19.0,846.0,830.67,635.07
2016,3,26,12,30,918.0,97.0,2.8,19.0,846.0,812.28,622.4
2016,3,26,12,45,900.5,105.0,2.85,19.5,834.0,785.96,603.38
2016,3,26,13,0,883.0,113.0,2.9,20.0,822.0,757.5,582.91
2016,3,26,13,15,878.5,112.5,2.95,19.5,806.0,728.25,564.0
2016,3,26,13,30,874.0,112.0,3.0,19.0,790.0,696.77,542.61
2016,3,26,13,45,853.5,117.5,3.05,19.0,763.5,658.57,513.8
2016,3,26,14,0,833.0,123.0,3.1,19.0,737.0,617.94,482.73
2016,3,26,14,15,822.5,121.0,3.15,19.0,706.5,576.63,450.69
2016,3,26,14,30,812.0,119.0,3.2,19.0,676.0,534.35,417.14
2016,3,26,14,45,787.5,121.0,3.25,19.0,637.0,488.25,379.79
2016,3,26,15,0,763.0,123.0,3.3,19.0,598.0,442.82,342.13
2016,3,26,15,15,533.0,176.0,3.3,18.5,497.0,361.17,278.1
2016,3,26,15,30,303.0,229.0,3.3,18.0,396.0,304.04,234.74
2016,3,26,15,45,330.0,202.5,3.35,18.0,369.5,271.98,207.26
2016,3,26,16,0,357.0,176.0,3.4,18.0,343.0,237.23,176.8
2016,3,26,16,15,437.5,140.5,3.4,17.5,322.0,197.89,140.44
2016,3,26,16,30,518.0,105.0,3.4,17.0,301.0,154.15,100.48
2016,3,26,16,45,475.5,96.0,3.4,16.5,255.5,114.47,71.79
2016,3,26,17,0,433.0,87.0,3.4,16.0,210.0,78.5,51.18
2016,3,26,17,15,374.5,74.0,3.35,15.5,164.5,53.55,41.91
2016,3,26,17,30,316.0,61.0,3.3,15.0,119.0,45.33,34.34
2016,3,26,17,45,224.5,45.5,3.3,14.5,79.5,34.59,24.31
2016,3,26,18,0,133.0,30.0,3.3,14.0,40.0,23.29,12.13
2016,3,26,18,15,66.5,15.0,3.25,13.5,20.0,14.74,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.5,14.0,2.6,11.0,25.0,52.09,0.0
2016,3,27,6,30,257.0,28.0,2.7,11.0,50.0,139.35,95.43
2016,3,27,6,45,364.5,40.0,2.8,11.5,95.0,206.41,161.48
2016,3,27,7,0,472.0,52.0,2.9,12.0,140.0,283.55,229.6
2016,3,27,7,15,542.5,60.0,2.9,12.0,191.5,347.32,286.23
2016,3,27,7,30,613.0,68.0,2.9,12.0,243.0,416.13,345.42
2016,3,27,7,45,653.0,75.5,2.95,12.5,295.0,471.58,391.47
2016,3,27,8,0,693.0,83.0,3.0,13.0,347.0,528.64,437.22
2016,3,27,8,15,391.0,141.5,3.1,13.0,294.5,421.28,348.4
2016,3,27,8,30,89.0,200.0,3.2,13.0,242.0,271.16,221.64
2016,3,27,8,45,83.5,220.0,3.3,13.5,262.5,289.86,236.07
2016,3,27,9,0,78.0,240.0,3.4,14.0,283.0,307.91,249.26
2016,3,27,9,15,68.0,254.5,3.45,14.0,294.5,315.83,254.57
2016,3,27,9,30,58.0,269.0,3.5,14.0,306.0,323.09,259.34
2016,3,27,9,45,189.0,286.5,3.6,14.5,415.5,453.29,364.0
2016,3,27,10,0,320.0,304.0,3.7,15.0,525.0,586.89,467.14
2016,3,27,10,15,604.5,209.0,3.75,15.0,648.5,733.04,582.66
2016,3,27,10,30,889.0,114.0,3.8,15.0,772.0,867.53,680.75
2016,3,27,10,45,895.5,115.5,3.85,15.5,796.0,877.89,685.24
2016,3,27,11,0,902.0,117.0,3.9,16.0,820.0,885.18,688.59
2016,3,27,11,15,907.0,118.0,3.9,16.0,837.0,887.56,689.62
2016,3,27,11,30,912.0,119.0,3.9,16.0,854.0,886.78,688.58
2016,3,27,11,45,913.0,120.5,3.95,16.0,862.5,880.0,683.71
2016,3,27,12,0,914.0,122.0,4.0,16.0,871.0,870.1,676.78
2016,3,27,12,15,914.5,122.0,4.0,16.0,871.5,855.25,666.2
2016,3,27,12,30,915.0,122.0,4.0,16.0,872.0,837.43,653.61
2016,3,27,12,45,913.5,121.5,4.05,16.0,864.0,814.7,637.78
2016,3,27,13,0,912.0,121.0,4.1,16.0,856.0,789.25,620.02
2016,3,27,13,15,908.0,120.5,4.1,16.0,840.0,759.42,598.84
2016,3,27,13,30,904.0,120.0,4.1,16.0,824.0,727.25,575.21
2016,3,27,13,45,674.0,206.5,4.2,16.0,723.0,626.97,496.16
2016,3,27,14,0,444.0,293.0,4.3,16.0,622.0,540.26,426.82
2016,3,27,14,15,654.0,205.0,4.35,16.0,667.0,559.15,443.68
2016,3,27,14,30,864.0,117.0,4.4,16.0,712.0,562.3,446.2
2016,3,27,14,45,703.0,158.5,4.45,16.0,625.5,481.29,380.68
2016,3,27,15,0,542.0,200.0,4.5,16.0,539.0,414.82,326.66
2016,3,27,15,15,500.5,197.5,4.45,15.5,494.0,368.82,288.91
2016,3,27,15,30,459.0,195.0,4.4,15.0,449.0,325.98,253.25
2016,3,27,15,45,367.5,193.0,4.4,14.5,385.0,276.16,213.11
2016,3,27,16,0,276.0,191.0,4.4,14.0,321.0,230.88,177.49
2016,3,27,16,15,294.0,166.0,4.3,13.5,290.5,196.98,147.92
2016,3,27,16,30,312.0,141.0,4.2,13.0,260.0,161.36,117.21
2016,3,27,16,45,268.5,128.0,4.15,13.0,219.5,127.88,92.27
2016,3,27,17,0,225.0,115.0,4.1,13.0,179.0,98.71,73.24
2016,3,27,17,15,192.0,94.0,4.1,12.5,140.5,72.87,59.65
2016,3,27,17,30,159.0,73.0,4.1,12.0,102.0,57.78,45.85
2016,3,27,17,45,106.5,52.0,4.1,12.0,68.5,42.06,31.14
2016,3,27,18,0,54.0,31.0,4.1,12.0,35.0,27.16,15.7
2016,3,27,18,15,27.0,15.5,4.1,11.5,17.5,15.24,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,170.0,14.0,4.3,9.0,29.0,76.5,0.0
2016,3,28,6,30,340.0,28.0,4.4,9.0,58.0,169.59,121.18
2016,3,28,6,45,456.0,37.0,4.55,9.5,106.5,241.06,191.52
2016,3,28,7,0,572.0,46.0,4.7,10.0,155.0,323.18,265.31
2016,3,28,7,15,636.5,52.0,4.75,10.0,208.5,383.64,320.7
2016,3,28,7,30,701.0,58.0,4.8,10.0,262.0,451.47,380.52
2016,3,28,7,45,744.0,62.5,4.9,10.5,316.5,509.08,429.57
2016,3,28,8,0,787.0,67.0,5.0,11.0,371.0,568.3,478.32
2016,3,28,8,15,816.0,70.5,5.0,11.0,423.0,618.51,519.08
2016,3,28,8,30,845.0,74.0,5.0,11.0,475.0,668.55,558.18
2016,3,28,8,45,866.5,76.5,5.0,11.5,524.0,707.44,585.62
2016,3,28,9,0,888.0,79.0,5.0,12.0,573.0,749.19,614.84
2016,3,28,9,15,903.0,81.0,4.95,12.0,617.0,783.88,639.16
2016,3,28,9,30,918.0,83.0,4.9,12.0,661.0,816.46,661.7
2016,3,28,9,45,929.0,84.5,4.85,12.5,699.5,842.93,678.25
2016,3,28,10,0,940.0,86.0,4.8,13.0,738.0,866.72,692.71
2016,3,28,10,15,948.0,87.5,4.75,13.0,769.5,885.17,704.53
2016,3,28,10,30,956.0,89.0,4.7,13.0,801.0,900.55,714.19
2016,3,28,10,45,961.0,90.0,4.7,13.0,824.5,909.68,719.79
2016,3,28,11,0,966.0,91.0,4.7,13.0,848.0,915.52,723.18
2016,3,28,11,15,969.0,92.0,4.65,13.0,864.0,916.33,722.72
2016,3,28,11,30,972.0,93.0,4.6,13.0,880.0,913.78,720.01
2016,3,28,11,45,972.5,93.5,4.6,13.5,888.0,905.27,712.2
2016,3,28,12,0,973.0,94.0,4.6,14.0,896.0,893.47,702.21
2016,3,28,12,15,972.5,94.0,4.5,14.0,895.5,877.13,689.72
2016,3,28,12,30,972.0,94.0,4.4,14.0,895.0,857.65,675.12
2016,3,28,12,45,952.0,103.0,4.35,14.0,881.0,829.05,654.35
2016,3,28,13,0,932.0,112.0,4.3,14.0,867.0,798.25,632.05
2016,3,28,13,15,927.0,111.5,4.2,14.0,850.0,767.18,609.24
2016,3,28,13,30,922.0,111.0,4.1,14.0,833.0,733.78,584.73
2016,3,28,13,45,914.5,110.0,4.05,14.0,808.0,696.13,555.48
2016,3,28,14,0,907.0,109.0,4.0,14.0,783.0,656.65,524.34
2016,3,28,14,15,897.0,107.5,3.9,14.0,751.5,613.65,489.78
2016,3,28,14,30,887.0,106.0,3.8,14.0,720.0,569.41,453.56
2016,3,28,14,45,873.5,103.5,3.75,14.0,681.0,518.65,411.67
2016,3,28,15,0,860.0,101.0,3.7,14.0,642.0,470.01,370.37
2016,3,28,15,15,842.5,98.5,3.6,14.0,598.0,419.59,326.62
2016,3,28,15,30,825.0,96.0,3.5,14.0,554.0,369.59,282.29
2016,3,28,15,45,804.0,91.5,3.4,14.0,506.0,317.42,235.58
2016,3,28,16,0,783.0,87.0,3.3,14.0,458.0,266.51,189.6
2016,3,28,16,15,751.0,83.0,3.15,13.5,406.5,215.39,144.67
2016,3,28,16,30,719.0,79.0,3.0,13.0,355.0,163.65,101.09
2016,3,28,16,45,676.0,72.5,2.95,13.0,302.5,115.06,64.53
2016,3,28,17,0,633.0,66.0,2.9,13.0,250.0,70.87,38.95
2016,3,28,17,15,564.0,59.0,2.9,12.5,197.5,40.45,30.74
2016,3,28,17,30,495.0,52.0,2.9,12.0,145.0,37.57,27.95
2016,3,28,17,45,384.0,41.0,2.9,11.5,99.5,30.79,21.43
2016,3,28,18,0,273.0,30.0,2.9,11.0,54.0,23.56,13.3
2016,3,28,18,15,136.5,15.0,2.9,10.5,27.0,14.74,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,171.5,14.5,1.7,8.5,30.5,79.19,0.0
2016,3,29,6,30,343.0,29.0,1.8,9.0,61.0,173.27,126.22
2016,3,29,6,45,456.5,37.5,1.95,9.5,109.5,243.9,193.46
2016,3,29,7,0,570.0,46.0,2.1,10.0,158.0,324.87,265.05
2016,3,29,7,15,633.0,52.0,2.25,10.5,211.0,384.87,318.35
2016,3,29,7,30,696.0,58.0,2.4,11.0,264.0,451.99,375.54
2016,3,29,7,45,741.5,61.5,2.6,11.5,318.5,509.81,423.59
2016,3,29,8,0,787.0,65.0,2.8,12.0,373.0,569.44,471.52
2016,3,29,8,15,815.5,68.5,2.75,12.5,425.5,619.39,509.55
2016,3,29,8,30,844.0,72.0,2.7,13.0,478.0,669.15,545.39
2016,3,29,8,45,865.5,74.5,2.7,13.5,526.5,708.06,571.62
2016,3,29,9,0,887.0,77.0,2.7,14.0,575.0,749.84,599.54
2016,3,29,9,15,902.5,79.0,2.5,14.0,619.0,784.91,621.93
2016,3,29,9,30,918.0,81.0,2.3,14.0,663.0,817.9,642.32
2016,3,29,9,45,928.5,82.5,2.15,14.5,701.0,843.96,656.58
2016,3,29,10,0,939.0,84.0,2.0,15.0,739.0,867.34,668.7
2016,3,29,10,15,947.0,85.5,1.9,15.0,770.5,885.75,678.96
2016,3,29,10,30,955.0,87.0,1.8,15.0,802.0,901.11,687.12
2016,3,29,10,45,960.0,88.5,1.7,15.0,826.0,910.74,691.4
2016,3,29,11,0,965.0,90.0,1.6,15.0,850.0,917.07,693.55
2016,3,29,11,15,968.0,90.5,1.55,15.0,866.0,917.32,692.38
2016,3,29,11,30,971.0,91.0,1.5,15.0,882.0,914.22,689.16
2016,3,29,11,45,971.5,92.0,1.5,15.5,889.5,906.19,682.22
2016,3,29,12,0,972.0,93.0,1.5,16.0,897.0,894.86,673.28
2016,3,29,12,15,971.5,93.0,1.5,16.0,896.5,878.49,662.35
2016,3,29,12,30,971.0,93.0,1.5,16.0,896.0,858.99,649.44
2016,3,29,12,45,966.0,94.0,1.5,16.0,886.5,833.98,632.85
2016,3,29,13,0,961.0,95.0,1.5,16.0,877.0,806.23,614.41
2016,3,29,13,15,956.5,94.0,1.55,16.0,860.0,774.32,593.57
2016,3,29,13,30,952.0,93.0,1.6,16.0,843.0,739.97,570.85
2016,3,29,13,45,942.5,93.5,1.65,16.0,817.5,701.53,543.83
2016,3,29,14,0,933.0,94.0,1.7,16.0,792.0,661.3,514.13
2016,3,29,14,15,924.0,93.0,1.75,15.5,760.0,618.41,482.61
2016,3,29,14,30,915.0,92.0,1.8,15.0,728.0,574.14,449.02
2016,3,29,14,45,899.0,91.5,1.85,15.0,688.5,525.72,410.37
2016,3,29,15,0,883.0,91.0,1.9,15.0,649.0,476.97,370.33
2016,3,29,15,15,866.0,88.5,1.95,15.0,605.0,425.94,327.37
2016,3,29,15,30,849.0,86.0,2.0,15.0,561.0,371.4,280.55
2016,3,29,15,45,823.5,84.0,2.05,15.0,512.0,318.9,234.45
2016,3,29,16,0,798.0,82.0,2.1,15.0,463.0,268.07,189.2
2016,3,29,16,15,767.0,78.0,2.1,14.5,411.0,216.3,144.04
2016,3,29,16,30,736.0,74.0,2.1,14.0,359.0,167.28,102.82
2016,3,29,16,45,690.0,69.0,2.15,13.5,305.5,115.52,63.84
2016,3,29,17,0,644.0,64.0,2.2,13.0,252.0,71.61,38.41
2016,3,29,17,15,577.0,57.0,2.2,12.5,200.0,38.58,29.09
2016,3,29,17,30,510.0,50.0,2.2,12.0,148.0,35.58,26.22
2016,3,29,17,45,397.0,40.0,2.2,11.5,101.5,29.66,20.49
2016,3,29,18,0,284.0,30.0,2.2,11.0,55.0,23.36,13.42
2016,3,29,18,15,142.0,15.0,2.2,10.5,27.5,11.55,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,113.0,18.0,1.85,9.5,29.5,65.41,0.0
2016,3,30,6,30,226.0,36.0,1.9,10.0,59.0,139.99,103.32
2016,3,30,6,45,328.0,49.5,1.95,10.5,104.0,206.01,163.77
2016,3,30,7,0,430.0,63.0,2.0,11.0,149.0,283.09,231.07
2016,3,30,7,15,498.0,72.0,1.95,11.0,200.0,346.12,286.12
2016,3,30,7,30,566.0,81.0,1.9,11.0,251.0,413.85,343.37
2016,3,30,7,45,348.5,122.5,1.85,11.5,233.5,353.91,293.55
2016,3,30,8,0,131.0,164.0,1.8,12.0,216.0,263.17,216.64
2016,3,30,8,15,99.0,183.5,1.8,12.0,225.5,259.12,212.72
2016,3,30,8,30,67.0,203.0,1.8,12.0,235.0,259.77,211.89
2016,3,30,8,45,109.5,229.0,1.8,12.5,288.5,326.89,265.57
2016,3,30,9,0,152.0,255.0,1.8,13.0,342.0,388.17,313.12
2016,3,30,9,15,160.5,276.0,1.8,13.0,373.5,419.12,336.07
2016,3,30,9,30,169.0,297.0,1.8,13.0,405.0,449.75,358.67
2016,3,30,9,45,225.0,308.5,1.85,13.5,461.5,508.17,402.91
2016,3,30,10,0,281.0,320.0,1.9,14.0,518.0,575.25,452.34
2016,3,30,10,15,433.0,282.5,1.9,14.0,602.0,670.47,524.94
2016,3,30,10,30,585.0,245.0,1.9,14.0,686.0,761.21,592.26
2016,3,30,10,45,739.5,181.5,1.95,14.5,756.0,830.01,641.18
2016,3,30,11,0,894.0,118.0,2.0,15.0,826.0,889.01,679.87
2016,3,30,11,15,898.0,119.0,2.0,15.0,842.0,890.42,679.62
2016,3,30,11,30,902.0,120.0,2.0,15.0,858.0,888.7,677.98
2016,3,30,11,45,905.0,119.5,2.0,15.5,866.5,881.51,671.51
2016,3,30,12,0,908.0,119.0,2.0,16.0,875.0,871.23,663.12
2016,3,30,12,15,908.0,119.0,2.0,16.0,874.5,855.94,652.69
2016,3,30,12,30,908.0,119.0,2.0,16.0,874.0,837.73,640.36
2016,3,30,12,45,910.5,116.0,2.0,16.0,867.0,815.7,625.45
2016,3,30,13,0,913.0,113.0,2.0,16.0,860.0,790.81,608.6
2016,3,30,13,15,909.0,112.5,2.05,16.0,843.5,760.88,588.58
2016,3,30,13,30,905.0,112.0,2.1,16.0,827.0,728.62,566.78
2016,3,30,13,45,898.5,110.5,2.15,16.0,802.5,691.61,539.72
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,652.77,510.66
2016,3,30,14,15,882.5,107.5,2.3,16.0,747.0,610.54,478.59
2016,3,30,14,30,873.0,106.0,2.4,16.0,716.0,567.08,444.67
2016,3,30,14,45,860.0,103.5,2.5,16.0,678.0,517.05,404.85
2016,3,30,15,0,847.0,101.0,2.6,16.0,640.0,469.15,365.41
2016,3,30,15,15,830.0,98.5,2.75,15.5,596.5,419.43,324.11
2016,3,30,15,30,813.0,96.0,2.9,15.0,553.0,370.11,281.8
2016,3,30,15,45,789.5,92.5,3.05,15.0,505.0,318.55,236.32
2016,3,30,16,0,766.0,89.0,3.2,15.0,457.0,268.53,191.61
2016,3,30,16,15,734.0,85.0,3.25,14.5,406.0,218.13,147.49
2016,3,30,16,30,702.0,81.0,3.3,14.0,355.0,167.05,104.39
2016,3,30,16,45,656.5,75.5,3.4,13.5,302.5,119.73,68.59
2016,3,30,17,0,611.0,70.0,3.5,13.0,250.0,77.09,43.18
2016,3,30,17,15,543.5,62.0,3.4,12.5,198.5,42.6,32.68
2016,3,30,17,30,476.0,54.0,3.3,12.0,147.0,38.95,29.22
2016,3,30,17,45,366.5,43.0,3.25,11.5,101.5,32.25,22.8
2016,3,30,18,0,257.0,32.0,3.2,11.0,56.0,25.12,15.1
2016,3,30,18,15,128.5,16.0,3.1,10.5,28.0,12.46,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.0,18.0,2.3,11.0,32.5,74.09,14.87
2016,3,31,6,30,274.0,36.0,2.4,11.0,65.0,158.03,118.01
2016,3,31,6,45,375.0,48.0,2.5,11.5,111.5,226.31,180.17
2016,3,31,7,0,476.0,60.0,2.6,12.0,158.0,303.06,247.37
2016,3,31,7,15,275.5,91.0,2.6,12.0,151.5,248.93,205.9
2016,3,31,7,30,75.0,122.0,2.6,12.0,145.0,172.58,141.89
2016,3,31,7,45,86.5,144.0,2.6,12.5,175.0,205.0,169.06
2016,3,31,8,0,98.0,166.0,2.6,13.0,205.0,237.96,195.83
2016,3,31,8,15,177.5,184.5,2.55,13.0,267.5,319.7,263.35
2016,3,31,8,30,257.0,203.0,2.5,13.0,330.0,407.19,333.65
2016,3,31,8,45,184.5,229.5,2.45,13.5,325.0,381.93,310.22
2016,3,31,9,0,112.0,256.0,2.4,14.0,320.0,351.71,283.2
2016,3,31,9,15,486.5,178.0,2.4,14.0,487.0,581.53,469.79
2016,3,31,9,30,861.0,100.0,2.4,14.0,654.0,805.06,635.41
2016,3,31,9,45,876.0,100.5,2.4,14.5,692.0,828.05,647.14
2016,3,31,10,0,891.0,101.0,2.4,15.0,730.0,853.05,662.1
2016,3,31,10,15,899.5,102.5,2.4,15.0,761.0,871.07,673.34
2016,3,31,10,30,908.0,104.0,2.4,15.0,792.0,886.19,682.7
2016,3,31,10,45,915.0,104.5,2.45,15.5,816.0,895.97,687.62
2016,3,31,11,0,922.0,105.0,2.5,16.0,840.0,902.64,690.55
2016,3,31,11,15,620.5,244.5,2.5,16.0,743.5,789.69,609.05
2016,3,31,11,30,319.0,384.0,2.5,16.0,647.0,661.77,509.2
2016,3,31,11,45,325.0,382.5,2.5,16.0,652.5,659.0,508.02
2016,3,31,12,0,331.0,381.0,2.5,16.0,658.0,655.0,505.08
2016,3,31,12,15,632.5,243.5,2.6,16.0,772.0,760.26,589.63
2016,3,31,12,30,934.0,106.0,2.7,16.0,886.0,848.49,654.28
2016,3,31,12,45,937.5,102.5,2.8,16.5,879.0,826.23,637.53
2016,3,31,13,0,941.0,99.0,2.9,17.0,872.0,801.01,619.65
2016,3,31,13,15,937.5,98.5,2.95,17.0,855.5,770.72,598.99
2016,3,31,13,30,934.0,98.0,3.0,17.0,839.0,738.0,576.48
2016,3,31,13,45,927.0,97.0,3.15,17.0,814.5,700.22,549.59
2016,3,31,14,0,920.0,96.0,3.3,17.0,790.0,660.57,519.81
2016,3,31,14,15,911.5,95.0,3.4,16.5,758.5,618.36,488.06
2016,3,31,14,30,903.0,94.0,3.5,16.0,727.0,574.77,454.25
2016,3,31,14,45,890.5,92.5,3.6,16.0,689.0,527.58,415.81
2016,3,31,15,0,878.0,91.0,3.7,16.0,651.0,479.78,375.82
2016,3,31,15,15,862.5,88.5,3.7,15.5,607.5,429.49,333.3
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,375.55,286.75
2016,3,31,15,45,824.0,83.5,3.75,15.0,516.0,323.34,240.2
2016,3,31,16,0,801.0,81.0,3.8,15.0,468.0,272.56,194.36
2016,3,31,16,15,772.0,77.5,3.75,14.5,417.0,221.34,149.02
2016,3,31,16,30,743.0,74.0,3.7,14.0,366.0,172.66,107.38
2016,3,31,16,45,699.5,69.0,3.7,13.5,313.0,123.95,70.1
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,76.11,40.26
2016,3,31,17,15,592.0,57.5,3.55,12.5,208.0,38.65,29.16
2016,3,31,17,30,528.0,51.0,3.4,12.0,156.0,36.1,26.7
2016,3,31,17,45,422.0,41.0,3.25,12.0,109.0,30.21,21.0
2016,3,31,18,0,316.0,31.0,3.1,12.0,62.0,23.95,14.26
2016,3,31,18,15,158.0,15.5,2.95,11.5,31.0,11.78,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.0,17.5,2.4,10.5,35.5,86.63,31.48
2016,4,1,6,30,334.0,35.0,2.5,11.0,71.0,181.11,136.87
2016,4,1,6,45,430.5,45.0,2.65,11.5,118.5,247.93,198.06
2016,4,1,7,0,527.0,55.0,2.8,12.0,166.0,323.27,264.38
2016,4,1,7,15,587.5,62.0,2.8,12.0,218.0,384.69,318.43
2016,4,1,7,30,648.0,69.0,2.8,12.0,270.0,450.18,374.08
2016,4,1,7,45,689.0,74.0,2.8,12.5,322.5,505.39,419.05
2016,4,1,8,0,730.0,79.0,2.8,13.0,375.0,559.92,462.01
2016,4,1,8,15,513.5,139.5,2.75,13.0,361.0,508.45,418.0
2016,4,1,8,30,297.0,200.0,2.7,13.0,347.0,432.55,353.87
2016,4,1,8,45,564.0,146.5,2.7,13.5,459.5,586.61,478.09
2016,4,1,9,0,831.0,93.0,2.7,14.0,572.0,740.72,593.24
2016,4,1,9,15,847.0,95.5,2.65,14.0,614.5,775.22,615.35
2016,4,1,9,30,863.0,98.0,2.6,14.0,657.0,803.39,633.62
2016,4,1,9,45,875.0,99.5,2.6,14.5,694.0,829.43,649.45
2016,4,1,10,0,887.0,101.0,2.6,15.0,731.0,852.99,663.44
2016,4,1,10,15,895.5,102.5,2.5,15.0,762.0,870.94,673.91
2016,4,1,10,30,904.0,104.0,2.4,15.0,793.0,885.99,682.39
2016,4,1,10,45,911.0,104.5,2.35,15.5,816.5,895.71,686.39
2016,4,1,11,0,918.0,105.0,2.3,16.0,840.0,902.34,688.39
2016,4,1,11,15,922.0,105.5,2.25,16.0,856.0,903.23,687.88
2016,4,1,11,30,926.0,106.0,2.2,16.0,872.0,900.92,685.37
2016,4,1,11,45,929.0,106.0,2.2,16.0,880.0,894.06,680.4
2016,4,1,12,0,932.0,106.0,2.2,16.0,888.0,884.02,673.42
2016,4,1,12,15,932.0,106.0,2.2,16.0,887.5,868.39,662.73
2016,4,1,12,30,932.0,106.0,2.2,16.0,887.0,849.75,650.1
2016,4,1,12,45,932.5,104.0,2.2,16.0,879.0,826.64,634.42
2016,4,1,13,0,933.0,102.0,2.2,16.0,871.0,800.7,616.82
2016,4,1,13,15,929.0,101.5,2.25,16.0,854.5,770.21,596.35
2016,4,1,13,30,925.0,101.0,2.3,16.0,838.0,737.34,574.06
2016,4,1,13,45,920.0,99.5,2.35,16.0,814.5,700.64,547.92
2016,4,1,14,0,915.0,98.0,2.4,16.0,791.0,661.96,518.92
2016,4,1,14,15,906.5,96.5,2.45,16.0,759.5,619.43,486.32
2016,4,1,14,30,898.0,95.0,2.5,16.0,728.0,575.54,451.86
2016,4,1,14,45,887.0,93.0,2.6,16.0,690.5,528.8,414.42
2016,4,1,15,0,876.0,91.0,2.7,16.0,653.0,481.35,375.28
2016,4,1,15,15,860.5,88.5,2.75,15.5,609.5,431.12,333.37
2016,4,1,15,30,845.0,86.0,2.8,15.0,566.0,377.23,287.37
2016,4,1,15,45,824.0,83.0,2.9,15.0,518.0,325.24,241.35
2016,4,1,16,0,803.0,80.0,3.0,15.0,470.0,274.49,195.74
2016,4,1,16,15,774.0,76.5,3.0,14.5,419.0,223.1,150.38
2016,4,1,16,30,745.0,73.0,3.0,14.0,368.0,174.24,108.57
2016,4,1,16,45,702.0,68.5,3.0,14.0,315.0,125.82,71.15
2016,4,1,17,0,659.0,64.0,3.0,14.0,262.0,78.25,41.05
2016,4,1,17,15,597.0,57.0,2.85,13.5,210.0,38.07,28.52
2016,4,1,17,30,535.0,50.0,2.7,13.0,158.0,35.05,25.68
2016,4,1,17,45,431.5,40.5,2.55,12.5,111.0,29.58,20.44
2016,4,1,18,0,328.0,31.0,2.4,12.0,64.0,23.76,14.27
2016,4,1,18,15,164.0,15.5,2.3,11.5,32.0,11.66,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,161.0,18.5,1.5,10.0,37.0,87.71,41.36
2016,4,2,6,30,322.0,37.0,1.5,10.0,74.0,180.27,137.73
2016,4,2,6,45,407.0,48.5,1.5,10.5,120.5,243.87,195.45
2016,4,2,7,0,492.0,60.0,1.5,11.0,167.0,314.92,257.48
2016,4,2,7,15,246.0,66.0,1.4,11.0,119.5,213.29,176.69
2016,4,2,7,30,0.0,72.0,1.3,11.0,72.0,70.15,54.69
2016,4,2,7,45,0.0,86.0,1.25,11.5,86.0,84.12,66.58
2016,4,2,8,0,0.0,100.0,1.2,12.0,100.0,98.04,77.99
2016,4,2,8,15,35.0,155.0,1.15,12.5,172.5,184.4,150.02
2016,4,2,8,30,70.0,210.0,1.1,13.0,245.0,269.91,218.59
2016,4,2,8,45,68.0,232.0,1.1,13.5,268.5,292.69,234.98
2016,4,2,9,0,66.0,254.0,1.1,14.0,292.0,315.0,251.07
2016,4,2,9,15,71.0,272.5,1.1,14.0,317.0,338.49,268.56
2016,4,2,9,30,76.0,291.0,1.1,14.0,342.0,361.88,285.81
2016,4,2,9,45,211.5,301.0,1.1,14.5,450.5,491.1,385.64
2016,4,2,10,0,347.0,311.0,1.1,15.0,559.0,623.77,482.57
2016,4,2,10,15,277.5,340.5,1.15,15.0,544.5,597.35,459.81
2016,4,2,10,30,208.0,370.0,1.2,15.0,530.0,561.19,431.62
2016,4,2,10,45,528.0,258.5,1.25,15.5,679.5,732.58,562.12
2016,4,2,11,0,848.0,147.0,1.3,16.0,829.0,892.21,671.88
2016,4,2,11,15,852.0,148.0,1.3,16.0,844.5,893.01,669.8
2016,4,2,11,30,856.0,149.0,1.3,16.0,860.0,890.8,667.89
2016,4,2,11,45,864.0,146.0,1.35,16.5,868.5,884.93,663.17
2016,4,2,12,0,872.0,143.0,1.4,17.0,877.0,876.01,656.56
2016,4,2,12,15,871.5,142.5,1.45,17.0,876.5,859.55,646.22
2016,4,2,12,30,871.0,142.0,1.5,17.0,876.0,840.31,634.09
2016,4,2,12,45,880.0,135.0,1.55,17.5,870.0,818.4,618.99
2016,4,2,13,0,889.0,128.0,1.6,18.0,864.0,795.17,603.0
2016,4,2,13,15,884.5,127.0,1.65,18.0,847.0,764.82,583.19
2016,4,2,13,30,880.0,126.0,1.7,18.0,830.0,732.26,561.61
2016,4,2,13,45,872.0,125.0,1.75,18.0,805.5,695.33,535.22
2016,4,2,14,0,864.0,124.0,1.8,18.0,781.0,655.22,505.99
2016,4,2,14,15,854.5,122.0,1.8,17.5,749.5,612.96,475.06
2016,4,2,14,30,845.0,120.0,1.8,17.0,718.0,569.6,442.41
2016,4,2,14,45,826.5,120.0,1.85,17.0,679.5,522.67,405.52
2016,4,2,15,0,808.0,120.0,1.9,17.0,641.0,475.85,367.69
2016,4,2,15,15,790.5,117.0,1.9,16.5,598.0,427.08,327.83
2016,4,2,15,30,773.0,114.0,1.9,16.0,555.0,378.85,287.25
2016,4,2,15,45,745.0,111.0,1.9,16.0,506.5,324.65,240.77
2016,4,2,16,0,717.0,108.0,1.9,16.0,458.0,275.66,197.91
2016,4,2,16,15,684.0,102.5,1.9,15.5,408.0,225.73,155.0
2016,4,2,16,30,651.0,97.0,1.9,15.0,358.0,178.85,115.75
2016,4,2,16,45,596.5,92.0,1.95,15.0,305.0,133.4,81.32
2016,4,2,17,0,542.0,87.0,2.0,15.0,252.0,93.75,56.83
2016,4,2,17,15,476.5,77.0,2.0,14.5,201.5,55.55,43.94
2016,4,2,17,30,411.0,67.0,2.0,14.0,151.0,49.31,38.23
2016,4,2,17,45,308.0,53.0,2.0,13.5,105.5,40.0,29.51
2016,4,2,18,0,205.0,39.0,2.0,13.0,60.0,30.19,19.75
2016,4,2,18,15,102.5,19.5,2.0,12.5,30.0,15.2,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
