Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,162.5,19.5,1.75,9.0,39.0,91.26,50.27
2016,4,3,6,30,325.0,39.0,1.8,9.0,78.0,184.99,143.1
2016,4,3,6,45,420.0,50.0,1.85,9.5,126.5,252.9,204.35
2016,4,3,7,0,515.0,61.0,1.9,10.0,175.0,329.09,270.96
2016,4,3,7,15,263.5,88.0,1.9,10.5,147.0,241.86,201.18
2016,4,3,7,30,12.0,115.0,1.9,11.0,119.0,123.57,100.16
2016,4,3,7,45,17.5,134.5,1.9,11.5,141.5,146.77,119.68
2016,4,3,8,0,23.0,154.0,1.9,12.0,164.0,170.29,138.82
2016,4,3,8,15,149.5,181.0,1.9,12.0,255.5,298.35,246.04
2016,4,3,8,30,276.0,208.0,1.9,12.0,347.0,428.94,351.06
2016,4,3,8,45,550.5,155.0,1.9,12.5,466.0,586.69,476.29
2016,4,3,9,0,825.0,102.0,1.9,13.0,585.0,752.73,598.65
2016,4,3,9,15,841.5,105.0,1.9,13.5,628.0,787.99,619.66
2016,4,3,9,30,858.0,108.0,1.9,14.0,671.0,821.3,640.29
2016,4,3,9,45,869.5,110.0,1.95,14.5,708.5,847.19,656.01
2016,4,3,10,0,881.0,112.0,2.0,15.0,746.0,866.15,666.92
2016,4,3,10,15,890.0,114.0,2.0,15.0,777.0,884.8,678.48
2016,4,3,10,30,899.0,116.0,2.0,15.0,808.0,900.58,688.13
2016,4,3,10,45,714.5,204.5,2.0,15.5,765.0,842.49,645.89
2016,4,3,11,0,530.0,293.0,2.0,16.0,722.0,769.33,588.96
2016,4,3,11,15,321.0,351.0,2.0,16.0,612.5,638.11,490.64
2016,4,3,11,30,112.0,409.0,2.0,16.0,503.0,502.99,386.56
2016,4,3,11,45,109.5,412.0,2.0,16.5,504.5,500.5,384.57
2016,4,3,12,0,107.0,415.0,2.0,17.0,506.0,497.67,381.52
2016,4,3,12,15,313.0,367.0,2.05,17.0,632.5,620.82,477.24
2016,4,3,12,30,519.0,319.0,2.1,17.0,759.0,732.31,560.64
2016,4,3,12,45,472.5,332.5,2.15,17.0,729.5,693.77,531.4
2016,4,3,13,0,426.0,346.0,2.2,17.0,700.0,655.73,503.55
2016,4,3,13,15,505.5,309.0,2.25,17.0,721.0,663.3,511.32
2016,4,3,13,30,585.0,272.0,2.3,17.0,742.0,665.27,514.35
2016,4,3,13,45,727.5,201.0,2.4,17.0,768.0,670.87,521.32
2016,4,3,14,0,870.0,130.0,2.5,17.0,794.0,667.0,520.48
2016,4,3,14,15,860.0,128.0,2.55,16.5,762.0,624.14,488.61
2016,4,3,14,30,850.0,126.0,2.6,16.0,730.0,580.21,455.26
2016,4,3,14,45,833.5,125.0,2.65,16.0,691.5,533.07,417.64
2016,4,3,15,0,817.0,124.0,2.7,16.0,653.0,485.88,378.97
2016,4,3,15,15,799.0,120.5,2.7,16.0,609.5,435.97,337.13
2016,4,3,15,30,781.0,117.0,2.7,16.0,566.0,383.41,292.28
2016,4,3,15,45,630.5,138.5,2.75,16.0,481.0,314.98,236.84
2016,4,3,16,0,480.0,160.0,2.8,16.0,396.0,260.74,193.96
2016,4,3,16,15,574.0,129.0,2.75,15.5,381.5,227.71,161.35
2016,4,3,16,30,668.0,98.0,2.7,15.0,367.0,184.35,119.86
2016,4,3,16,45,625.5,90.5,2.7,14.5,314.5,137.0,83.17
2016,4,3,17,0,583.0,83.0,2.7,14.0,262.0,94.1,55.49
2016,4,3,17,15,517.5,74.0,2.6,13.5,210.5,54.41,43.11
2016,4,3,17,30,452.0,65.0,2.5,13.0,159.0,48.23,37.45
2016,4,3,17,45,355.5,51.5,2.45,12.5,112.5,38.7,28.54
2016,4,3,18,0,259.0,38.0,2.4,12.0,66.0,29.28,19.21
2016,4,3,18,15,129.5,19.0,2.35,11.5,33.0,14.74,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,2.8,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,2.8,11.0,11.0,10.81,0.0
2016,4,4,6,15,162.0,26.5,2.85,11.0,46.5,100.29,60.75
2016,4,4,6,30,324.0,42.0,2.9,11.0,82.0,189.15,146.56
2016,4,4,6,45,423.5,52.0,2.95,11.5,131.5,258.48,208.65
2016,4,4,7,0,523.0,62.0,3.0,12.0,181.0,336.3,276.56
2016,4,4,7,15,585.0,69.5,3.0,12.5,234.0,399.73,331.16
2016,4,4,7,30,647.0,77.0,3.0,13.0,287.0,467.27,387.21
2016,4,4,7,45,691.0,81.5,3.0,13.5,341.0,524.12,432.92
2016,4,4,8,0,735.0,86.0,3.0,14.0,395.0,582.71,478.48
2016,4,4,8,15,764.0,90.5,2.95,14.5,446.5,630.15,513.86
2016,4,4,8,30,793.0,95.0,2.9,15.0,498.0,680.04,549.31
2016,4,4,8,45,814.0,98.5,2.9,15.5,546.0,722.42,577.83
2016,4,4,9,0,835.0,102.0,2.9,16.0,594.0,763.56,604.96
2016,4,4,9,15,851.0,104.5,2.8,16.0,637.5,798.11,627.47
2016,4,4,9,30,867.0,107.0,2.7,16.0,681.0,830.66,648.29
2016,4,4,9,45,877.5,110.0,2.65,16.5,718.0,852.45,660.43
2016,4,4,10,0,888.0,113.0,2.6,17.0,755.0,876.22,673.97
2016,4,4,10,15,896.5,114.5,2.5,17.0,785.5,893.96,684.09
2016,4,4,10,30,905.0,116.0,2.4,17.0,816.0,908.8,692.25
2016,4,4,10,45,909.5,118.0,2.35,17.0,839.0,917.68,696.85
2016,4,4,11,0,914.0,120.0,2.3,17.0,862.0,923.42,699.49
2016,4,4,11,15,917.5,120.5,2.25,17.0,877.5,923.6,698.49
2016,4,4,11,30,921.0,121.0,2.2,17.0,893.0,920.6,695.53
2016,4,4,11,45,921.0,122.5,2.2,17.5,900.0,912.44,688.44
2016,4,4,12,0,921.0,124.0,2.2,18.0,907.0,901.18,679.44
2016,4,4,12,15,921.0,124.0,2.15,18.0,906.0,885.41,668.35
2016,4,4,12,30,921.0,124.0,2.1,18.0,905.0,866.69,655.38
2016,4,4,12,45,921.5,121.5,2.1,18.0,896.5,843.09,639.63
2016,4,4,13,0,922.0,119.0,2.1,18.0,888.0,816.72,622.01
2016,4,4,13,15,917.0,118.5,2.2,18.0,871.0,785.54,601.8
2016,4,4,13,30,912.0,118.0,2.3,18.0,854.0,752.09,579.78
2016,4,4,13,45,902.5,118.0,2.45,18.0,828.0,714.0,553.36
2016,4,4,14,0,893.0,118.0,2.6,18.0,802.0,674.27,524.42
2016,4,4,14,15,607.0,217.5,2.85,18.0,674.0,557.66,434.89
2016,4,4,14,30,321.0,317.0,3.1,18.0,546.0,465.12,362.19
2016,4,4,14,45,581.0,214.5,3.35,18.0,602.5,486.48,380.42
2016,4,4,15,0,841.0,112.0,3.6,18.0,659.0,488.21,380.25
2016,4,4,15,15,823.0,109.0,3.7,17.5,615.0,437.64,338.28
2016,4,4,15,30,805.0,106.0,3.8,17.0,571.0,387.6,295.75
2016,4,4,15,45,779.5,103.0,3.9,17.0,522.0,335.97,250.57
2016,4,4,16,0,754.0,100.0,4.0,17.0,473.0,282.69,203.62
2016,4,4,16,15,721.5,95.5,3.8,16.5,422.0,231.71,159.11
2016,4,4,16,30,689.0,91.0,3.6,16.0,371.0,183.69,118.25
2016,4,4,16,45,644.0,85.0,3.45,15.5,318.0,136.14,81.27
2016,4,4,17,0,599.0,79.0,3.3,15.0,265.0,93.28,53.49
2016,4,4,17,15,532.0,71.0,3.15,14.5,212.5,53.38,42.03
2016,4,4,17,30,465.0,63.0,3.0,14.0,160.0,46.09,35.41
2016,4,4,17,45,362.0,51.0,2.9,13.5,113.5,38.8,28.54
2016,4,4,18,0,259.0,39.0,2.8,13.0,67.0,30.02,19.87
2016,4,4,18,15,129.5,19.5,2.7,12.5,33.5,15.1,0.51
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,1.7,11.0,15.0,37.46,0.0
2016,4,5,6,15,239.0,25.5,1.65,11.5,52.5,128.37,83.21
2016,4,5,6,30,390.0,39.0,1.6,12.0,90.0,213.19,164.92
2016,4,5,6,45,479.5,48.5,1.55,12.5,139.5,280.83,225.07
2016,4,5,7,0,569.0,58.0,1.5,13.0,189.0,356.13,289.68
2016,4,5,7,15,627.0,64.0,1.55,13.5,243.0,417.85,341.78
2016,4,5,7,30,685.0,70.0,1.6,14.0,297.0,483.3,394.89
2016,4,5,7,45,729.0,74.0,1.65,14.5,351.5,538.85,438.55
2016,4,5,8,0,773.0,78.0,1.7,15.0,406.0,598.68,483.9
2016,4,5,8,15,800.0,81.5,1.75,15.5,457.5,647.57,519.57
2016,4,5,8,30,827.0,85.0,1.8,16.0,509.0,696.13,552.63
2016,4,5,8,45,849.5,87.0,1.85,16.5,557.5,738.97,580.85
2016,4,5,9,0,872.0,89.0,1.9,17.0,606.0,776.19,604.65
2016,4,5,9,15,886.0,91.0,1.95,17.0,649.0,809.56,626.67
2016,4,5,9,30,900.0,93.0,2.0,17.0,692.0,840.81,647.11
2016,4,5,9,45,909.0,95.5,2.05,17.5,728.5,866.08,662.13
2016,4,5,10,0,918.0,98.0,2.1,18.0,765.0,888.64,675.3
2016,4,5,10,15,925.5,99.5,2.15,18.5,795.5,905.97,684.94
2016,4,5,10,30,933.0,101.0,2.2,19.0,826.0,920.3,692.65
2016,4,5,10,45,937.0,102.5,2.25,19.5,849.0,928.46,696.32
2016,4,5,11,0,941.0,104.0,2.3,20.0,872.0,933.4,698.01
2016,4,5,11,15,944.5,104.5,2.3,20.0,887.0,933.63,697.55
2016,4,5,11,30,948.0,105.0,2.3,20.0,902.0,930.6,695.09
2016,4,5,11,45,949.0,105.5,2.35,20.5,909.0,922.16,688.34
2016,4,5,12,0,950.0,106.0,2.4,21.0,916.0,910.52,679.61
2016,4,5,12,15,949.5,105.5,2.35,21.0,915.0,893.51,667.81
2016,4,5,12,30,949.0,105.0,2.3,21.0,914.0,873.48,654.12
2016,4,5,12,45,947.0,104.5,2.25,21.0,905.0,849.35,637.73
2016,4,5,13,0,945.0,104.0,2.2,21.0,896.0,822.45,619.53
2016,4,5,13,15,941.0,103.0,2.15,21.0,878.5,790.96,598.18
2016,4,5,13,30,937.0,102.0,2.1,21.0,861.0,757.09,575.16
2016,4,5,13,45,929.5,101.5,2.05,21.5,835.5,719.11,547.81
2016,4,5,14,0,922.0,101.0,2.0,22.0,810.0,679.31,517.43
2016,4,5,14,15,913.0,99.5,2.0,21.5,778.0,636.05,486.28
2016,4,5,14,30,904.0,98.0,2.0,21.0,746.0,591.48,453.27
2016,4,5,14,45,891.0,96.0,2.0,21.0,707.0,543.33,415.79
2016,4,5,15,0,878.0,94.0,2.0,21.0,668.0,494.64,376.88
2016,4,5,15,15,861.5,91.5,1.95,21.0,624.0,443.74,335.1
2016,4,5,15,30,845.0,89.0,1.9,21.0,580.0,389.3,289.65
2016,4,5,15,45,823.0,86.5,1.85,21.0,531.0,337.25,245.08
2016,4,5,16,0,801.0,84.0,1.8,21.0,482.0,286.55,200.96
2016,4,5,16,15,771.5,80.0,1.7,20.5,430.5,234.46,156.33
2016,4,5,16,30,742.0,76.0,1.6,20.0,379.0,184.98,114.83
2016,4,5,16,45,700.0,71.0,1.55,19.5,326.0,136.0,77.13
2016,4,5,17,0,658.0,66.0,1.5,19.0,273.0,87.77,45.46
2016,4,5,17,15,597.0,59.5,1.5,18.0,220.5,45.86,28.61
2016,4,5,17,30,536.0,53.0,1.5,17.0,168.0,36.93,26.96
2016,4,5,17,45,437.5,43.5,1.5,16.5,120.0,31.57,21.95
2016,4,5,18,0,339.0,34.0,1.5,16.0,72.0,25.88,16.25
2016,4,5,18,15,169.5,17.0,1.5,15.5,36.0,12.57,0.48
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,2.45,13.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,2.5,14.0,16.0,39.99,0.0
2016,4,6,6,15,233.0,27.0,2.55,14.5,53.5,129.47,86.68
2016,4,6,6,30,374.0,41.0,2.6,15.0,91.0,210.8,162.57
2016,4,6,6,45,463.0,50.5,2.65,15.5,140.5,277.92,221.91
2016,4,6,7,0,552.0,60.0,2.7,16.0,190.0,352.61,286.07
2016,4,6,7,15,609.5,66.5,2.65,16.5,243.0,414.14,337.87
2016,4,6,7,30,667.0,73.0,2.6,17.0,296.0,479.38,390.66
2016,4,6,7,45,707.0,78.0,2.55,17.5,349.5,535.4,434.36
2016,4,6,8,0,747.0,83.0,2.5,18.0,403.0,590.55,475.93
2016,4,6,8,15,775.5,87.0,2.5,18.5,454.5,640.19,512.09
2016,4,6,8,30,804.0,91.0,2.5,19.0,506.0,689.63,545.87
2016,4,6,8,45,825.0,94.0,2.5,19.5,554.5,731.82,573.45
2016,4,6,9,0,846.0,97.0,2.5,20.0,603.0,772.74,599.66
2016,4,6,9,15,861.5,99.5,2.5,20.0,646.0,807.17,622.07
2016,4,6,9,30,877.0,102.0,2.5,20.0,689.0,835.03,639.77
2016,4,6,9,45,888.5,104.0,2.55,20.5,726.5,861.32,655.5
2016,4,6,10,0,900.0,106.0,2.6,21.0,764.0,885.04,669.42
2016,4,6,10,15,908.0,107.5,2.6,21.5,794.5,902.48,678.67
2016,4,6,10,30,916.0,109.0,2.6,22.0,825.0,916.98,686.02
2016,4,6,10,45,921.0,110.5,2.6,22.5,847.5,925.81,689.65
2016,4,6,11,0,926.0,112.0,2.6,23.0,870.0,931.48,691.33
2016,4,6,11,15,929.0,112.5,2.55,23.0,885.5,931.18,690.09
2016,4,6,11,30,932.0,113.0,2.5,23.0,901.0,927.67,686.91
2016,4,6,11,45,932.5,114.0,2.45,23.5,907.5,919.32,679.35
2016,4,6,12,0,933.0,115.0,2.4,24.0,914.0,907.84,669.91
2016,4,6,12,15,932.0,115.0,2.35,24.0,912.5,891.04,658.39
2016,4,6,12,30,931.0,115.0,2.3,24.0,911.0,871.31,645.05
2016,4,6,12,45,925.5,116.0,2.25,24.5,901.0,846.12,626.92
2016,4,6,13,0,920.0,117.0,2.2,25.0,891.0,818.39,607.21
2016,4,6,13,15,915.5,116.0,2.15,25.0,873.0,787.11,586.32
2016,4,6,13,30,911.0,115.0,2.1,25.0,855.0,753.54,563.85
2016,4,6,13,45,902.0,114.5,2.05,25.5,829.5,715.3,536.32
2016,4,6,14,0,893.0,114.0,2.0,26.0,804.0,675.4,506.38
2016,4,6,14,15,883.5,112.5,1.9,26.0,772.0,632.84,474.8
2016,4,6,14,30,874.0,111.0,1.8,26.0,740.0,589.08,441.72
2016,4,6,14,45,860.0,109.0,1.75,26.0,701.0,538.71,403.49
2016,4,6,15,0,846.0,107.0,1.7,26.0,662.0,490.52,365.83
2016,4,6,15,15,829.0,104.5,1.6,26.0,618.5,440.54,325.71
2016,4,6,15,30,812.0,102.0,1.5,26.0,575.0,390.98,284.98
2016,4,6,15,45,599.0,143.5,1.45,26.0,477.0,314.49,227.08
2016,4,6,16,0,386.0,185.0,1.4,26.0,379.0,260.56,188.24
2016,4,6,16,15,364.0,170.5,1.3,25.5,338.0,225.7,160.48
2016,4,6,16,30,342.0,156.0,1.2,25.0,297.0,188.68,131.46
2016,4,6,16,45,475.0,116.5,1.1,24.5,283.0,147.25,93.62
2016,4,6,17,0,608.0,77.0,1.0,24.0,269.0,95.69,52.0
2016,4,6,17,15,545.0,69.0,1.0,23.5,217.0,55.0,34.61
2016,4,6,17,30,482.0,61.0,1.0,23.0,165.0,43.79,32.14
2016,4,6,17,45,384.5,50.0,1.0,23.0,118.0,37.38,26.25
2016,4,6,18,0,287.0,39.0,1.0,23.0,71.0,29.85,19.04
2016,4,6,18,15,143.5,19.5,0.85,22.5,35.5,15.0,2.45
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,5.41,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,10.61,0.0
2016,4,7,6,15,32.0,30.5,1.9,14.0,35.0,50.1,32.29
2016,4,7,6,30,64.0,50.0,2.0,14.0,59.0,86.23,65.34
2016,4,7,6,45,90.0,72.5,2.1,14.5,91.0,125.82,99.82
2016,4,7,7,0,116.0,95.0,2.2,15.0,123.0,166.98,135.23
2016,4,7,7,15,141.5,115.0,2.25,15.0,157.0,206.48,168.94
2016,4,7,7,30,167.0,135.0,2.3,15.0,191.0,247.79,203.5
2016,4,7,7,45,130.0,158.0,2.35,15.5,206.0,255.84,208.93
2016,4,7,8,0,93.0,181.0,2.4,16.0,221.0,252.94,205.11
2016,4,7,8,15,275.5,180.0,2.4,16.0,319.5,393.66,320.51
2016,4,7,8,30,458.0,179.0,2.4,16.0,418.0,540.03,435.47
2016,4,7,8,45,483.0,189.5,2.4,16.5,462.0,582.55,465.31
2016,4,7,9,0,508.0,200.0,2.4,17.0,506.0,624.93,495.08
2016,4,7,9,15,488.0,224.0,2.35,17.0,534.5,645.39,507.83
2016,4,7,9,30,468.0,248.0,2.3,17.0,563.0,662.96,518.44
2016,4,7,9,45,493.5,252.5,2.25,17.5,601.0,695.42,540.06
2016,4,7,10,0,519.0,257.0,2.2,18.0,639.0,726.93,560.52
2016,4,7,10,15,684.0,195.5,2.15,18.0,720.0,811.79,622.74
2016,4,7,10,30,849.0,134.0,2.1,18.0,801.0,892.0,675.77
2016,4,7,10,45,733.5,201.0,2.1,18.0,789.0,864.83,655.62
2016,4,7,11,0,618.0,268.0,2.1,18.0,777.0,829.17,628.35
2016,4,7,11,15,742.0,203.5,2.1,18.0,825.5,868.73,657.75
2016,4,7,11,30,866.0,139.0,2.1,18.0,874.0,899.0,677.5
2016,4,7,11,45,865.5,140.5,2.15,18.0,880.0,890.58,671.7
2016,4,7,12,0,865.0,142.0,2.2,18.0,886.0,879.27,664.41
2016,4,7,12,15,693.5,234.5,2.2,18.0,831.0,815.34,619.74
2016,4,7,12,30,522.0,327.0,2.2,18.0,776.0,748.29,568.37
2016,4,7,12,45,513.0,325.0,2.25,18.0,762.0,723.97,551.9
2016,4,7,13,0,504.0,323.0,2.3,18.0,748.0,698.58,534.13
2016,4,7,13,15,542.5,301.5,2.3,18.0,751.0,689.12,528.38
2016,4,7,13,30,581.0,280.0,2.3,18.0,754.0,676.23,519.84
2016,4,7,13,45,462.0,313.5,2.35,18.0,684.0,604.16,465.58
2016,4,7,14,0,343.0,347.0,2.4,18.0,614.0,540.4,417.07
2016,4,7,14,15,343.5,331.5,2.4,17.5,589.5,510.35,395.81
2016,4,7,14,30,344.0,316.0,2.4,17.0,565.0,479.75,373.47
2016,4,7,14,45,304.0,306.5,2.45,17.0,518.0,433.04,337.66
2016,4,7,15,0,264.0,297.0,2.5,17.0,471.0,389.35,303.89
2016,4,7,15,15,148.0,263.5,2.5,16.5,360.0,300.31,235.53
2016,4,7,15,30,32.0,230.0,2.5,16.0,249.0,222.63,175.79
2016,4,7,15,45,16.0,185.0,2.5,16.0,194.5,179.22,141.74
2016,4,7,16,0,0.0,140.0,2.5,16.0,140.0,132.81,104.81
2016,4,7,16,15,12.0,147.0,2.4,15.5,152.0,140.72,111.49
2016,4,7,16,30,24.0,154.0,2.3,15.0,164.0,146.5,116.21
2016,4,7,16,45,17.5,134.0,2.25,15.0,141.0,125.57,99.41
2016,4,7,17,0,11.0,114.0,2.2,15.0,118.0,105.42,83.16
2016,4,7,17,15,5.5,93.0,2.05,14.5,95.0,85.31,66.75
2016,4,7,17,30,0.0,72.0,1.9,14.0,72.0,66.55,53.56
2016,4,7,17,45,0.0,51.5,1.8,14.0,51.5,48.33,36.95
2016,4,7,18,0,0.0,31.0,1.7,14.0,31.0,29.82,19.92
2016,4,7,18,15,0.0,15.5,1.65,14.0,15.5,14.96,3.53
2016,4,7,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,12.5,2.5,2.46,0.0
2016,4,8,6,0,0.0,5.0,1.4,13.0,5.0,4.82,0.0
2016,4,8,6,15,0.0,15.0,1.45,13.0,15.0,14.47,5.73
2016,4,8,6,30,0.0,25.0,1.5,13.0,25.0,24.13,14.61
2016,4,8,6,45,0.0,38.0,1.55,13.5,38.0,36.7,25.59
2016,4,8,7,0,0.0,51.0,1.6,14.0,51.0,49.27,36.46
2016,4,8,7,15,0.0,65.0,1.6,14.0,65.0,63.11,48.3
2016,4,8,7,30,0.0,79.0,1.6,14.0,79.0,77.09,60.08
2016,4,8,7,45,0.0,89.5,1.6,14.5,89.5,87.4,68.47
2016,4,8,8,0,0.0,100.0,1.6,15.0,100.0,97.73,76.71
2016,4,8,8,15,0.0,112.0,1.55,15.0,112.0,109.59,86.26
2016,4,8,8,30,0.0,124.0,1.5,15.0,124.0,121.45,95.69
2016,4,8,8,45,22.5,187.0,1.5,15.5,201.0,202.87,161.78
2016,4,8,9,0,45.0,250.0,1.5,16.0,278.0,294.48,233.46
2016,4,8,9,15,23.0,211.0,1.5,16.0,225.5,227.53,179.51
2016,4,8,9,30,1.0,172.0,1.5,16.0,173.0,169.52,132.58
2016,4,8,9,45,26.0,246.5,1.55,16.5,265.5,272.47,214.01
2016,4,8,10,0,51.0,321.0,1.6,17.0,358.0,371.59,289.12
2016,4,8,10,15,40.5,318.5,1.65,17.0,349.0,358.49,277.96
2016,4,8,10,30,30.0,316.0,1.7,17.0,340.0,345.27,267.37
2016,4,8,10,45,72.5,360.5,1.75,17.0,420.0,427.22,330.02
2016,4,8,11,0,115.0,405.0,1.8,17.0,500.0,514.45,394.5
2016,4,8,11,15,159.5,415.0,1.85,16.5,549.5,560.56,429.32
2016,4,8,11,30,204.0,425.0,1.9,16.0,599.0,605.53,463.34
2016,4,8,11,45,190.5,429.5,1.95,16.0,593.5,593.27,453.73
2016,4,8,12,0,177.0,434.0,2.0,16.0,588.0,580.56,444.26
2016,4,8,12,15,104.5,392.5,2.0,16.0,483.5,473.41,364.39
2016,4,8,12,30,32.0,351.0,2.0,16.0,379.0,367.37,283.76
2016,4,8,12,45,177.5,374.0,2.05,16.5,525.0,503.69,389.81
2016,4,8,13,0,323.0,397.0,2.1,17.0,671.0,630.17,483.1
2016,4,8,13,15,178.0,366.5,2.1,17.0,517.0,482.06,371.67
2016,4,8,13,30,33.0,336.0,2.1,17.0,363.0,343.45,265.34
2016,4,8,13,45,27.0,311.5,2.15,17.0,333.5,313.82,243.6
2016,4,8,14,0,21.0,287.0,2.2,17.0,304.0,287.27,223.53
2016,4,8,14,15,74.0,316.5,2.2,16.5,371.0,341.11,266.66
2016,4,8,14,30,127.0,346.0,2.2,16.0,438.0,388.68,303.97
2016,4,8,14,45,81.0,306.0,2.25,16.0,364.0,324.97,254.76
2016,4,8,15,0,35.0,266.0,2.3,16.0,290.0,262.44,206.42
2016,4,8,15,15,17.5,189.5,2.3,16.0,201.5,187.41,147.55
2016,4,8,15,30,0.0,113.0,2.3,16.0,113.0,108.8,84.52
2016,4,8,15,45,94.0,166.0,2.3,16.0,213.5,181.14,142.04
2016,4,8,16,0,188.0,219.0,2.3,16.0,314.0,244.41,189.74
2016,4,8,16,15,229.5,191.0,2.25,15.5,295.0,214.03,163.13
2016,4,8,16,30,271.0,163.0,2.2,15.0,276.0,183.99,136.46
2016,4,8,16,45,222.5,152.0,2.15,15.0,236.5,152.04,112.29
2016,4,8,17,0,174.0,141.0,2.1,15.0,197.0,129.0,96.77
2016,4,8,17,15,142.5,117.5,2.0,14.5,158.0,97.78,75.25
2016,4,8,17,30,111.0,94.0,1.9,14.0,119.0,76.39,62.24
2016,4,8,17,45,77.5,69.5,1.8,14.0,84.5,57.83,45.31
2016,4,8,18,0,44.0,45.0,1.7,14.0,50.0,38.64,27.56
2016,4,8,18,15,22.0,24.5,1.65,14.0,27.0,22.77,9.33
2016,4,8,18,30,0.0,4.0,1.6,14.0,4.0,3.93,0.0
2016,4,8,18,45,0.0,2.0,1.55,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.95,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,5.78,0.0
2016,4,9,6,15,0.0,16.5,2.0,13.0,16.5,15.92,7.04
2016,4,9,6,30,0.0,27.0,2.0,13.0,27.0,26.06,16.26
2016,4,9,6,45,0.0,41.0,2.05,13.0,41.0,39.6,28.13
2016,4,9,7,0,0.0,55.0,2.1,13.0,55.0,53.23,39.99
2016,4,9,7,15,0.0,69.5,2.1,13.0,69.5,67.77,52.46
2016,4,9,7,30,0.0,84.0,2.1,13.0,84.0,82.26,64.69
2016,4,9,7,45,0.0,60.5,2.15,13.5,60.5,58.47,44.28
2016,4,9,8,0,0.0,37.0,2.2,14.0,37.0,35.73,24.82
2016,4,9,8,15,0.0,79.0,2.15,14.0,79.0,76.4,59.01
2016,4,9,8,30,0.0,121.0,2.1,14.0,121.0,118.36,93.61
2016,4,9,8,45,2.5,154.5,2.1,14.0,156.5,154.05,122.6
2016,4,9,9,0,5.0,188.0,2.1,14.0,192.0,189.91,151.3
2016,4,9,9,15,8.0,206.5,2.05,14.0,212.5,210.78,167.63
2016,4,9,9,30,11.0,225.0,2.0,14.0,233.0,231.68,183.89
2016,4,9,9,45,10.5,226.0,2.0,14.5,234.0,231.8,183.17
2016,4,9,10,0,10.0,227.0,2.0,15.0,235.0,231.97,182.6
2016,4,9,10,15,5.5,191.5,2.0,15.0,196.0,192.16,150.7
2016,4,9,10,30,1.0,156.0,2.0,15.0,157.0,152.85,119.09
2016,4,9,10,45,0.5,145.5,2.05,15.0,146.0,141.98,110.32
2016,4,9,11,0,0.0,135.0,2.1,15.0,135.0,131.18,101.54
2016,4,9,11,15,3.5,169.5,2.05,15.0,172.5,167.99,131.06
2016,4,9,11,30,7.0,204.0,2.0,15.0,210.0,204.69,160.06
2016,4,9,11,45,11.0,241.5,2.0,15.5,251.0,244.54,190.87
2016,4,9,12,0,15.0,279.0,2.0,16.0,292.0,284.04,220.94
2016,4,9,12,15,14.0,271.0,2.0,16.0,283.0,274.66,213.52
2016,4,9,12,30,13.0,263.0,2.0,16.0,274.0,265.34,206.36
2016,4,9,12,45,14.0,272.5,2.0,16.0,284.5,274.52,213.54
2016,4,9,13,0,15.0,282.0,2.0,16.0,295.0,283.5,220.52
2016,4,9,13,15,27.0,314.5,2.0,16.0,337.5,321.56,250.1
2016,4,9,13,30,39.0,347.0,2.0,16.0,380.0,358.08,278.12
2016,4,9,13,45,28.5,312.5,2.0,16.0,336.5,315.86,245.82
2016,4,9,14,0,18.0,278.0,2.0,16.0,293.0,277.02,216.15
2016,4,9,14,15,9.0,201.5,2.0,16.0,209.0,198.62,155.17
2016,4,9,14,30,0.0,125.0,2.0,16.0,125.0,120.62,93.17
2016,4,9,14,45,0.0,92.0,2.05,16.0,92.0,89.08,67.86
2016,4,9,15,0,0.0,59.0,2.1,16.0,59.0,57.07,41.77
2016,4,9,15,15,0.0,57.0,2.05,15.5,57.0,55.13,40.39
2016,4,9,15,30,0.0,55.0,2.0,15.0,55.0,53.18,38.97
2016,4,9,15,45,0.0,87.0,2.0,15.0,87.0,84.17,64.91
2016,4,9,16,0,0.0,119.0,2.0,15.0,119.0,113.81,89.63
2016,4,9,16,15,52.5,147.0,1.9,15.0,169.0,146.85,115.23
2016,4,9,16,30,105.0,175.0,1.8,15.0,219.0,169.34,131.41
2016,4,9,16,45,94.0,152.5,1.75,15.0,188.5,145.91,112.72
2016,4,9,17,0,83.0,130.0,1.7,15.0,158.0,119.44,92.04
2016,4,9,17,15,70.0,107.5,1.55,14.5,128.0,94.33,73.23
2016,4,9,17,30,57.0,85.0,1.4,14.0,98.0,73.9,60.07
2016,4,9,17,45,37.5,63.5,1.3,14.0,71.0,56.25,43.97
2016,4,9,18,0,18.0,42.0,1.2,14.0,44.0,38.21,27.29
2016,4,9,18,15,9.0,24.0,1.2,13.5,25.0,22.45,9.97
2016,4,9,18,30,0.0,6.0,1.2,13.0,6.0,5.9,0.0
2016,4,9,18,45,0.0,3.0,1.2,13.0,3.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.5,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.7,13.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,2.5,1.75,13.0,2.5,2.41,0.0
2016,4,10,6,30,0.0,4.0,1.8,13.0,4.0,3.85,0.0
2016,4,10,6,45,0.0,6.5,1.9,13.0,6.5,6.26,0.0
2016,4,10,7,0,0.0,9.0,2.0,13.0,9.0,8.68,1.82
2016,4,10,7,15,0.0,11.5,2.0,13.0,11.5,11.09,3.92
2016,4,10,7,30,0.0,14.0,2.0,13.0,14.0,13.5,5.99
2016,4,10,7,45,0.0,19.5,2.05,13.0,19.5,18.82,10.53
2016,4,10,8,0,0.0,25.0,2.1,13.0,25.0,24.14,15.04
2016,4,10,8,15,0.0,41.0,2.1,13.0,41.0,39.61,28.14
2016,4,10,8,30,0.0,57.0,2.1,13.0,57.0,55.1,41.11
2016,4,10,8,45,0.0,72.0,2.1,13.5,72.0,69.64,53.05
2016,4,10,9,0,0.0,87.0,2.1,14.0,87.0,84.19,64.84
2016,4,10,9,15,0.0,114.0,2.1,14.0,114.0,110.78,86.54
2016,4,10,9,30,0.0,141.0,2.1,14.0,141.0,137.56,108.13
2016,4,10,9,45,11.0,209.5,2.15,14.0,218.0,215.48,170.94
2016,4,10,10,0,22.0,278.0,2.2,14.0,295.0,294.13,232.69
2016,4,10,10,15,20.5,282.5,2.25,14.0,299.0,296.8,234.07
2016,4,10,10,30,19.0,287.0,2.3,14.0,303.0,299.42,235.74
2016,4,10,10,45,19.5,294.0,2.35,14.5,310.5,306.26,240.37
2016,4,10,11,0,20.0,301.0,2.4,15.0,318.0,313.02,244.92
2016,4,10,11,15,13.0,246.0,2.45,15.0,257.5,251.67,197.02
2016,4,10,11,30,6.0,191.0,2.5,15.0,197.0,191.09,149.25
2016,4,10,11,45,9.5,228.5,2.55,15.0,237.0,230.54,180.56
2016,4,10,12,0,13.0,266.0,2.6,15.0,277.0,269.67,211.09
2016,4,10,12,15,11.5,247.5,2.65,15.0,257.5,249.77,195.44
2016,4,10,12,30,10.0,229.0,2.7,15.0,238.0,230.03,180.04
2016,4,10,12,45,16.0,272.5,2.8,15.0,286.5,276.17,216.42
2016,4,10,13,0,22.0,316.0,2.9,15.0,335.0,321.49,251.66
2016,4,10,13,15,25.0,320.5,2.95,15.0,342.0,325.81,255.09
2016,4,10,13,30,28.0,325.0,3.0,15.0,349.0,329.81,258.45
2016,4,10,13,45,59.5,348.0,3.05,15.0,396.0,369.86,290.28
2016,4,10,14,0,91.0,371.0,3.1,15.0,443.0,406.84,319.25
2016,4,10,14,15,52.5,309.0,3.1,14.5,350.5,321.76,253.79
2016,4,10,14,30,14.0,247.0,3.1,14.0,258.0,243.02,192.32
2016,4,10,14,45,15.5,242.5,3.1,14.0,254.0,238.24,189.06
2016,4,10,15,0,17.0,238.0,3.1,14.0,250.0,233.21,185.4
2016,4,10,15,15,26.5,237.5,3.05,14.0,254.5,234.93,187.1
2016,4,10,15,30,36.0,237.0,3.0,14.0,259.0,230.67,183.87
2016,4,10,15,45,107.0,230.0,3.0,14.0,286.5,240.13,190.49
2016,4,10,16,0,178.0,223.0,3.0,14.0,314.0,246.11,193.09
2016,4,10,16,15,370.5,171.5,2.9,13.5,336.0,232.48,174.89
2016,4,10,16,30,563.0,120.0,2.8,13.0,358.0,198.14,137.34
2016,4,10,16,45,517.5,111.5,2.75,13.0,308.0,154.42,102.23
2016,4,10,17,0,472.0,103.0,2.7,13.0,258.0,114.9,74.12
2016,4,10,17,15,411.5,91.5,2.55,12.5,209.0,77.31,53.29
2016,4,10,17,30,351.0,80.0,2.4,12.0,160.0,58.51,46.91
2016,4,10,17,45,271.5,64.5,2.25,12.0,116.5,48.38,37.42
2016,4,10,18,0,192.0,49.0,2.1,12.0,73.0,37.68,27.14
2016,4,10,18,15,96.0,29.5,2.0,12.0,41.5,24.51,12.2
2016,4,10,18,30,0.0,10.0,1.9,12.0,10.0,9.83,0.0
2016,4,10,18,45,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,43.0,11.0,0.65,11.5,13.5,22.42,0.0
2016,4,11,6,0,86.0,22.0,0.6,12.0,27.0,58.83,16.47
2016,4,11,6,15,193.0,38.5,0.65,12.0,65.0,131.69,97.97
2016,4,11,6,30,300.0,55.0,0.7,12.0,103.0,202.97,160.48
2016,4,11,6,45,208.5,79.0,0.8,12.5,118.0,194.94,157.58
2016,4,11,7,0,117.0,103.0,0.9,13.0,133.0,177.91,144.91
2016,4,11,7,15,140.0,123.0,0.95,13.0,167.0,216.42,177.64
2016,4,11,7,30,163.0,143.0,1.0,13.0,201.0,256.52,210.75
2016,4,11,7,45,108.0,162.0,1.1,13.5,203.5,247.63,202.01
2016,4,11,8,0,53.0,181.0,1.2,14.0,206.0,226.52,183.14
2016,4,11,8,15,28.5,177.0,1.2,14.0,190.5,204.14,164.08
2016,4,11,8,30,4.0,173.0,1.2,14.0,175.0,174.92,139.33
2016,4,11,8,45,4.0,179.0,1.25,14.5,181.5,180.38,143.17
2016,4,11,9,0,4.0,185.0,1.3,15.0,188.0,185.95,146.96
2016,4,11,9,15,8.5,209.0,1.3,15.0,215.0,213.69,168.76
2016,4,11,9,30,13.0,233.0,1.3,15.0,242.0,241.52,190.31
2016,4,11,9,45,20.5,263.0,1.35,15.0,278.0,278.09,218.58
2016,4,11,10,0,28.0,293.0,1.4,15.0,314.0,322.17,252.22
2016,4,11,10,15,31.0,310.5,1.4,15.0,335.0,341.87,266.65
2016,4,11,10,30,34.0,328.0,1.4,15.0,356.0,361.34,280.96
2016,4,11,10,45,60.5,364.0,1.4,15.5,414.5,420.57,325.13
2016,4,11,11,0,87.0,400.0,1.4,16.0,473.0,479.23,367.63
2016,4,11,11,15,90.0,404.5,1.4,16.0,481.0,484.0,370.45
2016,4,11,11,30,93.0,409.0,1.4,16.0,489.0,488.4,373.45
2016,4,11,11,45,133.0,418.5,1.4,16.0,534.5,533.58,407.14
2016,4,11,12,0,173.0,428.0,1.4,16.0,580.0,572.57,435.69
2016,4,11,12,15,167.0,433.0,1.4,16.0,579.5,566.38,430.56
2016,4,11,12,30,161.0,438.0,1.4,16.0,579.0,559.73,425.55
2016,4,11,12,45,163.0,429.0,1.45,16.0,570.0,545.81,416.05
2016,4,11,13,0,165.0,420.0,1.5,16.0,561.0,531.47,406.24
2016,4,11,13,15,487.5,289.5,1.5,16.0,695.0,642.26,494.81
2016,4,11,13,30,810.0,159.0,1.5,16.0,829.0,733.76,565.1
2016,4,11,13,45,803.5,156.5,1.55,16.0,805.0,697.81,538.45
2016,4,11,14,0,797.0,154.0,1.6,16.0,781.0,660.39,511.49
2016,4,11,14,15,787.0,151.5,1.6,16.0,750.0,619.53,481.02
2016,4,11,14,30,777.0,149.0,1.6,16.0,719.0,577.83,449.24
2016,4,11,14,45,769.0,143.0,1.65,16.0,683.0,533.31,414.9
2016,4,11,15,0,761.0,137.0,1.7,16.0,647.0,485.31,377.0
2016,4,11,15,15,742.5,133.5,1.7,16.0,604.5,437.17,337.66
2016,4,11,15,30,724.0,130.0,1.7,16.0,562.0,389.77,297.92
2016,4,11,15,45,702.0,124.5,1.7,16.0,515.5,340.4,255.85
2016,4,11,16,0,680.0,119.0,1.7,16.0,469.0,292.59,214.35
2016,4,11,16,15,648.0,113.5,1.7,15.5,419.5,244.18,172.85
2016,4,11,16,30,616.0,108.0,1.7,15.0,370.0,198.77,134.33
2016,4,11,16,45,581.0,99.0,1.7,15.0,320.0,153.08,97.33
2016,4,11,17,0,546.0,90.0,1.7,15.0,270.0,111.06,67.1
2016,4,11,17,15,486.0,80.5,1.65,14.5,219.5,71.72,46.01
2016,4,11,17,30,426.0,71.0,1.6,14.0,169.0,51.38,40.24
2016,4,11,17,45,349.0,57.5,1.55,13.5,124.0,42.67,32.21
2016,4,11,18,0,272.0,44.0,1.5,13.0,79.0,33.48,23.48
2016,4,11,18,15,156.5,27.5,1.55,12.5,45.5,21.28,10.34
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,10.81,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.4,11.5,2.5,2.46,0.0
2016,4,12,6,0,0.0,5.0,2.5,12.0,5.0,4.82,0.0
2016,4,12,6,15,0.0,12.5,2.55,12.0,12.5,12.05,4.24
2016,4,12,6,30,0.0,20.0,2.6,12.0,20.0,19.29,10.72
2016,4,12,6,45,0.0,29.0,2.65,12.0,29.0,27.99,18.39
2016,4,12,7,0,0.0,38.0,2.7,12.0,38.0,36.69,26.01
2016,4,12,7,15,0.0,48.0,2.7,12.0,48.0,46.36,34.35
2016,4,12,7,30,0.0,58.0,2.7,12.0,58.0,56.04,42.59
2016,4,12,7,45,10.0,112.5,2.75,12.5,117.5,117.54,94.65
2016,4,12,8,0,20.0,167.0,2.8,13.0,177.0,181.68,147.59
2016,4,12,8,15,13.0,172.0,2.8,13.0,179.0,181.2,146.41
2016,4,12,8,30,6.0,177.0,2.8,13.0,181.0,180.52,145.16
2016,4,12,8,45,3.0,171.5,2.85,13.5,173.5,171.8,137.26
2016,4,12,9,0,0.0,166.0,2.9,14.0,166.0,163.28,129.59
2016,4,12,9,15,84.0,246.5,2.9,14.0,305.0,321.84,259.12
2016,4,12,9,30,168.0,327.0,2.9,14.0,444.0,487.56,388.1
2016,4,12,9,45,143.0,343.0,2.95,14.5,446.5,483.7,382.04
2016,4,12,10,0,118.0,359.0,3.0,15.0,449.0,478.41,375.83
2016,4,12,10,15,147.0,376.5,3.05,15.0,492.0,521.13,408.31
2016,4,12,10,30,176.0,394.0,3.1,15.0,535.0,563.62,440.06
2016,4,12,10,45,191.5,404.5,3.2,15.0,562.0,586.23,456.69
2016,4,12,11,0,207.0,415.0,3.3,15.0,589.0,608.08,472.86
2016,4,12,11,15,169.0,422.5,3.35,15.0,566.5,578.23,449.23
2016,4,12,11,30,131.0,430.0,3.4,15.0,544.0,547.99,425.52
2016,4,12,11,45,495.0,286.0,3.45,15.5,719.5,726.93,568.28
2016,4,12,12,0,859.0,142.0,3.5,16.0,895.0,885.73,684.25
2016,4,12,12,15,860.0,142.0,3.55,16.0,895.0,871.33,673.13
2016,4,12,12,30,861.0,142.0,3.6,16.0,895.0,854.18,661.49
2016,4,12,12,45,834.5,156.0,3.65,16.0,880.0,827.06,642.8
2016,4,12,13,0,808.0,170.0,3.7,16.0,865.0,796.64,621.76
2016,4,12,13,15,804.0,169.0,3.8,16.0,848.5,767.8,601.98
2016,4,12,13,30,800.0,168.0,3.9,16.0,832.0,737.04,579.84
2016,4,12,13,45,793.5,166.0,4.0,16.0,809.0,701.83,553.73
2016,4,12,14,0,787.0,164.0,4.1,16.0,786.0,665.18,526.04
2016,4,12,14,15,777.0,161.5,4.1,16.0,755.0,624.65,494.6
2016,4,12,14,30,767.0,159.0,4.1,16.0,724.0,580.86,460.13
2016,4,12,14,45,754.5,155.0,4.2,16.0,687.5,535.83,424.16
2016,4,12,15,0,742.0,151.0,4.3,16.0,651.0,490.62,387.22
2016,4,12,15,15,692.5,150.5,4.3,15.5,593.5,432.42,339.88
2016,4,12,15,30,643.0,150.0,4.3,15.0,536.0,377.98,294.7
2016,4,12,15,45,576.0,156.0,4.35,15.0,481.0,327.55,251.99
2016,4,12,16,0,509.0,162.0,4.4,15.0,426.0,283.13,214.29
2016,4,12,16,15,483.5,148.5,4.3,14.5,378.5,237.67,175.34
2016,4,12,16,30,458.0,135.0,4.2,14.0,331.0,194.67,138.82
2016,4,12,16,45,401.0,130.5,4.15,14.0,285.5,157.4,109.55
2016,4,12,17,0,344.0,126.0,4.1,14.0,240.0,130.37,91.35
2016,4,12,17,15,300.0,108.5,4.0,13.5,195.5,94.53,68.65
2016,4,12,17,30,256.0,91.0,3.9,13.0,151.0,70.8,57.67
2016,4,12,17,45,197.0,71.5,3.85,12.5,110.5,56.7,44.76
2016,4,12,18,0,138.0,52.0,3.8,12.0,70.0,42.06,31.07
2016,4,12,18,15,69.0,31.5,3.75,12.0,40.5,27.47,15.53
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
