Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,12.5,2.25,10.5,16.0,27.14,0.0
2016,4,13,6,0,107.0,25.0,2.3,11.0,32.0,77.2,38.76
2016,4,13,6,15,217.5,41.5,2.4,11.5,72.5,145.63,110.9
2016,4,13,6,30,328.0,58.0,2.5,12.0,113.0,220.47,176.62
2016,4,13,6,45,414.5,68.0,2.65,12.5,163.0,286.26,234.42
2016,4,13,7,0,501.0,78.0,2.8,13.0,213.0,362.27,299.39
2016,4,13,7,15,554.5,86.0,2.8,13.0,265.0,422.71,350.52
2016,4,13,7,30,608.0,94.0,2.8,13.0,317.0,486.41,402.77
2016,4,13,7,45,647.0,100.5,2.85,13.5,369.5,542.04,446.47
2016,4,13,8,0,686.0,107.0,2.9,14.0,422.0,599.02,489.94
2016,4,13,8,15,714.0,111.5,2.85,14.0,472.0,646.91,525.84
2016,4,13,8,30,742.0,116.0,2.8,14.0,522.0,694.67,560.24
2016,4,13,8,45,765.0,119.0,2.8,14.5,569.0,736.45,588.16
2016,4,13,9,0,788.0,122.0,2.8,15.0,616.0,774.58,613.0
2016,4,13,9,15,803.5,125.0,2.75,15.0,657.5,808.03,634.99
2016,4,13,9,30,819.0,128.0,2.7,15.0,699.0,839.55,655.43
2016,4,13,9,45,843.0,124.0,2.7,15.5,738.0,868.7,673.15
2016,4,13,10,0,867.0,120.0,2.7,16.0,777.0,891.05,686.03
2016,4,13,10,15,874.5,121.5,2.7,16.0,806.0,907.31,696.02
2016,4,13,10,30,882.0,123.0,2.7,16.0,835.0,920.72,704.18
2016,4,13,10,45,886.0,125.0,2.7,16.5,856.5,928.58,707.33
2016,4,13,11,0,890.0,127.0,2.7,17.0,878.0,933.41,708.55
2016,4,13,11,15,893.5,128.0,2.7,17.0,892.5,933.7,708.17
2016,4,13,11,30,897.0,129.0,2.7,17.0,907.0,930.92,705.87
2016,4,13,11,45,893.5,132.0,2.7,17.0,912.5,920.89,698.79
2016,4,13,12,0,890.0,135.0,2.7,17.0,918.0,907.93,689.87
2016,4,13,12,15,889.5,135.0,2.7,17.0,916.5,891.79,678.89
2016,4,13,12,30,889.0,135.0,2.7,17.0,915.0,872.87,666.09
2016,4,13,12,45,884.0,136.0,2.7,17.0,905.0,848.56,649.6
2016,4,13,13,0,879.0,137.0,2.7,17.0,895.0,821.84,631.48
2016,4,13,13,15,874.5,136.5,2.75,17.0,878.0,791.84,611.32
2016,4,13,13,30,870.0,136.0,2.8,17.0,861.0,759.7,589.54
2016,4,13,13,45,857.0,138.0,2.85,17.0,835.0,721.22,562.26
2016,4,13,14,0,844.0,140.0,2.9,17.0,809.0,681.9,533.02
2016,4,13,14,15,834.5,138.0,2.9,16.5,777.5,640.03,502.16
2016,4,13,14,30,825.0,136.0,2.9,16.0,746.0,597.16,469.73
2016,4,13,14,45,804.5,137.0,2.95,16.0,707.0,550.42,432.72
2016,4,13,15,0,784.0,138.0,3.0,16.0,668.0,504.07,395.12
2016,4,13,15,15,766.5,134.5,3.0,15.5,625.0,452.39,353.17
2016,4,13,15,30,749.0,131.0,3.0,15.0,582.0,404.19,312.72
2016,4,13,15,45,723.5,127.0,3.05,15.0,534.0,353.66,269.1
2016,4,13,16,0,698.0,123.0,3.1,15.0,486.0,305.0,226.36
2016,4,13,16,15,666.5,117.5,3.1,14.5,435.5,255.69,183.47
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,209.33,143.52
2016,4,13,16,45,588.5,105.5,3.1,14.0,332.5,163.18,105.98
2016,4,13,17,0,542.0,99.0,3.1,14.0,280.0,121.98,76.16
2016,4,13,17,15,481.5,89.0,2.95,13.5,229.0,81.66,53.21
2016,4,13,17,30,421.0,79.0,2.8,13.0,178.0,57.37,45.76
2016,4,13,17,45,325.5,65.5,2.7,12.5,130.5,48.84,37.85
2016,4,13,18,0,230.0,52.0,2.6,12.0,83.0,39.85,29.23
2016,4,13,18,15,128.5,32.5,2.55,11.5,48.5,26.91,15.59
2016,4,13,18,30,27.0,13.0,2.5,11.0,14.0,12.78,0.0
2016,4,13,18,45,13.5,6.5,2.45,11.0,7.0,6.39,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,14.0,2.2,10.5,18.5,29.95,0.0
2016,4,14,6,0,115.0,28.0,2.2,11.0,37.0,79.29,44.57
2016,4,14,6,15,230.5,44.0,2.25,11.0,78.5,154.34,118.67
2016,4,14,6,30,346.0,60.0,2.3,11.0,120.0,231.69,186.71
2016,4,14,6,45,422.5,71.5,2.35,11.5,169.5,295.78,243.1
2016,4,14,7,0,499.0,83.0,2.4,12.0,219.0,368.53,305.16
2016,4,14,7,15,403.0,109.0,2.5,12.0,234.0,363.3,302.12
2016,4,14,7,30,307.0,135.0,2.6,12.0,249.0,342.46,285.11
2016,4,14,7,45,455.0,124.5,2.75,12.5,321.5,444.38,369.19
2016,4,14,8,0,603.0,114.0,2.9,13.0,394.0,552.91,455.68
2016,4,14,8,15,613.5,126.0,2.95,13.0,438.0,593.85,486.36
2016,4,14,8,30,624.0,138.0,3.0,13.0,482.0,633.67,515.98
2016,4,14,8,45,498.0,196.0,3.1,13.5,485.5,612.87,495.16
2016,4,14,9,0,372.0,254.0,3.2,14.0,489.0,578.03,463.84
2016,4,14,9,15,581.0,200.0,3.25,14.0,594.5,710.54,567.91
2016,4,14,9,30,790.0,146.0,3.3,14.0,700.0,836.76,660.31
2016,4,14,9,45,814.5,142.5,3.4,14.5,738.5,866.46,678.61
2016,4,14,10,0,839.0,139.0,3.5,15.0,777.0,894.15,696.17
2016,4,14,10,15,847.0,140.5,3.55,15.0,806.5,910.24,706.52
2016,4,14,10,30,855.0,142.0,3.6,15.0,836.0,923.54,715.11
2016,4,14,10,45,847.0,152.0,3.65,15.0,854.0,928.39,717.91
2016,4,14,11,0,839.0,162.0,3.7,15.0,872.0,930.06,718.67
2016,4,14,11,15,843.0,163.0,3.8,15.0,886.5,930.28,718.89
2016,4,14,11,30,847.0,164.0,3.9,15.0,901.0,927.55,717.16
2016,4,14,11,45,832.5,174.5,4.0,15.5,903.5,915.01,707.32
2016,4,14,12,0,818.0,185.0,4.1,16.0,906.0,899.8,695.77
2016,4,14,12,15,817.5,184.5,4.2,16.0,904.5,883.4,684.76
2016,4,14,12,30,817.0,184.0,4.3,16.0,903.0,864.45,672.02
2016,4,14,12,45,845.5,164.5,4.4,16.0,901.5,848.26,661.5
2016,4,14,13,0,874.0,145.0,4.5,16.0,900.0,827.53,647.69
2016,4,14,13,15,869.5,144.0,4.55,16.0,883.0,797.44,626.74
2016,4,14,13,30,865.0,143.0,4.6,16.0,866.0,764.41,603.58
2016,4,14,13,45,850.0,146.0,4.65,16.0,839.5,725.95,575.27
2016,4,14,14,0,835.0,149.0,4.7,16.0,813.0,686.42,545.01
2016,4,14,14,15,825.0,147.0,4.7,15.5,781.0,644.53,513.33
2016,4,14,14,30,815.0,145.0,4.7,15.0,749.0,601.72,480.16
2016,4,14,14,45,802.0,141.5,4.75,15.0,711.5,555.2,442.58
2016,4,14,15,0,789.0,138.0,4.8,15.0,674.0,508.45,403.92
2016,4,14,15,15,771.0,134.5,4.8,15.0,630.5,456.32,360.08
2016,4,14,15,30,753.0,131.0,4.8,15.0,587.0,407.68,318.02
2016,4,14,15,45,741.5,122.0,4.8,15.0,541.0,357.36,273.71
2016,4,14,16,0,730.0,113.0,4.8,15.0,495.0,307.53,229.06
2016,4,14,16,15,699.0,108.0,4.7,14.5,444.0,257.11,184.53
2016,4,14,16,30,668.0,103.0,4.6,14.0,393.0,209.54,142.95
2016,4,14,16,45,630.0,95.5,4.6,14.0,341.0,161.85,103.27
2016,4,14,17,0,592.0,88.0,4.6,14.0,289.0,118.11,70.72
2016,4,14,17,15,533.0,80.0,4.35,13.5,237.0,77.3,47.6
2016,4,14,17,30,474.0,72.0,4.1,13.0,185.0,51.99,40.98
2016,4,14,17,45,387.0,60.0,3.95,12.5,137.5,44.36,33.9
2016,4,14,18,0,300.0,48.0,3.8,12.0,90.0,36.47,26.33
2016,4,14,18,15,177.0,31.5,3.7,11.5,53.5,24.38,13.92
2016,4,14,18,30,54.0,15.0,3.6,11.0,17.0,12.78,0.0
2016,4,14,18,45,27.0,7.5,3.5,11.0,8.5,7.37,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,13.0,2.65,8.5,21.5,44.46,0.0
2016,4,15,6,0,222.0,26.0,2.7,9.0,43.0,120.53,75.44
2016,4,15,6,15,341.0,38.5,2.75,9.5,87.5,191.58,149.15
2016,4,15,6,30,460.0,51.0,2.8,10.0,132.0,272.78,221.25
2016,4,15,6,45,530.5,59.5,2.9,10.5,183.5,337.18,278.73
2016,4,15,7,0,601.0,68.0,3.0,11.0,235.0,407.13,339.14
2016,4,15,7,15,650.5,74.5,3.15,11.5,289.0,468.01,390.43
2016,4,15,7,30,700.0,81.0,3.3,12.0,343.0,531.73,442.32
2016,4,15,7,45,730.0,87.0,3.45,12.5,396.0,584.71,484.11
2016,4,15,8,0,760.0,93.0,3.6,13.0,449.0,635.67,523.26
2016,4,15,8,15,785.5,97.0,3.55,13.5,500.0,684.02,557.83
2016,4,15,8,30,811.0,101.0,3.5,14.0,551.0,731.89,590.65
2016,4,15,8,45,829.0,104.5,3.45,14.5,598.5,772.59,617.47
2016,4,15,9,0,847.0,108.0,3.4,15.0,646.0,811.79,642.76
2016,4,15,9,15,861.5,110.5,3.3,15.0,688.0,845.26,664.47
2016,4,15,9,30,876.0,113.0,3.2,15.0,730.0,876.6,684.47
2016,4,15,9,45,893.0,112.0,3.1,15.5,768.5,899.23,696.84
2016,4,15,10,0,910.0,111.0,3.0,16.0,807.0,924.36,710.9
2016,4,15,10,15,917.5,112.5,2.95,16.0,836.5,941.09,720.75
2016,4,15,10,30,925.0,114.0,2.9,16.0,866.0,954.85,728.69
2016,4,15,10,45,932.5,113.5,2.9,16.5,889.0,963.46,732.25
2016,4,15,11,0,940.0,113.0,2.9,17.0,912.0,968.94,733.84
2016,4,15,11,15,942.5,113.5,2.9,17.0,926.5,967.75,732.44
2016,4,15,11,30,945.0,114.0,2.9,17.0,941.0,963.35,729.06
2016,4,15,11,45,948.0,113.5,2.95,17.5,948.0,955.19,722.33
2016,4,15,12,0,951.0,113.0,3.0,18.0,955.0,943.85,713.6
2016,4,15,12,15,950.0,113.0,3.0,18.0,952.5,926.44,701.81
2016,4,15,12,30,949.0,113.0,3.0,18.0,950.0,906.08,688.12
2016,4,15,12,45,949.5,110.5,3.05,18.0,941.0,881.66,672.04
2016,4,15,13,0,950.0,108.0,3.1,18.0,932.0,854.44,653.99
2016,4,15,13,15,945.5,107.0,3.1,18.0,913.5,822.14,632.02
2016,4,15,13,30,941.0,106.0,3.1,18.0,895.0,787.52,608.35
2016,4,15,13,45,935.0,104.5,3.15,18.5,869.5,749.23,581.05
2016,4,15,14,0,929.0,103.0,3.2,19.0,844.0,709.06,551.31
2016,4,15,14,15,920.0,101.5,3.2,18.5,811.5,665.33,519.27
2016,4,15,14,30,911.0,100.0,3.2,18.0,779.0,620.33,485.41
2016,4,15,14,45,899.0,98.5,3.2,18.0,739.5,572.65,447.69
2016,4,15,15,0,887.0,97.0,3.2,18.0,700.0,524.38,408.55
2016,4,15,15,15,871.5,94.5,3.15,18.0,656.0,473.29,366.15
2016,4,15,15,30,856.0,92.0,3.1,18.0,612.0,418.57,319.96
2016,4,15,15,45,835.5,89.0,3.05,18.0,563.0,365.76,274.22
2016,4,15,16,0,815.0,86.0,3.0,18.0,514.0,314.16,228.66
2016,4,15,16,15,788.0,82.5,2.9,17.5,462.5,261.96,182.86
2016,4,15,16,30,761.0,79.0,2.8,17.0,411.0,212.11,139.42
2016,4,15,16,45,725.5,74.0,2.7,17.0,358.0,162.27,98.04
2016,4,15,17,0,690.0,69.0,2.6,17.0,305.0,112.62,60.97
2016,4,15,17,15,637.0,63.0,2.55,16.0,251.5,68.43,36.29
2016,4,15,17,30,584.0,57.0,2.5,15.0,198.0,38.63,28.81
2016,4,15,17,45,503.0,48.5,2.45,14.5,148.5,34.31,24.79
2016,4,15,18,0,422.0,40.0,2.4,14.0,99.0,29.71,20.29
2016,4,15,18,15,285.5,27.5,2.45,13.5,60.0,20.94,11.29
2016,4,15,18,30,149.0,15.0,2.5,13.0,21.0,11.52,0.0
2016,4,15,18,45,74.5,7.5,2.55,13.0,10.5,7.37,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.5,1.4,11.5,23.0,48.26,0.0
2016,4,16,6,0,242.0,27.0,1.3,12.0,46.0,130.5,85.06
2016,4,16,6,15,351.5,39.0,1.25,12.5,90.0,197.5,152.23
2016,4,16,6,30,461.0,51.0,1.2,13.0,134.0,274.99,219.57
2016,4,16,6,45,530.5,59.5,1.2,13.5,185.0,339.17,275.0
2016,4,16,7,0,600.0,68.0,1.2,14.0,236.0,408.81,332.89
2016,4,16,7,15,647.5,74.0,1.2,14.5,289.5,468.04,380.52
2016,4,16,7,30,695.0,80.0,1.2,15.0,343.0,529.96,428.35
2016,4,16,7,45,727.5,85.0,1.3,15.5,396.0,583.24,468.58
2016,4,16,8,0,760.0,90.0,1.4,16.0,449.0,634.93,506.56
2016,4,16,8,15,785.0,94.0,1.4,16.5,500.0,682.92,538.83
2016,4,16,8,30,810.0,98.0,1.4,17.0,551.0,730.42,569.69
2016,4,16,8,45,827.0,101.5,1.45,17.5,597.5,770.3,595.04
2016,4,16,9,0,844.0,105.0,1.5,18.0,644.0,808.65,619.03
2016,4,16,9,15,858.0,108.0,1.5,18.5,686.0,842.18,638.87
2016,4,16,9,30,872.0,111.0,1.5,19.0,728.0,868.74,653.81
2016,4,16,9,45,883.5,112.5,1.55,19.5,765.0,894.07,668.53
2016,4,16,10,0,895.0,114.0,1.6,20.0,802.0,916.85,681.53
2016,4,16,10,15,903.0,115.0,1.6,20.0,831.0,933.28,691.04
2016,4,16,10,30,911.0,116.0,1.6,20.0,860.0,946.8,698.78
2016,4,16,10,45,921.0,114.5,1.6,20.5,883.5,956.53,702.85
2016,4,16,11,0,931.0,113.0,1.6,21.0,907.0,963.21,705.07
2016,4,16,11,15,934.0,113.5,1.6,21.0,921.5,962.46,703.99
2016,4,16,11,30,937.0,114.0,1.6,21.0,936.0,958.52,701.07
2016,4,16,11,45,941.5,112.0,1.65,21.5,943.0,950.24,694.83
2016,4,16,12,0,946.0,110.0,1.7,22.0,950.0,938.81,686.69
2016,4,16,12,15,945.5,110.0,1.7,22.0,948.5,921.91,675.81
2016,4,16,12,30,945.0,110.0,1.7,22.0,947.0,902.05,663.11
2016,4,16,12,45,943.0,109.0,1.7,22.0,937.0,877.14,647.14
2016,4,16,13,0,941.0,108.0,1.7,22.0,927.0,849.55,629.42
2016,4,16,13,15,937.0,107.0,1.7,22.0,909.5,817.87,608.93
2016,4,16,13,30,933.0,106.0,1.7,22.0,892.0,783.87,586.78
2016,4,16,13,45,928.0,104.5,1.7,22.0,867.0,746.54,562.21
2016,4,16,14,0,923.0,103.0,1.7,22.0,842.0,707.28,535.29
2016,4,16,14,15,914.5,101.5,1.7,22.0,809.5,664.09,504.0
2016,4,16,14,30,906.0,100.0,1.7,22.0,777.0,619.6,471.02
2016,4,16,14,45,896.0,97.5,1.75,22.0,739.0,572.3,435.42
2016,4,16,15,0,886.0,95.0,1.8,22.0,701.0,524.25,398.17
2016,4,16,15,15,871.5,93.0,1.8,21.5,657.0,474.11,358.72
2016,4,16,15,30,857.0,91.0,1.8,21.0,613.0,424.06,318.05
2016,4,16,15,45,835.0,89.0,1.8,21.0,564.5,367.72,270.98
2016,4,16,16,0,813.0,87.0,1.8,21.0,516.0,316.57,226.95
2016,4,16,16,15,786.5,83.5,1.75,20.5,464.5,264.57,182.28
2016,4,16,16,30,760.0,80.0,1.7,20.0,413.0,214.87,139.74
2016,4,16,16,45,707.0,79.0,1.65,20.0,357.5,162.56,97.68
2016,4,16,17,0,654.0,78.0,1.6,20.0,302.0,118.74,66.31
2016,4,16,17,15,600.0,71.0,1.5,19.0,250.0,75.44,41.77
2016,4,16,17,30,546.0,64.0,1.4,18.0,198.0,44.4,33.52
2016,4,16,17,45,442.0,56.0,1.35,17.5,147.5,40.84,30.2
2016,4,16,18,0,338.0,48.0,1.3,17.0,97.0,36.29,25.74
2016,4,16,18,15,169.0,34.5,1.3,16.5,59.0,26.71,15.98
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,19.48,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,101.0,14.5,0.7,13.5,23.0,43.84,0.0
2016,4,17,6,0,202.0,29.0,0.7,14.0,46.0,119.12,79.68
2016,4,17,6,15,304.0,43.0,0.75,14.0,89.0,183.33,140.88
2016,4,17,6,30,406.0,57.0,0.8,14.0,132.0,259.15,206.22
2016,4,17,6,45,475.5,67.0,0.85,14.5,182.0,322.89,260.54
2016,4,17,7,0,545.0,77.0,0.9,15.0,232.0,392.09,317.51
2016,4,17,7,15,593.5,84.0,0.95,15.5,284.5,450.95,364.51
2016,4,17,7,30,642.0,91.0,1.0,16.0,337.0,512.59,411.99
2016,4,17,7,45,678.5,96.0,1.05,16.5,389.5,566.51,452.1
2016,4,17,8,0,715.0,101.0,1.1,17.0,442.0,621.53,491.81
2016,4,17,8,15,741.0,105.5,1.15,17.5,492.0,669.12,524.59
2016,4,17,8,30,767.0,110.0,1.2,18.0,542.0,713.78,553.77
2016,4,17,8,45,789.0,112.5,1.25,18.5,588.5,755.22,580.19
2016,4,17,9,0,811.0,115.0,1.3,19.0,635.0,795.49,605.42
2016,4,17,9,15,825.5,117.5,1.35,19.5,676.5,828.05,625.09
2016,4,17,9,30,840.0,120.0,1.4,20.0,718.0,858.6,643.32
2016,4,17,9,45,857.0,119.0,1.45,20.5,755.5,885.3,658.88
2016,4,17,10,0,874.0,118.0,1.5,21.0,793.0,904.95,669.78
2016,4,17,10,15,882.0,119.5,1.55,21.0,822.0,921.6,680.12
2016,4,17,10,30,890.0,121.0,1.6,21.0,851.0,935.42,688.72
2016,4,17,10,45,896.5,121.5,1.65,21.5,873.5,943.9,692.65
2016,4,17,11,0,903.0,122.0,1.7,22.0,896.0,949.35,694.77
2016,4,17,11,15,906.5,123.0,1.7,22.5,910.5,949.51,692.97
2016,4,17,11,30,910.0,124.0,1.7,23.0,925.0,946.57,689.36
2016,4,17,11,45,912.0,124.0,1.7,23.5,931.5,938.21,682.42
2016,4,17,12,0,914.0,124.0,1.7,24.0,938.0,926.81,673.71
2016,4,17,12,15,913.5,124.0,1.65,24.0,936.5,910.28,662.51
2016,4,17,12,30,913.0,124.0,1.6,24.0,935.0,890.9,649.61
2016,4,17,12,45,913.0,122.0,1.6,24.0,926.0,867.25,634.59
2016,4,17,13,0,913.0,120.0,1.6,24.0,917.0,840.95,617.85
2016,4,17,13,15,909.0,119.0,1.5,24.0,899.5,809.96,596.93
2016,4,17,13,30,905.0,118.0,1.4,24.0,882.0,776.74,574.54
2016,4,17,13,45,901.5,115.5,1.3,24.5,858.0,740.39,548.93
2016,4,17,14,0,898.0,113.0,1.2,25.0,834.0,702.09,520.96
2016,4,17,14,15,889.5,111.0,1.05,25.0,802.0,659.34,489.43
2016,4,17,14,30,881.0,109.0,0.9,25.0,770.0,615.35,456.51
2016,4,17,14,45,872.5,105.5,0.8,25.0,732.5,568.97,421.75
2016,4,17,15,0,864.0,102.0,0.7,25.0,695.0,521.78,385.58
2016,4,17,15,15,849.0,99.5,0.6,25.0,651.5,468.39,344.17
2016,4,17,15,30,834.0,97.0,0.5,25.0,608.0,418.51,304.24
2016,4,17,15,45,817.0,93.0,0.4,25.0,560.5,367.07,262.24
2016,4,17,16,0,800.0,89.0,0.3,25.0,513.0,316.53,220.13
2016,4,17,16,15,774.0,85.0,0.35,24.5,462.0,264.84,177.84
2016,4,17,16,30,748.0,81.0,0.4,24.0,411.0,215.41,137.2
2016,4,17,16,45,713.0,76.0,0.45,23.5,358.5,166.22,98.32
2016,4,17,17,0,678.0,71.0,0.5,23.0,306.0,117.1,62.68
2016,4,17,17,15,627.0,64.5,0.65,22.0,253.5,72.99,37.72
2016,4,17,17,30,576.0,58.0,0.8,21.0,201.0,39.13,28.52
2016,4,17,17,45,497.0,49.5,0.95,20.5,152.0,34.84,24.65
2016,4,17,18,0,418.0,41.0,1.1,20.0,103.0,30.27,20.31
2016,4,17,18,15,294.0,28.5,1.15,19.5,63.5,21.57,11.8
2016,4,17,18,30,170.0,16.0,1.2,19.0,24.0,12.23,0.0
2016,4,17,18,45,85.0,8.0,1.25,18.5,12.0,7.86,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.0,14.5,0.55,14.5,26.0,63.82,0.0
2016,4,18,6,0,260.0,29.0,0.5,15.0,52.0,140.87,96.64
2016,4,18,6,15,365.0,41.0,0.5,15.5,97.5,207.67,158.87
2016,4,18,6,30,470.0,53.0,0.5,16.0,143.0,284.65,224.06
2016,4,18,6,45,539.0,61.5,0.5,16.5,194.5,349.46,278.21
2016,4,18,7,0,608.0,70.0,0.5,17.0,246.0,419.66,334.51
2016,4,18,7,15,654.5,76.0,0.45,17.0,300.0,478.93,380.6
2016,4,18,7,30,701.0,82.0,0.4,17.0,354.0,540.75,426.75
2016,4,18,7,45,733.0,87.5,0.4,17.5,407.0,594.64,464.98
2016,4,18,8,0,765.0,93.0,0.4,18.0,460.0,646.77,500.7
2016,4,18,8,15,789.5,96.5,0.45,18.5,510.5,694.06,531.33
2016,4,18,8,30,814.0,100.0,0.5,19.0,561.0,740.79,560.87
2016,4,18,8,45,833.5,102.5,0.6,20.0,608.5,781.62,585.61
2016,4,18,9,0,853.0,105.0,0.7,21.0,656.0,821.03,609.08
2016,4,18,9,15,866.5,107.5,0.8,21.5,697.5,853.76,629.05
2016,4,18,9,30,880.0,110.0,0.9,22.0,739.0,879.47,644.42
2016,4,18,9,45,895.5,109.0,1.0,22.5,776.5,905.71,660.18
2016,4,18,10,0,911.0,108.0,1.1,23.0,814.0,929.53,674.33
2016,4,18,10,15,918.0,109.5,1.15,23.0,843.0,945.75,684.16
2016,4,18,10,30,925.0,111.0,1.2,23.0,872.0,958.99,692.28
2016,4,18,10,45,930.5,111.5,1.25,23.5,894.5,966.75,695.74
2016,4,18,11,0,936.0,112.0,1.3,24.0,917.0,971.38,697.38
2016,4,18,11,15,938.5,112.5,1.3,24.0,931.0,970.1,696.02
2016,4,18,11,30,941.0,113.0,1.3,24.0,945.0,965.63,692.84
2016,4,18,11,45,941.5,113.5,1.3,24.5,951.0,956.2,685.36
2016,4,18,12,0,942.0,114.0,1.3,25.0,957.0,943.67,676.12
2016,4,18,12,15,941.0,114.0,1.3,25.0,954.5,926.32,665.27
2016,4,18,12,30,940.0,114.0,1.3,25.0,952.0,906.05,652.67
2016,4,18,12,45,933.0,116.5,1.3,25.0,940.5,880.44,636.7
2016,4,18,13,0,926.0,119.0,1.3,25.0,929.0,852.38,619.16
2016,4,18,13,15,921.5,118.0,1.3,25.0,911.5,820.63,599.18
2016,4,18,13,30,917.0,117.0,1.3,25.0,894.0,786.66,577.63
2016,4,18,13,45,904.0,119.5,1.3,25.0,866.5,747.89,552.72
2016,4,18,14,0,891.0,122.0,1.3,25.0,839.0,707.75,525.43
2016,4,18,14,15,882.0,120.0,1.3,24.5,807.0,664.9,496.19
2016,4,18,14,30,873.0,118.0,1.3,24.0,775.0,620.86,465.27
2016,4,18,14,45,851.0,120.5,1.35,24.0,734.5,570.15,428.1
2016,4,18,15,0,829.0,123.0,1.4,24.0,694.0,522.26,391.84
2016,4,18,15,15,812.5,120.0,1.4,23.5,650.0,472.54,353.7
2016,4,18,15,30,796.0,117.0,1.4,23.0,606.0,423.29,314.68
2016,4,18,15,45,598.0,156.5,1.45,23.0,507.5,344.69,254.7
2016,4,18,16,0,400.0,196.0,1.5,23.0,409.0,287.25,212.05
2016,4,18,16,15,540.5,150.0,1.5,22.0,407.5,261.5,186.58
2016,4,18,16,30,681.0,104.0,1.5,21.0,406.0,220.36,146.77
2016,4,18,16,45,637.0,98.0,1.55,20.5,353.0,172.15,108.19
2016,4,18,17,0,593.0,92.0,1.6,20.0,300.0,128.52,76.29
2016,4,18,17,15,538.0,83.5,1.6,19.0,248.0,86.9,51.6
2016,4,18,17,30,483.0,75.0,1.6,18.0,196.0,53.78,41.75
2016,4,18,17,45,401.0,63.0,1.6,17.5,147.5,46.32,35.02
2016,4,18,18,0,319.0,51.0,1.6,17.0,99.0,38.53,27.74
2016,4,18,18,15,159.5,37.0,1.65,16.5,61.0,28.62,17.93
2016,4,18,18,30,0.0,23.0,1.7,16.0,23.0,21.28,0.0
2016,4,18,18,45,0.0,11.5,1.75,15.5,11.5,11.3,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,16.5,1.2,13.5,27.0,61.41,0.0
2016,4,19,6,0,229.0,33.0,1.1,14.0,54.0,134.76,95.0
2016,4,19,6,15,330.5,46.0,1.05,14.0,98.0,200.61,155.67
2016,4,19,6,30,432.0,59.0,1.0,14.0,142.0,275.97,220.64
2016,4,19,6,45,511.0,66.0,1.0,14.5,194.5,342.72,277.22
2016,4,19,7,0,590.0,73.0,1.0,15.0,247.0,415.58,336.74
2016,4,19,7,15,636.5,79.5,0.95,15.5,300.0,474.79,383.19
2016,4,19,7,30,683.0,86.0,0.9,16.0,353.0,536.58,429.66
2016,4,19,7,45,722.0,89.0,0.9,16.5,406.5,591.52,469.69
2016,4,19,8,0,761.0,92.0,0.9,17.0,460.0,645.32,507.59
2016,4,19,8,15,785.5,95.5,0.9,17.5,510.5,692.48,538.07
2016,4,19,8,30,810.0,99.0,0.9,18.0,561.0,739.1,567.47
2016,4,19,8,45,826.0,103.0,0.9,18.5,607.0,778.72,591.42
2016,4,19,9,0,842.0,107.0,0.9,19.0,653.0,816.74,613.93
2016,4,19,9,15,855.5,109.5,0.85,19.5,695.0,849.18,631.58
2016,4,19,9,30,869.0,112.0,0.8,20.0,737.0,874.58,644.36
2016,4,19,9,45,871.5,118.5,0.8,21.0,770.5,897.22,654.95
2016,4,19,10,0,874.0,125.0,0.8,22.0,804.0,916.97,663.62
2016,4,19,10,15,881.5,126.5,0.8,22.0,833.5,933.05,672.53
2016,4,19,10,30,889.0,128.0,0.8,22.0,863.0,946.28,679.76
2016,4,19,10,45,888.5,133.0,0.8,22.5,883.0,952.85,681.64
2016,4,19,11,0,888.0,138.0,0.8,23.0,903.0,956.29,681.78
2016,4,19,11,15,891.0,138.5,0.85,23.0,917.5,955.32,681.61
2016,4,19,11,30,894.0,139.0,0.9,23.0,932.0,951.32,679.71
2016,4,19,11,45,697.5,247.5,0.95,23.0,868.5,878.98,634.39
2016,4,19,12,0,501.0,356.0,1.0,23.0,805.0,799.46,578.42
2016,4,19,12,15,450.0,372.5,1.05,23.0,775.5,759.16,552.08
2016,4,19,12,30,399.0,389.0,1.1,23.0,746.0,717.9,524.25
2016,4,19,12,45,434.5,369.5,1.15,23.0,754.5,716.53,525.26
2016,4,19,13,0,470.0,350.0,1.2,23.0,763.0,711.47,523.28
2016,4,19,13,15,454.5,347.5,1.25,22.5,740.5,680.12,503.2
2016,4,19,13,30,439.0,345.0,1.3,22.0,718.0,648.57,482.86
2016,4,19,13,45,353.5,364.0,1.4,22.0,659.0,589.04,440.53
2016,4,19,14,0,268.0,383.0,1.5,22.0,600.0,533.15,400.27
2016,4,19,14,15,171.5,364.0,1.55,21.5,501.0,444.75,336.58
2016,4,19,14,30,75.0,345.0,1.6,21.0,402.0,364.63,277.63
2016,4,19,14,45,129.0,334.5,1.7,21.0,426.0,375.54,287.27
2016,4,19,15,0,183.0,324.0,1.8,21.0,450.0,384.72,294.57
2016,4,19,15,15,164.0,302.5,1.85,20.5,410.5,346.29,266.05
2016,4,19,15,30,145.0,281.0,1.9,20.0,371.0,309.63,238.71
2016,4,19,15,45,86.0,242.0,2.0,19.5,294.5,250.37,194.06
2016,4,19,16,0,27.0,203.0,2.1,19.0,218.0,197.58,154.32
2016,4,19,16,15,106.0,194.5,2.15,18.5,243.5,198.02,153.0
2016,4,19,16,30,185.0,186.0,2.2,18.0,269.0,198.93,150.78
2016,4,19,16,45,169.0,166.5,2.25,17.5,235.0,168.29,126.59
2016,4,19,17,0,153.0,147.0,2.3,17.0,201.0,139.33,104.37
2016,4,19,17,15,315.0,112.0,2.25,16.5,199.5,105.27,73.52
2016,4,19,17,30,477.0,77.0,2.2,16.0,198.0,55.38,43.5
2016,4,19,17,45,414.5,63.5,2.2,16.0,151.0,46.62,35.52
2016,4,19,18,0,352.0,50.0,2.2,16.0,104.0,37.63,27.12
2016,4,19,18,15,235.0,34.5,2.15,15.5,64.5,26.49,16.4
2016,4,19,18,30,118.0,19.0,2.1,15.0,25.0,14.78,0.0
2016,4,19,18,45,59.0,9.5,2.05,15.0,12.5,9.34,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.0,1.15,12.5,29.5,70.17,0.0
2016,4,20,6,0,274.0,32.0,1.2,13.0,59.0,150.83,108.62
2016,4,20,6,15,376.5,43.5,1.2,13.5,104.5,217.71,169.86
2016,4,20,6,30,479.0,55.0,1.2,14.0,150.0,294.33,235.85
2016,4,20,6,45,545.5,63.0,1.3,14.5,201.5,358.19,290.55
2016,4,20,7,0,612.0,71.0,1.4,15.0,253.0,427.16,347.55
2016,4,20,7,15,656.5,77.0,1.35,15.5,306.5,485.65,393.82
2016,4,20,7,30,701.0,83.0,1.3,16.0,360.0,546.52,440.03
2016,4,20,7,45,734.5,87.0,1.3,16.5,412.5,599.74,479.08
2016,4,20,8,0,768.0,91.0,1.3,17.0,465.0,651.48,515.6
2016,4,20,8,15,791.5,94.5,1.3,17.5,515.0,698.16,546.12
2016,4,20,8,30,815.0,98.0,1.3,18.0,565.0,744.22,575.52
2016,4,20,8,45,837.5,98.5,1.35,18.5,612.5,785.2,601.33
2016,4,20,9,0,860.0,99.0,1.4,19.0,660.0,820.16,622.71
2016,4,20,9,15,872.5,101.0,1.4,19.0,701.0,851.65,642.17
2016,4,20,9,30,885.0,103.0,1.4,19.0,742.0,880.97,660.07
2016,4,20,9,45,901.5,101.5,1.45,19.5,779.5,907.66,675.57
2016,4,20,10,0,918.0,100.0,1.5,20.0,817.0,931.96,689.47
2016,4,20,10,15,728.0,200.0,1.55,20.0,782.0,881.87,655.77
2016,4,20,10,30,538.0,300.0,1.6,20.0,747.0,812.71,605.53
2016,4,20,10,45,517.5,317.5,1.65,20.0,756.0,810.95,604.17
2016,4,20,11,0,497.0,335.0,1.7,20.0,765.0,806.91,600.62
2016,4,20,11,15,423.5,372.5,1.7,20.0,743.5,772.33,574.44
2016,4,20,11,30,350.0,410.0,1.7,20.0,722.0,732.98,545.25
2016,4,20,11,45,629.5,270.5,1.75,20.5,835.5,842.21,627.54
2016,4,20,12,0,909.0,131.0,1.8,21.0,949.0,935.45,689.2
2016,4,20,12,15,908.0,131.0,1.8,21.0,946.5,918.43,676.99
2016,4,20,12,30,907.0,131.0,1.8,21.0,944.0,898.62,664.23
2016,4,20,12,45,904.5,130.5,1.85,21.0,934.0,874.4,649.13
2016,4,20,13,0,902.0,130.0,1.9,21.0,924.0,847.66,632.3
2016,4,20,13,15,897.0,129.0,1.9,20.5,906.0,816.12,612.85
2016,4,20,13,30,892.0,128.0,1.9,20.0,888.0,782.45,591.79
2016,4,20,13,45,883.5,128.0,1.95,20.0,862.0,745.27,567.36
2016,4,20,14,0,875.0,128.0,2.0,20.0,836.0,706.51,540.25
2016,4,20,14,15,865.5,126.0,2.0,20.0,804.0,663.92,509.1
2016,4,20,14,30,856.0,124.0,2.0,20.0,772.0,617.94,474.87
2016,4,20,14,45,843.5,121.5,2.0,20.0,733.5,570.91,438.98
2016,4,20,15,0,831.0,119.0,2.0,20.0,695.0,523.53,401.87
2016,4,20,15,15,814.0,116.0,1.95,19.5,651.0,473.5,362.33
2016,4,20,15,30,797.0,113.0,1.9,19.0,607.0,423.97,322.03
2016,4,20,15,45,707.0,123.5,1.9,19.0,536.5,357.63,268.39
2016,4,20,16,0,617.0,134.0,1.9,19.0,466.0,302.39,223.26
2016,4,20,16,15,512.0,144.0,1.85,18.5,401.5,252.0,183.19
2016,4,20,16,30,407.0,154.0,1.8,18.0,337.0,210.43,151.38
2016,4,20,16,45,379.0,140.5,1.8,17.5,294.0,171.78,120.34
2016,4,20,17,0,351.0,127.0,1.8,17.0,251.0,136.04,93.21
2016,4,20,17,15,441.0,97.0,1.7,16.5,227.0,96.32,61.81
2016,4,20,17,30,531.0,67.0,1.6,16.0,203.0,47.14,36.24
2016,4,20,17,45,457.0,57.0,1.55,15.5,154.5,40.93,30.63
2016,4,20,18,0,383.0,47.0,1.5,15.0,106.0,35.3,25.27
2016,4,20,18,15,265.0,33.5,1.5,14.5,67.0,25.82,16.07
2016,4,20,18,30,147.0,20.0,1.5,14.0,28.0,15.57,0.0
2016,4,20,18,45,73.5,10.0,1.5,14.0,14.0,9.83,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,8.68,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,17.37,8.27
2016,4,21,6,15,0.0,31.5,1.0,14.0,31.5,30.41,19.88
2016,4,21,6,30,0.0,45.0,1.1,14.0,45.0,43.47,31.32
2016,4,21,6,45,0.0,60.5,1.2,14.5,60.5,59.06,44.7
2016,4,21,7,0,0.0,76.0,1.3,15.0,76.0,74.64,57.82
2016,4,21,7,15,0.0,92.5,1.35,15.0,92.5,91.22,71.65
2016,4,21,7,30,0.0,109.0,1.4,15.0,109.0,107.73,85.21
2016,4,21,7,45,62.0,160.0,1.5,15.5,190.5,208.79,169.08
2016,4,21,8,0,124.0,211.0,1.6,16.0,272.0,318.42,256.54
2016,4,21,8,15,134.0,234.5,1.65,16.0,307.0,354.13,283.42
2016,4,21,8,30,144.0,258.0,1.7,16.0,342.0,389.94,310.35
2016,4,21,8,45,147.5,280.5,1.8,16.5,372.5,419.42,331.46
2016,4,21,9,0,151.0,303.0,1.9,17.0,403.0,448.47,351.99
2016,4,21,9,15,176.0,323.0,1.95,17.0,446.0,492.45,384.63
2016,4,21,9,30,201.0,343.0,2.0,17.0,489.0,536.77,417.01
2016,4,21,9,45,314.0,330.0,2.05,17.5,570.5,631.66,487.62
2016,4,21,10,0,427.0,317.0,2.1,18.0,652.0,728.12,556.86
2016,4,21,10,15,341.5,359.0,2.1,18.0,633.0,689.41,525.31
2016,4,21,10,30,256.0,401.0,2.1,18.0,614.0,654.54,497.3
2016,4,21,10,45,164.5,404.5,2.1,18.0,543.0,565.33,430.73
2016,4,21,11,0,73.0,408.0,2.1,18.0,472.0,476.18,363.09
2016,4,21,11,15,87.0,423.0,2.15,18.0,500.5,501.79,382.59
2016,4,21,11,30,101.0,438.0,2.2,18.0,529.0,526.72,400.83
2016,4,21,11,45,106.0,437.5,2.25,18.0,533.5,527.28,401.26
2016,4,21,12,0,111.0,437.0,2.3,18.0,538.0,530.44,403.73
2016,4,21,12,15,488.0,290.0,2.35,18.0,729.0,714.25,547.96
2016,4,21,12,30,865.0,143.0,2.4,18.0,920.0,876.35,664.55
2016,4,21,12,45,875.0,134.5,2.5,18.5,913.5,855.74,648.66
2016,4,21,13,0,885.0,126.0,2.6,19.0,907.0,832.19,632.46
2016,4,21,13,15,881.0,125.0,2.65,19.0,889.5,801.93,612.4
2016,4,21,13,30,877.0,124.0,2.7,19.0,872.0,769.53,590.75
2016,4,21,13,45,880.5,117.0,2.8,19.0,850.0,734.91,567.61
2016,4,21,14,0,884.0,110.0,2.9,19.0,828.0,697.95,541.93
2016,4,21,14,15,660.0,205.0,2.9,18.5,729.5,604.78,470.33
2016,4,21,14,30,436.0,300.0,2.9,18.0,631.0,529.36,411.24
2016,4,21,14,45,308.0,313.5,2.95,18.0,541.5,452.47,352.12
2016,4,21,15,0,180.0,327.0,3.0,18.0,452.0,386.81,301.24
2016,4,21,15,15,100.5,277.5,2.95,18.0,346.5,300.88,235.11
2016,4,21,15,30,21.0,228.0,2.9,18.0,241.0,223.02,174.74
2016,4,21,15,45,228.5,209.5,2.9,18.0,334.0,266.34,206.84
2016,4,21,16,0,436.0,191.0,2.9,18.0,427.0,297.44,225.5
2016,4,21,16,15,266.0,190.0,2.85,17.5,329.5,232.23,176.28
2016,4,21,16,30,96.0,189.0,2.8,17.0,232.0,188.29,146.3
2016,4,21,16,45,90.5,166.5,2.8,17.0,203.0,161.5,124.79
2016,4,21,17,0,85.0,144.0,2.8,17.0,174.0,135.43,104.02
2016,4,21,17,15,76.0,121.0,2.65,16.5,145.0,109.6,84.14
2016,4,21,17,30,67.0,98.0,2.5,16.0,116.0,85.02,69.57
2016,4,21,17,45,53.0,76.5,2.4,15.5,88.5,67.13,53.64
2016,4,21,18,0,39.0,55.0,2.3,15.0,61.0,49.33,37.5
2016,4,21,18,15,19.5,36.0,2.25,14.5,39.0,33.03,22.23
2016,4,21,18,30,0.0,17.0,2.2,14.0,17.0,16.41,1.03
2016,4,21,18,45,0.0,8.5,2.15,14.0,8.5,8.36,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,103.0,19.0,3.75,14.0,30.0,64.03,15.01
2016,4,22,6,0,206.0,38.0,3.8,14.0,60.0,134.54,99.09
2016,4,22,6,15,305.0,51.0,3.85,14.0,103.5,198.29,156.49
2016,4,22,6,30,404.0,64.0,3.9,14.0,147.0,271.64,220.85
2016,4,22,6,45,479.5,71.5,4.0,14.0,198.0,338.31,279.2
2016,4,22,7,0,555.0,79.0,4.1,14.0,249.0,409.19,339.8
2016,4,22,7,15,355.0,122.0,4.2,14.0,238.5,360.44,299.53
2016,4,22,7,30,155.0,165.0,4.3,14.0,228.0,281.1,232.04
2016,4,22,7,45,234.0,179.5,4.45,14.5,289.0,362.15,298.87
2016,4,22,8,0,313.0,194.0,4.6,15.0,350.0,440.83,362.14
2016,4,22,8,15,156.5,134.0,4.7,15.0,212.0,265.91,218.72
2016,4,22,8,30,0.0,74.0,4.8,15.0,74.0,71.58,54.22
2016,4,22,8,45,0.0,81.0,4.9,15.0,81.0,78.38,59.79
2016,4,22,9,0,0.0,88.0,5.0,15.0,88.0,85.18,65.23
2016,4,22,9,15,0.0,77.5,5.1,15.0,77.5,75.01,56.68
2016,4,22,9,30,0.0,67.0,5.2,15.0,67.0,64.85,48.18
2016,4,22,9,45,0.0,105.5,5.35,15.5,105.5,102.35,78.71
2016,4,22,10,0,0.0,144.0,5.5,16.0,144.0,140.27,109.14
2016,4,22,10,15,28.0,259.0,5.55,15.5,282.5,286.03,226.76
2016,4,22,10,30,56.0,374.0,5.6,15.0,421.0,429.54,339.39
2016,4,22,10,45,28.0,213.0,5.65,15.0,236.5,237.8,188.19
2016,4,22,11,0,0.0,52.0,5.7,15.0,52.0,50.38,35.82
2016,4,22,11,15,3.5,124.5,5.7,15.0,128.0,124.12,96.12
2016,4,22,11,30,7.0,197.0,5.7,15.0,204.0,198.06,155.57
2016,4,22,11,45,36.0,309.5,5.7,15.0,343.0,337.26,266.4
2016,4,22,12,0,65.0,422.0,5.7,15.0,482.0,472.0,370.66
2016,4,22,12,15,77.5,430.0,5.6,14.5,501.0,487.36,382.93
2016,4,22,12,30,90.0,438.0,5.5,14.0,520.0,501.84,394.88
2016,4,22,12,45,474.0,292.0,5.4,14.0,713.0,678.43,541.31
2016,4,22,13,0,858.0,146.0,5.3,14.0,906.0,831.13,660.16
2016,4,22,13,15,855.0,145.0,5.2,14.0,889.5,802.66,638.25
2016,4,22,13,30,852.0,144.0,5.1,14.0,873.0,771.15,615.05
2016,4,22,13,45,847.0,142.0,5.05,14.0,849.5,735.32,588.8
2016,4,22,14,0,842.0,140.0,5.0,14.0,826.0,697.84,559.63
2016,4,22,14,15,834.0,138.5,5.0,14.0,796.0,657.42,527.89
2016,4,22,14,30,826.0,137.0,5.0,14.0,766.0,615.91,494.7
2016,4,22,14,45,830.5,127.0,5.0,14.0,733.0,572.62,459.63
2016,4,22,15,0,835.0,117.0,5.0,14.0,700.0,527.58,422.26
2016,4,22,15,15,820.0,114.5,5.0,14.0,657.5,478.75,380.82
2016,4,22,15,30,805.0,112.0,5.0,14.0,615.0,430.22,338.66
2016,4,22,15,45,792.0,106.0,5.0,14.0,569.0,379.81,294.09
2016,4,22,16,0,779.0,100.0,5.0,14.0,523.0,329.96,249.13
2016,4,22,16,15,752.0,96.0,4.9,13.5,472.5,278.98,203.5
2016,4,22,16,30,725.0,92.0,4.8,13.0,422.0,226.81,157.12
2016,4,22,16,45,684.0,88.0,4.7,13.0,368.5,178.24,115.39
2016,4,22,17,0,643.0,84.0,4.6,13.0,315.0,133.86,80.36
2016,4,22,17,15,588.5,77.5,4.35,12.5,263.0,90.91,52.51
2016,4,22,17,30,534.0,71.0,4.1,12.0,211.0,53.85,42.89
2016,4,22,17,45,445.0,62.5,3.9,12.0,161.0,45.56,35.23
2016,4,22,18,0,356.0,54.0,3.7,12.0,111.0,40.57,30.29
2016,4,22,18,15,234.0,39.5,3.5,11.5,71.5,30.36,20.37
2016,4,22,18,30,112.0,25.0,3.3,11.0,32.0,19.62,4.05
2016,4,22,18,45,56.0,12.5,3.15,11.0,16.0,12.29,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
