Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,144.0,18.0,2.35,11.5,33.5,76.25,27.74
2016,4,23,6,0,288.0,36.0,2.4,12.0,67.0,163.01,122.15
2016,4,23,6,15,385.5,46.5,2.4,12.0,113.0,228.68,181.88
2016,4,23,6,30,483.0,57.0,2.4,12.0,159.0,303.36,247.65
2016,4,23,6,45,542.5,65.0,2.45,12.5,209.5,364.43,300.81
2016,4,23,7,0,602.0,73.0,2.5,13.0,260.0,429.96,355.84
2016,4,23,7,15,645.0,79.0,2.5,13.0,312.5,487.43,403.24
2016,4,23,7,30,688.0,85.0,2.5,13.0,365.0,547.16,450.96
2016,4,23,7,45,715.0,91.0,2.5,13.5,416.0,598.01,489.43
2016,4,23,8,0,742.0,97.0,2.5,14.0,467.0,649.17,526.85
2016,4,23,8,15,765.0,100.5,2.5,14.0,516.0,692.12,557.01
2016,4,23,8,30,788.0,104.0,2.5,14.0,565.0,736.97,588.15
2016,4,23,8,45,801.5,109.0,2.5,14.5,609.0,774.98,612.7
2016,4,23,9,0,815.0,114.0,2.5,15.0,653.0,811.32,635.72
2016,4,23,9,15,828.0,116.0,2.5,15.0,693.5,842.05,655.7
2016,4,23,9,30,841.0,118.0,2.5,15.0,734.0,870.7,674.15
2016,4,23,9,45,527.0,249.0,2.5,15.5,641.5,744.17,578.58
2016,4,23,10,0,213.0,380.0,2.5,16.0,549.0,588.84,455.38
2016,4,23,10,15,553.0,247.5,2.5,16.0,706.0,776.64,602.07
2016,4,23,10,30,893.0,115.0,2.5,16.0,863.0,944.84,719.03
2016,4,23,10,45,896.5,116.5,2.55,16.5,884.0,951.48,720.19
2016,4,23,11,0,900.0,118.0,2.6,17.0,905.0,955.09,721.05
2016,4,23,11,15,903.0,118.5,2.6,17.0,918.5,954.16,719.89
2016,4,23,11,30,906.0,119.0,2.6,17.0,932.0,950.19,716.84
2016,4,23,11,45,905.0,121.0,2.6,17.0,937.0,941.04,710.45
2016,4,23,12,0,904.0,123.0,2.6,17.0,942.0,928.95,702.21
2016,4,23,12,15,903.0,123.0,2.65,17.0,940.0,912.04,691.23
2016,4,23,12,30,902.0,123.0,2.7,17.0,938.0,892.36,678.43
2016,4,23,12,45,896.5,124.0,2.8,17.5,927.0,867.23,661.0
2016,4,23,13,0,891.0,125.0,2.9,18.0,916.0,839.74,641.91
2016,4,23,13,15,886.5,124.5,3.05,17.5,898.5,809.4,623.39
2016,4,23,13,30,882.0,124.0,3.2,17.0,881.0,776.94,603.06
2016,4,23,13,45,870.5,125.5,3.35,17.0,855.0,739.36,577.6
2016,4,23,14,0,859.0,127.0,3.5,17.0,829.0,700.45,549.78
2016,4,23,14,15,603.5,230.5,3.55,17.0,715.0,595.05,466.85
2016,4,23,14,30,348.0,334.0,3.6,17.0,601.0,511.91,400.0
2016,4,23,14,45,346.0,316.5,3.7,17.0,570.0,477.62,374.21
2016,4,23,15,0,344.0,299.0,3.8,17.0,539.0,443.13,347.52
2016,4,23,15,15,339.0,281.0,3.8,16.5,506.0,406.68,319.27
2016,4,23,15,30,334.0,263.0,3.8,16.0,473.0,370.42,290.57
2016,4,23,15,45,527.5,188.5,3.85,16.0,490.0,354.85,274.65
2016,4,23,16,0,721.0,114.0,3.9,16.0,507.0,322.55,242.0
2016,4,23,16,15,692.5,109.5,3.85,15.5,457.5,273.35,198.86
2016,4,23,16,30,664.0,105.0,3.8,15.0,408.0,226.73,158.0
2016,4,23,16,45,615.0,101.5,3.8,15.0,355.5,180.38,119.13
2016,4,23,17,0,566.0,98.0,3.8,15.0,303.0,139.16,87.26
2016,4,23,17,15,512.0,89.5,3.65,14.5,252.5,98.47,60.52
2016,4,23,17,30,458.0,81.0,3.5,14.0,202.0,63.28,44.68
2016,4,23,17,45,379.0,69.5,3.4,14.0,154.5,50.88,39.67
2016,4,23,18,0,300.0,58.0,3.3,14.0,107.0,43.68,32.8
2016,4,23,18,15,196.5,41.5,3.2,13.5,69.0,31.91,21.61
2016,4,23,18,30,93.0,25.0,3.1,13.0,31.0,20.91,5.99
2016,4,23,18,45,46.5,12.5,3.05,13.0,15.5,12.29,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,88.5,22.5,3.35,11.5,32.5,60.52,26.3
2016,4,24,6,0,177.0,45.0,3.5,12.0,65.0,127.69,96.18
2016,4,24,6,15,268.5,61.0,3.5,12.0,109.5,197.3,157.75
2016,4,24,6,30,360.0,77.0,3.5,12.0,154.0,269.5,221.11
2016,4,24,6,45,363.5,95.0,3.55,12.5,191.0,307.39,254.87
2016,4,24,7,0,367.0,113.0,3.6,13.0,228.0,344.93,286.92
2016,4,24,7,15,430.0,116.0,3.6,13.0,275.0,400.25,333.57
2016,4,24,7,30,493.0,119.0,3.6,13.0,322.0,460.0,382.7
2016,4,24,7,45,602.5,116.5,3.6,13.5,397.0,553.17,456.72
2016,4,24,8,0,712.0,114.0,3.6,14.0,472.0,649.44,530.81
2016,4,24,8,15,737.5,118.5,3.55,14.5,521.5,696.72,563.97
2016,4,24,8,30,763.0,123.0,3.5,15.0,571.0,743.61,595.75
2016,4,24,8,45,790.5,123.0,3.5,15.5,619.0,783.59,622.04
2016,4,24,9,0,818.0,123.0,3.5,16.0,667.0,825.77,649.57
2016,4,24,9,15,832.0,125.5,3.4,16.0,708.0,857.92,670.21
2016,4,24,9,30,846.0,128.0,3.3,16.0,749.0,888.01,689.24
2016,4,24,9,45,860.5,128.0,3.25,16.5,785.5,913.58,703.98
2016,4,24,10,0,875.0,128.0,3.2,17.0,822.0,931.66,713.45
2016,4,24,10,15,882.5,129.5,3.25,17.0,850.5,947.57,723.58
2016,4,24,10,30,890.0,131.0,3.3,17.0,879.0,960.65,731.88
2016,4,24,10,45,893.5,133.0,3.4,17.5,900.0,967.6,735.09
2016,4,24,11,0,897.0,135.0,3.5,18.0,921.0,971.51,736.38
2016,4,24,11,15,899.5,135.5,3.7,18.0,934.5,969.94,736.12
2016,4,24,11,30,902.0,136.0,3.9,18.0,948.0,965.34,733.88
2016,4,24,11,45,896.0,141.0,4.1,18.0,951.5,954.45,727.35
2016,4,24,12,0,890.0,146.0,4.3,18.0,955.0,940.69,718.87
2016,4,24,12,15,889.0,146.0,4.5,17.5,953.0,923.79,710.04
2016,4,24,12,30,888.0,146.0,4.7,17.0,951.0,904.18,699.33
2016,4,24,12,45,865.5,158.0,4.95,17.0,936.0,877.16,682.12
2016,4,24,13,0,843.0,170.0,5.2,17.0,921.0,846.42,661.97
2016,4,24,13,15,645.5,258.0,5.35,17.0,826.5,749.38,589.03
2016,4,24,13,30,448.0,346.0,5.5,17.0,732.0,660.88,518.91
2016,4,24,13,45,608.0,270.5,5.65,17.0,778.0,686.57,542.65
2016,4,24,14,0,768.0,195.0,5.8,17.0,824.0,700.68,556.46
2016,4,24,14,15,757.0,192.0,5.85,16.5,792.5,659.12,525.12
2016,4,24,14,30,746.0,189.0,5.9,16.0,761.0,616.94,492.79
2016,4,24,14,45,730.5,186.0,5.95,16.0,723.0,571.83,456.52
2016,4,24,15,0,715.0,183.0,6.0,16.0,685.0,526.9,419.65
2016,4,24,15,15,696.5,178.0,6.0,15.5,642.5,479.17,380.5
2016,4,24,15,30,678.0,173.0,6.0,15.0,600.0,432.34,341.16
2016,4,24,15,45,672.5,160.0,6.05,15.0,556.0,384.24,299.31
2016,4,24,16,0,667.0,147.0,6.1,15.0,512.0,336.18,256.65
2016,4,24,16,15,636.0,140.0,6.05,14.5,461.5,286.8,213.44
2016,4,24,16,30,605.0,133.0,6.0,14.0,411.0,240.38,172.85
2016,4,24,16,45,574.5,122.0,6.0,14.0,360.5,193.55,132.71
2016,4,24,17,0,544.0,111.0,6.0,14.0,310.0,149.61,97.4
2016,4,24,17,15,489.0,101.0,5.95,13.5,258.5,108.06,69.31
2016,4,24,17,30,434.0,91.0,5.9,13.0,207.0,72.21,51.74
2016,4,24,17,45,357.5,77.5,5.85,12.5,159.0,57.09,45.46
2016,4,24,18,0,281.0,64.0,5.8,12.0,111.0,48.47,37.32
2016,4,24,18,15,184.0,45.0,5.7,11.5,71.5,34.73,24.3
2016,4,24,18,30,87.0,26.0,5.6,11.0,32.0,21.71,7.69
2016,4,24,18,45,43.5,13.0,5.6,11.0,16.0,12.78,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,5,45,196.5,17.0,3.3,8.5,40.0,96.57,51.09
2016,4,25,6,0,393.0,34.0,3.4,9.0,80.0,201.73,155.32
2016,4,25,6,15,485.5,42.5,3.5,9.5,128.5,268.49,216.99
2016,4,25,6,30,578.0,51.0,3.6,10.0,177.0,343.73,284.14
2016,4,25,6,45,637.0,57.5,3.75,10.5,230.5,407.3,340.31
2016,4,25,7,0,696.0,64.0,3.9,11.0,284.0,472.83,396.31
2016,4,25,7,15,735.5,68.5,3.9,11.5,338.5,530.84,444.09
2016,4,25,7,30,775.0,73.0,3.9,12.0,393.0,590.59,491.58
2016,4,25,7,45,803.0,76.5,3.95,12.5,446.5,642.78,531.67
2016,4,25,8,0,831.0,80.0,4.0,13.0,500.0,695.15,569.18
2016,4,25,8,15,852.0,83.0,4.0,13.0,551.0,741.55,602.31
2016,4,25,8,30,873.0,86.0,4.0,13.0,602.0,782.43,630.84
2016,4,25,8,45,889.0,88.5,4.0,13.5,648.5,822.1,656.95
2016,4,25,9,0,905.0,91.0,4.0,14.0,695.0,860.07,681.46
2016,4,25,9,15,916.5,93.0,3.95,14.0,737.0,891.69,702.15
2016,4,25,9,30,928.0,95.0,3.9,14.0,779.0,920.97,721.07
2016,4,25,9,45,935.5,97.0,3.9,14.5,814.0,944.13,734.53
2016,4,25,10,0,943.0,99.0,3.9,15.0,849.0,964.48,746.03
2016,4,25,10,15,949.0,100.0,3.9,15.0,878.0,979.44,755.22
2016,4,25,10,30,955.0,101.0,3.9,15.0,907.0,991.33,762.41
2016,4,25,10,45,959.0,102.0,3.9,15.5,928.0,998.22,764.85
2016,4,25,11,0,963.0,103.0,3.9,16.0,949.0,1001.88,765.22
2016,4,25,11,15,965.0,103.5,3.9,16.0,962.5,999.93,763.33
2016,4,25,11,30,967.0,104.0,3.9,16.0,976.0,994.74,759.39
2016,4,25,11,45,964.5,106.0,3.9,16.0,980.5,983.75,751.61
2016,4,25,12,0,962.0,108.0,3.9,16.0,985.0,969.65,741.84
2016,4,25,12,15,961.5,108.0,3.85,16.0,982.5,952.33,729.66
2016,4,25,12,30,961.0,108.0,3.8,16.0,980.0,932.07,715.52
2016,4,25,12,45,952.5,111.0,3.8,16.5,968.0,905.13,695.79
2016,4,25,13,0,944.0,114.0,3.8,17.0,956.0,875.78,674.45
2016,4,25,13,15,939.5,113.0,3.75,17.0,937.5,843.54,652.1
2016,4,25,13,30,935.0,112.0,3.7,17.0,919.0,809.06,628.09
2016,4,25,13,45,928.0,111.5,3.7,17.0,893.5,771.16,601.75
2016,4,25,14,0,921.0,111.0,3.7,17.0,868.0,731.49,573.89
2016,4,25,14,15,912.5,109.5,3.75,17.0,835.5,688.37,541.42
2016,4,25,14,30,904.0,108.0,3.8,17.0,803.0,644.0,507.26
2016,4,25,14,45,892.0,106.0,3.85,17.0,764.0,596.17,469.67
2016,4,25,15,0,880.0,104.0,3.9,17.0,725.0,547.79,430.71
2016,4,25,15,15,865.0,102.0,3.95,16.5,680.5,497.69,390.12
2016,4,25,15,30,850.0,100.0,4.0,16.0,636.0,444.04,345.59
2016,4,25,15,45,830.0,97.0,4.05,16.0,587.5,391.62,300.21
2016,4,25,16,0,810.0,94.0,4.1,16.0,539.0,340.4,254.86
2016,4,25,16,15,784.0,90.5,4.1,15.5,487.5,288.52,209.0
2016,4,25,16,30,758.0,87.0,4.1,15.0,436.0,238.89,164.96
2016,4,25,16,45,719.5,82.5,4.1,15.0,382.5,185.24,118.97
2016,4,25,17,0,681.0,78.0,4.1,15.0,329.0,138.72,81.73
2016,4,25,17,15,631.0,72.0,4.0,14.5,276.0,94.21,51.85
2016,4,25,17,30,581.0,66.0,3.9,14.0,223.0,55.07,34.26
2016,4,25,17,45,500.5,58.0,3.85,13.5,172.5,40.89,30.91
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,37.13,27.23
2016,4,25,18,15,303.0,37.5,3.7,12.5,80.0,28.75,19.16
2016,4,25,18,30,186.0,25.0,3.6,12.0,38.0,19.43,7.1
2016,4,25,18,45,93.0,12.5,3.5,11.5,19.0,12.29,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,9.0,8.0,7.86,0.0
2016,4,26,5,45,68.5,25.5,1.8,9.5,34.0,59.51,32.9
2016,4,26,6,0,137.0,43.0,1.8,10.0,60.0,109.91,83.79
2016,4,26,6,15,183.5,62.0,1.85,10.5,96.0,157.14,126.13
2016,4,26,6,30,230.0,81.0,1.9,11.0,132.0,208.23,171.07
2016,4,26,6,45,255.0,101.0,2.0,11.5,171.5,253.29,210.12
2016,4,26,7,0,280.0,121.0,2.1,12.0,211.0,300.01,249.42
2016,4,26,7,15,311.0,135.5,2.1,12.5,252.0,345.29,286.49
2016,4,26,7,30,342.0,150.0,2.1,13.0,293.0,392.59,324.14
2016,4,26,7,45,499.0,131.0,2.15,13.5,369.0,498.3,408.99
2016,4,26,8,0,656.0,112.0,2.2,14.0,445.0,610.89,496.05
2016,4,26,8,15,628.5,136.0,2.1,14.0,480.5,638.35,513.67
2016,4,26,8,30,601.0,160.0,2.0,14.0,516.0,661.7,528.37
2016,4,26,8,45,581.5,183.0,1.9,14.5,549.5,686.6,542.97
2016,4,26,9,0,562.0,206.0,1.8,15.0,583.0,705.28,552.76
2016,4,26,9,15,475.5,257.0,1.8,15.0,589.5,697.03,542.77
2016,4,26,9,30,389.0,308.0,1.8,15.0,596.0,674.63,523.06
2016,4,26,9,45,435.5,303.0,1.8,15.0,639.5,722.82,557.81
2016,4,26,10,0,482.0,298.0,1.8,15.0,683.0,763.24,586.2
2016,4,26,10,15,433.0,333.0,1.9,15.0,688.5,756.68,579.41
2016,4,26,10,30,384.0,368.0,2.0,15.0,694.0,741.21,566.96
2016,4,26,10,45,389.0,375.0,2.15,15.5,711.5,751.39,573.72
2016,4,26,11,0,394.0,382.0,2.3,16.0,729.0,760.1,579.18
2016,4,26,11,15,273.5,418.5,2.4,16.0,661.0,680.99,519.68
2016,4,26,11,30,153.0,455.0,2.5,16.0,593.0,597.0,456.09
2016,4,26,11,45,187.5,456.0,2.7,16.0,626.5,624.49,478.16
2016,4,26,12,0,222.0,457.0,2.9,16.0,660.0,650.52,498.36
2016,4,26,12,15,291.0,437.0,3.0,16.0,702.5,686.65,526.64
2016,4,26,12,30,360.0,417.0,3.1,16.0,745.0,717.03,550.53
2016,4,26,12,45,589.5,295.0,3.25,16.0,825.0,781.08,603.99
2016,4,26,13,0,819.0,173.0,3.4,16.0,905.0,833.12,645.52
2016,4,26,13,15,814.0,171.5,3.45,16.0,887.5,802.59,624.07
2016,4,26,13,30,809.0,170.0,3.5,16.0,870.0,770.24,601.8
2016,4,26,13,45,815.0,160.5,3.6,16.0,848.5,736.64,578.2
2016,4,26,14,0,821.0,151.0,3.7,16.0,827.0,700.79,552.03
2016,4,26,14,15,811.5,149.0,3.75,16.0,796.0,659.74,520.93
2016,4,26,14,30,802.0,147.0,3.8,16.0,765.0,617.79,488.52
2016,4,26,14,45,788.0,145.0,3.85,16.0,727.5,572.63,452.91
2016,4,26,15,0,774.0,143.0,3.9,16.0,690.0,527.38,416.4
2016,4,26,15,15,757.0,139.5,3.95,15.5,647.5,476.35,375.35
2016,4,26,15,30,740.0,136.0,4.0,15.0,605.0,428.73,335.77
2016,4,26,15,45,723.5,129.5,4.05,15.0,559.0,379.49,293.33
2016,4,26,16,0,707.0,123.0,4.1,15.0,513.0,331.26,250.88
2016,4,26,16,15,678.5,117.5,4.1,14.5,463.5,281.81,207.63
2016,4,26,16,30,650.0,112.0,4.1,14.0,414.0,234.96,166.5
2016,4,26,16,45,616.0,104.5,4.2,14.0,363.0,188.2,126.37
2016,4,26,17,0,582.0,97.0,4.3,14.0,312.0,144.95,91.5
2016,4,26,17,15,530.5,89.0,4.2,13.5,261.5,103.7,63.28
2016,4,26,17,30,479.0,81.0,4.1,13.0,211.0,68.06,45.76
2016,4,26,17,45,401.5,70.0,4.05,13.0,163.0,50.95,39.95
2016,4,26,18,0,324.0,59.0,4.0,13.0,115.0,44.18,33.48
2016,4,26,18,15,223.0,43.5,3.95,12.5,76.0,33.3,23.15
2016,4,26,18,30,122.0,28.0,3.9,12.0,37.0,21.85,9.47
2016,4,26,18,45,61.0,14.0,3.85,12.0,18.5,13.76,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,2.5,11.0,12.0,21.19,0.0
2016,4,27,5,45,160.0,26.0,2.7,11.5,44.5,97.43,59.49
2016,4,27,6,0,283.0,41.0,2.9,12.0,77.0,169.32,130.16
2016,4,27,6,15,373.0,52.5,2.95,12.0,122.5,234.95,188.99
2016,4,27,6,30,463.0,64.0,3.0,12.0,168.0,307.85,253.16
2016,4,27,6,45,231.5,49.5,3.15,12.5,101.5,186.23,154.63
2016,4,27,7,0,0.0,35.0,3.3,13.0,35.0,33.79,23.37
2016,4,27,7,15,0.0,41.5,3.45,13.0,41.5,40.08,28.76
2016,4,27,7,30,0.0,48.0,3.6,13.0,48.0,46.37,34.04
2016,4,27,7,45,0.0,51.5,3.8,13.5,51.5,49.76,36.72
2016,4,27,8,0,0.0,55.0,4.0,14.0,55.0,53.16,39.36
2016,4,27,8,15,46.5,159.0,4.15,14.0,187.0,197.65,160.56
2016,4,27,8,30,93.0,263.0,4.3,14.0,319.0,348.35,282.22
2016,4,27,8,45,340.5,231.0,4.45,14.0,457.0,531.81,432.71
2016,4,27,9,0,588.0,199.0,4.6,14.0,595.0,724.12,583.87
2016,4,27,9,15,345.5,273.5,4.7,14.0,509.5,595.2,478.19
2016,4,27,9,30,103.0,348.0,4.8,14.0,424.0,449.62,358.01
2016,4,27,9,45,109.0,366.5,4.9,14.0,451.0,474.23,377.09
2016,4,27,10,0,115.0,385.0,5.0,14.0,478.0,506.48,401.32
2016,4,27,10,15,489.0,264.5,5.05,14.0,677.0,738.02,588.83
2016,4,27,10,30,863.0,144.0,5.1,14.0,876.0,959.74,753.57
2016,4,27,10,45,864.0,148.5,5.15,14.0,897.0,966.47,756.55
2016,4,27,11,0,865.0,153.0,5.2,14.0,918.0,970.17,758.87
2016,4,27,11,15,869.5,154.0,5.2,14.0,932.5,970.52,758.59
2016,4,27,11,30,874.0,155.0,5.2,14.0,947.0,963.61,753.27
2016,4,27,11,45,872.0,158.0,5.2,14.0,952.5,958.31,749.28
2016,4,27,12,0,870.0,161.0,5.2,14.0,958.0,945.89,740.3
2016,4,27,12,15,869.5,161.0,5.15,14.0,956.0,929.1,727.98
2016,4,27,12,30,869.0,161.0,5.1,14.0,954.0,909.63,713.86
2016,4,27,12,45,863.5,162.5,5.1,14.0,943.5,884.85,696.29
2016,4,27,13,0,858.0,164.0,5.1,14.0,933.0,857.82,677.13
2016,4,27,13,15,853.0,162.5,5.1,14.0,915.0,826.25,654.61
2016,4,27,13,30,848.0,161.0,5.1,14.0,897.0,792.75,630.61
2016,4,27,13,45,844.0,157.5,5.1,14.0,872.5,756.33,604.19
2016,4,27,14,0,840.0,154.0,5.1,14.0,848.0,718.22,575.02
2016,4,27,14,15,829.5,152.0,5.05,14.0,815.5,675.8,541.78
2016,4,27,14,30,819.0,150.0,5.0,14.0,783.0,632.52,507.32
2016,4,27,14,45,482.0,242.0,4.95,14.0,610.0,488.11,390.85
2016,4,27,15,0,145.0,334.0,4.9,14.0,437.0,377.68,300.62
2016,4,27,15,15,451.0,235.0,4.8,14.0,527.5,419.18,334.38
2016,4,27,15,30,757.0,136.0,4.7,14.0,618.0,437.68,345.45
2016,4,27,15,45,736.5,131.0,4.65,14.0,570.5,387.44,301.51
2016,4,27,16,0,716.0,126.0,4.6,14.0,523.0,338.58,258.18
2016,4,27,16,15,686.5,120.5,4.55,14.0,472.0,288.37,213.61
2016,4,27,16,30,657.0,115.0,4.5,14.0,421.0,240.87,171.44
2016,4,27,16,45,625.5,106.5,4.45,14.0,370.0,193.27,130.33
2016,4,27,17,0,594.0,98.0,4.4,14.0,319.0,148.93,94.24
2016,4,27,17,15,541.5,89.5,4.3,13.5,267.0,106.46,64.82
2016,4,27,17,30,489.0,81.0,4.2,13.0,215.0,69.67,46.11
2016,4,27,17,45,424.0,69.0,4.15,13.0,167.5,50.08,39.19
2016,4,27,18,0,359.0,57.0,4.1,13.0,120.0,42.48,32.02
2016,4,27,18,15,252.5,42.5,4.05,12.5,79.5,32.4,22.44
2016,4,27,18,30,146.0,28.0,4.0,12.0,39.0,21.78,10.06
2016,4,27,18,45,73.0,14.0,3.95,12.0,19.5,13.76,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,6.0,2.8,9.5,7.0,0.0,0.0
2016,4,28,5,30,61.0,12.0,2.9,10.0,14.0,29.09,0.0
2016,4,28,5,45,192.0,26.5,3.0,10.5,48.5,109.88,70.83
2016,4,28,6,0,323.0,41.0,3.1,11.0,83.0,186.41,144.63
2016,4,28,6,15,411.5,51.0,3.1,11.5,129.0,250.99,202.7
2016,4,28,6,30,500.0,61.0,3.1,12.0,175.0,323.51,266.31
2016,4,28,6,45,563.0,67.0,3.1,12.5,227.0,385.64,320.04
2016,4,28,7,0,626.0,73.0,3.1,13.0,279.0,452.4,375.79
2016,4,28,7,15,667.0,78.5,3.05,13.5,331.5,509.48,421.8
2016,4,28,7,30,708.0,84.0,3.0,14.0,384.0,568.6,467.82
2016,4,28,7,45,740.5,87.5,2.95,14.5,436.5,618.94,505.66
2016,4,28,8,0,773.0,91.0,2.9,15.0,489.0,672.37,543.42
2016,4,28,8,15,795.0,94.0,2.8,15.5,538.0,717.56,573.5
2016,4,28,8,30,817.0,97.0,2.7,16.0,587.0,762.03,602.36
2016,4,28,8,45,835.0,99.0,2.65,16.5,633.0,801.1,627.0
2016,4,28,9,0,853.0,101.0,2.6,17.0,679.0,833.8,646.73
2016,4,28,9,15,866.0,103.5,2.55,17.0,720.0,865.92,667.08
2016,4,28,9,30,879.0,106.0,2.5,17.0,761.0,895.9,685.76
2016,4,28,9,45,896.5,103.0,2.45,17.5,798.0,921.67,700.12
2016,4,28,10,0,914.0,100.0,2.4,18.0,835.0,945.14,712.83
2016,4,28,10,15,921.0,101.5,2.35,18.0,864.0,961.16,721.84
2016,4,28,10,30,928.0,103.0,2.3,18.0,893.0,974.23,729.0
2016,4,28,10,45,929.5,105.5,2.3,18.5,913.5,980.15,730.66
2016,4,28,11,0,931.0,108.0,2.3,19.0,934.0,982.92,730.42
2016,4,28,11,15,934.0,109.0,2.35,19.0,947.5,982.39,730.09
2016,4,28,11,30,937.0,110.0,2.4,19.0,961.0,978.72,727.82
2016,4,28,11,45,935.5,112.0,2.5,19.5,966.0,968.81,720.66
2016,4,28,12,0,934.0,114.0,2.6,20.0,971.0,955.88,711.62
2016,4,28,12,15,933.5,113.5,2.65,20.0,969.0,938.46,700.55
2016,4,28,12,30,933.0,113.0,2.7,20.0,967.0,918.21,687.64
2016,4,28,12,45,933.5,111.5,2.8,20.0,958.0,895.08,673.17
2016,4,28,13,0,934.0,110.0,2.9,20.0,949.0,869.25,656.78
2016,4,28,13,15,930.5,109.0,2.95,19.5,931.5,838.14,637.54
2016,4,28,13,30,927.0,108.0,3.0,19.0,914.0,804.76,616.52
2016,4,28,13,45,918.5,109.0,3.1,19.0,888.5,767.5,591.63
2016,4,28,14,0,910.0,110.0,3.2,19.0,863.0,728.61,565.29
2016,4,28,14,15,902.0,108.5,3.3,19.0,831.5,686.29,534.37
2016,4,28,14,30,894.0,107.0,3.4,19.0,800.0,642.72,501.52
2016,4,28,14,45,877.0,108.0,3.5,19.0,760.5,595.25,464.82
2016,4,28,15,0,860.0,109.0,3.6,19.0,721.0,547.67,427.08
2016,4,28,15,15,846.0,106.5,3.65,18.5,678.0,495.09,385.3
2016,4,28,15,30,832.0,104.0,3.7,18.0,635.0,445.86,344.74
2016,4,28,15,45,805.5,103.5,3.8,17.5,586.0,394.1,301.2
2016,4,28,16,0,779.0,103.0,3.9,17.0,537.0,344.19,258.13
2016,4,28,16,15,753.0,99.0,3.9,16.5,486.5,293.39,213.64
2016,4,28,16,30,727.0,95.0,3.9,16.0,436.0,241.29,168.0
2016,4,28,16,45,686.0,91.5,3.95,15.5,382.5,192.72,126.63
2016,4,28,17,0,645.0,88.0,4.0,15.0,329.0,148.32,91.03
2016,4,28,17,15,595.0,81.0,3.95,14.5,277.0,104.58,60.58
2016,4,28,17,30,545.0,74.0,3.9,14.0,225.0,66.22,41.16
2016,4,28,17,45,465.0,65.5,3.85,13.5,175.0,47.02,36.41
2016,4,28,18,0,385.0,57.0,3.8,13.0,125.0,42.4,31.98
2016,4,28,18,15,276.5,43.0,3.6,12.5,83.5,32.73,22.8
2016,4,28,18,30,168.0,29.0,3.4,12.0,42.0,22.55,11.16
2016,4,28,18,45,84.0,14.5,3.2,12.0,21.0,14.25,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,11.8,0.0
2016,4,29,5,45,92.0,32.5,1.75,10.5,45.0,79.24,52.1
2016,4,29,6,0,184.0,53.0,1.8,11.0,78.0,142.1,110.29
2016,4,29,6,15,268.0,69.0,1.85,11.0,122.5,210.1,169.85
2016,4,29,6,30,352.0,85.0,1.9,11.0,167.0,280.04,230.67
2016,4,29,6,45,422.5,95.0,1.95,11.5,217.5,343.22,284.55
2016,4,29,7,0,493.0,105.0,2.0,12.0,268.0,412.15,341.55
2016,4,29,7,15,538.5,113.0,2.05,12.0,319.0,468.74,387.7
2016,4,29,7,30,584.0,121.0,2.1,12.0,370.0,531.53,437.41
2016,4,29,7,45,619.5,127.0,2.2,12.0,421.0,584.6,478.61
2016,4,29,8,0,655.0,133.0,2.3,12.0,472.0,638.65,519.76
2016,4,29,8,15,680.0,138.0,2.35,12.0,520.0,684.32,553.48
2016,4,29,8,30,705.0,143.0,2.4,12.0,568.0,729.65,585.77
2016,4,29,8,45,724.5,147.0,2.45,12.5,612.5,768.79,611.69
2016,4,29,9,0,744.0,151.0,2.5,13.0,657.0,806.76,636.48
2016,4,29,9,15,759.0,154.0,2.5,13.0,697.0,838.33,657.25
2016,4,29,9,30,774.0,157.0,2.5,13.0,737.0,864.72,674.29
2016,4,29,9,45,802.5,150.0,2.5,13.5,775.0,894.25,692.25
2016,4,29,10,0,831.0,143.0,2.5,14.0,813.0,921.91,708.73
2016,4,29,10,15,839.0,145.0,2.6,14.0,841.5,938.02,719.45
2016,4,29,10,30,847.0,147.0,2.7,14.0,870.0,951.39,728.5
2016,4,29,10,45,852.5,148.0,2.8,14.5,891.0,958.56,732.05
2016,4,29,11,0,858.0,149.0,2.9,15.0,912.0,962.82,733.77
2016,4,29,11,15,862.0,150.0,3.0,15.0,925.5,958.21,730.91
2016,4,29,11,30,866.0,151.0,3.1,15.0,939.0,955.52,729.54
2016,4,29,11,45,868.0,151.0,3.25,15.5,945.5,947.12,723.32
2016,4,29,12,0,870.0,151.0,3.4,16.0,952.0,935.9,715.25
2016,4,29,12,15,870.0,151.0,3.5,16.0,950.0,920.13,705.08
2016,4,29,12,30,870.0,151.0,3.6,16.0,948.0,901.72,693.11
2016,4,29,12,45,865.5,151.5,3.7,16.5,938.0,877.4,675.72
2016,4,29,13,0,861.0,152.0,3.8,17.0,928.0,852.0,657.6
2016,4,29,13,15,857.0,151.0,3.9,17.0,910.5,821.72,637.18
2016,4,29,13,30,853.0,150.0,4.0,17.0,893.0,789.43,615.2
2016,4,29,13,45,844.5,149.5,4.1,17.0,868.0,752.48,589.66
2016,4,29,14,0,836.0,149.0,4.2,17.0,843.0,714.15,561.62
2016,4,29,14,15,827.0,147.0,4.25,17.0,811.5,672.9,530.44
2016,4,29,14,30,818.0,145.0,4.3,17.0,780.0,630.69,497.97
2016,4,29,14,45,806.0,142.0,4.35,17.0,742.5,585.1,462.21
2016,4,29,15,0,794.0,139.0,4.4,17.0,705.0,539.22,425.36
2016,4,29,15,15,778.0,135.5,4.4,16.5,662.5,490.89,386.33
2016,4,29,15,30,762.0,132.0,4.4,16.0,620.0,439.79,344.14
2016,4,29,15,45,742.0,128.0,4.45,16.0,573.5,390.4,301.69
2016,4,29,16,0,722.0,124.0,4.5,16.0,527.0,342.32,259.47
2016,4,29,16,15,694.5,119.0,4.5,15.5,477.5,292.77,216.16
2016,4,29,16,30,667.0,114.0,4.5,15.0,428.0,245.71,174.79
2016,4,29,16,45,635.5,106.5,4.5,15.0,377.5,198.42,133.9
2016,4,29,17,0,604.0,99.0,4.5,15.0,327.0,154.37,97.86
2016,4,29,17,15,553.0,91.0,4.45,14.5,275.5,111.76,67.89
2016,4,29,17,30,502.0,83.0,4.4,14.0,224.0,74.68,48.29
2016,4,29,17,45,433.0,72.0,4.4,13.5,175.5,52.2,41.03
2016,4,29,18,0,364.0,61.0,4.4,13.0,127.0,45.49,34.73
2016,4,29,18,15,258.0,46.5,4.35,12.5,85.5,35.5,25.26
2016,4,29,18,30,152.0,32.0,4.3,12.0,44.0,24.99,13.46
2016,4,29,18,45,76.0,16.0,4.3,12.0,22.0,15.73,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.5,3.35,11.5,9.5,20.8,0.0
2016,4,30,5,30,110.0,15.0,3.4,12.0,19.0,55.93,0.0
2016,4,30,5,45,246.0,28.0,3.5,12.5,56.0,132.79,90.71
2016,4,30,6,0,382.0,41.0,3.6,13.0,93.0,211.22,164.08
2016,4,30,6,15,467.5,50.0,3.65,13.0,141.0,276.61,223.15
2016,4,30,6,30,553.0,59.0,3.7,13.0,189.0,349.58,287.54
2016,4,30,6,45,611.0,65.0,3.8,13.5,241.5,411.68,341.21
2016,4,30,7,0,669.0,71.0,3.9,14.0,294.0,477.94,396.5
2016,4,30,7,15,707.0,76.0,3.9,14.5,347.5,534.52,442.12
2016,4,30,7,30,745.0,81.0,3.9,15.0,401.0,590.59,485.91
2016,4,30,7,45,774.0,84.5,3.95,15.5,453.5,642.44,524.95
2016,4,30,8,0,803.0,88.0,4.0,16.0,506.0,694.57,561.82
2016,4,30,8,15,823.5,91.0,3.95,16.0,555.5,739.63,593.37
2016,4,30,8,30,844.0,94.0,3.9,16.0,605.0,783.8,623.8
2016,4,30,8,45,859.5,96.5,3.85,16.5,650.5,817.29,644.82
2016,4,30,9,0,875.0,99.0,3.8,17.0,696.0,853.93,667.88
2016,4,30,9,15,886.5,101.0,3.75,17.0,736.5,884.68,687.7
2016,4,30,9,30,898.0,103.0,3.7,17.0,777.0,913.17,705.85
2016,4,30,9,45,912.5,101.5,3.65,17.5,813.0,938.17,720.14
2016,4,30,10,0,927.0,100.0,3.6,18.0,849.0,960.71,732.65
2016,4,30,10,15,932.5,101.0,3.55,18.0,877.0,974.89,740.82
2016,4,30,10,30,938.0,102.0,3.5,18.0,905.0,986.07,747.08
2016,4,30,10,45,942.5,102.5,3.5,18.5,925.5,992.72,749.31
2016,4,30,11,0,947.0,103.0,3.5,19.0,946.0,996.22,749.58
2016,4,30,11,15,949.0,103.5,3.45,19.0,959.0,994.22,747.34
2016,4,30,11,30,951.0,104.0,3.4,19.0,972.0,989.06,743.14
2016,4,30,11,45,951.0,104.5,3.4,19.5,977.0,978.92,734.7
2016,4,30,12,0,951.0,105.0,3.4,20.0,982.0,965.72,724.37
2016,4,30,12,15,950.0,105.0,3.35,20.0,979.5,948.15,712.25
2016,4,30,12,30,949.0,105.0,3.3,20.0,977.0,927.7,698.29
2016,4,30,12,45,943.0,106.5,3.25,20.5,965.5,901.69,679.31
2016,4,30,13,0,937.0,108.0,3.2,21.0,954.0,873.23,658.77
2016,4,30,13,15,933.0,107.5,3.15,21.0,936.0,842.15,637.72
2016,4,30,13,30,929.0,107.0,3.1,21.0,918.0,808.83,615.08
2016,4,30,13,45,924.0,105.0,3.1,21.0,893.0,771.29,589.65
2016,4,30,14,0,919.0,103.0,3.1,21.0,868.0,731.9,562.74
2016,4,30,14,15,910.5,101.5,3.05,21.0,836.0,689.01,531.59
2016,4,30,14,30,902.0,100.0,3.0,21.0,804.0,644.88,498.23
2016,4,30,14,45,892.5,98.0,3.0,21.0,766.0,598.7,462.8
2016,4,30,15,0,883.0,96.0,3.0,21.0,728.0,551.78,425.9
2016,4,30,15,15,869.0,94.0,2.9,21.0,684.5,502.17,385.78
2016,4,30,15,30,855.0,92.0,2.8,21.0,641.0,452.64,344.76
2016,4,30,15,45,837.0,89.0,2.75,21.0,593.5,397.0,298.3
2016,4,30,16,0,819.0,86.0,2.7,21.0,546.0,346.16,254.49
2016,4,30,16,15,795.0,83.0,2.6,20.5,495.5,294.81,210.14
2016,4,30,16,30,771.0,80.0,2.5,20.0,445.0,245.48,167.18
2016,4,30,16,45,738.5,76.0,2.45,20.0,392.5,195.94,124.85
2016,4,30,17,0,706.0,72.0,2.4,20.0,340.0,149.67,87.49
2016,4,30,17,15,660.0,66.5,2.3,19.0,287.5,101.05,53.31
2016,4,30,17,30,614.0,61.0,2.2,18.0,235.0,60.5,32.56
2016,4,30,17,45,545.0,54.0,2.15,17.5,184.5,36.66,26.73
2016,4,30,18,0,476.0,47.0,2.1,17.0,134.0,33.51,23.75
2016,4,30,18,15,368.0,37.0,2.1,16.5,91.0,27.4,17.95
2016,4,30,18,30,260.0,27.0,2.1,16.0,48.0,20.86,10.44
2016,4,30,18,45,130.0,13.5,2.1,16.0,24.0,13.27,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.3,12.5,10.0,21.93,0.0
2016,5,1,5,30,118.0,15.0,1.2,13.0,20.0,58.9,0.0
2016,5,1,5,45,248.0,28.0,1.2,13.5,57.0,134.12,92.88
2016,5,1,6,0,378.0,41.0,1.2,14.0,94.0,210.77,162.66
2016,5,1,6,15,462.0,49.5,1.15,14.5,141.5,274.94,218.85
2016,5,1,6,30,546.0,58.0,1.1,15.0,189.0,346.53,279.5
2016,5,1,6,45,599.0,65.0,1.1,15.5,240.5,406.93,329.55
2016,5,1,7,0,652.0,72.0,1.1,16.0,292.0,471.1,380.56
2016,5,1,7,15,690.5,77.0,1.15,16.5,345.0,527.32,423.9
2016,5,1,7,30,729.0,82.0,1.2,17.0,398.0,583.07,465.48
2016,5,1,7,45,755.5,86.0,1.25,17.5,449.0,633.17,501.34
2016,5,1,8,0,782.0,90.0,1.3,18.0,500.0,683.4,535.03
2016,5,1,8,15,803.0,93.5,1.3,18.5,549.0,728.69,563.98
2016,5,1,8,30,824.0,97.0,1.3,19.0,598.0,773.18,591.76
2016,5,1,8,45,839.0,100.0,1.3,19.5,643.0,811.08,614.5
2016,5,1,9,0,854.0,103.0,1.3,20.0,688.0,842.36,632.48
2016,5,1,9,15,866.0,105.0,1.25,20.5,728.0,873.01,649.21
2016,5,1,9,30,878.0,107.0,1.2,21.0,768.0,901.5,664.25
2016,5,1,9,45,886.5,109.0,1.2,21.5,802.5,924.46,676.29
2016,5,1,10,0,895.0,111.0,1.2,22.0,837.0,944.79,686.67
2016,5,1,10,15,902.0,112.0,1.1,22.0,865.0,959.92,693.4
2016,5,1,10,30,909.0,113.0,1.0,22.0,893.0,972.17,698.29
2016,5,1,10,45,913.0,114.5,0.95,22.5,913.5,979.16,699.5
2016,5,1,11,0,917.0,116.0,0.9,23.0,934.0,983.08,698.94
2016,5,1,11,15,919.5,116.5,0.85,23.0,947.5,981.51,696.46
2016,5,1,11,30,922.0,117.0,0.8,23.0,961.0,976.86,692.26
2016,5,1,11,45,922.5,117.5,0.75,23.5,966.0,967.33,683.88
2016,5,1,12,0,923.0,118.0,0.7,24.0,971.0,954.83,673.88
2016,5,1,12,15,922.5,118.0,0.65,24.0,969.0,938.05,662.69
2016,5,1,12,30,922.0,118.0,0.6,24.0,967.0,918.47,649.91
2016,5,1,12,45,920.0,117.0,0.6,24.0,956.5,893.95,635.13
2016,5,1,13,0,918.0,116.0,0.6,24.0,946.0,866.9,618.81
2016,5,1,13,15,914.0,115.5,0.65,24.0,928.5,836.32,601.08
2016,5,1,13,30,910.0,115.0,0.7,24.0,911.0,803.56,581.76
2016,5,1,13,45,902.5,114.5,0.8,24.0,885.5,766.21,559.9
2016,5,1,14,0,895.0,114.0,0.9,24.0,860.0,727.21,536.48
2016,5,1,14,15,887.0,112.5,1.0,23.5,828.5,685.52,510.14
2016,5,1,14,30,879.0,111.0,1.1,23.0,797.0,642.61,481.58
2016,5,1,14,45,866.0,109.5,1.25,23.0,759.0,595.81,448.59
2016,5,1,15,0,853.0,108.0,1.4,23.0,721.0,548.62,414.0
2016,5,1,15,15,839.0,105.5,1.45,22.5,678.0,496.42,374.79
2016,5,1,15,30,825.0,103.0,1.5,22.0,635.0,447.59,336.6
2016,5,1,15,45,804.0,101.0,1.55,22.0,587.5,396.92,295.19
2016,5,1,16,0,783.0,99.0,1.6,22.0,540.0,347.56,253.77
2016,5,1,16,15,758.0,95.0,1.6,21.5,489.5,296.82,210.98
2016,5,1,16,30,733.0,91.0,1.6,21.0,439.0,248.24,169.53
2016,5,1,16,45,696.5,86.5,1.65,20.5,386.5,195.9,126.06
2016,5,1,17,0,660.0,82.0,1.7,20.0,334.0,150.54,89.98
2016,5,1,17,15,613.0,76.0,1.6,19.0,282.5,106.86,59.52
2016,5,1,17,30,566.0,70.0,1.5,18.0,231.0,68.2,39.15
2016,5,1,17,45,495.0,61.5,1.45,17.5,181.5,42.87,32.21
2016,5,1,18,0,424.0,53.0,1.4,17.0,132.0,38.73,28.35
2016,5,1,18,15,320.0,41.0,1.35,16.5,90.0,30.96,21.07
2016,5,1,18,30,216.0,29.0,1.3,16.0,48.0,22.36,11.91
2016,5,1,18,45,108.0,14.5,1.3,15.5,24.0,11.29,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.5,1.0,11.5,5.5,5.41,0.0
2016,5,2,5,30,0.0,11.0,1.0,12.0,11.0,10.61,0.0
2016,5,2,5,45,8.0,29.5,1.05,12.5,31.0,32.56,19.82
2016,5,2,6,0,16.0,48.0,1.1,13.0,51.0,58.64,43.22
2016,5,2,6,15,31.5,69.5,1.1,13.0,76.5,89.76,70.29
2016,5,2,6,30,47.0,91.0,1.1,13.0,102.0,121.68,97.9
2016,5,2,6,45,60.5,112.0,1.15,13.5,130.0,152.91,124.32
2016,5,2,7,0,74.0,133.0,1.2,14.0,158.0,185.05,150.91
2016,5,2,7,15,79.0,156.0,1.2,14.0,186.5,215.18,175.39
2016,5,2,7,30,84.0,179.0,1.2,14.0,215.0,245.39,199.42
2016,5,2,7,45,112.5,204.0,1.2,14.5,259.0,302.32,244.25
2016,5,2,8,0,141.0,229.0,1.2,15.0,303.0,353.19,283.17
2016,5,2,8,15,131.0,251.5,1.15,15.5,326.0,373.14,296.37
2016,5,2,8,30,121.0,274.0,1.1,16.0,349.0,391.92,308.58
2016,5,2,8,45,145.5,297.0,1.1,16.5,393.0,438.59,342.65
2016,5,2,9,0,170.0,320.0,1.1,17.0,437.0,485.93,376.29
2016,5,2,9,15,167.5,340.5,1.1,17.0,461.5,507.4,390.47
2016,5,2,9,30,165.0,361.0,1.1,17.0,486.0,528.04,404.16
2016,5,2,9,45,181.0,378.0,1.1,17.5,520.5,560.87,426.32
2016,5,2,10,0,197.0,395.0,1.1,18.0,555.0,593.38,447.81
2016,5,2,10,15,534.0,263.0,1.1,18.0,717.0,782.99,588.68
2016,5,2,10,30,871.0,131.0,1.1,18.0,879.0,956.82,703.35
2016,5,2,10,45,613.5,270.0,1.15,18.5,803.5,866.69,639.43
2016,5,2,11,0,356.0,409.0,1.2,19.0,728.0,756.26,557.57
2016,5,2,11,15,343.0,420.0,1.2,19.0,731.0,750.5,554.03
2016,5,2,11,30,330.0,431.0,1.2,19.0,734.0,743.45,548.51
2016,5,2,11,45,603.5,286.5,1.25,19.5,844.5,848.53,627.03
2016,5,2,12,0,877.0,142.0,1.3,20.0,955.0,938.06,685.9
2016,5,2,12,15,545.5,302.5,1.35,20.0,808.0,787.82,582.7
2016,5,2,12,30,214.0,463.0,1.4,20.0,661.0,636.92,471.4
2016,5,2,12,45,193.5,459.0,1.45,20.0,636.5,607.43,452.16
2016,5,2,13,0,173.0,455.0,1.5,20.0,612.0,578.44,431.98
2016,5,2,13,15,229.5,437.0,1.55,20.0,641.0,598.28,448.18
2016,5,2,13,30,286.0,419.0,1.6,20.0,670.0,612.8,460.06
2016,5,2,13,45,309.5,399.5,1.65,20.0,664.5,598.94,451.21
2016,5,2,14,0,333.0,380.0,1.7,20.0,659.0,583.06,440.93
2016,5,2,14,15,351.0,358.5,1.75,19.5,643.0,559.64,425.75
2016,5,2,14,30,369.0,337.0,1.8,19.0,627.0,534.41,408.86
2016,5,2,14,45,425.0,297.0,1.85,19.0,615.5,509.59,391.61
2016,5,2,15,0,481.0,257.0,1.9,19.0,604.0,482.47,371.72
2016,5,2,15,15,361.0,273.0,1.9,18.5,524.5,417.83,322.48
2016,5,2,15,30,241.0,289.0,1.9,18.0,445.0,364.01,281.62
2016,5,2,15,45,279.5,259.0,1.9,18.0,427.0,334.83,258.42
2016,5,2,16,0,318.0,229.0,1.9,18.0,409.0,306.36,234.61
2016,5,2,16,15,281.0,212.0,1.9,17.5,360.0,263.15,200.48
2016,5,2,16,30,244.0,195.0,1.9,17.0,311.0,223.58,169.29
2016,5,2,16,45,268.0,168.5,1.95,16.5,282.5,191.64,142.06
2016,5,2,17,0,292.0,142.0,2.0,16.0,254.0,157.57,113.21
2016,5,2,17,15,246.5,129.0,1.95,15.5,214.0,125.83,90.44
2016,5,2,17,30,201.0,116.0,1.9,15.0,174.0,98.56,73.01
2016,5,2,17,45,233.0,94.5,1.9,15.0,148.5,73.26,59.38
2016,5,2,18,0,265.0,73.0,1.9,15.0,123.0,54.81,42.72
2016,5,2,18,15,183.5,54.0,1.85,14.5,83.5,43.61,32.24
2016,5,2,18,30,102.0,35.0,1.8,14.0,44.0,28.86,17.49
2016,5,2,18,45,51.0,17.5,1.8,14.0,22.0,14.81,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
