Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.3,12.0,3.0,2.95,0.0
2016,5,3,5,30,0.0,6.0,1.3,12.0,6.0,5.78,0.0
2016,5,3,5,45,0.0,17.5,1.3,12.5,17.5,16.88,7.78
2016,5,3,6,0,0.0,29.0,1.3,13.0,29.0,28.0,17.87
2016,5,3,6,15,0.0,44.0,1.25,13.0,44.0,42.51,30.58
2016,5,3,6,30,0.0,59.0,1.2,13.0,59.0,57.59,43.69
2016,5,3,6,45,0.0,75.5,1.2,13.0,75.5,74.26,57.96
2016,5,3,7,0,0.0,92.0,1.2,13.0,92.0,90.84,71.91
2016,5,3,7,15,143.0,130.5,1.25,13.0,193.5,232.2,191.91
2016,5,3,7,30,286.0,169.0,1.3,13.0,295.0,382.95,314.06
2016,5,3,7,45,145.0,168.0,1.4,13.5,232.0,283.81,231.34
2016,5,3,8,0,4.0,167.0,1.5,14.0,169.0,169.01,134.59
2016,5,3,8,15,37.0,215.5,1.6,14.0,238.0,252.27,202.54
2016,5,3,8,30,70.0,264.0,1.7,14.0,307.0,331.48,264.98
2016,5,3,8,45,209.5,277.0,1.8,14.5,419.0,469.51,373.79
2016,5,3,9,0,349.0,290.0,1.9,15.0,531.0,614.61,482.86
2016,5,3,9,15,278.0,325.0,1.85,15.0,524.0,596.13,464.6
2016,5,3,9,30,207.0,360.0,1.8,15.0,517.0,564.71,438.32
2016,5,3,9,45,168.0,377.5,1.8,15.5,509.0,548.76,423.98
2016,5,3,10,0,129.0,395.0,1.8,16.0,501.0,530.92,408.18
2016,5,3,10,15,206.5,402.5,1.7,16.0,578.0,609.64,466.6
2016,5,3,10,30,284.0,410.0,1.6,16.0,655.0,695.9,527.72
2016,5,3,10,45,221.5,429.5,1.55,16.5,624.0,648.24,489.72
2016,5,3,11,0,159.0,449.0,1.5,17.0,593.0,606.33,456.78
2016,5,3,11,15,116.5,443.0,1.4,17.0,549.0,556.67,419.75
2016,5,3,11,30,74.0,437.0,1.3,17.0,505.0,502.56,379.34
2016,5,3,11,45,158.0,449.5,1.2,17.5,596.0,593.13,445.25
2016,5,3,12,0,242.0,462.0,1.1,18.0,687.0,676.33,502.42
2016,5,3,12,15,272.5,453.0,1.05,18.0,705.5,689.26,510.67
2016,5,3,12,30,303.0,444.0,1.0,18.0,724.0,697.75,516.63
2016,5,3,12,45,364.0,412.0,1.0,18.0,745.0,708.29,525.66
2016,5,3,13,0,425.0,380.0,1.0,18.0,766.0,715.22,532.08
2016,5,3,13,15,482.5,354.0,1.05,18.0,784.0,720.95,537.93
2016,5,3,13,30,540.0,328.0,1.1,18.0,802.0,722.42,540.72
2016,5,3,13,45,487.5,332.5,1.15,18.0,751.5,666.73,501.77
2016,5,3,14,0,435.0,337.0,1.2,18.0,701.0,613.54,464.44
2016,5,3,14,15,379.0,344.5,1.3,18.0,653.5,566.19,430.73
2016,5,3,14,30,323.0,352.0,1.4,18.0,606.0,520.13,397.33
2016,5,3,14,45,291.0,340.5,1.5,18.0,561.5,474.99,364.58
2016,5,3,15,0,259.0,329.0,1.6,18.0,517.0,432.22,333.01
2016,5,3,15,15,233.5,311.5,1.65,17.5,473.0,394.24,305.01
2016,5,3,15,30,208.0,294.0,1.7,17.0,429.0,354.4,275.18
2016,5,3,15,45,154.5,271.0,1.8,17.0,367.0,301.37,234.62
2016,5,3,16,0,101.0,248.0,1.9,17.0,305.0,258.07,201.57
2016,5,3,16,15,64.5,214.0,1.95,16.5,249.0,211.72,166.12
2016,5,3,16,30,28.0,180.0,2.0,16.0,193.0,169.31,133.64
2016,5,3,16,45,19.5,157.5,2.05,16.0,166.0,149.76,118.4
2016,5,3,17,0,11.0,135.0,2.1,16.0,139.0,126.66,100.09
2016,5,3,17,15,5.5,115.5,2.05,15.5,117.5,107.33,84.72
2016,5,3,17,30,0.0,96.0,2.0,15.0,96.0,88.69,69.56
2016,5,3,17,45,0.0,75.5,1.95,15.0,75.5,70.06,56.59
2016,5,3,18,0,0.0,55.0,1.9,15.0,55.0,51.85,40.15
2016,5,3,18,15,0.0,37.5,1.8,14.5,37.5,35.9,25.62
2016,5,3,18,30,0.0,20.0,1.7,14.0,20.0,19.3,10.03
2016,5,3,18,45,0.0,10.0,1.6,14.0,10.0,9.64,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.05,12.0,8.0,7.86,0.0
2016,5,4,5,30,0.0,16.0,2.1,12.0,16.0,15.45,0.0
2016,5,4,5,45,50.0,37.5,2.15,12.5,45.0,65.17,45.65
2016,5,4,6,0,100.0,59.0,2.2,13.0,74.0,111.82,86.79
2016,5,4,6,15,145.5,80.5,2.2,13.0,112.0,160.21,129.1
2016,5,4,6,30,191.0,102.0,2.2,13.0,150.0,218.73,179.48
2016,5,4,6,45,260.5,111.0,2.2,13.0,192.0,272.46,225.56
2016,5,4,7,0,330.0,120.0,2.2,13.0,234.0,340.73,282.53
2016,5,4,7,15,256.5,151.0,2.1,13.0,248.5,334.92,276.6
2016,5,4,7,30,183.0,182.0,2.0,13.0,263.0,322.24,264.6
2016,5,4,7,45,138.0,205.0,1.95,13.5,270.5,321.53,261.88
2016,5,4,8,0,93.0,228.0,1.9,14.0,278.0,308.7,249.26
2016,5,4,8,15,86.5,248.5,1.85,14.0,298.5,327.25,262.89
2016,5,4,8,30,80.0,269.0,1.8,14.0,319.0,345.07,275.63
2016,5,4,8,45,122.5,296.0,1.75,14.0,378.0,418.77,332.62
2016,5,4,9,0,165.0,323.0,1.7,14.0,437.0,485.41,382.69
2016,5,4,9,15,220.0,336.5,1.6,14.0,498.0,549.48,430.1
2016,5,4,9,30,275.0,350.0,1.5,14.0,559.0,623.7,483.44
2016,5,4,9,45,222.0,374.5,1.45,14.5,548.5,595.0,458.4
2016,5,4,10,0,169.0,399.0,1.4,15.0,538.0,572.31,438.52
2016,5,4,10,15,180.5,413.5,1.35,15.0,566.0,597.22,455.85
2016,5,4,10,30,192.0,428.0,1.3,15.0,594.0,621.5,472.15
2016,5,4,10,45,176.5,439.5,1.3,15.5,595.0,616.42,466.37
2016,5,4,11,0,161.0,451.0,1.3,16.0,596.0,610.49,460.34
2016,5,4,11,15,204.5,453.5,1.35,16.0,640.5,650.2,489.65
2016,5,4,11,30,248.0,456.0,1.4,16.0,685.0,692.99,520.33
2016,5,4,11,45,248.5,458.5,1.5,16.0,689.5,689.35,517.98
2016,5,4,12,0,249.0,461.0,1.6,16.0,694.0,684.78,515.45
2016,5,4,12,15,211.0,465.0,1.7,16.0,661.5,644.54,486.83
2016,5,4,12,30,173.0,469.0,1.8,16.0,629.0,607.57,460.39
2016,5,4,12,45,265.5,442.5,1.9,16.0,685.5,654.03,497.19
2016,5,4,13,0,358.0,416.0,2.0,16.0,742.0,694.78,528.83
2016,5,4,13,15,246.0,426.5,2.05,16.0,648.5,601.44,459.58
2016,5,4,13,30,134.0,437.0,2.1,16.0,555.0,515.59,395.26
2016,5,4,13,45,240.5,407.5,2.15,16.5,612.0,556.84,428.39
2016,5,4,14,0,347.0,378.0,2.2,17.0,669.0,592.33,455.62
2016,5,4,14,15,402.0,339.5,2.25,17.0,664.5,575.09,444.26
2016,5,4,14,30,457.0,301.0,2.3,17.0,660.0,555.44,430.92
2016,5,4,14,45,400.5,306.0,2.4,17.0,610.0,505.26,392.83
2016,5,4,15,0,344.0,311.0,2.5,17.0,560.0,462.45,359.96
2016,5,4,15,15,402.0,272.5,2.5,16.5,547.0,435.41,339.95
2016,5,4,15,30,460.0,234.0,2.5,16.0,534.0,406.14,316.86
2016,5,4,15,45,470.0,212.0,2.55,16.0,499.0,366.75,284.43
2016,5,4,16,0,480.0,190.0,2.6,16.0,464.0,326.21,250.21
2016,5,4,16,15,399.0,188.0,2.55,15.5,401.5,274.9,209.12
2016,5,4,16,30,318.0,186.0,2.5,15.0,339.0,235.73,178.37
2016,5,4,16,45,344.5,159.0,2.5,15.0,308.0,200.39,147.25
2016,5,4,17,0,371.0,132.0,2.5,15.0,277.0,157.68,110.38
2016,5,4,17,15,323.5,121.5,2.4,14.5,234.0,128.79,89.96
2016,5,4,17,30,276.0,111.0,2.3,14.0,191.0,99.54,71.65
2016,5,4,17,45,233.0,92.5,2.2,14.0,151.0,71.81,58.38
2016,5,4,18,0,190.0,74.0,2.1,14.0,111.0,58.53,46.23
2016,5,4,18,15,132.5,54.0,2.0,13.5,76.5,43.61,32.48
2016,5,4,18,30,75.0,34.0,1.9,13.0,42.0,28.12,17.48
2016,5,4,18,45,37.5,17.0,1.8,13.0,21.0,15.35,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.0,1.75,12.0,7.0,6.88,0.0
2016,5,5,5,30,0.0,14.0,1.8,12.0,14.0,13.51,0.0
2016,5,5,5,45,12.5,33.5,1.9,12.5,35.5,40.92,27.14
2016,5,5,6,0,25.0,53.0,2.0,13.0,57.0,68.1,51.26
2016,5,5,6,15,42.5,75.0,2.05,13.0,84.5,101.14,80.06
2016,5,5,6,30,60.0,97.0,2.1,13.0,112.0,135.19,109.57
2016,5,5,6,45,78.5,118.0,2.2,13.5,142.0,169.7,138.85
2016,5,5,7,0,97.0,139.0,2.3,14.0,172.0,212.51,174.37
2016,5,5,7,15,151.0,160.5,2.3,14.0,222.5,272.82,224.4
2016,5,5,7,30,205.0,182.0,2.3,14.0,273.0,337.11,276.64
2016,5,5,7,45,285.0,192.5,2.3,14.5,335.5,419.05,341.63
2016,5,5,8,0,365.0,203.0,2.3,15.0,398.0,498.2,402.69
2016,5,5,8,15,348.5,229.0,2.25,15.0,429.0,524.91,420.85
2016,5,5,8,30,332.0,255.0,2.2,15.0,460.0,549.33,437.25
2016,5,5,8,45,309.5,281.5,2.2,15.0,484.0,567.11,448.49
2016,5,5,9,0,287.0,308.0,2.2,15.0,508.0,582.44,457.83
2016,5,5,9,15,218.0,336.5,2.15,15.0,493.0,548.04,429.06
2016,5,5,9,30,149.0,365.0,2.1,15.0,478.0,518.66,404.05
2016,5,5,9,45,194.5,379.0,2.1,15.5,534.0,575.02,445.54
2016,5,5,10,0,240.0,393.0,2.1,16.0,590.0,631.93,486.0
2016,5,5,10,15,324.0,378.5,2.1,16.0,654.0,702.58,537.86
2016,5,5,10,30,408.0,364.0,2.1,16.0,718.0,771.9,587.63
2016,5,5,10,45,399.0,378.0,2.1,16.5,731.0,770.09,583.73
2016,5,5,11,0,390.0,392.0,2.1,17.0,744.0,772.74,583.51
2016,5,5,11,15,349.5,416.5,2.15,17.0,735.5,754.73,569.46
2016,5,5,11,30,309.0,441.0,2.2,17.0,727.0,735.4,554.67
2016,5,5,11,45,400.0,411.0,2.25,17.0,783.0,782.79,590.74
2016,5,5,12,0,491.0,381.0,2.3,17.0,839.0,829.79,625.45
2016,5,5,12,15,444.0,392.5,2.3,17.0,806.0,786.54,593.86
2016,5,5,12,30,397.0,404.0,2.3,17.0,773.0,742.61,562.37
2016,5,5,12,45,615.5,282.5,2.3,17.5,847.0,800.74,609.07
2016,5,5,13,0,834.0,161.0,2.3,18.0,921.0,847.23,642.54
2016,5,5,13,15,829.5,159.5,2.25,18.0,903.5,816.87,621.2
2016,5,5,13,30,825.0,158.0,2.2,18.0,886.0,784.65,599.24
2016,5,5,13,45,816.0,158.0,2.2,18.0,861.5,748.8,575.0
2016,5,5,14,0,807.0,158.0,2.2,18.0,837.0,711.68,548.52
2016,5,5,14,15,502.5,268.5,2.2,17.5,686.5,578.26,447.36
2016,5,5,14,30,198.0,379.0,2.2,17.0,536.0,471.27,363.88
2016,5,5,14,45,237.5,353.5,2.2,17.0,532.5,460.5,357.1
2016,5,5,15,0,277.0,328.0,2.2,17.0,529.0,442.19,343.67
2016,5,5,15,15,303.5,301.0,2.15,17.0,509.5,416.39,323.82
2016,5,5,15,30,330.0,274.0,2.1,17.0,490.0,388.09,301.43
2016,5,5,15,45,508.5,203.5,2.05,17.0,508.0,375.69,289.29
2016,5,5,16,0,687.0,133.0,2.0,17.0,526.0,348.46,262.64
2016,5,5,16,15,660.0,127.5,1.95,16.5,477.0,300.28,221.56
2016,5,5,16,30,633.0,122.0,1.9,16.0,428.0,254.54,182.22
2016,5,5,16,45,595.5,115.5,1.85,16.0,377.5,208.51,143.16
2016,5,5,17,0,558.0,109.0,1.8,16.0,327.0,166.34,108.8
2016,5,5,17,15,509.5,100.0,1.7,15.5,277.0,125.08,78.66
2016,5,5,17,30,461.0,91.0,1.6,15.0,227.0,88.21,56.42
2016,5,5,17,45,393.5,80.0,1.55,15.0,180.0,57.72,45.73
2016,5,5,18,0,326.0,69.0,1.5,15.0,133.0,51.23,39.68
2016,5,5,18,15,237.0,53.0,1.35,14.5,92.5,40.24,29.49
2016,5,5,18,30,148.0,37.0,1.2,14.0,52.0,30.47,19.56
2016,5,5,18,45,74.0,18.5,1.1,13.5,26.0,15.66,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,1.5,11.0,2.0,1.97,0.0
2016,5,6,5,30,0.0,4.0,1.5,11.0,4.0,3.85,0.0
2016,5,6,5,45,0.0,10.0,1.55,11.5,10.0,9.64,2.21
2016,5,6,6,0,0.0,16.0,1.6,12.0,16.0,15.43,7.42
2016,5,6,6,15,0.0,24.0,1.55,12.0,24.0,23.15,14.24
2016,5,6,6,30,0.0,32.0,1.5,12.0,32.0,30.88,21.02
2016,5,6,6,45,0.0,40.5,1.45,12.5,40.5,39.1,28.09
2016,5,6,7,0,0.0,49.0,1.4,13.0,49.0,47.33,35.03
2016,5,6,7,15,16.0,109.0,1.3,13.0,116.0,117.75,94.77
2016,5,6,7,30,32.0,169.0,1.2,13.0,183.0,199.15,161.7
2016,5,6,7,45,19.0,170.5,1.2,13.0,179.0,184.21,148.42
2016,5,6,8,0,6.0,172.0,1.2,13.0,175.0,175.6,140.59
2016,5,6,8,15,3.0,147.5,1.15,13.0,149.0,147.34,117.1
2016,5,6,8,30,0.0,123.0,1.1,13.0,123.0,119.9,94.3
2016,5,6,8,45,0.0,118.0,1.1,13.5,118.0,114.79,89.75
2016,5,6,9,0,0.0,113.0,1.1,14.0,113.0,109.77,85.27
2016,5,6,9,15,1.5,144.0,1.1,14.0,145.5,141.81,111.09
2016,5,6,9,30,3.0,175.0,1.1,14.0,178.0,173.97,136.56
2016,5,6,9,45,1.5,151.0,1.15,14.0,152.5,148.62,115.93
2016,5,6,10,0,0.0,127.0,1.2,14.0,127.0,123.51,95.61
2016,5,6,10,15,5.0,177.5,1.2,14.0,182.0,177.96,139.27
2016,5,6,10,30,10.0,228.0,1.2,14.0,237.0,232.59,182.01
2016,5,6,10,45,17.0,284.0,1.25,14.5,299.5,294.56,229.29
2016,5,6,11,0,24.0,340.0,1.3,15.0,362.0,356.34,275.3
2016,5,6,11,15,22.0,334.5,1.3,15.0,355.0,348.17,268.55
2016,5,6,11,30,20.0,329.0,1.3,15.0,348.0,340.03,262.27
2016,5,6,11,45,17.5,310.5,1.35,15.0,327.0,318.71,246.2
2016,5,6,12,0,15.0,292.0,1.4,15.0,306.0,297.56,230.25
2016,5,6,12,15,22.0,331.0,1.4,15.0,351.5,340.94,263.39
2016,5,6,12,30,29.0,370.0,1.4,15.0,397.0,384.91,296.22
2016,5,6,12,45,22.0,328.5,1.4,15.0,349.0,336.17,259.4
2016,5,6,13,0,15.0,287.0,1.4,15.0,301.0,289.34,224.08
2016,5,6,13,15,23.5,323.0,1.4,15.0,344.5,328.57,254.48
2016,5,6,13,30,32.0,359.0,1.4,15.0,388.0,366.64,283.29
2016,5,6,13,45,24.5,323.0,1.4,15.0,345.0,324.88,251.68
2016,5,6,14,0,17.0,287.0,1.4,15.0,302.0,286.37,222.62
2016,5,6,14,15,16.5,278.5,1.3,15.0,292.5,276.73,215.5
2016,5,6,14,30,16.0,270.0,1.2,15.0,283.0,267.1,208.26
2016,5,6,14,45,17.5,264.0,1.2,15.0,277.5,260.94,203.9
2016,5,6,15,0,19.0,258.0,1.2,15.0,272.0,254.58,199.36
2016,5,6,15,15,22.5,253.0,1.1,15.0,268.5,249.87,195.96
2016,5,6,15,30,26.0,248.0,1.0,15.0,265.0,244.69,192.14
2016,5,6,15,45,22.0,227.0,0.95,15.0,241.0,221.81,174.53
2016,5,6,16,0,18.0,206.0,0.9,15.0,217.0,199.4,157.24
2016,5,6,16,15,15.0,187.5,0.85,15.0,196.0,179.95,142.17
2016,5,6,16,30,12.0,169.0,0.8,15.0,175.0,160.86,127.26
2016,5,6,16,45,71.5,164.5,0.8,15.0,193.5,162.0,126.26
2016,5,6,17,0,131.0,160.0,0.8,15.0,212.0,156.2,119.05
2016,5,6,17,15,111.5,140.0,0.75,14.5,179.5,128.97,98.24
2016,5,6,17,30,92.0,120.0,0.7,14.0,147.0,103.85,79.69
2016,5,6,17,45,195.0,96.5,0.7,14.0,139.5,74.61,60.8
2016,5,6,18,0,298.0,73.0,0.7,14.0,132.0,54.32,42.58
2016,5,6,18,15,214.5,56.0,0.7,13.5,92.0,42.6,31.74
2016,5,6,18,30,131.0,39.0,0.7,13.0,52.0,32.02,21.14
2016,5,6,18,45,65.5,19.5,0.75,13.0,26.0,16.47,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.4,12.0,5.5,5.41,0.0
2016,5,7,5,30,0.0,11.0,1.5,12.0,11.0,10.61,0.0
2016,5,7,5,45,0.0,27.0,1.6,12.5,27.0,26.07,15.62
2016,5,7,6,0,0.0,43.0,1.7,13.0,43.0,42.42,30.1
2016,5,7,6,15,0.0,63.0,1.75,13.0,63.0,63.26,48.22
2016,5,7,6,30,0.0,83.0,1.8,13.0,83.0,83.78,65.92
2016,5,7,6,45,5.0,103.0,1.85,13.0,105.0,106.81,85.52
2016,5,7,7,0,10.0,123.0,1.9,13.0,127.0,130.12,105.06
2016,5,7,7,15,20.5,146.5,1.95,13.0,155.5,161.05,130.76
2016,5,7,7,30,31.0,170.0,2.0,13.0,184.0,199.56,162.28
2016,5,7,7,45,55.0,199.5,2.05,13.5,228.0,248.86,202.04
2016,5,7,8,0,79.0,229.0,2.1,14.0,272.0,299.55,242.04
2016,5,7,8,15,52.0,231.5,2.1,14.0,261.0,281.55,226.09
2016,5,7,8,30,25.0,234.0,2.1,14.0,250.0,254.2,202.92
2016,5,7,8,45,12.5,198.0,2.15,14.5,206.5,206.1,163.52
2016,5,7,9,0,0.0,162.0,2.2,15.0,163.0,158.68,124.49
2016,5,7,9,15,0.0,157.5,2.15,15.0,158.5,153.96,120.5
2016,5,7,9,30,0.0,153.0,2.1,15.0,154.0,149.33,116.53
2016,5,7,9,45,1.5,159.5,2.1,15.5,161.5,157.05,122.35
2016,5,7,10,0,3.0,166.0,2.1,16.0,169.0,164.8,128.13
2016,5,7,10,15,1.5,114.5,2.05,16.0,116.0,112.64,86.21
2016,5,7,10,30,0.0,63.0,2.0,16.0,63.0,61.05,44.4
2016,5,7,10,45,0.0,69.5,2.0,16.0,69.5,67.37,49.54
2016,5,7,11,0,0.0,76.0,2.0,16.0,76.0,73.69,54.62
2016,5,7,11,15,0.0,89.5,1.95,16.0,89.5,86.84,65.2
2016,5,7,11,30,0.0,103.0,1.9,16.0,103.0,99.98,75.72
2016,5,7,11,45,0.0,111.5,1.9,16.0,111.5,108.23,82.29
2016,5,7,12,0,0.0,120.0,1.9,16.0,120.0,116.45,88.85
2016,5,7,12,15,3.5,152.0,1.85,16.0,155.5,150.59,116.16
2016,5,7,12,30,7.0,184.0,1.8,16.0,191.0,184.48,142.95
2016,5,7,12,45,3.5,156.0,1.75,16.5,159.5,154.09,118.57
2016,5,7,13,0,0.0,128.0,1.7,17.0,128.0,123.96,94.46
2016,5,7,13,15,4.0,168.0,1.65,17.0,172.0,165.61,127.67
2016,5,7,13,30,8.0,208.0,1.6,17.0,216.0,206.71,159.93
2016,5,7,13,45,7.5,205.0,1.6,17.0,212.0,202.94,156.99
2016,5,7,14,0,7.0,202.0,1.6,17.0,208.0,199.19,154.24
2016,5,7,14,15,3.5,153.0,1.55,17.0,156.0,149.82,115.49
2016,5,7,14,30,0.0,104.0,1.5,17.0,104.0,100.62,76.39
2016,5,7,14,45,0.0,122.5,1.5,17.0,122.5,118.25,90.81
2016,5,7,15,0,0.0,141.0,1.5,17.0,141.0,135.69,104.96
2016,5,7,15,15,0.0,150.0,1.45,16.5,150.0,143.96,111.99
2016,5,7,15,30,0.0,159.0,1.4,16.0,159.0,152.05,118.96
2016,5,7,15,45,15.0,190.0,1.4,16.0,198.5,185.9,146.29
2016,5,7,16,0,30.0,221.0,1.4,16.0,238.0,212.07,167.1
2016,5,7,16,15,36.0,206.0,1.35,15.5,225.0,197.62,155.89
2016,5,7,16,30,42.0,191.0,1.3,15.0,212.0,182.54,144.08
2016,5,7,16,45,85.5,176.0,1.3,15.0,212.0,174.3,135.94
2016,5,7,17,0,129.0,161.0,1.3,15.0,212.0,157.17,120.16
2016,5,7,17,15,112.5,140.0,1.2,15.0,180.0,129.57,98.62
2016,5,7,17,30,96.0,119.0,1.1,15.0,148.0,103.82,79.22
2016,5,7,17,45,78.0,97.0,1.05,15.0,117.5,79.33,64.74
2016,5,7,18,0,60.0,75.0,1.0,15.0,87.0,65.72,52.41
2016,5,7,18,15,35.5,54.5,0.95,14.5,61.0,48.69,36.92
2016,5,7,18,30,11.0,34.0,0.9,14.0,35.0,31.3,20.59
2016,5,7,18,45,5.5,17.0,0.9,13.5,17.5,16.24,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.0,1.0,12.0,3.0,2.95,0.0
2016,5,8,5,30,0.0,6.0,1.0,12.0,6.0,5.78,0.0
2016,5,8,5,45,0.0,13.0,1.05,12.5,13.0,12.53,4.64
2016,5,8,6,0,0.0,20.0,1.1,13.0,20.0,19.29,10.68
2016,5,8,6,15,0.0,29.0,1.15,13.0,29.0,27.99,18.33
2016,5,8,6,30,0.0,38.0,1.2,13.0,38.0,36.69,25.92
2016,5,8,6,45,0.0,48.0,1.25,13.5,48.0,46.36,34.17
2016,5,8,7,0,0.0,58.0,1.3,14.0,58.0,56.04,42.27
2016,5,8,7,15,3.5,105.0,1.25,14.0,107.0,105.61,83.9
2016,5,8,7,30,7.0,152.0,1.2,14.0,156.0,156.96,125.99
2016,5,8,7,45,8.5,167.5,1.2,14.5,172.5,173.48,138.66
2016,5,8,8,0,10.0,183.0,1.2,15.0,189.0,190.09,151.31
2016,5,8,8,15,40.5,227.0,1.15,15.0,252.5,267.59,213.16
2016,5,8,8,30,71.0,271.0,1.1,15.0,316.0,340.14,269.15
2016,5,8,8,45,155.0,295.5,1.1,15.5,402.0,445.86,349.87
2016,5,8,9,0,239.0,320.0,1.1,16.0,488.0,546.61,423.71
2016,5,8,9,15,139.5,319.0,1.1,16.0,418.5,460.57,356.36
2016,5,8,9,30,40.0,318.0,1.1,16.0,349.0,361.76,279.48
2016,5,8,9,45,59.5,351.0,1.15,16.5,399.5,413.57,318.41
2016,5,8,10,0,79.0,384.0,1.2,17.0,450.0,465.41,355.62
2016,5,8,10,15,119.5,408.0,1.2,17.0,511.5,535.01,406.11
2016,5,8,10,30,160.0,432.0,1.2,17.0,573.0,596.4,449.64
2016,5,8,10,45,168.5,435.5,1.3,17.0,586.5,605.67,456.13
2016,5,8,11,0,177.0,439.0,1.4,17.0,600.0,614.33,462.71
2016,5,8,11,15,509.0,296.5,1.45,17.0,767.0,791.1,596.55
2016,5,8,11,30,841.0,154.0,1.5,17.0,934.0,951.89,706.36
2016,5,8,11,45,846.0,151.5,1.6,17.5,940.0,939.67,696.19
2016,5,8,12,0,851.0,149.0,1.7,18.0,946.0,929.13,689.29
2016,5,8,12,15,850.5,149.0,1.75,18.0,944.0,913.32,679.57
2016,5,8,12,30,850.0,149.0,1.8,18.0,942.0,894.98,668.23
2016,5,8,12,45,571.5,295.0,1.9,18.0,826.0,777.69,586.38
2016,5,8,13,0,293.0,441.0,2.0,18.0,710.0,666.56,502.06
2016,5,8,13,15,576.0,286.5,2.05,18.0,802.0,736.29,560.94
2016,5,8,13,30,859.0,132.0,2.1,18.0,894.0,790.88,603.4
2016,5,8,13,45,855.0,129.5,2.15,18.0,870.5,756.05,579.53
2016,5,8,14,0,851.0,127.0,2.2,18.0,847.0,719.5,555.04
2016,5,8,14,15,842.5,125.0,2.25,17.5,816.5,678.83,526.85
2016,5,8,14,30,834.0,123.0,2.3,17.0,786.0,637.1,496.83
2016,5,8,14,45,828.5,118.5,2.35,17.0,750.5,591.31,462.2
2016,5,8,15,0,823.0,114.0,2.4,17.0,715.0,546.9,427.59
2016,5,8,15,15,809.0,111.5,2.4,17.0,673.5,499.39,389.44
2016,5,8,15,30,795.0,109.0,2.4,17.0,632.0,452.11,350.49
2016,5,8,15,45,780.0,104.5,2.45,17.0,587.0,403.1,309.33
2016,5,8,16,0,765.0,100.0,2.5,17.0,542.0,354.85,267.76
2016,5,8,16,15,741.0,96.5,2.5,16.5,493.5,305.74,225.27
2016,5,8,16,30,717.0,93.0,2.5,16.0,445.0,255.41,181.38
2016,5,8,16,45,688.5,87.5,2.5,16.0,395.0,207.73,139.71
2016,5,8,17,0,660.0,82.0,2.5,16.0,345.0,162.88,101.86
2016,5,8,17,15,616.5,76.0,2.5,15.5,294.5,119.07,68.74
2016,5,8,17,30,573.0,70.0,2.5,15.0,244.0,79.85,44.49
2016,5,8,17,45,514.0,62.0,2.5,14.5,195.5,43.57,33.3
2016,5,8,18,0,455.0,54.0,2.5,14.0,147.0,38.39,28.54
2016,5,8,18,15,361.0,44.0,2.35,13.5,104.5,32.53,22.98
2016,5,8,18,30,267.0,34.0,2.2,13.0,62.0,26.28,16.58
2016,5,8,18,45,133.5,17.0,2.1,13.0,31.0,13.07,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,13.5,1.95,11.0,16.5,25.4,0.0
2016,5,9,5,30,91.0,27.0,2.0,11.0,33.0,67.59,33.1
2016,5,9,5,45,192.0,43.0,2.05,11.5,70.5,135.12,102.04
2016,5,9,6,0,293.0,59.0,2.1,12.0,108.0,203.01,161.63
2016,5,9,6,15,146.5,50.5,2.05,12.0,75.0,128.94,104.06
2016,5,9,6,30,0.0,42.0,2.0,12.0,42.0,40.56,29.27
2016,5,9,6,45,0.0,53.0,2.0,12.0,53.0,51.2,38.51
2016,5,9,7,0,0.0,64.0,2.0,12.0,64.0,61.86,47.56
2016,5,9,7,15,0.0,89.5,1.95,12.0,89.5,87.25,68.99
2016,5,9,7,30,0.0,115.0,1.9,12.0,115.0,113.08,90.43
2016,5,9,7,45,0.0,124.0,1.9,12.5,124.0,121.8,97.16
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,130.56,103.86
2016,5,9,8,15,2.5,160.5,1.85,13.0,162.5,160.23,127.9
2016,5,9,8,30,5.0,188.0,1.8,13.0,192.0,190.03,151.67
2016,5,9,8,45,17.5,231.0,1.75,13.5,244.0,244.34,194.67
2016,5,9,9,0,30.0,274.0,1.7,14.0,296.0,307.74,243.6
2016,5,9,9,15,22.0,263.0,1.7,14.0,279.5,280.4,221.27
2016,5,9,9,30,14.0,252.0,1.7,14.0,263.0,261.59,205.96
2016,5,9,9,45,20.5,285.0,1.7,14.5,302.0,300.69,235.81
2016,5,9,10,0,27.0,318.0,1.7,15.0,341.0,347.57,270.8
2016,5,9,10,15,38.5,351.5,1.65,15.0,385.0,392.04,303.98
2016,5,9,10,30,50.0,385.0,1.6,15.0,429.0,436.2,336.4
2016,5,9,10,45,34.5,350.0,1.6,15.5,380.5,383.84,295.84
2016,5,9,11,0,19.0,315.0,1.6,16.0,332.0,326.79,252.02
2016,5,9,11,15,35.0,365.5,1.6,16.0,398.0,396.73,305.03
2016,5,9,11,30,51.0,416.0,1.6,16.0,464.0,460.45,351.77
2016,5,9,11,45,192.0,429.0,1.65,16.5,609.0,605.9,460.38
2016,5,9,12,0,333.0,442.0,1.7,17.0,754.0,745.14,559.25
2016,5,9,12,15,205.0,444.5,1.75,17.0,637.0,620.91,468.24
2016,5,9,12,30,77.0,447.0,1.8,17.0,520.0,501.85,380.22
2016,5,9,12,45,151.5,452.0,1.85,17.5,592.5,567.0,429.79
2016,5,9,13,0,226.0,457.0,1.9,18.0,665.0,626.68,473.16
2016,5,9,13,15,273.0,436.0,1.9,18.0,682.5,634.16,479.5
2016,5,9,13,30,320.0,415.0,1.9,18.0,700.0,639.08,484.29
2016,5,9,13,45,196.5,404.0,1.95,18.0,577.5,525.55,400.67
2016,5,9,14,0,73.0,393.0,2.0,18.0,455.0,421.02,322.17
2016,5,9,14,15,89.0,385.0,2.0,17.5,458.0,419.39,322.8
2016,5,9,14,30,105.0,377.0,2.0,17.0,461.0,416.33,321.7
2016,5,9,14,45,88.0,352.0,2.05,17.0,420.0,377.42,292.63
2016,5,9,15,0,71.0,327.0,2.1,17.0,379.0,340.08,264.63
2016,5,9,15,15,108.5,315.0,2.1,17.0,389.5,342.71,267.31
2016,5,9,15,30,146.0,303.0,2.1,17.0,400.0,337.34,263.22
2016,5,9,15,45,139.5,280.0,2.1,17.0,367.0,305.55,238.51
2016,5,9,16,0,133.0,257.0,2.1,17.0,334.0,274.46,214.17
2016,5,9,16,15,110.5,232.0,2.1,16.5,292.0,237.62,185.7
2016,5,9,16,30,88.0,207.0,2.1,16.0,250.0,207.66,162.62
2016,5,9,16,45,78.5,183.0,2.15,16.0,218.5,179.11,139.9
2016,5,9,17,0,69.0,159.0,2.2,16.0,187.0,151.71,118.07
2016,5,9,17,15,319.5,117.5,2.2,15.5,218.5,125.07,86.1
2016,5,9,17,30,570.0,76.0,2.2,15.0,250.0,86.39,49.53
2016,5,9,17,45,498.0,69.0,2.25,15.0,200.0,50.99,39.82
2016,5,9,18,0,426.0,62.0,2.3,15.0,150.0,45.5,34.72
2016,5,9,18,15,330.5,50.0,2.25,14.5,106.5,37.47,27.23
2016,5,9,18,30,235.0,38.0,2.2,14.0,63.0,29.21,19.07
2016,5,9,18,45,117.5,19.0,2.2,13.5,31.5,14.65,1.08
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,13.0,1.65,11.5,17.5,29.57,0.0
2016,5,10,5,30,125.0,26.0,1.7,12.0,35.0,82.91,44.62
2016,5,10,5,45,236.0,40.0,1.75,12.5,73.5,147.39,111.28
2016,5,10,6,0,347.0,54.0,1.8,13.0,112.0,219.51,174.2
2016,5,10,6,15,421.0,64.0,1.7,13.0,159.0,282.3,229.29
2016,5,10,6,30,495.0,74.0,1.6,13.0,206.0,350.42,287.51
2016,5,10,6,45,252.5,100.0,1.55,13.5,168.0,257.25,212.04
2016,5,10,7,0,10.0,126.0,1.5,14.0,130.0,133.17,106.74
2016,5,10,7,15,24.5,151.0,1.35,14.5,162.0,168.35,135.84
2016,5,10,7,30,39.0,176.0,1.2,15.0,194.0,211.62,170.43
2016,5,10,7,45,44.5,199.0,1.05,15.5,222.0,240.72,192.59
2016,5,10,8,0,50.0,222.0,0.9,16.0,250.0,269.96,214.35
2016,5,10,8,15,79.5,252.0,0.8,16.0,301.0,325.9,257.37
2016,5,10,8,30,109.0,282.0,0.7,16.0,352.0,383.26,300.1
2016,5,10,8,45,157.5,304.5,0.65,16.5,412.5,458.24,354.77
2016,5,10,9,0,206.0,327.0,0.6,17.0,473.0,526.36,402.57
2016,5,10,9,15,519.0,227.5,0.6,17.5,622.0,716.19,542.05
2016,5,10,9,30,832.0,128.0,0.6,18.0,771.0,901.18,662.73
2016,5,10,9,45,829.0,137.0,0.6,18.5,801.5,919.97,669.49
2016,5,10,10,0,826.0,146.0,0.6,19.0,832.0,935.82,676.97
2016,5,10,10,15,834.0,148.0,0.65,19.0,859.0,951.75,686.91
2016,5,10,10,30,842.0,150.0,0.7,19.0,886.0,964.99,695.25
2016,5,10,10,45,850.0,149.0,0.8,19.5,907.5,972.33,699.75
2016,5,10,11,0,858.0,148.0,0.9,20.0,929.0,971.9,699.49
2016,5,10,11,15,861.5,149.0,0.95,20.0,942.5,971.62,699.85
2016,5,10,11,30,865.0,150.0,1.0,20.0,956.0,968.48,698.49
2016,5,10,11,45,644.0,273.5,1.1,20.5,875.5,880.95,641.64
2016,5,10,12,0,423.0,397.0,1.2,21.0,795.0,786.44,573.67
2016,5,10,12,15,269.5,432.0,1.3,21.0,685.5,669.12,492.67
2016,5,10,12,30,116.0,467.0,1.4,21.0,576.0,556.99,412.16
2016,5,10,12,45,500.5,301.5,1.5,21.5,763.0,725.37,541.63
2016,5,10,13,0,885.0,136.0,1.6,22.0,950.0,871.57,642.99
2016,5,10,13,15,881.5,135.0,1.7,22.0,933.0,841.94,623.24
2016,5,10,13,30,878.0,134.0,1.8,22.0,916.0,810.23,603.78
2016,5,10,13,45,659.5,236.5,1.9,22.0,815.0,711.32,534.69
2016,5,10,14,0,441.0,339.0,2.0,22.0,714.0,625.2,470.44
2016,5,10,14,15,409.5,341.0,2.05,21.5,679.5,586.05,443.63
2016,5,10,14,30,378.0,343.0,2.1,21.0,645.0,551.41,419.17
2016,5,10,14,45,359.5,329.5,2.2,21.0,606.0,509.97,389.16
2016,5,10,15,0,341.0,316.0,2.3,21.0,567.0,469.68,359.47
2016,5,10,15,15,256.0,310.0,2.35,20.5,492.0,403.92,310.44
2016,5,10,15,30,171.0,304.0,2.4,20.0,417.0,349.91,269.95
2016,5,10,15,45,151.5,281.0,2.45,20.0,376.0,311.66,240.77
2016,5,10,16,0,132.0,258.0,2.5,20.0,335.0,275.35,212.77
2016,5,10,16,15,149.5,234.0,2.55,19.5,314.0,251.61,194.01
2016,5,10,16,30,167.0,210.0,2.6,19.0,293.0,226.27,173.36
2016,5,10,16,45,119.0,185.5,2.65,19.0,241.5,185.37,141.93
2016,5,10,17,0,71.0,161.0,2.7,19.0,190.0,153.9,118.49
2016,5,10,17,15,62.5,139.5,2.65,18.0,162.5,129.56,99.75
2016,5,10,17,30,54.0,118.0,2.6,17.0,135.0,106.28,81.9
2016,5,10,17,45,261.5,88.0,2.6,16.5,145.5,71.14,57.29
2016,5,10,18,0,469.0,58.0,2.6,16.0,156.0,41.64,31.18
2016,5,10,18,15,375.5,47.0,2.5,15.5,112.0,35.0,24.98
2016,5,10,18,30,282.0,36.0,2.4,15.0,68.0,27.88,17.96
2016,5,10,18,45,141.0,18.0,2.3,14.5,34.0,13.81,1.58
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,12.5,1.9,11.5,19.5,39.1,0.0
2016,5,11,5,30,198.0,25.0,2.0,12.0,39.0,105.41,60.72
2016,5,11,5,45,307.0,37.0,2.1,12.5,79.5,171.4,130.07
2016,5,11,6,0,416.0,49.0,2.2,13.0,120.0,244.6,194.51
2016,5,11,6,15,488.0,57.0,2.1,13.0,168.0,306.41,249.32
2016,5,11,6,30,560.0,65.0,2.0,13.0,216.0,374.28,307.73
2016,5,11,6,45,280.0,74.0,1.95,13.5,149.5,250.13,207.23
2016,5,11,7,0,0.0,83.0,1.9,14.0,83.0,81.0,63.1
2016,5,11,7,15,5.0,120.0,1.85,14.0,122.0,122.3,97.81
2016,5,11,7,30,10.0,157.0,1.8,14.0,161.0,164.19,132.1
2016,5,11,7,45,5.0,156.0,1.75,14.5,158.0,158.66,126.65
2016,5,11,8,0,0.0,155.0,1.7,15.0,155.0,153.18,121.36
2016,5,11,8,15,57.0,219.5,1.65,15.5,255.5,272.15,217.7
2016,5,11,8,30,114.0,284.0,1.6,16.0,356.0,398.38,315.01
2016,5,11,8,45,76.5,286.0,1.55,16.5,336.0,361.04,283.29
2016,5,11,9,0,39.0,288.0,1.5,17.0,316.0,330.63,257.7
2016,5,11,9,15,49.5,315.0,1.45,17.0,352.5,368.07,285.82
2016,5,11,9,30,60.0,342.0,1.4,17.0,389.0,405.56,313.19
2016,5,11,9,45,79.5,369.0,1.4,17.5,434.0,451.26,346.08
2016,5,11,10,0,99.0,396.0,1.4,18.0,479.0,496.99,378.31
2016,5,11,10,15,81.5,399.0,1.4,18.0,468.5,482.35,366.23
2016,5,11,10,30,64.0,402.0,1.4,18.0,458.0,467.23,354.29
2016,5,11,10,45,89.5,426.0,1.45,18.5,506.5,514.44,388.33
2016,5,11,11,0,115.0,450.0,1.5,19.0,555.0,567.1,425.15
2016,5,11,11,15,269.0,421.0,1.55,19.0,671.0,685.74,512.83
2016,5,11,11,30,423.0,392.0,1.6,19.0,787.0,800.29,594.28
2016,5,11,11,45,424.5,394.5,1.65,19.0,792.5,795.81,590.3
2016,5,11,12,0,426.0,397.0,1.7,19.0,798.0,789.8,586.57
2016,5,11,12,15,267.5,431.0,1.75,19.0,683.0,666.72,498.18
2016,5,11,12,30,109.0,465.0,1.8,19.0,568.0,547.81,410.72
2016,5,11,12,45,509.0,294.5,1.9,19.5,765.0,726.76,550.18
2016,5,11,13,0,909.0,124.0,2.0,20.0,962.0,881.69,658.78
2016,5,11,13,15,552.5,283.5,2.05,20.0,790.5,717.17,541.28
2016,5,11,13,30,196.0,443.0,2.1,20.0,619.0,571.19,429.76
2016,5,11,13,45,321.0,390.0,2.15,20.0,668.0,603.94,457.91
2016,5,11,14,0,446.0,337.0,2.2,20.0,717.0,627.71,477.77
2016,5,11,14,15,451.0,319.0,2.2,19.5,691.5,594.87,455.0
2016,5,11,14,30,456.0,301.0,2.2,19.0,666.0,561.02,431.39
2016,5,11,14,45,310.0,324.5,2.2,19.0,567.5,477.1,367.45
2016,5,11,15,0,164.0,348.0,2.2,19.0,469.0,405.55,312.53
2016,5,11,15,15,222.0,319.0,2.15,19.0,472.5,399.46,308.56
2016,5,11,15,30,280.0,290.0,2.1,19.0,476.0,383.66,296.18
2016,5,11,15,45,180.0,270.5,2.1,19.0,387.0,314.94,243.54
2016,5,11,16,0,80.0,251.0,2.1,19.0,298.0,255.81,198.75
2016,5,11,16,15,56.5,220.5,2.05,18.5,252.0,216.73,169.05
2016,5,11,16,30,33.0,190.0,2.0,18.0,206.0,180.24,141.14
2016,5,11,16,45,29.0,170.0,1.95,17.5,183.0,159.0,124.7
2016,5,11,17,0,25.0,150.0,1.9,17.0,160.0,142.48,111.92
2016,5,11,17,15,311.5,111.0,1.8,16.5,208.5,120.74,82.32
2016,5,11,17,30,598.0,72.0,1.7,16.0,257.0,87.75,48.51
2016,5,11,17,45,539.0,64.0,1.65,16.0,207.5,49.91,32.28
2016,5,11,18,0,480.0,56.0,1.6,16.0,158.0,39.68,29.49
2016,5,11,18,15,388.0,46.0,1.55,15.5,113.5,33.89,24.06
2016,5,11,18,30,296.0,36.0,1.5,15.0,69.0,27.71,17.91
2016,5,11,18,45,148.0,18.0,1.45,14.5,34.5,13.31,2.06
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,63.5,14.0,2.25,11.0,18.5,31.1,0.0
2016,5,12,5,30,127.0,28.0,2.4,11.0,37.0,87.79,52.76
2016,5,12,5,45,222.5,43.5,2.55,11.5,75.5,147.59,112.9
2016,5,12,6,0,318.0,59.0,2.7,12.0,114.0,214.84,172.11
2016,5,12,6,15,162.0,76.0,2.7,12.0,104.5,168.79,137.62
2016,5,12,6,30,6.0,93.0,2.7,12.0,95.0,97.58,77.9
2016,5,12,6,45,13.5,112.5,2.75,12.5,117.5,121.65,98.38
2016,5,12,7,0,21.0,132.0,2.8,13.0,140.0,146.23,118.82
2016,5,12,7,15,21.5,150.0,2.75,13.0,159.0,165.22,134.31
2016,5,12,7,30,22.0,168.0,2.7,13.0,178.0,184.17,149.54
2016,5,12,7,45,50.5,201.0,2.65,13.5,228.0,247.2,200.86
2016,5,12,8,0,79.0,234.0,2.6,14.0,278.0,305.26,246.91
2016,5,12,8,15,67.0,250.0,2.55,14.0,289.5,313.89,252.37
2016,5,12,8,30,55.0,266.0,2.5,14.0,301.0,321.6,257.21
2016,5,12,8,45,54.5,284.5,2.5,14.5,321.0,340.89,271.01
2016,5,12,9,0,54.0,303.0,2.5,15.0,341.0,359.91,284.41
2016,5,12,9,15,84.5,335.0,2.4,15.5,398.5,420.81,330.49
2016,5,12,9,30,115.0,367.0,2.3,16.0,456.0,491.04,382.09
2016,5,12,9,45,129.5,386.5,2.25,16.5,491.0,524.61,405.25
2016,5,12,10,0,144.0,406.0,2.2,17.0,526.0,557.91,428.09
2016,5,12,10,15,156.0,420.5,2.15,17.0,554.5,583.17,445.63
2016,5,12,10,30,168.0,435.0,2.1,17.0,583.0,607.89,462.69
2016,5,12,10,45,186.5,445.0,2.1,17.5,613.0,633.48,479.88
2016,5,12,11,0,205.0,455.0,2.1,18.0,643.0,658.32,496.36
2016,5,12,11,15,317.5,422.5,2.1,18.0,717.5,733.77,552.33
2016,5,12,11,30,430.0,390.0,2.1,18.0,792.0,805.5,604.14
2016,5,12,11,45,345.0,427.5,2.1,18.0,751.0,751.75,563.58
2016,5,12,12,0,260.0,465.0,2.1,18.0,710.0,701.76,526.29
2016,5,12,12,15,268.5,461.5,2.1,18.0,714.0,697.58,524.0
2016,5,12,12,30,277.0,458.0,2.1,18.0,718.0,692.35,520.62
2016,5,12,12,45,547.5,315.5,2.15,18.5,823.0,780.78,590.23
2016,5,12,13,0,818.0,173.0,2.2,19.0,928.0,854.22,643.89
2016,5,12,13,15,612.5,275.0,2.25,18.5,834.5,758.71,576.03
2016,5,12,13,30,407.0,377.0,2.3,18.0,741.0,672.04,511.29
2016,5,12,13,45,602.5,271.0,2.35,18.0,793.5,702.78,539.32
2016,5,12,14,0,798.0,165.0,2.4,18.0,846.0,721.51,556.99
2016,5,12,14,15,646.5,228.0,2.4,18.0,767.0,643.82,497.43
2016,5,12,14,30,495.0,291.0,2.4,18.0,688.0,577.61,446.21
2016,5,12,14,45,630.5,220.5,2.45,18.0,701.5,570.65,443.19
2016,5,12,15,0,766.0,150.0,2.5,18.0,715.0,554.82,431.85
2016,5,12,15,15,750.0,146.5,2.55,17.5,673.5,504.94,393.25
2016,5,12,15,30,734.0,143.0,2.6,17.0,632.0,458.29,356.09
2016,5,12,15,45,721.5,135.5,2.65,17.0,588.0,410.3,316.2
2016,5,12,16,0,709.0,128.0,2.7,17.0,544.0,362.94,275.83
2016,5,12,16,15,683.0,123.5,2.75,16.5,495.5,314.79,234.74
2016,5,12,16,30,657.0,119.0,2.8,16.0,447.0,268.95,195.01
2016,5,12,16,45,629.5,111.0,2.9,16.0,397.5,222.2,154.45
2016,5,12,17,0,602.0,103.0,3.0,16.0,348.0,178.24,117.27
2016,5,12,17,15,556.5,95.5,3.0,15.5,297.5,135.63,84.54
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,97.86,59.75
2016,5,12,17,45,452.0,77.5,3.05,14.5,199.5,62.18,42.71
2016,5,12,18,0,393.0,67.0,3.1,14.0,152.0,48.94,37.95
2016,5,12,18,15,305.5,54.0,3.05,13.5,109.0,40.42,30.01
2016,5,12,18,30,218.0,41.0,3.0,13.0,66.0,31.44,21.33
2016,5,12,18,45,109.0,24.5,2.95,13.0,37.0,19.04,6.28
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
