Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.0,2.7,11.0,10.0,9.83,0.0
2016,5,13,5,30,0.0,20.0,2.8,11.0,20.0,19.31,8.13
2016,5,13,5,45,1.5,39.0,2.95,11.5,39.5,39.96,27.57
2016,5,13,6,0,3.0,58.0,3.1,12.0,59.0,60.52,45.66
2016,5,13,6,15,13.0,78.5,3.1,12.0,82.0,86.49,68.32
2016,5,13,6,30,23.0,99.0,3.1,12.0,105.0,117.91,95.43
2016,5,13,6,45,31.5,119.5,3.15,12.0,130.0,145.02,118.56
2016,5,13,7,0,40.0,140.0,3.2,12.0,155.0,172.65,141.78
2016,5,13,7,15,111.5,166.5,3.15,12.5,216.5,255.67,211.36
2016,5,13,7,30,183.0,193.0,3.1,13.0,278.0,336.9,277.72
2016,5,13,7,45,98.0,191.5,3.1,13.5,237.5,278.53,227.42
2016,5,13,8,0,13.0,190.0,3.1,14.0,197.0,199.55,160.13
2016,5,13,8,15,124.5,235.5,3.1,14.0,314.5,351.42,284.95
2016,5,13,8,30,236.0,281.0,3.1,14.0,432.0,494.75,397.89
2016,5,13,8,45,349.0,270.0,3.1,14.5,510.0,591.21,471.8
2016,5,13,9,0,462.0,259.0,3.1,15.0,588.0,693.05,547.64
2016,5,13,9,15,401.5,300.0,3.15,15.0,597.0,691.02,542.42
2016,5,13,9,30,341.0,341.0,3.2,15.0,606.0,677.34,529.58
2016,5,13,9,45,414.5,326.5,3.25,15.5,663.0,740.48,575.91
2016,5,13,10,0,488.0,312.0,3.3,16.0,720.0,797.18,616.47
2016,5,13,10,15,690.0,218.5,3.35,16.0,815.5,895.86,690.62
2016,5,13,10,30,892.0,125.0,3.4,16.0,911.0,984.76,750.85
2016,5,13,10,45,899.5,124.0,3.5,16.5,931.5,992.27,753.8
2016,5,13,11,0,907.0,123.0,3.6,17.0,952.0,996.87,755.57
2016,5,13,11,15,909.5,123.5,3.7,17.0,965.0,995.24,754.65
2016,5,13,11,30,912.0,124.0,3.8,17.0,978.0,990.63,751.85
2016,5,13,11,45,915.0,123.0,3.9,17.0,983.5,982.05,746.44
2016,5,13,12,0,918.0,122.0,4.0,17.0,989.0,970.56,739.12
2016,5,13,12,15,917.5,121.5,4.05,17.0,987.0,953.49,727.74
2016,5,13,12,30,917.0,121.0,4.1,17.0,985.0,933.73,714.57
2016,5,13,12,45,914.0,121.5,4.15,17.0,974.5,910.12,698.74
2016,5,13,13,0,911.0,122.0,4.2,17.0,964.0,884.08,681.2
2016,5,13,13,15,907.5,121.0,4.2,16.5,947.0,853.92,661.72
2016,5,13,13,30,904.0,120.0,4.2,16.0,930.0,821.62,640.58
2016,5,13,13,45,903.0,116.5,4.25,16.0,907.0,786.87,616.5
2016,5,13,14,0,902.0,113.0,4.3,16.0,884.0,750.1,590.93
2016,5,13,14,15,894.5,111.5,4.25,16.0,853.0,708.89,560.92
2016,5,13,14,30,887.0,110.0,4.2,16.0,822.0,666.43,528.05
2016,5,13,14,45,882.0,106.0,4.2,16.0,786.5,622.14,493.42
2016,5,13,15,0,877.0,102.0,4.2,16.0,751.0,576.79,457.15
2016,5,13,15,15,864.5,100.0,4.15,15.5,709.0,528.55,418.35
2016,5,13,15,30,852.0,98.0,4.1,15.0,667.0,480.29,378.46
2016,5,13,15,45,842.0,93.0,4.05,15.0,622.0,430.58,335.69
2016,5,13,16,0,832.0,88.0,4.0,15.0,577.0,376.94,288.83
2016,5,13,16,15,811.0,85.0,3.9,14.5,527.5,325.96,243.77
2016,5,13,16,30,790.0,82.0,3.8,14.0,478.0,276.66,199.52
2016,5,13,16,45,767.5,77.0,3.75,14.0,427.5,227.16,155.01
2016,5,13,17,0,745.0,72.0,3.7,14.0,377.0,179.87,113.64
2016,5,13,17,15,706.5,67.5,3.6,13.5,325.0,133.57,76.92
2016,5,13,17,30,668.0,63.0,3.5,13.0,273.0,91.38,48.82
2016,5,13,17,45,615.0,56.5,3.45,13.0,222.5,47.92,27.95
2016,5,13,18,0,562.0,50.0,3.4,13.0,172.0,34.25,25.04
2016,5,13,18,15,473.5,42.0,3.2,12.5,126.0,30.01,20.98
2016,5,13,18,30,385.0,34.0,3.0,12.0,80.0,25.5,16.39
2016,5,13,18,45,239.5,22.5,2.85,12.0,46.5,17.28,5.86
2016,5,13,19,0,94.0,11.0,2.7,12.0,13.0,10.81,0.0
2016,5,13,19,15,47.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.1,12.0,9.5,9.34,0.0
2016,5,14,5,30,0.0,19.0,2.2,12.0,19.0,18.34,7.71
2016,5,14,5,45,0.0,36.5,2.35,12.5,36.5,36.21,24.43
2016,5,14,6,0,0.0,54.0,2.5,13.0,54.0,54.35,40.34
2016,5,14,6,15,3.0,74.0,2.5,13.5,75.0,76.43,59.41
2016,5,14,6,30,6.0,94.0,2.5,14.0,96.0,98.5,78.2
2016,5,14,6,45,11.5,113.0,2.55,14.5,117.5,120.92,96.96
2016,5,14,7,0,17.0,132.0,2.6,15.0,139.0,143.7,115.69
2016,5,14,7,15,24.5,154.0,2.5,15.0,165.0,171.43,138.4
2016,5,14,7,30,32.0,176.0,2.4,15.0,191.0,206.63,166.82
2016,5,14,7,45,67.5,208.0,2.3,15.5,244.5,267.33,215.62
2016,5,14,8,0,103.0,240.0,2.2,16.0,298.0,330.18,264.8
2016,5,14,8,15,100.5,262.0,2.1,16.0,322.5,353.72,281.82
2016,5,14,8,30,98.0,284.0,2.0,16.0,347.0,376.72,298.33
2016,5,14,8,45,82.0,298.5,1.95,16.5,353.5,379.51,298.35
2016,5,14,9,0,66.0,313.0,1.9,17.0,360.0,381.24,297.66
2016,5,14,9,15,75.5,336.0,1.9,17.0,393.0,413.95,321.88
2016,5,14,9,30,85.0,359.0,1.9,17.0,426.0,446.63,345.65
2016,5,14,9,45,111.0,383.0,1.9,17.5,474.0,503.95,387.06
2016,5,14,10,0,137.0,407.0,1.9,18.0,522.0,552.67,421.33
2016,5,14,10,15,182.5,419.0,1.95,18.0,577.5,607.06,461.01
2016,5,14,10,30,228.0,431.0,2.0,18.0,633.0,661.39,500.05
2016,5,14,10,45,329.0,405.0,2.05,18.0,703.0,735.71,554.65
2016,5,14,11,0,430.0,379.0,2.1,18.0,773.0,807.68,606.46
2016,5,14,11,15,284.0,425.0,2.15,18.0,686.5,705.11,530.46
2016,5,14,11,30,138.0,471.0,2.2,18.0,600.0,602.94,454.2
2016,5,14,11,45,171.0,473.5,2.25,18.5,635.0,631.61,475.48
2016,5,14,12,0,204.0,476.0,2.3,19.0,670.0,658.87,494.65
2016,5,14,12,15,230.0,470.5,2.35,19.0,688.5,670.31,503.49
2016,5,14,12,30,256.0,465.0,2.4,19.0,707.0,681.18,512.01
2016,5,14,12,45,265.5,457.5,2.45,19.0,705.5,672.39,506.38
2016,5,14,13,0,275.0,450.0,2.5,19.0,704.0,662.6,500.16
2016,5,14,13,15,574.5,291.5,2.55,19.0,810.0,744.97,567.84
2016,5,14,13,30,874.0,133.0,2.6,19.0,916.0,811.51,618.65
2016,5,14,13,45,866.5,132.5,2.65,19.0,891.5,775.62,593.92
2016,5,14,14,0,859.0,132.0,2.7,19.0,867.0,738.2,568.74
2016,5,14,14,15,850.5,130.0,2.75,18.5,836.5,697.42,540.8
2016,5,14,14,30,842.0,128.0,2.8,18.0,806.0,653.44,509.27
2016,5,14,14,45,828.5,127.5,2.85,18.0,768.5,608.7,475.29
2016,5,14,15,0,815.0,127.0,2.9,18.0,731.0,563.73,440.29
2016,5,14,15,15,800.5,124.0,2.9,18.0,689.5,515.99,402.22
2016,5,14,15,30,786.0,121.0,2.9,18.0,648.0,468.56,363.45
2016,5,14,15,45,764.0,119.0,2.95,18.0,601.5,419.45,322.58
2016,5,14,16,0,742.0,117.0,3.0,18.0,555.0,368.47,279.39
2016,5,14,16,15,467.0,165.0,2.95,17.5,432.0,286.63,216.76
2016,5,14,16,30,192.0,213.0,2.9,17.0,309.0,237.41,183.05
2016,5,14,16,45,126.5,187.5,2.9,16.5,248.5,190.28,147.11
2016,5,14,17,0,61.0,162.0,2.9,16.0,188.0,154.31,120.64
2016,5,14,17,15,52.5,141.0,2.85,15.5,161.0,130.83,102.14
2016,5,14,17,30,44.0,120.0,2.8,15.0,134.0,108.38,84.49
2016,5,14,17,45,239.5,92.0,2.75,15.0,147.0,77.08,56.43
2016,5,14,18,0,435.0,64.0,2.7,15.0,160.0,46.36,35.55
2016,5,14,18,15,345.5,53.0,2.55,14.5,116.5,39.46,29.12
2016,5,14,18,30,256.0,42.0,2.4,14.0,73.0,32.11,21.97
2016,5,14,18,45,128.0,27.0,2.25,14.0,42.5,21.01,8.88
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,11.8,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.5,15.0,2.2,12.5,21.5,36.36,0.0
2016,5,15,5,30,155.0,30.0,2.2,13.0,43.0,101.49,66.31
2016,5,15,5,45,261.0,43.0,2.25,13.5,82.5,162.06,124.11
2016,5,15,6,0,367.0,56.0,2.3,14.0,122.0,233.19,185.94
2016,5,15,6,15,438.0,65.5,2.15,14.0,169.5,295.97,240.84
2016,5,15,6,30,509.0,75.0,2.0,14.0,217.0,363.3,298.15
2016,5,15,6,45,564.5,80.5,1.85,14.5,268.0,423.05,347.1
2016,5,15,7,0,620.0,86.0,1.7,15.0,319.0,486.6,397.07
2016,5,15,7,15,656.5,91.5,1.65,15.5,370.0,541.39,438.67
2016,5,15,7,30,693.0,97.0,1.6,16.0,421.0,597.76,480.01
2016,5,15,7,45,724.0,99.5,1.55,16.5,472.0,647.95,515.07
2016,5,15,8,0,755.0,102.0,1.5,17.0,523.0,696.34,546.73
2016,5,15,8,15,775.0,105.5,1.5,17.0,570.5,739.9,575.67
2016,5,15,8,30,795.0,109.0,1.5,17.0,618.0,782.64,603.62
2016,5,15,8,45,814.0,110.5,1.5,17.5,662.5,821.24,627.14
2016,5,15,9,0,833.0,112.0,1.5,18.0,707.0,858.48,649.4
2016,5,15,9,15,845.0,114.0,1.55,18.5,746.0,883.18,663.58
2016,5,15,9,30,857.0,116.0,1.6,19.0,785.0,911.04,679.95
2016,5,15,9,45,878.0,111.0,1.65,19.5,822.0,937.54,695.29
2016,5,15,10,0,899.0,106.0,1.7,20.0,859.0,961.94,709.21
2016,5,15,10,15,905.5,107.5,1.85,20.0,886.5,977.09,719.79
2016,5,15,10,30,912.0,109.0,2.0,20.0,914.0,989.38,728.66
2016,5,15,10,45,916.5,110.0,2.15,20.0,934.5,996.3,734.11
2016,5,15,11,0,921.0,111.0,2.3,20.0,955.0,1000.21,737.7
2016,5,15,11,15,923.5,111.5,2.4,20.0,968.0,998.68,737.27
2016,5,15,11,30,926.0,112.0,2.5,20.0,981.0,994.12,734.98
2016,5,15,11,45,926.0,113.0,2.7,20.5,986.0,984.72,729.13
2016,5,15,12,0,926.0,114.0,2.9,21.0,991.0,972.4,721.32
2016,5,15,12,15,926.0,114.0,2.95,20.5,989.0,956.27,712.47
2016,5,15,12,30,926.0,114.0,3.0,20.0,987.0,937.38,701.79
2016,5,15,12,45,928.0,111.0,3.15,20.0,978.5,914.69,687.9
2016,5,15,13,0,930.0,108.0,3.3,20.0,970.0,889.35,672.09
2016,5,15,13,15,926.5,107.0,3.35,20.0,953.0,858.82,651.97
2016,5,15,13,30,923.0,106.0,3.4,20.0,936.0,826.11,630.23
2016,5,15,13,45,916.0,106.0,3.5,20.0,911.0,789.64,605.94
2016,5,15,14,0,909.0,106.0,3.6,20.0,886.0,751.5,580.2
2016,5,15,14,15,902.0,105.0,3.65,19.5,855.0,710.95,553.28
2016,5,15,14,30,895.0,104.0,3.7,19.0,824.0,669.09,522.9
2016,5,15,14,45,885.5,102.0,3.75,19.0,787.5,623.72,488.14
2016,5,15,15,0,876.0,100.0,3.8,19.0,751.0,577.64,452.0
2016,5,15,15,15,863.0,98.0,3.85,18.5,709.0,529.29,413.97
2016,5,15,15,30,850.0,96.0,3.9,18.0,667.0,480.94,374.8
2016,5,15,15,45,832.0,94.0,4.0,18.0,620.0,426.83,329.5
2016,5,15,16,0,814.0,92.0,4.1,18.0,573.0,377.4,286.75
2016,5,15,16,15,792.0,88.5,4.1,17.5,524.0,326.56,242.53
2016,5,15,16,30,770.0,85.0,4.1,17.0,475.0,277.51,199.16
2016,5,15,16,45,738.0,82.0,4.1,17.0,423.0,228.7,156.08
2016,5,15,17,0,706.0,79.0,4.1,17.0,371.0,183.06,116.85
2016,5,15,17,15,665.5,74.0,4.0,16.5,319.5,134.5,78.38
2016,5,15,17,30,625.0,69.0,3.9,16.0,268.0,93.45,50.61
2016,5,15,17,45,562.5,63.0,3.85,16.0,218.0,55.45,32.63
2016,5,15,18,0,500.0,57.0,3.8,16.0,168.0,39.93,29.74
2016,5,15,18,15,412.0,47.5,3.7,15.5,123.0,34.62,24.77
2016,5,15,18,30,324.0,38.0,3.6,15.0,78.0,28.96,19.21
2016,5,15,18,45,192.0,25.0,3.5,14.5,45.5,19.31,8.16
2016,5,15,19,0,60.0,12.0,3.4,14.0,13.0,11.8,0.0
2016,5,15,19,15,30.0,6.0,3.4,14.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,80.0,15.0,2.0,12.0,22.0,46.14,0.0
2016,5,16,5,30,160.0,30.0,2.0,12.0,44.0,103.11,68.86
2016,5,16,5,45,256.5,43.5,2.05,12.5,83.0,161.31,124.26
2016,5,16,6,0,353.0,57.0,2.1,13.0,122.0,229.02,183.42
2016,5,16,6,15,422.5,67.0,2.05,13.5,168.5,291.03,237.36
2016,5,16,6,30,492.0,77.0,2.0,14.0,215.0,357.53,293.6
2016,5,16,6,45,545.5,83.5,2.0,14.5,265.0,416.64,342.36
2016,5,16,7,0,599.0,90.0,2.0,15.0,315.0,479.4,392.37
2016,5,16,7,15,635.0,95.5,2.0,15.5,365.5,533.05,433.63
2016,5,16,7,30,671.0,101.0,2.0,16.0,416.0,588.27,474.79
2016,5,16,7,45,703.5,103.5,2.05,16.5,466.5,638.75,511.44
2016,5,16,8,0,736.0,106.0,2.1,17.0,517.0,687.38,544.56
2016,5,16,8,15,756.5,109.5,2.1,17.5,564.0,730.71,572.87
2016,5,16,8,30,777.0,113.0,2.1,18.0,611.0,773.3,600.14
2016,5,16,8,45,796.5,114.5,2.1,18.5,655.5,811.82,624.08
2016,5,16,9,0,816.0,116.0,2.1,19.0,700.0,849.06,646.79
2016,5,16,9,15,828.0,118.0,2.1,19.5,738.5,878.61,663.97
2016,5,16,9,30,840.0,120.0,2.1,20.0,777.0,900.76,676.09
2016,5,16,9,45,859.5,116.0,2.1,20.5,813.0,926.66,690.71
2016,5,16,10,0,879.0,112.0,2.1,21.0,849.0,950.46,703.82
2016,5,16,10,15,885.5,113.5,2.1,21.0,876.5,965.36,712.43
2016,5,16,10,30,892.0,115.0,2.1,21.0,904.0,977.47,719.38
2016,5,16,10,45,897.0,115.5,2.15,21.5,924.5,984.24,722.15
2016,5,16,11,0,902.0,116.0,2.2,22.0,945.0,988.09,723.18
2016,5,16,11,15,905.0,116.5,2.25,22.0,958.0,987.06,722.57
2016,5,16,11,30,908.0,117.0,2.3,22.0,971.0,983.07,720.19
2016,5,16,11,45,910.0,117.5,2.35,22.0,977.0,975.19,715.4
2016,5,16,12,0,912.0,118.0,2.4,22.0,983.0,964.43,708.83
2016,5,16,12,15,911.5,118.0,2.45,22.0,981.0,948.06,698.67
2016,5,16,12,30,911.0,118.0,2.5,22.0,979.0,929.01,686.8
2016,5,16,12,45,910.5,116.5,2.6,22.0,969.5,905.92,672.67
2016,5,16,13,0,910.0,115.0,2.7,22.0,960.0,880.34,656.79
2016,5,16,13,15,906.5,114.5,2.75,22.0,943.0,850.83,637.78
2016,5,16,13,30,903.0,114.0,2.8,22.0,926.0,819.19,617.2
2016,5,16,13,45,899.0,112.0,2.85,22.0,902.5,783.77,593.85
2016,5,16,14,0,895.0,110.0,2.9,22.0,879.0,746.55,569.03
2016,5,16,14,15,887.5,109.0,2.9,22.0,848.5,706.2,541.41
2016,5,16,14,30,880.0,108.0,2.9,22.0,818.0,664.62,510.71
2016,5,16,14,45,867.0,107.5,2.95,22.0,780.5,619.15,476.66
2016,5,16,15,0,854.0,107.0,3.0,22.0,743.0,573.28,441.48
2016,5,16,15,15,841.0,105.0,3.0,21.5,701.5,525.9,404.93
2016,5,16,15,30,828.0,103.0,3.0,21.0,660.0,474.92,364.65
2016,5,16,15,45,804.0,102.5,3.05,21.0,612.5,424.4,322.99
2016,5,16,16,0,780.0,102.0,3.1,21.0,565.0,375.45,281.61
2016,5,16,16,15,757.5,98.5,3.1,20.5,516.5,326.11,239.6
2016,5,16,16,30,735.0,95.0,3.1,20.0,468.0,278.64,198.48
2016,5,16,16,45,700.5,91.5,3.1,19.5,416.5,227.11,154.53
2016,5,16,17,0,666.0,88.0,3.1,19.0,365.0,182.19,116.82
2016,5,16,17,15,624.0,82.5,3.05,18.5,314.5,138.22,82.45
2016,5,16,17,30,582.0,77.0,3.0,18.0,264.0,98.68,55.7
2016,5,16,17,45,520.5,69.5,2.95,17.5,214.5,61.46,37.31
2016,5,16,18,0,459.0,62.0,2.9,17.0,165.0,44.18,33.36
2016,5,16,18,15,371.5,51.5,2.85,16.5,121.0,38.14,27.76
2016,5,16,18,30,284.0,41.0,2.8,16.0,77.0,31.16,21.06
2016,5,16,18,45,163.5,26.5,2.75,15.5,45.5,20.48,9.39
2016,5,16,19,0,43.0,12.0,2.7,15.0,14.0,11.8,0.0
2016,5,16,19,15,21.5,6.0,2.65,14.5,7.0,5.9,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,126.5,14.0,1.85,14.5,25.5,59.76,0.0
2016,5,17,5,30,253.0,28.0,1.9,15.0,51.0,132.55,89.24
2016,5,17,5,45,358.0,38.5,1.95,15.5,92.5,195.71,149.36
2016,5,17,6,0,463.0,49.0,2.0,16.0,134.0,269.14,212.99
2016,5,17,6,15,530.0,56.0,2.0,16.5,183.0,330.16,265.91
2016,5,17,6,30,597.0,63.0,2.0,17.0,232.0,396.74,321.7
2016,5,17,6,45,645.5,68.5,2.05,17.5,284.0,456.32,370.27
2016,5,17,7,0,694.0,74.0,2.1,18.0,336.0,519.1,419.63
2016,5,17,7,15,727.0,78.0,2.15,18.5,388.5,570.81,458.98
2016,5,17,7,30,760.0,82.0,2.2,19.0,441.0,625.99,499.64
2016,5,17,7,45,785.5,85.0,2.3,20.0,492.0,675.45,532.62
2016,5,17,8,0,811.0,88.0,2.4,21.0,543.0,724.91,564.81
2016,5,17,8,15,829.5,91.0,2.4,21.0,591.0,768.55,593.76
2016,5,17,8,30,848.0,94.0,2.4,21.0,639.0,806.29,618.21
2016,5,17,8,45,862.5,96.5,2.45,21.5,683.5,843.65,641.33
2016,5,17,9,0,877.0,99.0,2.5,22.0,728.0,879.34,663.03
2016,5,17,9,15,888.0,100.5,2.45,22.5,767.5,908.9,679.54
2016,5,17,9,30,899.0,102.0,2.4,23.0,807.0,936.24,694.41
2016,5,17,9,45,907.5,103.5,2.4,23.5,841.0,958.86,706.52
2016,5,17,10,0,916.0,105.0,2.4,24.0,875.0,978.85,716.92
2016,5,17,10,15,922.0,106.0,2.35,24.0,902.0,993.17,724.56
2016,5,17,10,30,928.0,107.0,2.3,24.0,929.0,1004.6,730.44
2016,5,17,10,45,931.5,108.5,2.3,24.5,949.0,1011.16,732.4
2016,5,17,11,0,935.0,110.0,2.3,25.0,969.0,1014.66,732.57
2016,5,17,11,15,937.0,110.5,2.25,25.0,981.5,1012.63,730.24
2016,5,17,11,30,939.0,111.0,2.2,25.0,994.0,1007.56,726.13
2016,5,17,11,45,939.0,111.5,2.15,25.0,999.0,997.58,719.04
2016,5,17,12,0,939.0,112.0,2.1,25.0,1004.0,984.66,710.24
2016,5,17,12,15,938.0,112.0,2.05,25.0,1001.5,967.48,698.82
2016,5,17,12,30,937.0,112.0,2.0,25.0,999.0,947.55,685.76
2016,5,17,12,45,935.5,111.0,2.0,25.5,989.0,923.58,669.39
2016,5,17,13,0,934.0,110.0,2.0,26.0,979.0,897.07,651.46
2016,5,17,13,15,930.5,109.5,2.0,26.0,961.0,866.97,632.46
2016,5,17,13,30,927.0,109.0,2.0,26.0,943.0,834.68,611.95
2016,5,17,13,45,920.0,108.5,2.0,26.0,918.0,797.67,588.18
2016,5,17,14,0,913.0,108.0,2.0,26.0,893.0,759.0,563.11
2016,5,17,14,15,905.5,106.5,2.05,26.0,862.0,717.57,536.25
2016,5,17,14,30,898.0,105.0,2.1,26.0,831.0,674.88,506.28
2016,5,17,14,45,888.5,103.0,2.15,26.0,794.0,629.46,473.47
2016,5,17,15,0,879.0,101.0,2.2,26.0,757.0,583.33,439.26
2016,5,17,15,15,866.0,99.0,2.25,25.5,715.0,534.91,403.19
2016,5,17,15,30,853.0,97.0,2.3,25.0,673.0,486.49,365.91
2016,5,17,15,45,836.5,94.5,2.35,25.0,626.5,432.48,322.69
2016,5,17,16,0,820.0,92.0,2.4,25.0,580.0,383.0,281.68
2016,5,17,16,15,798.5,88.5,2.4,24.5,530.5,332.05,239.15
2016,5,17,16,30,777.0,85.0,2.4,24.0,481.0,282.83,197.24
2016,5,17,16,45,746.5,81.5,2.45,23.5,429.0,233.53,155.48
2016,5,17,17,0,716.0,78.0,2.5,23.0,377.0,187.23,116.94
2016,5,17,17,15,676.5,73.0,2.4,22.0,325.5,138.32,79.02
2016,5,17,17,30,637.0,68.0,2.3,21.0,274.0,96.7,51.01
2016,5,17,17,45,576.5,62.0,2.25,20.5,223.5,57.93,32.15
2016,5,17,18,0,516.0,56.0,2.2,20.0,173.0,38.77,28.25
2016,5,17,18,15,431.0,47.0,2.15,19.0,128.0,33.87,23.8
2016,5,17,18,30,346.0,38.0,2.1,18.0,83.0,28.64,18.79
2016,5,17,18,45,215.5,25.5,2.05,17.5,49.5,19.6,8.99
2016,5,17,19,0,85.0,13.0,2.0,17.0,16.0,12.78,0.0
2016,5,17,19,15,42.5,6.5,1.95,16.5,8.0,6.39,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,106.5,15.0,1.3,14.0,24.5,54.31,0.0
2016,5,18,5,30,213.0,30.0,1.3,14.0,49.0,120.7,82.42
2016,5,18,5,45,312.0,42.0,1.35,14.5,89.5,182.6,140.0
2016,5,18,6,0,411.0,54.0,1.4,15.0,130.0,253.16,200.93
2016,5,18,6,15,477.5,62.0,1.3,15.5,177.5,312.93,252.24
2016,5,18,6,30,544.0,70.0,1.2,16.0,225.0,378.18,306.23
2016,5,18,6,45,591.0,76.5,1.15,16.5,275.5,435.87,352.43
2016,5,18,7,0,638.0,83.0,1.1,17.0,326.0,496.64,399.18
2016,5,18,7,15,671.5,88.0,1.0,17.5,376.5,549.68,437.9
2016,5,18,7,30,705.0,93.0,0.9,18.0,427.0,604.06,475.95
2016,5,18,7,45,731.0,97.0,0.85,18.5,476.5,650.47,506.59
2016,5,18,8,0,757.0,101.0,0.8,19.0,526.0,699.55,537.49
2016,5,18,8,15,776.0,104.0,0.8,19.5,572.5,741.81,563.45
2016,5,18,8,30,795.0,107.0,0.8,20.0,619.0,783.2,588.34
2016,5,18,8,45,808.0,110.5,0.85,20.5,662.0,818.93,609.79
2016,5,18,9,0,821.0,114.0,0.9,21.0,705.0,853.0,629.97
2016,5,18,9,15,832.5,116.5,1.0,21.5,743.0,882.76,647.99
2016,5,18,9,30,844.0,119.0,1.1,22.0,781.0,905.12,661.17
2016,5,18,9,45,856.0,118.5,1.2,22.5,814.5,927.85,674.66
2016,5,18,10,0,868.0,118.0,1.3,23.0,848.0,948.24,686.63
2016,5,18,10,15,874.5,119.0,1.4,23.0,875.0,962.46,696.05
2016,5,18,10,30,881.0,120.0,1.5,23.0,902.0,973.94,703.87
2016,5,18,10,45,882.5,123.0,1.6,23.0,921.0,979.84,708.24
2016,5,18,11,0,884.0,126.0,1.7,23.0,940.0,982.8,710.88
2016,5,18,11,15,887.0,126.5,1.75,23.0,952.5,981.76,710.41
2016,5,18,11,30,890.0,127.0,1.8,23.0,965.0,977.83,708.23
2016,5,18,11,45,891.0,127.5,1.85,23.5,970.5,969.14,701.76
2016,5,18,12,0,892.0,128.0,1.9,24.0,976.0,957.65,693.63
2016,5,18,12,15,891.5,127.5,1.95,24.0,974.0,941.09,683.66
2016,5,18,12,30,891.0,127.0,2.0,24.0,972.0,921.93,672.05
2016,5,18,12,45,889.0,127.0,2.05,24.0,962.0,899.41,658.26
2016,5,18,13,0,887.0,127.0,2.1,24.0,952.0,874.52,642.87
2016,5,18,13,15,883.5,126.0,2.15,23.5,935.5,845.18,625.67
2016,5,18,13,30,880.0,125.0,2.2,23.0,919.0,813.79,606.89
2016,5,18,13,45,875.0,123.5,2.3,23.0,895.0,778.86,584.67
2016,5,18,14,0,870.0,122.0,2.4,23.0,871.0,742.25,561.0
2016,5,18,14,15,862.0,120.5,2.45,22.5,841.0,702.06,534.8
2016,5,18,14,30,854.0,119.0,2.5,22.0,811.0,660.73,505.86
2016,5,18,14,45,841.0,118.5,2.55,22.0,774.0,616.33,472.91
2016,5,18,15,0,828.0,118.0,2.6,22.0,737.0,568.66,436.81
2016,5,18,15,15,814.5,115.5,2.6,21.5,696.0,521.45,400.72
2016,5,18,15,30,801.0,113.0,2.6,21.0,655.0,474.43,363.67
2016,5,18,15,45,783.5,110.0,2.65,20.5,609.5,425.67,324.32
2016,5,18,16,0,766.0,107.0,2.7,20.0,564.0,377.9,284.6
2016,5,18,16,15,743.5,103.0,2.7,19.5,516.0,328.81,242.93
2016,5,18,16,30,721.0,99.0,2.7,19.0,468.0,278.24,199.49
2016,5,18,16,45,697.5,92.5,2.7,19.0,418.5,230.49,157.85
2016,5,18,17,0,674.0,86.0,2.7,19.0,369.0,185.06,118.93
2016,5,18,17,15,634.0,80.5,2.7,18.5,318.5,140.84,84.02
2016,5,18,17,30,594.0,75.0,2.7,18.0,268.0,100.83,56.36
2016,5,18,17,45,540.0,67.5,2.75,17.5,219.5,63.0,36.75
2016,5,18,18,0,486.0,60.0,2.8,17.0,171.0,42.08,31.54
2016,5,18,18,15,401.5,50.5,2.8,16.5,127.0,36.89,26.72
2016,5,18,18,30,317.0,41.0,2.8,16.0,83.0,31.34,21.32
2016,5,18,18,45,192.5,27.5,2.85,15.5,49.5,21.2,10.61
2016,5,18,19,0,68.0,14.0,2.9,15.0,16.0,13.76,0.0
2016,5,18,19,15,34.0,7.0,2.95,14.5,8.0,6.88,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,17.5,3.95,11.0,25.5,52.75,0.0
2016,5,19,5,30,175.0,35.0,4.1,11.0,51.0,115.09,80.73
2016,5,19,5,45,281.0,47.5,4.35,11.5,92.0,176.62,138.04
2016,5,19,6,0,387.0,60.0,4.6,12.0,133.0,248.68,201.66
2016,5,19,6,15,457.0,69.0,4.6,12.0,181.0,311.53,257.81
2016,5,19,6,30,527.0,78.0,4.6,12.0,229.0,379.03,316.81
2016,5,19,6,45,438.5,104.5,4.7,12.5,247.0,379.2,317.67
2016,5,19,7,0,350.0,131.0,4.8,13.0,265.0,373.46,312.2
2016,5,19,7,15,496.5,116.5,4.6,13.5,336.0,465.19,388.26
2016,5,19,7,30,643.0,102.0,4.4,14.0,407.0,572.62,474.0
2016,5,19,7,45,406.5,174.5,4.25,14.5,375.0,501.3,410.86
2016,5,19,8,0,170.0,247.0,4.1,15.0,343.0,397.75,321.88
2016,5,19,8,15,495.5,179.0,4.0,15.5,492.0,601.93,487.59
2016,5,19,8,30,821.0,111.0,3.9,16.0,641.0,809.9,642.2
2016,5,19,8,45,610.5,201.0,3.8,16.5,610.0,753.28,594.95
2016,5,19,9,0,400.0,291.0,3.7,17.0,579.0,667.63,523.95
2016,5,19,9,15,643.0,204.0,3.55,17.0,696.0,811.4,634.32
2016,5,19,9,30,886.0,117.0,3.4,17.0,813.0,942.28,723.41
2016,5,19,9,45,886.5,123.0,3.25,17.5,845.0,961.87,732.1
2016,5,19,10,0,887.0,129.0,3.1,18.0,877.0,978.57,739.64
2016,5,19,10,15,893.5,130.5,3.15,18.0,904.0,993.39,748.94
2016,5,19,10,30,900.0,132.0,3.2,18.0,931.0,1005.41,756.46
2016,5,19,10,45,905.5,132.0,3.25,18.5,951.5,1012.04,759.06
2016,5,19,11,0,911.0,132.0,3.3,19.0,972.0,1015.74,759.84
2016,5,19,11,15,913.5,132.5,3.35,19.0,985.0,1014.09,758.63
2016,5,19,11,30,916.0,133.0,3.4,19.0,998.0,1009.47,755.59
2016,5,19,11,45,918.0,133.0,3.45,19.0,1003.5,1000.94,750.06
2016,5,19,12,0,920.0,133.0,3.5,19.0,1009.0,989.52,742.71
2016,5,19,12,15,919.5,132.5,3.55,19.0,1007.0,972.49,731.66
2016,5,19,12,30,919.0,132.0,3.6,19.0,1005.0,952.79,718.86
2016,5,19,12,45,924.5,127.0,3.7,19.0,997.0,931.46,705.29
2016,5,19,13,0,930.0,122.0,3.8,19.0,989.0,907.38,689.78
2016,5,19,13,15,926.0,121.5,3.95,19.0,971.5,876.98,670.07
2016,5,19,13,30,922.0,121.0,4.1,19.0,954.0,844.44,648.68
2016,5,19,13,45,915.5,120.5,4.25,19.0,929.0,807.99,624.28
2016,5,19,14,0,909.0,120.0,4.4,19.0,904.0,769.85,598.57
2016,5,19,14,15,901.0,118.5,4.5,18.5,872.5,728.25,570.87
2016,5,19,14,30,893.0,117.0,4.6,18.0,841.0,685.43,539.86
2016,5,19,14,45,629.0,217.0,4.7,18.0,715.5,574.36,452.14
2016,5,19,15,0,365.0,317.0,4.8,18.0,590.0,490.2,384.22
2016,5,19,15,15,450.0,266.0,4.9,17.5,584.0,467.1,367.85
2016,5,19,15,30,535.0,215.0,5.0,17.0,578.0,439.57,346.38
2016,5,19,15,45,661.5,163.0,5.1,16.5,580.5,419.58,328.8
2016,5,19,16,0,788.0,111.0,5.2,16.0,583.0,391.3,302.26
2016,5,19,16,15,590.0,147.5,5.25,15.5,484.5,316.05,241.68
2016,5,19,16,30,392.0,184.0,5.3,15.0,386.0,262.47,200.45
2016,5,19,16,45,469.0,147.0,5.4,14.5,363.5,227.57,167.41
2016,5,19,17,0,546.0,110.0,5.5,14.0,341.0,184.54,126.8
2016,5,19,17,15,492.0,107.0,5.4,13.5,294.5,147.53,97.75
2016,5,19,17,30,438.0,104.0,5.3,13.0,248.0,114.79,75.2
2016,5,19,17,45,392.5,91.0,5.25,13.0,203.0,79.7,54.12
2016,5,19,18,0,347.0,78.0,5.2,13.0,158.0,56.85,45.25
2016,5,19,18,15,282.0,63.0,5.2,12.5,117.5,47.01,36.15
2016,5,19,18,30,217.0,48.0,5.2,12.0,77.0,36.63,26.34
2016,5,19,18,45,108.5,32.0,5.25,12.0,46.5,26.52,15.26
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,15.25,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,106.0,17.0,4.5,10.0,27.0,57.7,0.0
2016,5,20,5,30,212.0,34.0,4.5,10.0,54.0,126.16,89.75
2016,5,20,5,45,319.0,45.5,4.55,10.5,96.0,188.86,148.48
2016,5,20,6,0,426.0,57.0,4.6,11.0,138.0,264.02,215.08
2016,5,20,6,15,494.5,65.0,4.6,11.5,187.0,325.71,270.14
2016,5,20,6,30,563.0,73.0,4.6,12.0,236.0,392.96,328.49
2016,5,20,6,45,614.5,78.5,4.7,12.5,288.0,453.0,379.51
2016,5,20,7,0,666.0,84.0,4.8,13.0,340.0,516.44,431.81
2016,5,20,7,15,700.0,88.5,4.75,13.0,391.5,570.39,475.5
2016,5,20,7,30,734.0,93.0,4.7,13.0,443.0,625.67,519.08
2016,5,20,7,45,759.5,97.0,4.7,13.5,493.5,672.83,553.43
2016,5,20,8,0,785.0,101.0,4.7,14.0,544.0,722.53,588.51
2016,5,20,8,15,804.0,104.0,4.65,14.0,592.0,765.69,618.86
2016,5,20,8,30,823.0,107.0,4.6,14.0,640.0,807.91,648.12
2016,5,20,8,45,834.5,111.0,4.6,14.0,683.0,843.68,672.57
2016,5,20,9,0,846.0,115.0,4.6,14.0,726.0,877.63,695.55
2016,5,20,9,15,857.5,117.5,4.6,14.0,765.0,902.58,711.91
2016,5,20,9,30,869.0,120.0,4.6,14.0,804.0,930.72,730.59
2016,5,20,9,45,880.5,120.0,4.6,14.5,838.5,953.91,744.26
2016,5,20,10,0,892.0,120.0,4.6,15.0,873.0,974.67,756.2
2016,5,20,10,15,898.5,121.5,4.6,15.0,900.0,989.64,765.56
2016,5,20,10,30,905.0,123.0,4.6,15.0,927.0,1001.79,773.08
2016,5,20,10,45,906.5,125.5,4.65,15.0,946.5,1007.23,776.5
2016,5,20,11,0,908.0,128.0,4.7,15.0,966.0,1009.69,778.01
2016,5,20,11,15,910.5,128.5,4.7,15.0,979.0,1008.1,776.42
2016,5,20,11,30,913.0,129.0,4.7,15.0,992.0,1003.56,772.91
2016,5,20,11,45,912.5,130.5,4.75,15.0,997.0,994.23,766.64
2016,5,20,12,0,912.0,132.0,4.8,15.0,1002.0,982.06,758.49
2016,5,20,12,15,911.5,132.0,4.8,15.0,999.5,965.69,747.07
2016,5,20,12,30,911.0,132.0,4.8,15.0,997.0,946.65,733.87
2016,5,20,12,45,905.0,134.0,4.85,15.0,986.0,922.12,717.19
2016,5,20,13,0,899.0,136.0,4.9,15.0,975.0,895.33,698.89
2016,5,20,13,15,895.0,135.0,4.9,15.0,957.5,865.27,677.86
2016,5,20,13,30,891.0,134.0,4.9,15.0,940.0,833.17,655.3
2016,5,20,13,45,882.5,134.0,4.9,15.0,915.0,796.63,629.4
2016,5,20,14,0,874.0,134.0,4.9,15.0,890.0,758.62,602.26
2016,5,20,14,15,865.5,132.5,4.9,15.0,858.5,717.95,572.27
2016,5,20,14,30,857.0,131.0,4.9,15.0,827.0,676.18,539.9
2016,5,20,14,45,844.5,129.5,4.9,15.0,790.0,628.68,502.58
2016,5,20,15,0,832.0,128.0,4.9,15.0,753.0,582.86,465.74
2016,5,20,15,15,818.0,125.0,4.85,14.5,711.0,534.78,427.03
2016,5,20,15,30,804.0,122.0,4.8,14.0,669.0,486.95,387.51
2016,5,20,15,45,785.5,118.5,4.8,14.0,622.5,437.21,344.91
2016,5,20,16,0,767.0,115.0,4.8,14.0,576.0,388.55,302.3
2016,5,20,16,15,743.0,111.5,4.7,13.5,527.0,335.94,256.33
2016,5,20,16,30,719.0,108.0,4.6,13.0,478.0,288.52,213.98
2016,5,20,16,45,689.0,102.5,4.55,13.0,427.0,240.2,170.8
2016,5,20,17,0,659.0,97.0,4.5,13.0,376.0,194.85,131.04
2016,5,20,17,15,616.5,91.0,4.4,12.5,325.0,150.54,95.02
2016,5,20,17,30,574.0,85.0,4.3,12.0,274.0,110.72,66.38
2016,5,20,17,45,511.5,77.5,4.25,12.0,224.0,73.49,45.82
2016,5,20,18,0,449.0,70.0,4.2,12.0,174.0,50.78,40.02
2016,5,20,18,15,362.5,59.0,4.05,11.5,129.5,43.76,33.45
2016,5,20,18,30,276.0,48.0,3.9,11.0,85.0,36.57,26.47
2016,5,20,18,45,161.0,32.5,3.8,11.0,52.0,25.22,14.59
2016,5,20,19,0,46.0,17.0,3.7,11.0,19.0,14.41,0.0
2016,5,20,19,15,23.0,8.5,3.6,11.0,9.5,8.36,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,11.0,14.0,13.51,0.0
2016,5,21,5,30,0.0,28.0,2.1,11.0,28.0,27.76,16.36
2016,5,21,5,45,7.5,47.0,2.2,11.5,48.5,50.95,37.09
2016,5,21,6,0,15.0,66.0,2.3,12.0,69.0,74.2,57.45
2016,5,21,6,15,25.5,87.0,2.35,12.0,94.0,106.0,85.04
2016,5,21,6,30,36.0,108.0,2.4,12.0,119.0,134.78,109.8
2016,5,21,6,45,45.5,128.5,2.45,12.5,144.5,163.03,133.5
2016,5,21,7,0,55.0,149.0,2.5,13.0,170.0,191.89,157.23
2016,5,21,7,15,75.0,174.0,2.6,13.0,207.5,233.41,191.47
2016,5,21,7,30,95.0,199.0,2.7,13.0,245.0,276.19,226.19
2016,5,21,7,45,149.0,222.0,2.8,13.0,302.5,350.8,286.7
2016,5,21,8,0,203.0,245.0,2.9,13.0,360.0,420.85,342.43
2016,5,21,8,15,186.5,269.5,2.95,13.0,382.0,439.47,355.23
2016,5,21,8,30,170.0,294.0,3.0,13.0,404.0,456.36,366.76
2016,5,21,8,45,116.0,304.5,3.1,13.5,382.0,424.17,338.75
2016,5,21,9,0,62.0,315.0,3.2,14.0,360.0,380.0,301.61
2016,5,21,9,15,166.0,339.5,3.15,14.0,468.5,508.14,402.68
2016,5,21,9,30,270.0,364.0,3.1,14.0,577.0,639.52,501.92
2016,5,21,9,45,527.0,267.0,3.1,14.0,705.0,786.51,615.82
2016,5,21,10,0,784.0,170.0,3.1,14.0,833.0,931.4,719.69
2016,5,21,10,15,791.5,172.0,3.05,14.0,859.5,946.36,727.44
2016,5,21,10,30,799.0,174.0,3.0,14.0,886.0,958.77,734.65
2016,5,21,10,45,804.5,175.5,3.0,14.0,905.5,966.11,738.88
2016,5,21,11,0,810.0,177.0,3.0,14.0,925.0,970.76,741.42
2016,5,21,11,15,613.0,288.5,2.95,14.0,859.0,891.57,683.92
2016,5,21,11,30,416.0,400.0,2.9,14.0,793.0,806.46,617.36
2016,5,21,11,45,370.0,425.5,2.9,14.0,776.5,777.08,595.46
2016,5,21,12,0,324.0,451.0,2.9,14.0,760.0,750.62,575.04
2016,5,21,12,15,323.5,453.0,2.9,14.0,761.0,742.83,569.54
2016,5,21,12,30,323.0,455.0,2.9,14.0,762.0,734.04,563.22
2016,5,21,12,45,335.0,443.0,2.9,14.0,758.5,721.97,555.18
2016,5,21,13,0,347.0,431.0,2.9,14.0,755.0,708.67,546.25
2016,5,21,13,15,420.0,393.5,2.9,14.0,779.0,719.48,556.46
2016,5,21,13,30,493.0,356.0,2.9,14.0,803.0,726.37,563.43
2016,5,21,13,45,487.0,343.5,2.9,14.0,775.5,690.85,537.73
2016,5,21,14,0,481.0,331.0,2.9,14.0,748.0,654.87,511.68
2016,5,21,14,15,518.5,304.0,2.9,14.0,738.5,635.34,498.27
2016,5,21,14,30,556.0,277.0,2.9,14.0,729.0,612.28,481.7
2016,5,21,14,45,661.0,215.0,2.9,14.0,729.0,594.05,469.46
2016,5,21,15,0,766.0,153.0,2.9,14.0,729.0,569.85,451.51
2016,5,21,15,15,571.0,214.0,2.9,14.0,630.0,485.19,383.77
2016,5,21,15,30,376.0,275.0,2.9,14.0,531.0,422.45,333.25
2016,5,21,15,45,299.0,269.0,2.9,14.0,464.0,364.39,287.39
2016,5,21,16,0,222.0,263.0,2.9,14.0,397.0,317.85,250.6
2016,5,21,16,15,222.0,239.5,2.9,14.0,364.0,284.9,223.68
2016,5,21,16,30,222.0,216.0,2.9,14.0,331.0,252.04,196.39
2016,5,21,16,45,424.5,159.0,2.95,14.0,350.0,229.47,170.21
2016,5,21,17,0,627.0,102.0,3.0,14.0,369.0,194.81,131.61
2016,5,21,17,15,586.0,95.0,2.95,13.5,319.0,151.38,96.5
2016,5,21,17,30,545.0,88.0,2.9,13.0,269.0,112.27,68.26
2016,5,21,17,45,491.5,79.0,2.9,13.0,221.0,75.35,47.07
2016,5,21,18,0,438.0,70.0,2.9,13.0,173.0,50.58,39.7
2016,5,21,18,15,357.0,58.5,2.7,12.5,129.5,43.28,32.92
2016,5,21,18,30,276.0,47.0,2.5,12.0,86.0,35.67,25.63
2016,5,21,18,45,171.0,32.0,2.35,12.0,53.0,24.74,14.38
2016,5,21,19,0,66.0,17.0,2.2,12.0,20.0,14.42,0.0
2016,5,21,19,15,33.0,8.5,2.15,11.5,10.0,8.36,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.0,18.0,1.7,11.0,28.0,58.02,0.0
2016,5,22,5,30,200.0,36.0,1.8,11.0,56.0,125.0,89.76
2016,5,22,5,45,295.0,48.5,1.95,11.5,96.5,184.07,144.05
2016,5,22,6,0,390.0,61.0,2.1,12.0,137.0,252.49,204.01
2016,5,22,6,15,456.0,70.5,2.1,12.0,184.5,314.44,258.42
2016,5,22,6,30,522.0,80.0,2.1,12.0,232.0,380.54,314.97
2016,5,22,6,45,560.5,89.5,2.1,12.5,281.5,436.06,360.74
2016,5,22,7,0,599.0,99.0,2.1,13.0,331.0,493.94,406.8
2016,5,22,7,15,322.5,143.5,2.05,13.0,270.5,375.1,309.2
2016,5,22,7,30,46.0,188.0,2.0,13.0,210.0,229.62,186.17
2016,5,22,7,45,45.5,207.5,2.0,13.5,231.0,250.65,202.68
2016,5,22,8,0,45.0,227.0,2.0,14.0,252.0,271.48,218.18
2016,5,22,8,15,160.0,254.0,1.95,14.0,356.0,401.07,322.49
2016,5,22,8,30,275.0,281.0,1.9,14.0,460.0,537.79,427.48
2016,5,22,8,45,214.0,309.5,1.9,14.5,454.5,513.41,404.7
2016,5,22,9,0,153.0,338.0,1.9,15.0,449.0,493.97,386.59
2016,5,22,9,15,478.0,243.0,1.9,15.0,615.5,702.89,549.13
2016,5,22,9,30,803.0,148.0,1.9,15.0,782.0,907.15,692.88
2016,5,22,9,45,825.5,142.5,1.95,15.5,818.0,933.52,706.53
2016,5,22,10,0,848.0,137.0,2.0,16.0,854.0,952.29,717.03
2016,5,22,10,15,854.5,138.5,2.05,16.0,880.5,966.7,726.09
2016,5,22,10,30,861.0,140.0,2.1,16.0,907.0,978.43,733.51
2016,5,22,10,45,861.5,143.5,2.15,16.0,925.5,983.63,736.72
2016,5,22,11,0,862.0,147.0,2.2,16.0,944.0,985.95,738.2
2016,5,22,11,15,864.5,147.5,2.25,16.0,956.5,984.38,737.24
2016,5,22,11,30,867.0,148.0,2.3,16.0,969.0,980.0,734.55
2016,5,22,11,45,866.5,149.5,2.4,16.0,973.5,970.98,729.4
2016,5,22,12,0,866.0,151.0,2.5,16.0,978.0,959.27,722.52
2016,5,22,12,15,865.5,150.5,2.55,16.0,976.0,943.06,712.16
2016,5,22,12,30,865.0,150.0,2.6,16.0,974.0,924.35,700.18
2016,5,22,12,45,863.5,149.0,2.7,16.0,964.5,901.88,686.04
2016,5,22,13,0,862.0,148.0,2.8,16.0,955.0,877.12,670.26
2016,5,22,13,15,559.5,294.0,2.85,16.0,814.5,742.34,572.03
2016,5,22,13,30,257.0,440.0,2.9,16.0,674.0,618.62,475.08
2016,5,22,13,45,295.5,417.0,2.95,16.0,678.5,614.88,474.58
2016,5,22,14,0,334.0,394.0,3.0,16.0,683.0,608.27,471.03
2016,5,22,14,15,277.0,392.0,3.05,16.0,626.0,551.6,428.38
2016,5,22,14,30,220.0,390.0,3.1,16.0,569.0,502.27,390.98
2016,5,22,14,45,138.0,358.5,3.15,16.0,469.0,412.8,322.74
2016,5,22,15,0,56.0,327.0,3.2,16.0,369.0,334.2,261.92
2016,5,22,15,15,309.0,266.5,3.2,15.5,479.5,400.32,316.59
2016,5,22,15,30,562.0,206.0,3.2,15.0,590.0,447.59,353.0
2016,5,22,15,45,652.5,162.5,3.25,15.0,579.0,419.07,328.14
2016,5,22,16,0,743.0,119.0,3.3,15.0,568.0,382.71,295.56
2016,5,22,16,15,720.0,114.5,3.3,14.5,520.0,333.9,253.4
2016,5,22,16,30,697.0,110.0,3.3,14.0,472.0,287.03,212.2
2016,5,22,16,45,632.5,108.0,3.3,14.0,410.5,234.7,167.52
2016,5,22,17,0,568.0,106.0,3.3,14.0,349.0,188.78,129.23
2016,5,22,17,15,517.0,103.0,3.2,13.5,302.0,150.41,98.74
2016,5,22,17,30,466.0,100.0,3.1,13.0,255.0,117.3,75.46
2016,5,22,17,45,426.5,87.0,3.05,13.0,210.0,80.94,52.89
2016,5,22,18,0,387.0,74.0,3.0,13.0,165.0,53.46,42.27
2016,5,22,18,15,321.0,60.5,2.8,12.5,124.0,44.76,34.26
2016,5,22,18,30,255.0,47.0,2.6,12.0,83.0,35.59,25.59
2016,5,22,18,45,127.5,33.5,2.45,12.0,51.5,27.73,17.02
2016,5,22,19,0,0.0,20.0,2.3,12.0,20.0,18.74,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.5,10.0,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
