Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,102.5,17.0,2.2,11.5,27.5,57.61,2.55
2016,5,23,5,30,205.0,34.0,2.3,12.0,55.0,124.03,89.12
2016,5,23,5,45,293.5,47.0,2.4,12.5,95.0,181.8,142.02
2016,5,23,6,0,382.0,60.0,2.5,13.0,135.0,248.14,200.18
2016,5,23,6,15,446.0,69.0,2.5,13.0,181.5,308.54,253.27
2016,5,23,6,30,510.0,78.0,2.5,13.0,228.0,372.59,308.2
2016,5,23,6,45,555.5,85.5,2.55,13.5,277.0,429.32,355.24
2016,5,23,7,0,601.0,93.0,2.6,14.0,326.0,489.01,403.16
2016,5,23,7,15,635.5,98.5,2.55,14.0,376.0,541.89,444.79
2016,5,23,7,30,670.0,104.0,2.5,14.0,426.0,596.2,486.38
2016,5,23,7,45,693.0,110.0,2.5,14.5,474.5,643.83,520.93
2016,5,23,8,0,716.0,116.0,2.5,15.0,523.0,691.46,553.54
2016,5,23,8,15,736.0,119.5,2.5,15.0,569.0,733.59,582.51
2016,5,23,8,30,756.0,123.0,2.5,15.0,615.0,772.32,608.65
2016,5,23,8,45,531.0,220.5,2.5,15.5,577.5,705.33,554.35
2016,5,23,9,0,306.0,318.0,2.5,16.0,540.0,615.73,480.56
2016,5,23,9,15,283.0,342.5,2.5,16.0,556.5,625.9,486.73
2016,5,23,9,30,260.0,367.0,2.5,16.0,573.0,633.93,490.63
2016,5,23,9,45,552.5,248.5,2.5,16.5,709.0,794.16,613.04
2016,5,23,10,0,845.0,130.0,2.5,17.0,845.0,942.82,714.5
2016,5,23,10,15,851.5,131.5,2.5,17.0,871.5,957.27,721.85
2016,5,23,10,30,858.0,133.0,2.5,17.0,898.0,969.07,728.83
2016,5,23,10,45,863.0,133.5,2.55,17.0,918.0,975.66,732.92
2016,5,23,11,0,868.0,134.0,2.6,17.0,938.0,979.45,735.31
2016,5,23,11,15,870.5,135.0,2.6,17.0,950.5,978.51,734.19
2016,5,23,11,30,873.0,136.0,2.6,17.0,963.0,974.73,731.34
2016,5,23,11,45,875.5,135.5,2.65,17.0,968.5,966.69,726.23
2016,5,23,12,0,878.0,135.0,2.7,17.0,974.0,955.91,719.39
2016,5,23,12,15,877.5,135.0,2.7,17.0,972.0,940.15,708.86
2016,5,23,12,30,877.0,135.0,2.7,17.0,970.0,921.85,696.7
2016,5,23,12,45,852.0,149.5,2.75,17.0,954.5,893.19,677.9
2016,5,23,13,0,827.0,164.0,2.8,17.0,939.0,864.9,659.35
2016,5,23,13,15,823.0,162.5,2.8,17.0,922.0,835.7,639.71
2016,5,23,13,30,819.0,161.0,2.8,17.0,905.0,804.67,618.71
2016,5,23,13,45,820.0,155.0,2.85,17.0,883.5,771.56,596.42
2016,5,23,14,0,821.0,149.0,2.9,17.0,862.0,736.59,572.62
2016,5,23,14,15,813.0,147.0,2.9,17.0,832.0,697.34,544.12
2016,5,23,14,30,805.0,145.0,2.9,17.0,802.0,657.11,514.04
2016,5,23,14,45,800.5,139.0,2.95,17.0,768.0,614.57,481.92
2016,5,23,15,0,796.0,133.0,3.0,17.0,734.0,571.14,448.33
2016,5,23,15,15,782.0,130.0,3.0,17.0,693.5,524.73,411.41
2016,5,23,15,30,768.0,127.0,3.0,17.0,653.0,478.62,373.83
2016,5,23,15,45,754.5,122.0,3.05,17.0,609.0,431.4,334.6
2016,5,23,16,0,741.0,117.0,3.1,17.0,565.0,384.83,294.9
2016,5,23,16,15,718.0,112.5,3.1,16.5,517.5,332.93,250.8
2016,5,23,16,30,695.0,108.0,3.1,16.0,470.0,286.16,210.06
2016,5,23,16,45,668.5,102.0,3.15,16.0,421.0,239.37,168.91
2016,5,23,17,0,642.0,96.0,3.2,16.0,372.0,195.18,130.57
2016,5,23,17,15,602.0,89.5,3.2,15.5,322.0,151.46,95.14
2016,5,23,17,30,562.0,83.0,3.2,15.0,272.0,111.93,66.34
2016,5,23,17,45,510.5,75.0,3.2,15.0,224.0,74.91,44.76
2016,5,23,18,0,459.0,67.0,3.2,15.0,176.0,47.5,36.66
2016,5,23,18,15,380.0,56.5,3.1,14.5,132.5,41.63,31.23
2016,5,23,18,30,301.0,46.0,3.0,14.0,89.0,34.73,24.65
2016,5,23,18,45,194.5,32.0,2.9,13.5,55.5,24.63,14.54
2016,5,23,19,0,88.0,18.0,2.8,13.0,22.0,14.03,0.0
2016,5,23,19,15,44.0,9.0,2.75,12.5,11.0,8.85,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,17.5,2.6,12.0,29.0,61.09,7.28
2016,5,24,5,30,222.0,35.0,2.7,12.0,58.0,131.26,94.96
2016,5,24,5,45,317.5,46.5,2.85,12.5,99.0,190.7,149.29
2016,5,24,6,0,413.0,58.0,3.0,13.0,140.0,261.53,211.35
2016,5,24,6,15,327.5,83.5,3.0,13.0,160.5,266.66,219.2
2016,5,24,6,30,242.0,109.0,3.0,13.0,181.0,257.6,213.31
2016,5,24,6,45,268.5,125.5,3.0,13.5,219.0,300.74,249.55
2016,5,24,7,0,295.0,142.0,3.0,14.0,257.0,345.72,286.18
2016,5,24,7,15,185.0,170.0,3.0,14.0,245.5,308.31,253.75
2016,5,24,7,30,75.0,198.0,3.0,14.0,234.0,261.16,212.61
2016,5,24,7,45,136.5,222.5,3.0,14.5,297.5,342.42,278.35
2016,5,24,8,0,198.0,247.0,3.0,15.0,361.0,419.62,338.92
2016,5,24,8,15,176.5,271.5,3.0,15.0,379.0,434.03,348.12
2016,5,24,8,30,155.0,296.0,3.0,15.0,397.0,446.42,355.91
2016,5,24,8,45,482.0,209.5,3.0,15.0,553.5,651.79,520.18
2016,5,24,9,0,809.0,123.0,3.0,15.0,710.0,856.66,669.86
2016,5,24,9,15,821.0,125.5,2.95,15.0,748.5,886.58,687.46
2016,5,24,9,30,833.0,128.0,2.9,15.0,787.0,914.47,705.0
2016,5,24,9,45,840.0,131.0,2.9,15.5,819.5,930.44,713.3
2016,5,24,10,0,847.0,134.0,2.9,16.0,852.0,949.51,723.85
2016,5,24,10,15,854.0,135.5,2.9,16.0,879.0,964.45,732.92
2016,5,24,10,30,861.0,137.0,2.9,16.0,906.0,976.72,740.3
2016,5,24,10,45,642.5,261.0,2.95,16.5,842.5,902.47,687.16
2016,5,24,11,0,424.0,385.0,3.0,17.0,779.0,812.3,616.18
2016,5,24,11,15,225.5,377.5,3.0,17.0,588.0,603.58,463.27
2016,5,24,11,30,27.0,370.0,3.0,17.0,397.0,392.32,301.19
2016,5,24,11,45,457.5,252.5,3.0,17.0,691.0,692.99,539.04
2016,5,24,12,0,888.0,135.0,3.0,17.0,985.0,966.08,731.3
2016,5,24,12,15,887.5,135.0,3.0,17.0,983.0,950.2,718.01
2016,5,24,12,30,887.0,135.0,3.0,17.0,981.0,931.75,705.7
2016,5,24,12,45,612.0,286.5,3.05,17.0,867.5,817.14,624.57
2016,5,24,13,0,337.0,438.0,3.1,17.0,754.0,708.04,539.55
2016,5,24,13,15,192.0,418.0,3.1,17.0,597.5,557.76,428.55
2016,5,24,13,30,47.0,398.0,3.1,17.0,441.0,416.4,320.5
2016,5,24,13,45,107.0,413.0,3.15,17.0,507.5,470.48,363.56
2016,5,24,14,0,167.0,428.0,3.2,17.0,574.0,521.12,402.54
2016,5,24,14,15,172.0,411.5,3.2,17.0,557.0,500.53,387.41
2016,5,24,14,30,177.0,395.0,3.2,17.0,540.0,479.43,372.1
2016,5,24,14,45,186.5,375.5,3.25,17.0,522.0,457.92,356.48
2016,5,24,15,0,196.0,356.0,3.3,17.0,504.0,435.51,339.92
2016,5,24,15,15,135.5,329.0,3.3,16.5,429.0,369.04,289.31
2016,5,24,15,30,75.0,302.0,3.3,16.0,354.0,312.4,245.92
2016,5,24,15,45,39.0,239.5,3.3,16.0,267.0,237.44,187.4
2016,5,24,16,0,3.0,177.0,3.3,16.0,180.0,169.05,133.37
2016,5,24,16,15,5.0,173.0,3.3,15.5,176.5,165.17,130.95
2016,5,24,16,30,7.0,169.0,3.3,15.0,173.0,160.93,128.08
2016,5,24,16,45,31.5,169.5,3.35,15.0,183.5,161.34,127.96
2016,5,24,17,0,56.0,170.0,3.4,15.0,194.0,162.34,128.01
2016,5,24,17,15,49.0,149.0,3.4,14.5,168.0,139.15,109.53
2016,5,24,17,30,42.0,128.0,3.4,14.0,142.0,116.82,91.76
2016,5,24,17,45,34.0,107.0,3.4,14.0,117.0,95.35,74.56
2016,5,24,18,0,26.0,86.0,3.4,14.0,92.0,75.28,61.45
2016,5,24,18,15,13.5,66.5,3.3,13.5,69.5,61.18,48.64
2016,5,24,18,30,1.0,47.0,3.2,13.0,47.0,43.89,32.78
2016,5,24,18,45,0.5,29.5,3.1,13.0,29.5,28.05,17.55
2016,5,24,19,0,0.0,12.0,3.0,13.0,12.0,11.58,0.0
2016,5,24,19,15,0.0,6.0,2.95,12.5,6.0,5.9,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.0,61.36,10.95
2016,5,25,5,30,222.0,35.0,2.4,12.0,58.0,131.35,95.4
2016,5,25,5,45,312.5,47.0,2.55,12.5,98.5,189.63,148.55
2016,5,25,6,0,403.0,59.0,2.7,13.0,139.0,258.66,209.0
2016,5,25,6,15,466.5,67.5,2.7,13.0,186.0,317.71,261.09
2016,5,25,6,30,530.0,76.0,2.7,13.0,233.0,381.9,316.2
2016,5,25,6,45,265.0,69.5,2.75,13.5,148.0,240.61,200.47
2016,5,25,7,0,0.0,63.0,2.8,14.0,63.0,60.89,46.15
2016,5,25,7,15,0.0,82.0,2.8,14.0,82.0,79.4,61.74
2016,5,25,7,30,0.0,101.0,2.8,14.0,101.0,98.41,77.42
2016,5,25,7,45,0.0,106.0,2.85,14.5,106.0,103.22,80.97
2016,5,25,8,0,0.0,111.0,2.9,15.0,111.0,108.06,84.53
2016,5,25,8,15,0.0,127.0,2.9,15.0,127.0,123.97,97.31
2016,5,25,8,30,0.0,143.0,2.9,15.0,143.0,139.88,109.96
2016,5,25,8,45,1.0,157.5,2.95,15.0,158.5,155.11,122.03
2016,5,25,9,0,2.0,172.0,3.0,15.0,174.0,170.36,134.04
2016,5,25,9,15,5.5,197.5,3.0,15.0,202.0,198.96,156.74
2016,5,25,9,30,9.0,223.0,3.0,15.0,230.0,227.64,179.26
2016,5,25,9,45,8.5,218.5,3.0,15.5,226.0,222.44,174.43
2016,5,25,10,0,8.0,214.0,3.0,16.0,222.0,217.29,169.78
2016,5,25,10,15,10.0,235.0,3.0,16.0,244.5,239.94,187.4
2016,5,25,10,30,12.0,256.0,3.0,16.0,267.0,262.53,204.79
2016,5,25,10,45,35.5,339.5,3.0,16.5,372.0,374.54,290.81
2016,5,25,11,0,59.0,423.0,3.0,17.0,477.0,480.81,369.47
2016,5,25,11,15,57.0,427.0,3.0,17.0,480.5,480.67,368.5
2016,5,25,11,30,55.0,431.0,3.0,17.0,484.0,480.29,367.93
2016,5,25,11,45,147.5,453.5,3.05,17.0,595.0,591.66,452.61
2016,5,25,12,0,240.0,476.0,3.1,17.0,706.0,695.25,528.93
2016,5,25,12,15,574.5,295.5,3.15,17.0,844.0,823.65,630.93
2016,5,25,12,30,909.0,115.0,3.2,17.0,982.0,933.35,709.34
2016,5,25,12,45,902.5,117.5,3.25,17.5,971.5,909.22,691.06
2016,5,25,13,0,896.0,120.0,3.3,18.0,961.0,882.87,672.41
2016,5,25,13,15,893.0,119.0,3.35,18.0,944.5,854.05,653.28
2016,5,25,13,30,890.0,118.0,3.4,18.0,928.0,823.12,632.58
2016,5,25,13,45,888.0,115.0,3.5,18.0,905.5,789.12,609.82
2016,5,25,14,0,886.0,112.0,3.6,18.0,883.0,753.23,585.47
2016,5,25,14,15,879.0,111.0,3.65,18.0,853.5,713.95,558.2
2016,5,25,14,30,872.0,110.0,3.7,18.0,824.0,673.41,528.24
2016,5,25,14,45,864.5,107.0,3.75,18.0,789.0,629.7,494.87
2016,5,25,15,0,857.0,104.0,3.8,18.0,754.0,585.16,460.07
2016,5,25,15,15,845.5,102.0,3.85,17.5,713.5,538.77,423.76
2016,5,25,15,30,834.0,100.0,3.9,17.0,673.0,492.28,386.28
2016,5,25,15,45,818.0,98.0,3.95,17.0,628.0,440.09,342.7
2016,5,25,16,0,802.0,96.0,4.0,17.0,583.0,392.31,301.48
2016,5,25,16,15,781.5,92.5,4.0,16.5,535.5,342.66,258.46
2016,5,25,16,30,761.0,89.0,4.0,16.0,488.0,294.63,216.03
2016,5,25,16,45,730.0,86.5,4.05,16.0,437.5,246.77,173.52
2016,5,25,17,0,699.0,84.0,4.1,16.0,387.0,198.62,131.53
2016,5,25,17,15,661.0,79.0,4.1,15.5,336.5,153.57,94.43
2016,5,25,17,30,623.0,74.0,4.1,15.0,286.0,112.48,63.94
2016,5,25,17,45,561.0,69.0,4.1,14.5,236.0,74.37,42.0
2016,5,25,18,0,499.0,64.0,4.1,14.0,186.0,44.55,34.2
2016,5,25,18,15,419.5,55.0,4.0,13.5,141.0,39.94,29.89
2016,5,25,18,30,340.0,46.0,3.9,13.0,96.0,35.02,25.09
2016,5,25,18,45,215.5,33.0,3.8,13.0,60.5,25.34,15.44
2016,5,25,19,0,91.0,20.0,3.7,13.0,25.0,15.62,0.0
2016,5,25,19,15,45.5,10.0,3.65,12.5,12.5,9.83,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.0,19.5,1.9,12.0,28.5,57.72,12.99
2016,5,26,5,30,176.0,39.0,1.9,12.0,57.0,121.03,88.29
2016,5,26,5,45,266.0,52.5,1.95,12.5,97.0,178.7,140.04
2016,5,26,6,0,356.0,66.0,2.0,13.0,137.0,245.11,197.78
2016,5,26,6,15,422.0,76.0,1.9,13.0,184.0,303.93,249.04
2016,5,26,6,30,488.0,86.0,1.8,13.0,231.0,371.06,305.7
2016,5,26,6,45,254.5,113.5,1.75,13.5,190.0,278.72,230.0
2016,5,26,7,0,21.0,141.0,1.7,14.0,149.0,155.5,125.31
2016,5,26,7,15,34.5,166.0,1.6,14.5,181.5,197.48,159.7
2016,5,26,7,30,48.0,191.0,1.5,15.0,214.0,234.32,188.77
2016,5,26,7,45,40.0,205.0,1.4,15.5,226.0,243.71,194.84
2016,5,26,8,0,32.0,219.0,1.3,16.0,238.0,252.5,200.39
2016,5,26,8,15,43.5,246.5,1.25,16.0,274.0,291.22,230.25
2016,5,26,8,30,55.0,274.0,1.2,16.0,310.0,330.34,259.75
2016,5,26,8,45,98.5,307.0,1.15,16.5,376.5,403.22,314.69
2016,5,26,9,0,142.0,340.0,1.1,17.0,443.0,486.76,375.34
2016,5,26,9,15,153.5,360.0,1.05,17.0,477.0,519.54,397.52
2016,5,26,9,30,165.0,380.0,1.0,17.0,511.0,552.12,419.65
2016,5,26,9,45,488.5,267.0,1.0,17.5,677.0,752.37,567.89
2016,5,26,10,0,812.0,154.0,1.0,18.0,843.0,944.21,694.4
2016,5,26,10,15,819.5,155.5,1.0,18.5,869.5,959.07,698.99
2016,5,26,10,30,827.0,157.0,1.0,19.0,896.0,971.35,704.48
2016,5,26,10,45,834.0,157.0,1.05,19.5,916.5,978.91,708.03
2016,5,26,11,0,841.0,157.0,1.1,20.0,937.0,983.74,710.0
2016,5,26,11,15,844.0,157.5,1.15,20.0,950.0,982.43,709.56
2016,5,26,11,30,847.0,158.0,1.2,20.0,963.0,978.34,707.54
2016,5,26,11,45,850.5,157.0,1.3,20.5,969.0,966.07,699.91
2016,5,26,12,0,854.0,156.0,1.4,21.0,975.0,955.98,693.73
2016,5,26,12,15,631.5,282.0,1.55,21.0,887.0,863.77,634.42
2016,5,26,12,30,409.0,408.0,1.7,21.0,799.0,769.07,566.48
2016,5,26,12,45,640.5,274.0,1.85,21.0,879.5,831.72,618.42
2016,5,26,13,0,872.0,140.0,2.0,21.0,960.0,882.03,654.83
2016,5,26,13,15,868.5,139.0,2.15,21.0,943.5,853.37,636.9
2016,5,26,13,30,865.0,138.0,2.3,21.0,927.0,822.7,618.1
2016,5,26,13,45,858.0,137.5,2.45,21.0,903.5,787.93,596.13
2016,5,26,14,0,851.0,137.0,2.6,21.0,880.0,751.64,572.75
2016,5,26,14,15,843.5,135.5,2.7,20.5,850.0,712.75,547.44
2016,5,26,14,30,836.0,134.0,2.8,20.0,820.0,670.84,518.21
2016,5,26,14,45,825.0,132.5,2.9,20.0,784.5,627.32,485.94
2016,5,26,15,0,814.0,131.0,3.0,20.0,749.0,583.39,452.52
2016,5,26,15,15,801.0,128.0,3.05,19.5,708.5,536.81,416.92
2016,5,26,15,30,788.0,125.0,3.1,19.0,668.0,490.4,380.36
2016,5,26,15,45,771.0,121.5,3.2,19.0,623.5,442.16,340.77
2016,5,26,16,0,754.0,118.0,3.3,19.0,579.0,394.86,300.93
2016,5,26,16,15,732.0,114.0,3.35,18.5,531.0,343.13,257.34
2016,5,26,16,30,710.0,110.0,3.4,18.0,483.0,296.39,216.89
2016,5,26,16,45,679.5,105.5,3.45,17.5,433.0,249.15,176.04
2016,5,26,17,0,649.0,101.0,3.5,17.0,383.0,204.91,138.11
2016,5,26,17,15,609.0,95.0,3.45,16.5,333.0,161.15,102.49
2016,5,26,17,30,569.0,89.0,3.4,16.0,283.0,121.6,73.29
2016,5,26,17,45,511.5,81.0,3.4,15.5,234.0,83.76,50.64
2016,5,26,18,0,454.0,73.0,3.4,15.0,185.0,52.46,41.08
2016,5,26,18,15,374.0,62.5,3.3,14.5,140.0,46.06,35.19
2016,5,26,18,30,294.0,52.0,3.2,14.0,95.0,39.39,28.81
2016,5,26,18,45,184.5,36.5,3.1,13.5,60.0,28.17,17.87
2016,5,26,19,0,75.0,21.0,3.0,13.0,25.0,17.68,0.0
2016,5,26,19,15,37.5,10.5,2.95,12.5,12.5,10.32,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,89.5,19.5,1.0,11.5,29.5,58.39,15.73
2016,5,27,5,30,179.0,39.0,1.0,12.0,59.0,122.09,89.25
2016,5,27,5,45,274.5,52.5,1.05,12.5,100.0,182.18,142.5
2016,5,27,6,0,370.0,66.0,1.1,13.0,141.0,251.49,202.1
2016,5,27,6,15,435.5,75.5,1.15,13.5,188.0,310.17,252.41
2016,5,27,6,30,501.0,85.0,1.2,14.0,235.0,377.27,308.04
2016,5,27,6,45,553.0,91.5,1.25,14.5,285.5,436.45,355.78
2016,5,27,7,0,605.0,98.0,1.3,15.0,336.0,499.05,404.64
2016,5,27,7,15,640.0,103.5,1.3,15.5,386.0,552.5,444.62
2016,5,27,7,30,675.0,109.0,1.3,16.0,436.0,607.39,484.42
2016,5,27,7,45,706.5,111.5,1.3,16.5,486.5,657.45,519.37
2016,5,27,8,0,738.0,114.0,1.3,17.0,537.0,708.08,552.64
2016,5,27,8,15,758.0,117.5,1.25,17.5,583.5,748.23,577.21
2016,5,27,8,30,778.0,121.0,1.2,18.0,630.0,790.46,602.73
2016,5,27,8,45,797.5,121.5,1.2,18.5,674.0,827.96,625.07
2016,5,27,9,0,817.0,122.0,1.2,19.0,718.0,864.18,646.25
2016,5,27,9,15,829.0,124.0,1.15,19.5,756.0,893.76,662.01
2016,5,27,9,30,841.0,126.0,1.1,20.0,794.0,921.29,676.26
2016,5,27,9,45,859.0,122.5,1.05,20.5,829.5,940.94,685.26
2016,5,27,10,0,877.0,119.0,1.0,21.0,865.0,964.02,696.44
2016,5,27,10,15,883.0,120.5,0.95,21.5,891.5,978.47,702.04
2016,5,27,10,30,889.0,122.0,0.9,22.0,918.0,990.18,706.02
2016,5,27,10,45,895.5,121.5,0.9,22.5,938.5,997.49,708.35
2016,5,27,11,0,902.0,121.0,0.9,23.0,959.0,1001.94,709.08
2016,5,27,11,15,905.0,121.5,0.95,23.0,972.0,1001.11,709.06
2016,5,27,11,30,908.0,122.0,1.0,23.0,985.0,997.35,707.41
2016,5,27,11,45,910.0,122.0,1.1,23.5,991.0,989.25,702.73
2016,5,27,12,0,912.0,122.0,1.2,24.0,997.0,978.31,696.32
2016,5,27,12,15,911.5,122.0,1.35,24.0,995.0,962.27,688.81
2016,5,27,12,30,911.0,122.0,1.5,24.0,993.0,943.6,679.46
2016,5,27,12,45,904.5,124.5,1.65,24.0,982.5,919.44,666.35
2016,5,27,13,0,898.0,127.0,1.8,24.0,972.0,893.05,651.54
2016,5,27,13,15,894.5,126.0,1.9,24.0,955.5,863.81,634.05
2016,5,27,13,30,891.0,125.0,2.0,24.0,939.0,832.49,614.96
2016,5,27,13,45,884.0,125.0,2.15,24.0,914.5,797.45,593.49
2016,5,27,14,0,877.0,125.0,2.3,24.0,890.0,760.84,570.54
2016,5,27,14,15,869.5,123.5,2.35,24.0,860.5,721.1,544.39
2016,5,27,14,30,862.0,122.0,2.4,24.0,831.0,680.17,515.38
2016,5,27,14,45,850.5,121.0,2.5,24.0,794.5,636.22,483.6
2016,5,27,15,0,839.0,120.0,2.6,24.0,758.0,588.95,448.63
2016,5,27,15,15,826.0,118.0,2.6,23.5,717.5,542.25,413.55
2016,5,27,15,30,813.0,116.0,2.6,23.0,677.0,495.66,377.49
2016,5,27,15,45,793.0,114.0,2.65,23.0,631.0,446.33,337.78
2016,5,27,16,0,773.0,112.0,2.7,23.0,585.0,398.19,298.02
2016,5,27,16,15,751.0,108.5,2.7,22.5,537.0,349.43,257.42
2016,5,27,16,30,729.0,105.0,2.7,22.0,489.0,299.0,214.83
2016,5,27,16,45,696.0,101.5,2.75,21.5,438.0,251.07,174.17
2016,5,27,17,0,663.0,98.0,2.8,21.0,387.0,206.37,136.53
2016,5,27,17,15,623.5,92.0,2.75,20.5,336.5,161.93,100.83
2016,5,27,17,30,584.0,86.0,2.7,20.0,286.0,121.64,71.34
2016,5,27,17,45,526.5,79.0,2.65,19.5,237.0,83.82,48.99
2016,5,27,18,0,469.0,72.0,2.6,19.0,188.0,52.06,40.05
2016,5,27,18,15,391.0,61.5,2.5,18.0,143.0,45.21,33.95
2016,5,27,18,30,313.0,51.0,2.4,17.0,98.0,38.51,27.72
2016,5,27,18,45,204.0,36.0,2.35,16.5,62.5,27.7,17.35
2016,5,27,19,0,95.0,21.0,2.3,16.0,27.0,16.37,0.0
2016,5,27,19,15,47.5,10.5,2.3,15.5,13.5,10.32,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,18.5,1.5,14.5,30.5,64.56,19.74
2016,5,28,5,30,229.0,37.0,1.5,15.0,61.0,136.68,99.16
2016,5,28,5,45,319.0,48.5,1.55,15.5,102.0,194.69,150.87
2016,5,28,6,0,409.0,60.0,1.6,16.0,143.0,263.41,209.89
2016,5,28,6,15,472.0,69.0,1.65,16.0,190.5,323.16,261.42
2016,5,28,6,30,535.0,78.0,1.7,16.0,238.0,388.01,315.79
2016,5,28,6,45,581.0,84.5,1.75,16.5,288.0,445.08,361.89
2016,5,28,7,0,627.0,91.0,1.8,17.0,338.0,505.09,408.78
2016,5,28,7,15,660.5,96.5,1.75,17.5,388.5,558.39,448.56
2016,5,28,7,30,694.0,102.0,1.7,18.0,439.0,613.02,487.96
2016,5,28,7,45,720.0,106.0,1.65,18.5,488.5,661.44,521.0
2016,5,28,8,0,746.0,110.0,1.6,19.0,538.0,707.41,550.61
2016,5,28,8,15,765.5,113.5,1.55,19.5,584.5,750.27,577.28
2016,5,28,8,30,785.0,117.0,1.5,20.0,631.0,792.31,602.78
2016,5,28,8,45,800.5,120.0,1.45,21.0,674.5,829.32,623.1
2016,5,28,9,0,816.0,123.0,1.4,22.0,718.0,864.84,641.96
2016,5,28,9,15,827.5,125.0,1.3,22.0,756.5,893.95,658.01
2016,5,28,9,30,839.0,127.0,1.2,22.0,795.0,921.0,672.49
2016,5,28,9,45,847.5,129.5,1.2,22.5,827.5,938.02,680.63
2016,5,28,10,0,856.0,132.0,1.2,23.0,860.0,958.16,690.9
2016,5,28,10,15,862.5,133.5,1.2,23.5,887.0,972.79,697.63
2016,5,28,10,30,869.0,135.0,1.2,24.0,914.0,984.74,702.79
2016,5,28,10,45,873.5,136.5,1.2,24.5,934.0,991.99,705.12
2016,5,28,11,0,878.0,138.0,1.2,25.0,954.0,996.4,705.84
2016,5,28,11,15,881.0,138.5,1.25,25.0,967.0,995.5,705.64
2016,5,28,11,30,884.0,139.0,1.3,25.0,980.0,991.76,703.84
2016,5,28,11,45,885.0,139.5,1.4,25.0,985.5,983.29,699.98
2016,5,28,12,0,886.0,140.0,1.5,25.0,991.0,972.09,694.44
2016,5,28,12,15,886.0,140.0,1.6,25.0,989.5,956.8,686.3
2016,5,28,12,30,886.0,140.0,1.7,25.0,988.0,938.95,676.5
2016,5,28,12,45,874.0,146.0,1.8,25.0,976.0,913.64,661.82
2016,5,28,13,0,862.0,152.0,1.9,25.0,964.0,886.39,645.76
2016,5,28,13,15,858.0,151.0,1.95,24.5,947.5,857.6,629.25
2016,5,28,13,30,854.0,150.0,2.0,24.0,931.0,826.87,611.23
2016,5,28,13,45,848.5,148.5,2.1,24.0,907.5,792.52,589.78
2016,5,28,14,0,843.0,147.0,2.2,24.0,884.0,756.25,566.72
2016,5,28,14,15,835.0,145.0,2.25,24.0,854.0,716.39,539.88
2016,5,28,14,30,827.0,143.0,2.3,24.0,824.0,675.51,510.94
2016,5,28,14,45,817.5,140.0,2.35,24.0,788.5,631.95,479.41
2016,5,28,15,0,808.0,137.0,2.4,24.0,753.0,587.87,446.72
2016,5,28,15,15,794.0,134.5,2.4,23.5,712.0,541.52,412.13
2016,5,28,15,30,780.0,132.0,2.4,23.0,671.0,495.44,376.71
2016,5,28,15,45,763.0,128.0,2.45,23.0,626.0,447.15,338.1
2016,5,28,16,0,746.0,124.0,2.5,23.0,581.0,396.45,296.75
2016,5,28,16,15,723.5,119.5,2.5,22.5,533.0,347.67,256.45
2016,5,28,16,30,701.0,115.0,2.5,22.0,485.0,300.76,216.85
2016,5,28,16,45,672.5,109.5,2.5,21.5,435.5,253.55,176.87
2016,5,28,17,0,644.0,104.0,2.5,21.0,386.0,209.14,139.47
2016,5,28,17,15,603.5,97.5,2.4,20.5,335.5,165.03,104.13
2016,5,28,17,30,563.0,91.0,2.3,20.0,285.0,125.16,74.9
2016,5,28,17,45,509.5,82.5,2.25,19.5,236.5,87.19,51.86
2016,5,28,18,0,456.0,74.0,2.2,19.0,188.0,54.85,42.5
2016,5,28,18,15,378.5,63.0,2.1,18.0,143.0,46.31,34.93
2016,5,28,18,30,301.0,52.0,2.0,17.0,98.0,39.24,28.39
2016,5,28,18,45,197.5,37.0,1.9,16.5,62.5,28.46,18.09
2016,5,28,19,0,94.0,22.0,1.8,16.0,27.0,18.51,1.91
2016,5,28,19,15,47.0,11.0,1.8,15.5,13.5,10.81,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.0,19.0,1.65,12.5,31.5,65.36,22.27
2016,5,29,5,30,228.0,38.0,1.6,13.0,63.0,137.74,101.04
2016,5,29,5,45,322.0,49.5,1.55,13.5,104.5,197.31,154.21
2016,5,29,6,0,416.0,61.0,1.5,14.0,146.0,267.84,214.96
2016,5,29,6,15,480.5,69.5,1.4,14.5,194.0,328.16,266.45
2016,5,29,6,30,545.0,78.0,1.3,15.0,242.0,393.67,320.35
2016,5,29,6,45,324.0,118.5,1.25,15.5,220.5,333.2,271.26
2016,5,29,7,0,103.0,159.0,1.2,16.0,199.0,240.28,193.96
2016,5,29,7,15,403.5,130.5,1.15,16.5,321.5,424.07,343.7
2016,5,29,7,30,704.0,102.0,1.1,17.0,444.0,620.36,492.39
2016,5,29,7,45,729.5,106.0,1.05,17.5,494.0,668.78,523.08
2016,5,29,8,0,755.0,110.0,1.0,18.0,544.0,714.71,551.89
2016,5,29,8,15,774.5,113.5,1.0,18.0,590.5,757.86,579.73
2016,5,29,8,30,794.0,117.0,1.0,18.0,637.0,800.18,606.58
2016,5,29,8,45,808.5,120.0,1.0,18.5,680.5,836.59,627.89
2016,5,29,9,0,823.0,123.0,1.0,19.0,724.0,871.43,647.9
2016,5,29,9,15,834.5,125.0,1.05,19.5,762.5,900.7,664.84
2016,5,29,9,30,846.0,127.0,1.1,20.0,801.0,927.9,680.4
2016,5,29,9,45,853.5,130.0,1.15,20.5,833.5,944.63,689.18
2016,5,29,10,0,861.0,133.0,1.2,21.0,866.0,964.43,700.11
2016,5,29,10,15,867.5,134.0,1.25,21.0,892.5,978.61,708.79
2016,5,29,10,30,874.0,135.0,1.3,21.0,919.0,990.1,715.93
2016,5,29,10,45,876.0,137.5,1.4,21.0,938.0,995.97,720.45
2016,5,29,11,0,878.0,140.0,1.5,21.0,957.0,998.97,723.29
2016,5,29,11,15,880.5,141.0,1.55,21.0,970.0,998.1,723.01
2016,5,29,11,30,883.0,142.0,1.6,21.0,983.0,994.38,721.06
2016,5,29,11,45,882.5,143.5,1.7,21.5,987.5,985.47,715.22
2016,5,29,12,0,882.0,145.0,1.8,22.0,992.0,973.84,707.72
2016,5,29,12,15,881.5,145.0,1.85,22.0,990.5,958.16,698.36
2016,5,29,12,30,881.0,145.0,1.9,22.0,989.0,939.94,687.41
2016,5,29,12,45,871.0,149.5,1.95,22.0,977.0,915.08,672.13
2016,5,29,13,0,861.0,154.0,2.0,22.0,965.0,888.24,655.51
2016,5,29,13,15,857.5,153.0,2.05,22.0,948.5,859.92,637.81
2016,5,29,13,30,854.0,152.0,2.1,22.0,932.0,829.64,618.66
2016,5,29,13,45,850.5,149.0,2.15,22.0,909.5,795.52,596.74
2016,5,29,14,0,847.0,146.0,2.2,22.0,887.0,759.3,573.17
2016,5,29,14,15,839.0,144.0,2.25,22.0,857.0,719.34,546.18
2016,5,29,14,30,831.0,142.0,2.3,22.0,827.0,678.35,516.97
2016,5,29,14,45,600.0,231.5,2.35,22.0,715.0,579.42,442.07
2016,5,29,15,0,369.0,321.0,2.4,22.0,603.0,502.42,382.56
2016,5,29,15,15,578.5,225.0,2.4,21.5,639.0,507.31,388.82
2016,5,29,15,30,788.0,129.0,2.4,21.0,675.0,497.86,381.75
2016,5,29,15,45,773.0,124.5,2.45,21.0,630.5,449.64,342.69
2016,5,29,16,0,758.0,120.0,2.5,21.0,586.0,402.19,303.41
2016,5,29,16,15,405.5,167.0,2.5,20.5,414.0,281.73,212.84
2016,5,29,16,30,53.0,214.0,2.5,20.0,242.0,208.95,162.22
2016,5,29,16,45,37.5,186.5,2.55,20.0,205.5,177.51,138.0
2016,5,29,17,0,22.0,159.0,2.6,20.0,169.0,151.99,118.35
2016,5,29,17,15,17.0,140.0,2.6,19.5,147.0,132.22,103.03
2016,5,29,17,30,12.0,121.0,2.6,19.0,125.0,113.02,87.98
2016,5,29,17,45,241.0,97.0,2.65,18.5,158.0,91.21,63.31
2016,5,29,18,0,470.0,73.0,2.7,18.0,191.0,54.98,42.79
2016,5,29,18,15,391.5,62.5,2.6,17.0,146.0,45.85,34.69
2016,5,29,18,30,313.0,52.0,2.5,16.0,101.0,39.18,28.48
2016,5,29,18,45,205.5,37.5,2.45,15.5,65.0,28.82,18.55
2016,5,29,19,0,98.0,23.0,2.4,15.0,29.0,19.31,3.39
2016,5,29,19,15,49.0,11.5,2.4,14.5,14.5,11.3,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,126.0,18.5,0.85,12.5,32.5,68.4,25.23
2016,5,30,5,30,252.0,37.0,0.8,13.0,65.0,144.76,106.21
2016,5,30,5,45,347.5,47.5,0.8,13.5,107.0,206.53,160.88
2016,5,30,6,0,443.0,58.0,0.8,14.0,149.0,276.81,220.97
2016,5,30,6,15,506.0,66.0,0.75,14.5,197.0,336.99,271.76
2016,5,30,6,30,569.0,74.0,0.7,15.0,245.0,402.23,324.71
2016,5,30,6,45,286.0,102.0,0.7,15.5,188.0,292.35,237.21
2016,5,30,7,0,3.0,130.0,0.7,16.0,131.0,132.22,104.29
2016,5,30,7,15,20.0,158.5,0.7,16.5,168.0,172.86,137.71
2016,5,30,7,30,37.0,187.0,0.7,17.0,205.0,222.0,176.41
2016,5,30,7,45,36.5,205.5,0.75,17.5,225.0,241.62,190.72
2016,5,30,8,0,36.0,224.0,0.8,18.0,245.0,261.07,204.81
2016,5,30,8,15,107.0,261.0,0.8,18.5,330.0,366.9,286.33
2016,5,30,8,30,178.0,298.0,0.8,19.0,415.0,468.08,360.65
2016,5,30,8,45,512.0,204.0,0.85,19.5,572.0,673.13,513.86
2016,5,30,9,0,846.0,110.0,0.9,20.0,729.0,872.51,646.79
2016,5,30,9,15,480.5,243.5,0.95,20.0,599.0,708.03,530.0
2016,5,30,9,30,115.0,377.0,1.0,20.0,469.0,502.98,376.85
2016,5,30,9,45,500.5,247.0,1.1,20.5,670.5,743.47,557.95
2016,5,30,10,0,886.0,117.0,1.2,21.0,872.0,971.91,707.57
2016,5,30,10,15,892.0,118.0,1.25,21.5,898.5,986.02,712.01
2016,5,30,10,30,898.0,119.0,1.3,22.0,925.0,997.36,717.66
2016,5,30,10,45,505.5,289.0,1.4,22.5,744.5,799.07,585.3
2016,5,30,11,0,113.0,459.0,1.5,23.0,564.0,576.47,422.42
2016,5,30,11,15,117.0,461.0,1.55,23.0,571.5,578.95,426.06
2016,5,30,11,30,121.0,463.0,1.6,23.0,579.0,580.93,427.6
2016,5,30,11,45,279.5,433.5,1.7,23.0,702.5,701.87,516.25
2016,5,30,12,0,438.0,404.0,1.8,23.0,826.0,816.86,597.25
2016,5,30,12,15,457.0,384.5,1.85,23.0,824.0,804.55,589.15
2016,5,30,12,30,476.0,365.0,1.9,23.0,822.0,790.51,581.1
2016,5,30,12,45,688.0,246.0,1.95,23.0,898.5,849.67,627.79
2016,5,30,13,0,900.0,127.0,2.0,23.0,975.0,897.44,659.69
2016,5,30,13,15,607.5,277.5,2.05,23.0,846.0,770.91,572.48
2016,5,30,13,30,315.0,428.0,2.1,23.0,717.0,656.96,487.05
2016,5,30,13,45,599.0,275.0,2.2,23.0,806.0,718.81,539.44
2016,5,30,14,0,883.0,122.0,2.3,23.0,895.0,765.72,576.69
2016,5,30,14,15,875.5,120.5,2.35,23.0,865.0,725.9,549.73
2016,5,30,14,30,868.0,119.0,2.4,23.0,835.0,684.89,520.89
2016,5,30,14,45,644.5,209.5,2.5,23.0,728.5,587.88,447.83
2016,5,30,15,0,421.0,300.0,2.6,23.0,622.0,511.16,388.78
2016,5,30,15,15,413.5,286.0,2.6,22.5,587.5,473.89,361.78
2016,5,30,15,30,406.0,272.0,2.6,22.0,553.0,436.95,334.17
2016,5,30,15,45,348.5,265.5,2.65,22.0,495.5,388.62,296.95
2016,5,30,16,0,291.0,259.0,2.7,22.0,438.0,341.52,260.6
2016,5,30,16,15,236.5,243.0,2.65,21.5,381.0,292.73,223.31
2016,5,30,16,30,182.0,227.0,2.6,21.0,324.0,253.77,193.71
2016,5,30,16,45,92.0,184.5,2.6,21.0,233.5,189.63,145.31
2016,5,30,17,0,2.0,142.0,2.6,21.0,143.0,133.46,103.71
2016,5,30,17,15,1.0,124.5,2.5,20.5,125.0,116.72,90.72
2016,5,30,17,30,0.0,107.0,2.4,20.0,107.0,100.14,77.57
2016,5,30,17,45,0.0,89.0,2.35,19.5,89.0,83.39,63.98
2016,5,30,18,0,0.0,71.0,2.3,19.0,71.0,66.78,52.9
2016,5,30,18,15,0.0,54.5,2.15,18.0,54.5,51.75,39.7
2016,5,30,18,30,0.0,38.0,2.0,17.0,38.0,36.62,26.18
2016,5,30,18,45,0.0,24.5,1.95,16.5,24.5,23.65,14.22
2016,5,30,19,0,0.0,11.0,1.9,16.0,11.0,10.61,0.0
2016,5,30,19,15,0.0,5.5,1.9,15.5,5.5,5.41,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.0,18.5,1.55,13.0,33.0,70.37,27.52
2016,5,31,5,30,264.0,37.0,1.5,13.0,66.0,148.98,109.74
2016,5,31,5,45,356.0,47.5,1.5,13.5,108.5,210.09,164.32
2016,5,31,6,0,448.0,58.0,1.5,14.0,151.0,279.27,224.15
2016,5,31,6,15,511.5,65.5,1.45,14.5,199.0,339.37,275.6
2016,5,31,6,30,575.0,73.0,1.4,15.0,247.0,404.57,329.42
2016,5,31,6,45,306.5,111.0,1.35,15.5,206.0,314.75,256.8
2016,5,31,7,0,38.0,149.0,1.3,16.0,165.0,181.05,145.16
2016,5,31,7,15,39.5,169.0,1.3,16.5,187.0,204.07,163.61
2016,5,31,7,30,41.0,189.0,1.3,17.0,209.0,227.05,181.11
2016,5,31,7,45,45.0,211.0,1.3,18.0,235.5,254.05,201.12
2016,5,31,8,0,49.0,233.0,1.3,19.0,262.0,281.12,220.72
2016,5,31,8,15,39.0,242.5,1.25,19.5,266.5,283.13,220.67
2016,5,31,8,30,29.0,252.0,1.2,20.0,271.0,284.56,220.27
2016,5,31,8,45,46.0,285.5,1.2,20.5,318.5,334.68,257.61
2016,5,31,9,0,63.0,319.0,1.2,21.0,366.0,385.3,294.24
2016,5,31,9,15,80.0,345.5,1.2,21.0,408.0,428.67,325.48
2016,5,31,9,30,97.0,372.0,1.2,21.0,450.0,472.26,356.45
2016,5,31,9,45,495.5,244.0,1.25,21.5,664.0,735.79,552.46
2016,5,31,10,0,894.0,116.0,1.3,22.0,878.0,978.9,710.96
2016,5,31,10,15,596.0,269.5,1.35,22.5,784.0,868.27,633.39
2016,5,31,10,30,298.0,423.0,1.4,23.0,690.0,731.2,532.96
2016,5,31,10,45,220.0,444.0,1.45,23.5,644.0,668.16,488.46
2016,5,31,11,0,142.0,465.0,1.5,24.0,598.0,610.89,446.35
2016,5,31,11,15,249.0,449.0,1.55,24.0,685.5,700.03,510.89
2016,5,31,11,30,356.0,433.0,1.6,24.0,773.0,781.69,567.81
2016,5,31,11,45,640.0,277.5,1.65,24.0,892.5,895.03,651.05
2016,5,31,12,0,924.0,122.0,1.7,24.0,1012.0,992.45,713.79
2016,5,31,12,15,924.0,122.0,1.75,24.0,1010.5,976.85,703.42
2016,5,31,12,30,924.0,122.0,1.8,24.0,1009.0,958.57,692.66
2016,5,31,12,45,610.0,287.0,1.9,24.5,870.5,820.17,600.25
2016,5,31,13,0,296.0,452.0,2.0,25.0,732.0,688.66,503.04
2016,5,31,13,15,341.0,424.0,2.05,25.0,741.0,688.2,505.63
2016,5,31,13,30,386.0,396.0,2.1,25.0,750.0,684.83,505.06
2016,5,31,13,45,326.5,407.0,2.2,25.0,701.0,633.38,468.77
2016,5,31,14,0,267.0,418.0,2.3,25.0,652.0,584.94,434.39
2016,5,31,14,15,584.0,264.0,2.3,24.5,753.0,651.32,489.85
2016,5,31,14,30,901.0,110.0,2.3,24.0,854.0,699.68,529.72
2016,5,31,14,45,669.0,201.5,2.35,24.0,741.0,596.74,452.11
2016,5,31,15,0,437.0,293.0,2.4,24.0,628.0,514.87,389.6
2016,5,31,15,15,372.0,296.5,2.4,24.0,571.0,465.13,352.41
2016,5,31,15,30,307.0,300.0,2.4,24.0,514.0,417.05,316.11
2016,5,31,15,45,250.0,287.0,2.45,24.0,454.0,363.86,276.11
2016,5,31,16,0,193.0,274.0,2.5,24.0,394.0,320.37,243.26
2016,5,31,16,15,168.5,252.0,2.45,23.5,350.5,281.57,213.99
2016,5,31,16,30,144.0,230.0,2.4,23.0,307.0,245.21,186.38
2016,5,31,16,45,439.0,157.0,2.4,22.5,358.5,240.32,173.55
2016,5,31,17,0,734.0,84.0,2.4,22.0,410.0,217.18,142.27
2016,5,31,17,15,697.5,79.5,2.3,21.5,358.5,167.61,101.9
2016,5,31,17,30,661.0,75.0,2.2,21.0,307.0,125.07,70.09
2016,5,31,17,45,610.0,69.0,2.15,20.5,256.0,84.34,45.02
2016,5,31,18,0,559.0,63.0,2.1,20.0,205.0,48.95,31.24
2016,5,31,18,15,483.0,55.0,2.05,19.0,158.5,39.16,28.61
2016,5,31,18,30,407.0,47.0,2.0,18.0,112.0,35.13,24.8
2016,5,31,18,45,289.5,35.5,1.95,17.5,73.5,27.4,17.35
2016,5,31,19,0,172.0,24.0,1.9,17.0,35.0,18.72,4.72
2016,5,31,19,15,86.0,12.0,1.95,16.5,17.5,11.8,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.3,13.0,10.0,16.96,0.0
2016,6,1,5,15,161.0,23.5,2.35,13.0,40.0,86.43,36.6
2016,6,1,5,30,290.0,38.0,2.4,13.0,70.0,159.6,118.03
2016,6,1,5,45,380.5,48.5,2.5,13.5,113.0,220.99,173.45
2016,6,1,6,0,471.0,59.0,2.6,14.0,156.0,290.73,234.39
2016,6,1,6,15,534.5,66.5,2.55,14.5,205.5,351.94,287.41
2016,6,1,6,30,598.0,74.0,2.5,15.0,255.0,418.21,342.85
2016,6,1,6,45,299.0,95.0,2.5,15.5,185.5,291.81,240.33
2016,6,1,7,0,0.0,116.0,2.5,16.0,116.0,115.23,90.92
2016,6,1,7,15,0.0,111.0,2.5,16.0,111.0,109.09,85.83
2016,6,1,7,30,0.0,106.0,2.5,16.0,106.0,103.47,80.91
2016,6,1,7,45,0.0,134.0,2.5,16.5,134.0,131.72,103.64
2016,6,1,8,0,0.0,162.0,2.5,17.0,162.0,160.02,125.96
2016,6,1,8,15,2.0,172.5,2.45,17.5,174.0,171.84,134.82
2016,6,1,8,30,4.0,183.0,2.4,18.0,186.0,183.79,143.73
2016,6,1,8,45,5.0,190.0,2.4,18.5,193.5,191.42,149.12
2016,6,1,9,0,6.0,197.0,2.4,19.0,201.0,199.12,154.56
2016,6,1,9,15,9.0,220.0,2.35,19.0,226.5,224.86,174.39
2016,6,1,9,30,12.0,243.0,2.3,19.0,252.0,250.63,194.02
2016,6,1,9,45,32.5,309.0,2.3,19.5,336.0,344.52,265.43
2016,6,1,10,0,53.0,375.0,2.3,20.0,420.0,432.23,329.83
2016,6,1,10,15,39.0,356.5,2.3,20.0,390.5,398.18,303.41
2016,6,1,10,30,25.0,338.0,2.3,20.0,361.0,364.26,277.55
2016,6,1,10,45,25.5,347.5,2.3,20.5,371.5,373.17,283.5
2016,6,1,11,0,26.0,357.0,2.3,21.0,382.0,381.88,289.1
2016,6,1,11,15,31.5,379.0,2.3,21.0,409.5,407.81,308.07
2016,6,1,11,30,37.0,401.0,2.3,21.0,437.0,433.27,326.49
2016,6,1,11,45,33.5,392.5,2.3,21.5,425.0,419.26,315.34
2016,6,1,12,0,30.0,384.0,2.3,22.0,413.0,405.33,304.49
2016,6,1,12,15,30.5,382.5,2.3,22.0,412.0,402.06,302.18
2016,6,1,12,30,31.0,381.0,2.3,22.0,411.0,398.7,299.79
2016,6,1,12,45,69.5,423.5,2.35,22.0,489.5,471.19,353.79
2016,6,1,13,0,108.0,466.0,2.4,22.0,568.0,540.9,404.46
2016,6,1,13,15,107.5,457.0,2.4,21.5,557.5,526.54,394.75
2016,6,1,13,30,107.0,448.0,2.4,21.0,547.0,512.05,385.41
2016,6,1,13,45,125.5,439.5,2.45,21.0,552.5,510.45,385.27
2016,6,1,14,0,144.0,431.0,2.5,21.0,558.0,508.99,385.09
2016,6,1,14,15,116.5,409.0,2.45,21.0,509.5,461.65,350.26
2016,6,1,14,30,89.0,387.0,2.4,21.0,461.0,419.83,319.41
2016,6,1,14,45,58.5,340.5,2.4,21.0,388.5,353.54,270.22
2016,6,1,15,0,28.0,294.0,2.4,21.0,316.0,290.1,222.51
2016,6,1,15,15,33.5,287.5,2.4,20.5,312.5,284.4,219.22
2016,6,1,15,30,39.0,281.0,2.4,20.0,309.0,278.07,215.18
2016,6,1,15,45,27.5,248.0,2.4,20.0,267.0,240.66,186.61
2016,6,1,16,0,16.0,215.0,2.4,20.0,225.0,208.78,162.22
