Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,15,14.0,198.0,2.35,19.5,206.5,191.01,148.96
2016,6,1,16,30,12.0,181.0,2.3,19.0,188.0,173.48,135.7
2016,6,1,16,45,9.0,164.5,2.3,19.0,169.5,156.37,122.43
2016,6,1,17,0,6.0,148.0,2.3,19.0,151.0,139.59,109.33
2016,6,1,17,15,3.0,130.0,2.25,18.5,131.5,121.85,95.51
2016,6,1,17,30,0.0,112.0,2.2,18.0,112.0,104.49,81.76
2016,6,1,17,45,0.0,93.5,2.2,17.5,93.5,87.29,67.73
2016,6,1,18,0,0.0,75.0,2.2,17.0,75.0,70.22,53.53
2016,6,1,18,15,0.0,58.0,2.1,16.5,58.0,54.78,42.63
2016,6,1,18,30,0.0,41.0,2.0,16.0,41.0,39.29,28.66
2016,6,1,18,45,0.0,27.0,1.9,15.5,27.0,26.07,16.45
2016,6,1,19,0,0.0,13.0,1.8,15.0,13.0,12.54,1.8
2016,6,1,19,15,0.0,6.5,1.85,14.5,6.5,6.39,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,17.5,4.5,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,35.0,9.0,1.7,12.0,10.0,17.74,0.0
2016,6,2,5,15,164.5,23.5,1.65,12.5,40.5,87.67,38.63
2016,6,2,5,30,294.0,38.0,1.6,13.0,71.0,161.15,119.19
2016,6,2,5,45,390.0,48.0,1.6,13.5,115.0,224.4,175.7
2016,6,2,6,0,486.0,58.0,1.6,14.0,159.0,296.47,237.96
2016,6,2,6,15,548.5,65.0,1.5,14.5,208.5,357.29,289.93
2016,6,2,6,30,611.0,72.0,1.4,15.0,258.0,423.06,343.94
2016,6,2,6,45,305.5,97.0,1.35,15.5,190.0,298.0,243.64
2016,6,2,7,0,0.0,122.0,1.3,16.0,122.0,121.65,95.89
2016,6,2,7,15,0.0,132.0,1.2,16.5,132.0,131.14,103.58
2016,6,2,7,30,0.0,142.0,1.1,17.0,142.0,140.71,110.75
2016,6,2,7,45,8.5,172.5,1.05,17.5,177.5,178.07,140.38
2016,6,2,8,0,17.0,203.0,1.0,18.0,213.0,215.96,169.68
2016,6,2,8,15,17.0,216.0,0.95,18.5,227.0,229.04,178.81
2016,6,2,8,30,17.0,229.0,0.9,19.0,241.0,242.1,187.91
2016,6,2,8,45,33.5,269.0,0.85,19.5,293.5,306.0,236.0
2016,6,2,9,0,50.0,309.0,0.8,20.0,346.0,362.96,277.26
2016,6,2,9,15,37.0,303.0,0.75,20.5,331.0,344.05,261.21
2016,6,2,9,30,24.0,297.0,0.7,21.0,316.0,316.74,239.61
2016,6,2,9,45,461.5,210.0,0.7,21.5,603.5,667.72,502.7
2016,6,2,10,0,899.0,123.0,0.7,22.0,891.0,991.77,709.25
2016,6,2,10,15,619.5,266.0,0.7,22.0,803.0,887.92,637.11
2016,6,2,10,30,340.0,409.0,0.7,22.0,715.0,757.72,545.19
2016,6,2,10,45,209.5,426.0,0.75,22.5,616.0,639.66,464.33
2016,6,2,11,0,79.0,443.0,0.8,23.0,517.0,521.1,379.85
2016,6,2,11,15,501.5,286.0,0.85,23.5,764.0,785.84,572.46
2016,6,2,11,30,924.0,129.0,0.9,24.0,1011.0,1023.37,721.66
2016,6,2,11,45,925.0,129.0,0.95,24.5,1016.0,1014.32,712.08
2016,6,2,12,0,926.0,129.0,1.0,25.0,1021.0,1002.43,704.43
2016,6,2,12,15,545.0,307.0,1.05,25.0,832.0,812.29,582.45
2016,6,2,12,30,164.0,485.0,1.1,25.0,643.0,621.59,447.23
2016,6,2,12,45,305.0,438.0,1.2,25.5,727.5,695.07,502.58
2016,6,2,13,0,446.0,391.0,1.3,26.0,812.0,760.86,549.11
2016,6,2,13,15,320.0,423.5,1.4,26.0,723.5,670.93,486.49
2016,6,2,13,30,194.0,456.0,1.5,26.0,635.0,588.18,428.46
2016,6,2,13,45,555.0,286.0,1.6,26.0,777.5,698.19,514.89
2016,6,2,14,0,916.0,116.0,1.7,26.0,920.0,787.64,580.34
2016,6,2,14,15,908.5,114.5,1.75,26.0,889.5,746.77,553.15
2016,6,2,14,30,901.0,113.0,1.8,26.0,859.0,704.64,525.07
2016,6,2,14,45,573.5,234.0,1.9,26.0,701.5,568.46,425.28
2016,6,2,15,0,246.0,355.0,2.0,26.0,544.0,462.93,345.65
2016,6,2,15,15,253.5,333.0,2.05,25.5,518.5,434.26,326.24
2016,6,2,15,30,261.0,311.0,2.1,25.0,493.0,404.86,305.3
2016,6,2,15,45,227.0,293.0,2.15,25.0,444.0,364.09,274.82
2016,6,2,16,0,193.0,275.0,2.2,25.0,395.0,321.98,243.21
2016,6,2,16,15,141.5,251.0,2.2,24.5,335.0,271.98,206.06
2016,6,2,16,30,90.0,227.0,2.2,24.0,275.0,231.55,176.24
2016,6,2,16,45,69.5,200.5,2.25,23.5,235.5,197.66,150.8
2016,6,2,17,0,49.0,174.0,2.3,23.0,196.0,166.0,126.95
2016,6,2,17,15,43.0,153.5,2.25,22.0,171.5,143.62,109.99
2016,6,2,17,30,37.0,133.0,2.2,21.0,147.0,121.98,93.44
2016,6,2,17,45,299.0,98.0,2.2,20.5,177.5,92.58,61.36
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,51.17,31.53
2016,6,2,18,15,486.5,55.0,2.1,19.0,161.0,38.92,28.42
2016,6,2,18,30,412.0,47.0,2.0,18.0,114.0,34.87,24.62
2016,6,2,18,45,299.0,35.5,1.95,17.5,75.5,27.15,17.25
2016,6,2,19,0,186.0,24.0,1.9,17.0,37.0,18.64,5.89
2016,6,2,19,15,93.0,12.0,1.9,16.5,18.5,11.8,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,49.0,10.0,1.1,14.0,11.0,22.3,0.0
2016,6,3,5,15,179.5,23.0,1.1,14.5,41.0,91.63,41.3
2016,6,3,5,30,310.0,36.0,1.1,15.0,71.0,164.9,120.94
2016,6,3,5,45,400.5,45.5,1.1,15.5,114.0,226.03,175.22
2016,6,3,6,0,491.0,55.0,1.1,16.0,157.0,295.53,234.68
2016,6,3,6,15,551.0,61.5,1.0,16.5,205.5,354.67,284.49
2016,6,3,6,30,611.0,68.0,0.9,17.0,254.0,418.59,336.05
2016,6,3,6,45,653.5,73.5,0.85,17.5,305.0,475.69,380.48
2016,6,3,7,0,696.0,79.0,0.8,18.0,356.0,535.43,425.0
2016,6,3,7,15,726.5,83.0,0.75,18.5,407.0,585.56,460.72
2016,6,3,7,30,757.0,87.0,0.7,19.0,458.0,639.07,497.11
2016,6,3,7,45,780.5,90.0,0.65,20.0,508.0,686.98,526.04
2016,6,3,8,0,804.0,93.0,0.6,21.0,558.0,734.77,553.88
2016,6,3,8,15,821.5,96.0,0.55,21.5,604.5,777.36,578.37
2016,6,3,8,30,839.0,99.0,0.5,22.0,651.0,818.94,601.59
2016,6,3,8,45,852.5,101.0,0.5,23.0,694.5,849.64,616.99
2016,6,3,9,0,866.0,103.0,0.5,24.0,738.0,883.7,634.39
2016,6,3,9,15,876.5,105.0,0.45,24.5,776.0,913.2,648.78
2016,6,3,9,30,887.0,107.0,0.4,25.0,814.0,940.53,661.65
2016,6,3,9,45,901.0,105.0,0.4,26.0,849.0,964.55,672.12
2016,6,3,10,0,915.0,103.0,0.4,27.0,884.0,986.23,681.12
2016,6,3,10,15,920.5,104.0,0.55,27.5,910.5,1000.38,690.36
2016,6,3,10,30,926.0,105.0,0.7,28.0,937.0,1011.68,698.08
2016,6,3,10,45,698.0,242.0,0.85,28.5,877.0,941.27,656.45
2016,6,3,11,0,470.0,379.0,1.0,29.0,817.0,854.11,597.5
2016,6,3,11,15,702.5,244.0,1.1,29.0,909.5,940.1,659.88
2016,6,3,11,30,935.0,109.0,1.2,29.0,1002.0,1014.62,705.68
2016,6,3,11,45,934.5,110.0,1.35,29.0,1007.0,1005.26,701.32
2016,6,3,12,0,934.0,111.0,1.5,29.0,1012.0,993.04,696.13
2016,6,3,12,15,679.0,258.0,1.6,29.0,912.5,888.98,632.47
2016,6,3,12,30,424.0,405.0,1.7,29.0,813.0,783.04,558.26
2016,6,3,12,45,665.5,265.5,1.8,29.0,898.5,850.71,611.63
2016,6,3,13,0,907.0,126.0,1.9,29.0,984.0,905.79,648.58
2016,6,3,13,15,903.5,125.0,1.95,28.5,967.5,876.62,631.43
2016,6,3,13,30,900.0,124.0,2.0,28.0,951.0,845.37,613.54
2016,6,3,13,45,895.0,122.5,2.05,28.0,927.5,810.53,591.86
2016,6,3,14,0,890.0,121.0,2.1,28.0,904.0,773.96,568.8
2016,6,3,14,15,883.0,119.5,2.1,28.0,874.5,734.41,543.13
2016,6,3,14,30,876.0,118.0,2.1,28.0,845.0,693.61,515.27
2016,6,3,14,45,688.5,193.0,2.15,28.0,749.5,603.88,449.66
2016,6,3,15,0,501.0,268.0,2.2,28.0,654.0,531.93,395.9
2016,6,3,15,15,472.0,263.0,2.15,27.5,611.0,487.73,364.18
2016,6,3,15,30,443.0,258.0,2.1,27.0,568.0,445.57,333.18
2016,6,3,15,45,624.0,180.5,2.1,27.0,586.0,435.62,324.66
2016,6,3,16,0,805.0,103.0,2.1,27.0,604.0,411.8,303.18
2016,6,3,16,15,785.0,99.5,2.05,26.5,555.5,362.25,262.71
2016,6,3,16,30,765.0,96.0,2.0,26.0,507.0,314.24,222.7
2016,6,3,16,45,738.5,92.0,2.0,26.0,457.0,265.86,181.8
2016,6,3,17,0,712.0,88.0,2.0,26.0,407.0,216.64,140.55
2016,6,3,17,15,676.0,83.0,1.9,25.0,356.0,170.93,104.02
2016,6,3,17,30,640.0,78.0,1.8,24.0,305.0,128.95,72.85
2016,6,3,17,45,589.5,72.0,1.7,23.5,255.5,89.05,47.91
2016,6,3,18,0,539.0,66.0,1.6,23.0,206.0,54.45,33.33
2016,6,3,18,15,466.0,57.5,1.55,22.0,159.5,41.02,29.87
2016,6,3,18,30,393.0,49.0,1.5,21.0,113.0,36.62,25.81
2016,6,3,18,45,285.5,37.0,1.45,20.5,75.0,28.48,18.17
2016,6,3,19,0,178.0,25.0,1.4,20.0,37.0,19.43,6.73
2016,6,3,19,15,89.0,12.5,1.4,19.5,18.5,12.29,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,16.0,6.0,5.9,0.0
2016,6,4,5,15,14.0,22.0,0.9,16.0,23.5,27.63,9.45
2016,6,4,5,30,28.0,38.0,0.8,16.0,41.0,51.53,35.47
2016,6,4,5,45,47.5,57.5,0.75,16.5,66.0,82.05,61.92
2016,6,4,6,0,67.0,77.0,0.7,17.0,91.0,119.16,93.45
2016,6,4,6,15,80.5,98.0,0.7,17.0,119.5,151.55,120.92
2016,6,4,6,30,94.0,119.0,0.7,17.0,148.0,184.77,148.54
2016,6,4,6,45,105.5,140.0,0.7,17.5,178.0,217.69,174.95
2016,6,4,7,0,117.0,161.0,0.7,18.0,208.0,251.28,201.18
2016,6,4,7,15,58.5,135.0,0.75,18.0,158.5,178.09,141.74
2016,6,4,7,30,0.0,109.0,0.8,18.0,109.0,106.52,82.38
2016,6,4,7,45,43.0,178.5,0.85,18.5,203.5,216.27,171.2
2016,6,4,8,0,86.0,248.0,0.9,19.0,298.0,326.47,255.98
2016,6,4,8,15,107.0,273.0,0.95,19.0,340.5,371.65,289.32
2016,6,4,8,30,128.0,298.0,1.0,19.0,383.0,426.59,329.67
2016,6,4,8,45,203.5,312.5,1.05,19.5,457.5,508.73,390.12
2016,6,4,9,0,279.0,327.0,1.1,20.0,532.0,603.22,457.12
2016,6,4,9,15,186.0,349.0,1.1,20.0,489.0,537.54,406.27
2016,6,4,9,30,93.0,371.0,1.1,20.0,446.0,467.58,352.95
2016,6,4,9,45,77.0,377.5,1.1,20.5,441.0,458.81,345.35
2016,6,4,10,0,61.0,384.0,1.1,21.0,436.0,449.4,336.87
2016,6,4,10,15,49.0,378.5,1.15,21.0,421.0,430.79,322.96
2016,6,4,10,30,37.0,373.0,1.2,21.0,406.0,412.04,308.96
2016,6,4,10,45,128.5,417.5,1.25,21.0,537.0,552.21,411.83
2016,6,4,11,0,220.0,462.0,1.3,21.0,668.0,684.24,503.93
2016,6,4,11,15,287.5,448.0,1.3,21.0,721.0,737.12,540.04
2016,6,4,11,30,355.0,434.0,1.3,21.0,774.0,782.73,571.63
2016,6,4,11,45,287.5,458.5,1.35,21.5,735.0,735.43,536.71
2016,6,4,12,0,220.0,483.0,1.4,22.0,696.0,685.47,500.68
2016,6,4,12,15,189.5,484.0,1.4,22.0,667.5,651.21,476.95
2016,6,4,12,30,159.0,485.0,1.4,22.0,639.0,617.39,453.19
2016,6,4,12,45,87.5,392.0,1.4,22.5,477.0,457.18,339.67
2016,6,4,13,0,16.0,299.0,1.4,23.0,315.0,302.53,226.18
2016,6,4,13,15,87.5,378.5,1.4,23.0,460.0,436.2,326.41
2016,6,4,13,30,159.0,458.0,1.4,23.0,605.0,562.22,415.86
2016,6,4,13,45,157.0,445.5,1.45,23.5,587.5,540.94,399.72
2016,6,4,14,0,155.0,433.0,1.5,24.0,570.0,519.62,384.66
2016,6,4,14,15,136.5,415.5,1.5,24.0,532.5,482.16,358.28
2016,6,4,14,30,118.0,398.0,1.5,24.0,495.0,446.06,332.72
2016,6,4,14,45,134.0,381.5,1.5,24.0,488.0,433.9,324.79
2016,6,4,15,0,150.0,365.0,1.5,24.0,481.0,420.35,315.52
2016,6,4,15,15,196.0,340.0,1.5,24.0,483.0,414.27,311.78
2016,6,4,15,30,242.0,315.0,1.5,24.0,485.0,399.75,301.33
2016,6,4,15,45,169.0,294.5,1.55,24.0,409.5,340.09,257.06
2016,6,4,16,0,96.0,274.0,1.6,24.0,334.0,287.31,218.04
2016,6,4,16,15,66.5,241.5,1.6,23.5,281.5,242.57,185.01
2016,6,4,16,30,37.0,209.0,1.6,23.0,229.0,200.92,154.02
2016,6,4,16,45,19.0,175.5,1.65,22.5,186.0,168.71,129.93
2016,6,4,17,0,1.0,142.0,1.7,22.0,143.0,133.49,103.17
2016,6,4,17,15,0.5,124.5,1.7,21.5,125.0,116.88,90.37
2016,6,4,17,30,0.0,107.0,1.7,21.0,107.0,100.4,77.39
2016,6,4,17,45,0.0,89.5,1.7,20.5,89.5,84.08,64.26
2016,6,4,18,0,0.0,72.0,1.7,20.0,72.0,67.89,50.96
2016,6,4,18,15,0.0,56.0,1.65,19.0,56.0,53.22,40.88
2016,6,4,18,30,0.0,40.0,1.6,18.0,40.0,38.52,27.82
2016,6,4,18,45,0.0,26.5,1.55,17.5,26.5,25.59,16.03
2016,6,4,19,0,0.0,13.0,1.5,17.0,13.0,12.54,2.71
2016,6,4,19,15,0.0,6.5,1.55,16.5,6.5,6.39,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.55,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.6,13.0,10.0,22.37,0.0
2016,6,5,5,15,173.0,22.5,1.65,13.5,40.0,89.22,42.07
2016,6,5,5,30,293.0,36.0,1.7,14.0,70.0,159.15,117.58
2016,6,5,5,45,381.5,46.0,1.8,14.5,112.5,219.25,171.32
2016,6,5,6,0,470.0,56.0,1.9,15.0,155.0,287.57,230.58
2016,6,5,6,15,235.0,59.0,1.85,15.0,108.5,193.35,157.38
2016,6,5,6,30,0.0,62.0,1.8,15.0,62.0,59.92,45.27
2016,6,5,6,45,0.0,75.0,1.8,15.5,75.0,72.87,56.18
2016,6,5,7,0,0.0,88.0,1.8,16.0,88.0,85.81,66.73
2016,6,5,7,15,0.0,115.5,1.8,16.5,115.5,113.75,89.49
2016,6,5,7,30,0.0,143.0,1.8,17.0,143.0,141.74,111.82
2016,6,5,7,45,10.0,175.0,1.8,17.5,180.5,181.79,143.77
2016,6,5,8,0,20.0,207.0,1.8,18.0,218.0,222.49,175.56
2016,6,5,8,15,18.0,217.5,1.85,18.5,228.5,231.41,181.54
2016,6,5,8,30,16.0,228.0,1.9,19.0,239.0,240.22,187.49
2016,6,5,8,45,23.5,257.0,2.0,19.5,274.0,276.29,214.82
2016,6,5,9,0,31.0,286.0,2.1,20.0,309.0,321.33,248.43
2016,6,5,9,15,54.5,325.0,2.15,20.0,368.0,383.52,295.37
2016,6,5,9,30,78.0,364.0,2.2,20.0,427.0,446.2,341.75
2016,6,5,9,45,184.5,380.5,2.3,20.5,536.5,571.82,435.25
2016,6,5,10,0,291.0,397.0,2.4,21.0,646.0,699.12,526.15
2016,6,5,10,15,603.5,254.5,2.4,21.0,790.5,861.48,646.69
2016,6,5,10,30,916.0,112.0,2.4,21.0,935.0,1009.95,744.4
2016,6,5,10,45,686.5,246.5,2.45,21.0,871.5,935.27,693.52
2016,6,5,11,0,457.0,381.0,2.5,21.0,808.0,843.93,625.52
2016,6,5,11,15,407.0,407.0,2.5,21.0,791.5,816.22,605.47
2016,6,5,11,30,357.0,433.0,2.5,21.0,775.0,783.88,581.73
2016,6,5,11,45,643.0,275.0,2.5,21.5,894.0,897.59,667.3
2016,6,5,12,0,929.0,117.0,2.5,22.0,1013.0,995.34,730.26
2016,6,5,12,15,929.0,117.0,2.45,22.0,1012.0,979.93,718.72
2016,6,5,12,30,929.0,117.0,2.4,22.0,1011.0,961.83,706.63
2016,6,5,12,45,663.0,262.0,2.4,22.0,897.0,846.26,629.3
2016,6,5,13,0,397.0,407.0,2.4,22.0,783.0,735.13,546.22
2016,6,5,13,15,408.5,389.5,2.4,22.0,770.5,713.47,532.76
2016,6,5,13,30,420.0,372.0,2.4,22.0,758.0,690.92,517.83
2016,6,5,13,45,438.5,359.0,2.4,22.0,753.5,676.53,508.47
2016,6,5,14,0,457.0,346.0,2.4,22.0,749.0,660.19,497.52
2016,6,5,14,15,395.0,358.5,2.45,22.0,698.5,610.51,461.23
2016,6,5,14,30,333.0,371.0,2.5,22.0,648.0,562.3,425.87
2016,6,5,14,45,212.5,363.0,2.55,22.0,537.0,467.12,355.27
2016,6,5,15,0,92.0,355.0,2.6,22.0,426.0,381.9,291.1
2016,6,5,15,15,135.0,339.5,2.65,22.0,437.5,381.11,291.7
2016,6,5,15,30,178.0,324.0,2.7,22.0,449.0,380.38,291.49
2016,6,5,15,45,142.0,300.0,2.75,22.0,396.0,332.86,255.49
2016,6,5,16,0,106.0,276.0,2.8,22.0,343.0,293.24,225.5
2016,6,5,16,15,56.5,224.5,2.8,21.5,260.0,224.9,173.7
2016,6,5,16,30,7.0,173.0,2.8,21.0,177.0,165.08,128.11
2016,6,5,16,45,4.5,158.0,2.85,20.5,161.0,149.72,116.6
2016,6,5,17,0,2.0,143.0,2.9,20.0,145.0,134.62,105.09
2016,6,5,17,15,15.5,137.0,2.85,19.5,143.0,130.09,101.37
2016,6,5,17,30,29.0,131.0,2.8,19.0,141.0,120.02,92.97
2016,6,5,17,45,21.5,111.5,2.8,18.5,118.5,103.75,80.34
2016,6,5,18,0,14.0,92.0,2.8,18.0,96.0,84.48,64.99
2016,6,5,18,15,212.5,70.0,2.7,17.5,106.5,55.57,43.19
2016,6,5,18,30,411.0,48.0,2.6,17.0,117.0,35.45,25.28
2016,6,5,18,45,304.5,36.5,2.55,16.5,78.5,27.77,17.99
2016,6,5,19,0,198.0,25.0,2.5,16.0,40.0,19.36,7.66
2016,6,5,19,15,99.0,12.5,2.5,15.5,20.0,12.29,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,13.5,5.5,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,14.0,11.0,22.89,0.0
2016,6,6,5,15,170.5,22.0,2.5,14.0,39.5,87.83,41.89
2016,6,6,5,30,286.0,35.0,2.5,14.0,68.0,155.72,115.22
2016,6,6,5,45,371.0,44.5,2.5,14.5,109.0,213.49,167.18
2016,6,6,6,0,456.0,54.0,2.5,15.0,150.0,279.18,224.51
2016,6,6,6,15,513.5,61.0,2.45,15.0,196.0,336.04,274.3
2016,6,6,6,30,571.0,68.0,2.4,15.0,242.0,397.52,326.48
2016,6,6,6,45,285.5,88.0,2.4,15.5,175.0,275.94,227.46
2016,6,6,7,0,0.0,108.0,2.4,16.0,108.0,106.69,83.85
2016,6,6,7,15,0.0,128.5,2.4,16.5,128.5,127.4,100.75
2016,6,6,7,30,0.0,149.0,2.4,17.0,149.0,148.04,117.03
2016,6,6,7,45,11.0,179.5,2.4,17.5,186.0,187.28,148.4
2016,6,6,8,0,22.0,210.0,2.4,18.0,223.0,227.21,179.69
2016,6,6,8,15,27.5,233.5,2.4,18.0,251.0,263.94,208.09
2016,6,6,8,30,33.0,257.0,2.4,18.0,279.0,293.33,230.43
2016,6,6,8,45,28.0,263.5,2.45,18.5,283.0,295.31,230.7
2016,6,6,9,0,23.0,270.0,2.5,19.0,287.0,288.91,224.66
2016,6,6,9,15,30.0,297.5,2.5,19.0,321.0,331.85,257.22
2016,6,6,9,30,37.0,325.0,2.5,19.0,355.0,366.6,283.04
2016,6,6,9,45,46.5,352.0,2.55,19.5,391.0,403.07,309.5
2016,6,6,10,0,56.0,379.0,2.6,20.0,427.0,439.41,335.5
2016,6,6,10,15,62.0,397.5,2.6,20.0,452.5,463.23,352.51
2016,6,6,10,30,68.0,416.0,2.6,20.0,478.0,486.74,369.26
2016,6,6,10,45,69.5,427.0,2.65,20.5,491.0,497.75,376.17
2016,6,6,11,0,71.0,438.0,2.7,21.0,504.0,508.4,382.88
2016,6,6,11,15,147.5,457.5,2.65,21.0,597.5,605.73,454.56
2016,6,6,11,30,224.0,477.0,2.6,21.0,691.0,695.25,518.43
2016,6,6,11,45,556.0,298.5,2.6,21.0,834.5,837.62,627.46
2016,6,6,12,0,888.0,120.0,2.6,21.0,978.0,960.06,711.35
2016,6,6,12,15,473.5,281.5,2.6,21.0,739.5,722.52,544.78
2016,6,6,12,30,59.0,443.0,2.6,21.0,501.0,484.57,363.09
2016,6,6,12,45,151.5,455.5,2.6,21.0,600.5,576.02,433.06
2016,6,6,13,0,244.0,468.0,2.6,21.0,700.0,660.52,494.69
2016,6,6,13,15,554.5,297.5,2.6,21.0,811.5,750.56,567.13
2016,6,6,13,30,865.0,127.0,2.6,21.0,923.0,822.28,620.59
2016,6,6,13,45,483.5,276.0,2.6,21.0,719.0,635.67,484.23
2016,6,6,14,0,102.0,425.0,2.6,21.0,515.0,475.97,359.64
2016,6,6,14,15,119.5,413.5,2.6,20.5,515.5,468.76,356.64
2016,6,6,14,30,137.0,402.0,2.6,20.0,516.0,462.71,353.56
2016,6,6,14,45,202.5,377.5,2.65,20.0,538.0,473.89,363.43
2016,6,6,15,0,268.0,353.0,2.7,20.0,560.0,475.59,365.75
2016,6,6,15,15,183.5,336.0,2.7,19.5,474.0,404.68,312.43
2016,6,6,15,30,99.0,319.0,2.7,19.0,388.0,341.38,264.67
2016,6,6,15,45,101.5,298.0,2.75,19.0,365.0,317.53,246.81
2016,6,6,16,0,104.0,277.0,2.8,19.0,342.0,293.49,228.37
2016,6,6,16,15,83.0,249.5,2.85,18.5,299.0,255.47,199.42
2016,6,6,16,30,62.0,222.0,2.9,18.0,256.0,219.66,172.01
2016,6,6,16,45,33.5,184.5,2.95,18.0,203.0,175.95,137.98
2016,6,6,17,0,5.0,147.0,3.0,18.0,150.0,138.78,109.17
2016,6,6,17,15,2.5,130.0,3.0,17.5,131.5,122.04,96.1
2016,6,6,17,30,0.0,113.0,3.0,17.0,113.0,105.61,83.04
2016,6,6,17,45,0.0,95.0,3.0,17.0,95.0,88.82,69.18
2016,6,6,18,0,0.0,77.0,3.0,17.0,77.0,72.16,55.19
2016,6,6,18,15,0.0,59.5,2.95,16.5,59.5,56.24,43.97
2016,6,6,18,30,0.0,42.0,2.9,16.0,42.0,40.32,29.65
2016,6,6,18,45,0.0,28.0,2.9,15.5,28.0,27.04,17.48
2016,6,6,19,0,0.0,14.0,2.9,15.0,14.0,13.5,3.89
2016,6,6,19,15,0.0,7.0,2.9,14.5,7.0,6.88,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,2.35,13.5,5.0,0.0,0.0
2016,6,7,5,0,38.0,10.0,2.4,14.0,10.0,19.54,0.0
2016,6,7,5,15,147.0,24.0,2.4,14.0,39.0,83.65,40.37
2016,6,7,5,30,256.0,38.0,2.4,14.0,68.0,147.71,109.37
2016,6,7,5,45,347.0,48.0,2.45,14.5,109.5,207.8,162.8
2016,6,7,6,0,438.0,58.0,2.5,15.0,151.0,275.69,221.75
2016,6,7,6,15,498.0,66.0,2.45,15.0,198.0,334.21,272.75
2016,6,7,6,30,558.0,74.0,2.4,15.0,245.0,397.55,326.32
2016,6,7,6,45,279.0,77.0,2.35,15.5,162.5,258.97,213.76
2016,6,7,7,0,0.0,80.0,2.3,16.0,80.0,77.6,59.68
2016,6,7,7,15,1.0,116.5,2.25,16.0,117.0,115.45,91.15
2016,6,7,7,30,2.0,153.0,2.2,16.0,154.0,153.67,122.13
2016,6,7,7,45,12.0,181.5,2.15,16.5,189.0,190.14,151.2
2016,6,7,8,0,22.0,210.0,2.1,17.0,224.0,227.2,180.2
2016,6,7,8,15,39.5,244.0,2.1,17.5,269.5,285.15,225.24
2016,6,7,8,30,57.0,278.0,2.1,18.0,315.0,336.39,264.03
2016,6,7,8,45,37.0,265.5,2.15,18.5,290.5,305.23,238.22
2016,6,7,9,0,17.0,253.0,2.2,19.0,266.0,266.05,206.55
2016,6,7,9,15,17.5,264.0,2.25,19.0,277.5,277.4,215.02
2016,6,7,9,30,18.0,275.0,2.3,19.0,289.0,288.72,223.29
2016,6,7,9,45,17.0,279.0,2.35,19.5,293.5,291.47,224.54
2016,6,7,10,0,16.0,283.0,2.4,20.0,298.0,294.19,225.83
2016,6,7,10,15,28.5,332.5,2.45,20.0,359.0,363.27,277.95
2016,6,7,10,30,41.0,382.0,2.5,20.0,420.0,425.3,323.69
2016,6,7,10,45,36.5,380.0,2.6,20.0,414.5,417.29,317.2
2016,6,7,11,0,32.0,378.0,2.7,20.0,409.0,409.22,311.01
2016,6,7,11,15,72.0,426.0,2.75,20.0,495.5,494.92,375.08
2016,6,7,11,30,112.0,474.0,2.8,20.0,582.0,579.35,436.42
2016,6,7,11,45,92.0,466.0,2.85,20.0,555.0,548.7,413.31
2016,6,7,12,0,72.0,458.0,2.9,20.0,528.0,518.3,390.93
2016,6,7,12,15,187.5,459.5,2.9,20.0,640.5,626.03,472.25
2016,6,7,12,30,303.0,461.0,2.9,20.0,753.0,727.11,545.89
2016,6,7,12,45,210.5,466.0,2.95,20.5,668.5,638.74,479.76
2016,6,7,13,0,118.0,471.0,3.0,21.0,584.0,554.89,417.05
2016,6,7,13,15,241.0,440.5,3.0,20.5,665.0,622.09,470.5
2016,6,7,13,30,364.0,410.0,3.0,20.0,746.0,682.88,517.62
2016,6,7,13,45,371.5,392.0,3.05,20.0,727.5,657.32,499.71
2016,6,7,14,0,379.0,374.0,3.1,20.0,709.0,630.75,481.41
2016,6,7,14,15,286.5,388.0,3.1,20.0,636.5,561.17,429.18
2016,6,7,14,30,194.0,402.0,3.1,20.0,564.0,501.1,383.57
2016,6,7,14,45,204.5,382.5,3.15,20.0,546.5,479.83,368.65
2016,6,7,15,0,215.0,363.0,3.2,20.0,529.0,457.56,352.53
2016,6,7,15,15,203.5,343.5,3.2,19.5,494.0,422.31,326.69
2016,6,7,15,30,192.0,324.0,3.2,19.0,459.0,387.97,301.21
2016,6,7,15,45,170.0,302.5,3.2,19.0,416.0,348.18,270.64
2016,6,7,16,0,148.0,281.0,3.2,19.0,373.0,310.45,241.46
2016,6,7,16,15,97.5,248.5,3.15,18.5,307.5,260.03,202.93
2016,6,7,16,30,47.0,216.0,3.1,18.0,242.0,210.21,164.87
2016,6,7,16,45,73.0,201.0,3.1,18.0,236.5,199.94,156.15
2016,6,7,17,0,99.0,186.0,3.1,18.0,231.0,187.07,144.83
2016,6,7,17,15,49.5,130.0,3.1,17.5,152.5,126.54,97.75
2016,6,7,17,30,0.0,74.0,3.1,17.0,74.0,71.34,54.49
2016,6,7,17,45,0.0,62.0,3.1,17.0,62.0,59.92,45.02
2016,6,7,18,0,0.0,50.0,3.1,17.0,50.0,48.3,35.2
2016,6,7,18,15,0.0,39.0,3.0,16.5,39.0,37.66,27.66
2016,6,7,18,30,0.0,28.0,2.9,16.0,28.0,27.02,18.06
2016,6,7,18,45,0.0,18.5,2.85,15.5,18.5,17.85,9.65
2016,6,7,19,0,0.0,9.0,2.8,15.0,9.0,8.67,0.6
2016,6,7,19,15,0.0,4.5,2.8,14.5,4.5,4.42,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.5,2.85,12.5,2.5,0.0,0.0
2016,6,8,5,0,0.0,5.0,2.9,13.0,5.0,4.91,0.0
2016,6,8,5,15,0.0,17.5,2.95,13.0,17.5,16.89,4.28
2016,6,8,5,30,0.0,30.0,3.0,13.0,30.0,29.21,18.21
2016,6,8,5,45,0.0,47.0,3.15,13.5,47.0,46.97,33.82
2016,6,8,6,0,0.0,64.0,3.3,14.0,64.0,64.35,48.93
2016,6,8,6,15,1.5,83.0,3.35,14.0,83.5,84.52,66.31
2016,6,8,6,30,3.0,102.0,3.4,14.0,103.0,104.62,83.39
2016,6,8,6,45,8.0,120.0,3.5,14.5,123.5,125.64,100.86
2016,6,8,7,0,13.0,138.0,3.6,15.0,144.0,147.01,118.32
2016,6,8,7,15,17.0,157.5,3.65,15.0,166.0,169.68,136.79
2016,6,8,7,30,21.0,177.0,3.7,15.0,188.0,192.58,155.21
2016,6,8,7,45,15.5,183.5,3.75,15.5,192.0,194.83,156.06
2016,6,8,8,0,10.0,190.0,3.8,16.0,196.0,196.86,156.73
2016,6,8,8,15,49.0,240.5,3.8,16.0,272.5,288.92,231.13
2016,6,8,8,30,88.0,291.0,3.8,16.0,349.0,376.61,300.14
2016,6,8,8,45,88.0,311.5,3.85,16.5,373.0,399.3,316.04
2016,6,8,9,0,88.0,332.0,3.9,17.0,397.0,421.65,331.72
2016,6,8,9,15,92.5,352.5,3.9,17.0,424.0,447.7,350.82
2016,6,8,9,30,97.0,373.0,3.9,17.0,451.0,473.52,369.6
2016,6,8,9,45,479.5,249.5,3.9,17.0,657.0,727.77,570.62
2016,6,8,10,0,862.0,126.0,3.9,17.0,863.0,961.04,737.44
2016,6,8,10,15,651.5,244.0,3.9,17.0,811.0,897.56,690.34
2016,6,8,10,30,441.0,362.0,3.9,17.0,759.0,814.45,624.12
2016,6,8,10,45,461.0,370.0,3.9,17.5,793.0,840.56,641.63
2016,6,8,11,0,481.0,378.0,3.9,18.0,827.0,864.98,657.07
2016,6,8,11,15,681.0,258.0,3.95,18.0,904.0,934.94,712.38
2016,6,8,11,30,881.0,138.0,4.0,18.0,981.0,993.45,751.98
2016,6,8,11,45,880.0,140.0,4.05,18.0,986.0,984.98,745.81
2016,6,8,12,0,879.0,142.0,4.1,18.0,991.0,973.83,738.42
2016,6,8,12,15,878.5,142.0,4.1,18.0,989.5,958.62,728.04
2016,6,8,12,30,878.0,142.0,4.1,18.0,988.0,940.91,716.04
2016,6,8,12,45,859.0,152.5,4.1,18.0,974.0,914.11,697.79
2016,6,8,13,0,840.0,163.0,4.1,18.0,960.0,887.68,679.84
2016,6,8,13,15,836.0,162.0,4.05,18.0,944.5,859.26,660.22
2016,6,8,13,30,832.0,161.0,4.0,18.0,929.0,828.98,639.27
2016,6,8,13,45,834.0,155.0,4.0,18.0,908.0,796.99,617.25
2016,6,8,14,0,836.0,149.0,4.0,18.0,887.0,763.04,593.71
2016,6,8,14,15,828.0,147.5,3.95,17.5,858.0,724.3,567.18
2016,6,8,14,30,820.0,146.0,3.9,17.0,829.0,684.54,538.21
2016,6,8,14,45,818.0,139.0,3.85,17.0,796.5,642.69,506.26
2016,6,8,15,0,816.0,132.0,3.8,17.0,764.0,599.7,472.8
2016,6,8,15,15,629.5,196.0,3.8,16.5,668.5,516.37,407.13
2016,6,8,15,30,443.0,260.0,3.8,16.0,573.0,450.43,354.62
2016,6,8,15,45,458.5,236.5,3.8,16.0,541.5,414.52,325.72
2016,6,8,16,0,474.0,213.0,3.8,16.0,510.0,377.01,294.6
2016,6,8,16,15,505.0,184.5,3.8,16.0,478.5,339.24,262.19
2016,6,8,16,30,536.0,156.0,3.8,16.0,447.0,298.57,226.36
2016,6,8,16,45,516.0,144.5,3.8,16.0,402.5,255.97,189.47
2016,6,8,17,0,496.0,133.0,3.8,16.0,358.0,215.33,154.34
2016,6,8,17,15,455.0,122.0,3.75,15.5,309.5,173.66,120.25
2016,6,8,17,30,414.0,111.0,3.7,15.0,261.0,136.13,91.15
2016,6,8,17,45,371.0,101.0,3.7,15.0,220.0,103.42,68.42
2016,6,8,18,0,328.0,91.0,3.7,15.0,179.0,75.0,52.51
2016,6,8,18,15,284.5,75.0,3.55,14.5,140.0,54.96,43.22
2016,6,8,18,30,241.0,59.0,3.4,14.0,101.0,44.17,33.32
2016,6,8,18,45,176.0,43.5,3.3,14.0,68.5,33.22,22.98
2016,6,8,19,0,111.0,28.0,3.2,14.0,36.0,23.35,11.52
2016,6,8,19,15,55.5,14.0,3.15,14.0,18.0,13.76,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.0,3.0,12.5,5.5,0.0,0.0
2016,6,9,5,0,40.0,10.0,3.1,13.0,11.0,20.06,0.0
2016,6,9,5,15,154.0,24.5,3.25,13.0,40.5,86.53,42.75
2016,6,9,5,30,268.0,39.0,3.4,13.0,70.0,153.18,114.15
2016,6,9,5,45,357.0,49.5,3.6,13.5,112.0,213.33,168.17
2016,6,9,6,0,446.0,60.0,3.8,14.0,154.0,281.38,227.92
2016,6,9,6,15,223.0,68.5,3.8,14.0,115.5,199.22,163.45
2016,6,9,6,30,0.0,77.0,3.8,14.0,77.0,75.66,58.83
2016,6,9,6,45,0.0,92.5,3.8,14.5,92.5,91.19,71.86
2016,6,9,7,0,0.0,108.0,3.8,15.0,108.0,106.68,84.5
2016,6,9,7,15,8.0,140.0,3.75,15.0,144.0,144.89,116.17
2016,6,9,7,30,16.0,172.0,3.7,15.0,180.0,183.7,147.85
2016,6,9,7,45,37.5,205.5,3.7,15.5,226.5,242.25,195.09
2016,6,9,8,0,59.0,239.0,3.7,16.0,273.0,295.5,237.1
2016,6,9,8,15,79.5,266.5,3.65,16.5,317.0,342.28,273.21
2016,6,9,8,30,100.0,294.0,3.6,17.0,361.0,389.94,309.34
2016,6,9,8,45,101.0,315.0,3.55,17.5,386.0,414.35,326.43
2016,6,9,9,0,102.0,336.0,3.5,18.0,411.0,438.42,343.12
2016,6,9,9,15,110.5,357.5,3.45,18.0,442.5,469.46,365.78
2016,6,9,9,30,119.0,379.0,3.4,18.0,474.0,509.15,394.53
2016,6,9,9,45,78.5,366.5,3.4,18.0,430.5,448.65,347.37
2016,6,9,10,0,38.0,354.0,3.4,18.0,387.0,396.0,306.0
2016,6,9,10,15,48.0,379.5,3.35,18.0,422.5,430.99,332.29
2016,6,9,10,30,58.0,405.0,3.3,18.0,458.0,465.7,357.79
2016,6,9,10,45,91.5,434.0,3.3,18.5,519.0,526.56,402.51
2016,6,9,11,0,125.0,463.0,3.3,19.0,580.0,593.07,450.23
2016,6,9,11,15,103.5,461.5,3.3,19.0,559.5,561.68,426.22
2016,6,9,11,30,82.0,460.0,3.3,19.0,539.0,536.39,407.03
2016,6,9,11,45,86.0,459.0,3.35,19.0,542.0,536.12,407.09
2016,6,9,12,0,90.0,458.0,3.4,19.0,545.0,535.48,406.81
2016,6,9,12,15,276.5,431.0,3.45,19.0,698.0,683.37,519.8
2016,6,9,12,30,463.0,404.0,3.5,19.0,851.0,819.74,620.03
2016,6,9,12,45,688.0,260.5,3.55,19.0,917.0,869.1,661.42
2016,6,9,13,0,913.0,117.0,3.6,19.0,983.0,906.69,688.07
2016,6,9,13,15,909.5,116.0,3.65,19.0,967.0,877.69,668.4
2016,6,9,13,30,906.0,115.0,3.7,19.0,951.0,846.58,647.65
2016,6,9,13,45,596.0,265.5,3.75,19.0,810.0,713.93,550.54
2016,6,9,14,0,286.0,416.0,3.8,19.0,669.0,600.3,460.38
2016,6,9,14,15,586.0,262.0,3.8,19.0,758.5,656.86,510.03
2016,6,9,14,30,886.0,108.0,3.8,19.0,848.0,696.93,544.75
2016,6,9,14,45,878.0,106.0,3.85,19.0,813.0,653.84,511.74
2016,6,9,15,0,870.0,104.0,3.9,19.0,778.0,609.91,477.86
2016,6,9,15,15,858.5,102.0,3.95,18.5,738.0,563.43,442.06
2016,6,9,15,30,847.0,100.0,4.0,18.0,698.0,516.8,405.07
2016,6,9,15,45,831.5,97.5,4.05,18.0,653.5,467.96,364.61
2016,6,9,16,0,816.0,95.0,4.1,18.0,609.0,415.79,320.66
2016,6,9,16,15,797.0,92.5,4.1,17.5,561.5,367.01,278.85
2016,6,9,16,30,778.0,90.0,4.1,17.0,514.0,319.64,237.31
2016,6,9,16,45,752.5,86.5,4.15,17.0,464.0,271.26,194.33
2016,6,9,17,0,727.0,83.0,4.2,17.0,414.0,225.31,153.57
2016,6,9,17,15,693.5,78.5,4.2,16.5,364.0,176.46,112.17
2016,6,9,17,30,660.0,74.0,4.2,16.0,314.0,134.14,78.51
2016,6,9,17,45,612.5,68.5,4.2,15.5,264.5,93.53,50.98
2016,6,9,18,0,565.0,63.0,4.2,15.0,215.0,57.88,33.6
2016,6,9,18,15,498.0,55.5,4.1,14.5,169.0,38.67,28.8
2016,6,9,18,30,431.0,48.0,4.0,14.0,123.0,35.06,25.32
2016,6,9,18,45,330.0,37.5,3.95,14.0,84.0,28.35,18.82
2016,6,9,19,0,229.0,27.0,3.9,14.0,45.0,21.16,10.13
2016,6,9,19,15,114.5,13.5,3.85,13.5,22.5,13.27,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,86.0,11.0,3.4,13.0,13.0,32.8,0.0
2016,6,10,5,15,214.5,22.0,3.55,13.5,43.0,102.88,51.37
2016,6,10,5,30,343.0,33.0,3.7,14.0,73.0,173.43,128.69
2016,6,10,5,45,423.0,42.0,3.85,14.5,115.0,231.23,181.53
2016,6,10,6,0,503.0,51.0,4.0,15.0,157.0,296.49,239.27
2016,6,10,6,15,559.5,57.0,4.05,15.0,204.5,353.75,290.13
2016,6,10,6,30,616.0,63.0,4.1,15.0,252.0,415.52,343.39
2016,6,10,6,45,651.5,69.0,4.2,15.5,301.0,469.35,388.23
2016,6,10,7,0,687.0,75.0,4.3,16.0,350.0,525.25,433.3
2016,6,10,7,15,717.0,79.0,4.3,16.0,400.0,574.94,472.89
2016,6,10,7,30,747.0,83.0,4.3,16.0,450.0,627.73,513.36
2016,6,10,7,45,767.0,87.0,4.3,16.5,498.0,673.85,545.72
2016,6,10,8,0,787.0,91.0,4.3,17.0,546.0,719.66,577.2
2016,6,10,8,15,805.0,94.0,4.3,17.5,592.5,762.18,605.64
2016,6,10,8,30,823.0,97.0,4.3,18.0,639.0,803.78,632.94
2016,6,10,8,45,833.0,101.0,4.3,18.5,681.5,833.41,651.28
2016,6,10,9,0,843.0,105.0,4.3,19.0,724.0,866.21,671.77
2016,6,10,9,15,854.5,107.0,4.25,19.0,762.5,896.24,691.14
2016,6,10,9,30,866.0,109.0,4.2,19.0,801.0,924.24,708.99
2016,6,10,9,45,877.5,109.5,4.2,19.0,835.0,948.42,724.4
2016,6,10,10,0,889.0,110.0,4.2,19.0,869.0,970.25,738.22
2016,6,10,10,15,895.5,111.0,4.2,19.0,897.0,985.26,747.4
2016,6,10,10,30,902.0,112.0,4.2,19.0,925.0,997.54,754.85
2016,6,10,10,45,907.0,113.0,4.25,19.0,945.5,1005.54,759.79
2016,6,10,11,0,912.0,114.0,4.3,19.0,966.0,1010.65,762.91
2016,6,10,11,15,915.0,115.0,4.3,19.0,980.5,1010.88,762.55
2016,6,10,11,30,918.0,116.0,4.3,19.0,995.0,1008.17,760.35
2016,6,10,11,45,693.0,260.5,4.3,19.5,926.5,933.02,707.26
2016,6,10,12,0,468.0,405.0,4.3,20.0,858.0,849.75,640.7
2016,6,10,12,15,457.5,404.5,4.3,20.0,847.0,828.09,625.83
2016,6,10,12,30,447.0,404.0,4.3,20.0,836.0,805.44,609.82
2016,6,10,12,45,438.5,399.5,4.3,20.0,820.0,779.99,591.94
2016,6,10,13,0,430.0,395.0,4.3,20.0,804.0,753.87,573.51
2016,6,10,13,15,352.0,419.0,4.3,19.5,750.5,696.2,531.31
2016,6,10,13,30,274.0,443.0,4.3,19.0,697.0,641.26,490.77
2016,6,10,13,45,243.5,437.5,4.3,19.0,658.5,600.12,460.52
2016,6,10,14,0,213.0,432.0,4.3,19.0,620.0,563.29,433.09
2016,6,10,14,15,234.0,412.5,4.3,19.0,613.5,549.99,424.21
2016,6,10,14,30,255.0,393.0,4.3,19.0,607.0,531.42,411.18
2016,6,10,14,45,228.0,379.0,4.3,19.0,564.5,492.44,381.74
2016,6,10,15,0,201.0,365.0,4.3,19.0,522.0,451.91,351.04
2016,6,10,15,15,155.5,344.0,4.3,18.5,461.5,397.33,309.87
2016,6,10,15,30,110.0,323.0,4.3,18.0,401.0,351.06,274.73
2016,6,10,15,45,115.0,302.0,4.3,18.0,379.0,323.44,253.54
2016,6,10,16,0,120.0,281.0,4.3,18.0,357.0,299.73,235.02
2016,6,10,16,15,130.5,258.5,4.3,17.5,335.0,276.38,216.81
2016,6,10,16,30,141.0,236.0,4.3,17.0,313.0,252.13,197.42
2016,6,10,16,45,260.0,197.5,4.3,17.0,322.5,238.24,182.42
2016,6,10,17,0,379.0,159.0,4.3,17.0,332.0,213.06,156.49
2016,6,10,17,15,377.5,138.5,4.25,16.5,293.5,175.55,124.74
2016,6,10,17,30,376.0,118.0,4.2,16.0,255.0,138.49,94.38
2016,6,10,17,45,332.0,107.5,4.2,16.0,215.0,106.95,72.31
2016,6,10,18,0,288.0,97.0,4.2,16.0,175.0,84.37,60.38
2016,6,10,18,15,340.5,75.5,4.0,15.5,149.0,55.27,43.34
2016,6,10,18,30,393.0,54.0,3.8,15.0,123.0,40.58,30.06
2016,6,10,18,45,287.0,42.0,3.65,14.5,84.0,31.95,21.9
2016,6,10,19,0,181.0,30.0,3.5,14.0,45.0,23.34,11.97
2016,6,10,19,15,90.5,15.0,3.4,13.5,22.5,14.74,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,23.0,5.0,1.95,11.5,5.5,0.0,0.0
2016,6,11,5,0,46.0,10.0,1.9,12.0,11.0,21.59,0.0
2016,6,11,5,15,161.5,24.0,1.95,12.5,41.0,88.07,43.83
2016,6,11,5,30,277.0,38.0,2.0,13.0,71.0,154.91,115.2
2016,6,11,5,45,367.5,48.5,2.1,14.0,113.0,216.34,169.66
2016,6,11,6,0,458.0,59.0,2.2,15.0,155.0,285.48,229.27
2016,6,11,6,15,517.5,66.5,2.2,15.5,203.0,344.11,279.78
2016,6,11,6,30,577.0,74.0,2.2,16.0,251.0,407.47,332.55
2016,6,11,6,45,621.0,79.5,2.2,16.5,301.0,464.0,378.26
2016,6,11,7,0,665.0,85.0,2.2,17.0,351.0,523.31,424.56
2016,6,11,7,15,696.0,89.5,2.15,17.5,401.0,575.32,463.52
2016,6,11,7,30,727.0,94.0,2.1,18.0,451.0,628.46,502.01
2016,6,11,7,45,752.0,97.0,2.1,18.5,500.0,674.01,532.79
2016,6,11,8,0,777.0,100.0,2.1,19.0,549.0,722.04,564.51
2016,6,11,8,15,794.5,103.5,2.0,19.5,595.5,764.39,590.74
2016,6,11,8,30,812.0,107.0,1.9,20.0,642.0,805.81,615.66
2016,6,11,8,45,647.5,182.0,1.85,20.5,626.5,770.88,587.9
2016,6,11,9,0,483.0,257.0,1.8,21.0,611.0,717.07,543.8
2016,6,11,9,15,465.0,280.5,1.7,21.5,636.0,734.72,552.86
2016,6,11,9,30,447.0,304.0,1.6,22.0,661.0,749.84,559.35
2016,6,11,9,45,257.5,346.5,1.55,22.5,554.0,613.16,457.81
2016,6,11,10,0,68.0,389.0,1.5,23.0,447.0,461.52,343.76
2016,6,11,10,15,61.5,395.5,1.4,23.5,449.5,460.78,342.46
2016,6,11,10,30,55.0,402.0,1.3,24.0,452.0,459.73,339.98
2016,6,11,10,45,92.5,433.0,1.25,24.5,519.0,526.59,386.72
2016,6,11,11,0,130.0,464.0,1.2,25.0,586.0,599.11,435.41
2016,6,11,11,15,213.0,461.5,1.2,25.0,664.5,674.05,487.6
2016,6,11,11,30,296.0,459.0,1.2,25.0,743.0,752.03,540.4
2016,6,11,11,45,373.0,433.0,1.2,25.5,793.0,793.48,567.7
2016,6,11,12,0,450.0,407.0,1.2,26.0,843.0,834.89,594.79
2016,6,11,12,15,676.5,268.0,1.3,26.0,922.0,899.8,644.51
2016,6,11,12,30,903.0,129.0,1.4,26.0,1001.0,952.92,679.14
2016,6,11,12,45,909.5,123.5,1.55,26.0,995.0,933.53,668.5
2016,6,11,13,0,916.0,118.0,1.7,26.0,989.0,911.43,656.75
2016,6,11,13,15,913.5,117.5,1.85,26.0,973.5,883.74,641.13
2016,6,11,13,30,911.0,117.0,2.0,26.0,958.0,853.87,623.79
2016,6,11,13,45,905.0,117.0,2.2,26.0,935.5,819.66,603.61
2016,6,11,14,0,899.0,117.0,2.4,26.0,913.0,783.75,581.79
2016,6,11,14,15,893.0,115.5,2.5,25.5,884.0,744.91,557.98
2016,6,11,14,30,887.0,114.0,2.6,25.0,855.0,704.72,532.21
2016,6,11,14,45,875.5,113.5,2.75,25.0,819.5,660.76,500.94
2016,6,11,15,0,864.0,113.0,2.9,25.0,784.0,616.24,468.37
2016,6,11,15,15,852.5,111.0,2.95,24.5,744.0,570.01,434.18
2016,6,11,15,30,841.0,109.0,3.0,24.0,704.0,520.22,396.38
2016,6,11,15,45,821.5,108.5,3.05,24.0,658.5,471.37,357.34
