Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,0,802.0,108.0,3.1,24.0,613.0,423.57,318.13
2016,6,11,16,15,782.0,104.5,3.05,23.5,565.5,374.18,277.3
2016,6,11,16,30,762.0,101.0,3.0,23.0,518.0,326.32,236.8
2016,6,11,16,45,732.0,98.0,3.0,22.5,467.5,274.59,193.1
2016,6,11,17,0,702.0,95.0,3.0,22.0,417.0,228.82,154.12
2016,6,11,17,15,667.0,89.5,2.95,21.0,366.5,183.06,116.5
2016,6,11,17,30,632.0,84.0,2.9,20.0,316.0,140.93,83.83
2016,6,11,17,45,582.0,77.5,2.85,19.5,266.0,100.56,56.65
2016,6,11,18,0,532.0,71.0,2.8,19.0,216.0,65.4,39.06
2016,6,11,18,15,463.5,62.5,2.75,18.5,169.5,44.68,33.58
2016,6,11,18,30,395.0,54.0,2.7,18.0,123.0,40.48,29.62
2016,6,11,18,45,295.5,41.5,2.65,17.5,84.0,31.51,21.26
2016,6,11,19,0,196.0,29.0,2.6,17.0,45.0,22.47,11.32
2016,6,11,19,15,98.0,14.5,2.55,16.5,22.5,14.25,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,14.5,5.5,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,29.0,11.0,2.1,13.0,11.0,18.22,0.0
2016,6,12,5,15,136.5,26.0,2.2,13.0,40.5,83.26,41.27
2016,6,12,5,30,244.0,41.0,2.3,13.0,70.0,147.29,109.67
2016,6,12,5,45,334.5,52.5,2.4,13.5,112.0,206.54,162.45
2016,6,12,6,0,425.0,64.0,2.5,14.0,154.0,276.05,222.82
2016,6,12,6,15,487.0,72.5,2.45,14.5,201.5,335.69,274.29
2016,6,12,6,30,549.0,81.0,2.4,15.0,249.0,400.24,328.23
2016,6,12,6,45,599.5,85.5,2.35,15.5,299.5,458.32,375.37
2016,6,12,7,0,650.0,90.0,2.3,16.0,350.0,519.65,423.43
2016,6,12,7,15,682.0,95.0,2.25,16.0,400.5,572.32,463.99
2016,6,12,7,30,714.0,100.0,2.2,16.0,451.0,626.21,504.3
2016,6,12,7,45,454.5,175.5,2.15,16.5,407.5,541.36,433.35
2016,6,12,8,0,195.0,251.0,2.1,17.0,364.0,422.39,335.5
2016,6,12,8,15,275.5,258.5,2.05,17.5,432.5,508.48,401.56
2016,6,12,8,30,356.0,266.0,2.0,18.0,501.0,590.19,461.36
2016,6,12,8,45,596.5,191.0,1.95,18.5,615.0,736.54,570.25
2016,6,12,9,0,837.0,116.0,1.9,19.0,729.0,878.19,664.95
2016,6,12,9,15,848.0,118.0,1.9,19.0,767.5,902.2,678.24
2016,6,12,9,30,859.0,120.0,1.9,19.0,806.0,929.56,695.0
2016,6,12,9,45,873.5,118.0,1.9,19.5,840.5,953.77,708.23
2016,6,12,10,0,888.0,116.0,1.9,20.0,875.0,975.77,719.97
2016,6,12,10,15,893.5,117.0,1.95,20.0,901.5,989.83,728.55
2016,6,12,10,30,899.0,118.0,2.0,20.0,928.0,1001.14,735.54
2016,6,12,10,45,902.5,119.0,2.1,20.5,948.0,1007.68,738.77
2016,6,12,11,0,906.0,120.0,2.2,21.0,968.0,1011.34,740.24
2016,6,12,11,15,908.5,121.0,2.25,21.0,981.0,1011.12,740.16
2016,6,12,11,30,911.0,122.0,2.3,21.0,994.0,1007.99,738.35
2016,6,12,11,45,910.5,123.0,2.4,21.0,999.0,999.09,733.43
2016,6,12,12,0,910.0,124.0,2.5,21.0,1004.0,987.4,726.78
2016,6,12,12,15,909.0,124.0,2.55,21.0,1002.5,971.59,716.98
2016,6,12,12,30,908.0,124.0,2.6,21.0,1001.0,953.19,705.52
2016,6,12,12,45,901.5,126.5,2.65,21.0,990.5,929.73,690.72
2016,6,12,13,0,895.0,129.0,2.7,21.0,980.0,904.07,674.43
2016,6,12,13,15,891.5,128.0,2.7,21.0,964.0,875.6,655.81
2016,6,12,13,30,888.0,127.0,2.7,21.0,948.0,845.07,635.74
2016,6,12,13,45,614.0,266.0,2.7,21.0,827.0,729.98,553.28
2016,6,12,14,0,340.0,405.0,2.7,21.0,706.0,631.64,476.96
2016,6,12,14,15,392.5,364.5,2.65,21.0,701.0,617.09,468.57
2016,6,12,14,30,445.0,324.0,2.6,21.0,696.0,595.62,454.33
2016,6,12,14,45,644.0,221.5,2.6,21.0,735.0,608.4,467.19
2016,6,12,15,0,843.0,119.0,2.6,21.0,774.0,609.99,470.19
2016,6,12,15,15,831.0,116.5,2.55,20.5,734.0,560.88,432.97
2016,6,12,15,30,819.0,114.0,2.5,20.0,694.0,514.49,396.99
2016,6,12,15,45,804.0,111.0,2.45,20.0,650.0,466.46,358.05
2016,6,12,16,0,789.0,108.0,2.4,20.0,606.0,419.1,318.7
2016,6,12,16,15,769.0,104.5,2.35,19.5,558.5,370.33,278.01
2016,6,12,16,30,749.0,101.0,2.3,19.0,511.0,323.09,237.66
2016,6,12,16,45,723.0,96.5,2.3,19.0,462.0,271.77,193.41
2016,6,12,17,0,697.0,92.0,2.3,19.0,413.0,226.02,153.67
2016,6,12,17,15,662.0,87.0,2.25,18.5,362.5,180.9,115.98
2016,6,12,17,30,627.0,82.0,2.2,18.0,312.0,139.4,83.33
2016,6,12,17,45,580.5,75.5,2.2,18.0,263.5,99.46,55.95
2016,6,12,18,0,534.0,69.0,2.2,18.0,215.0,64.38,37.98
2016,6,12,18,15,467.0,60.5,2.15,17.5,169.0,42.79,32.08
2016,6,12,18,30,400.0,52.0,2.1,17.0,123.0,38.49,28.03
2016,6,12,18,45,304.0,40.5,2.05,16.5,84.5,30.96,20.93
2016,6,12,19,0,208.0,29.0,2.0,16.0,46.0,22.45,11.53
2016,6,12,19,15,104.0,14.5,2.05,15.5,23.0,11.3,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,2.8,12.0,12.0,23.57,0.0
2016,6,13,5,15,163.5,24.5,2.8,12.5,41.0,89.26,44.28
2016,6,13,5,30,277.0,38.0,2.8,13.0,70.0,154.78,115.16
2016,6,13,5,45,369.0,47.5,2.85,13.5,112.0,215.68,169.7
2016,6,13,6,0,461.0,57.0,2.9,14.0,154.0,284.38,229.75
2016,6,13,6,15,230.5,52.5,2.9,14.0,101.0,182.75,149.71
2016,6,13,6,30,0.0,48.0,2.9,14.0,48.0,46.36,33.98
2016,6,13,6,45,0.0,58.0,2.95,14.5,58.0,56.04,42.18
2016,6,13,7,0,0.0,68.0,3.0,15.0,68.0,65.73,50.16
2016,6,13,7,15,2.0,112.0,3.0,15.0,113.0,111.43,88.26
2016,6,13,7,30,4.0,156.0,3.0,15.0,158.0,158.25,126.57
2016,6,13,7,45,35.5,199.0,3.05,15.5,219.5,233.49,187.83
2016,6,13,8,0,67.0,242.0,3.1,16.0,281.0,305.03,244.56
2016,6,13,8,15,43.5,239.0,3.15,16.0,265.0,282.85,225.46
2016,6,13,8,30,20.0,236.0,3.2,16.0,249.0,251.9,199.66
2016,6,13,8,45,43.0,278.5,3.25,16.5,309.0,324.51,256.54
2016,6,13,9,0,66.0,321.0,3.3,17.0,369.0,390.22,306.54
2016,6,13,9,15,68.5,340.0,3.3,17.0,392.5,412.46,322.6
2016,6,13,9,30,71.0,359.0,3.3,17.0,416.0,434.48,338.55
2016,6,13,9,45,67.5,372.5,3.3,17.5,428.5,444.72,344.74
2016,6,13,10,0,64.0,386.0,3.3,18.0,441.0,454.58,350.68
2016,6,13,10,15,78.5,408.5,3.4,18.0,477.5,490.87,377.72
2016,6,13,10,30,93.0,431.0,3.5,18.0,514.0,526.89,404.26
2016,6,13,10,45,122.5,448.5,3.6,18.0,561.0,578.86,442.8
2016,6,13,11,0,152.0,466.0,3.7,18.0,608.0,622.79,475.15
2016,6,13,11,15,144.5,472.5,3.8,18.0,609.5,618.6,471.51
2016,6,13,11,30,137.0,479.0,3.9,18.0,611.0,613.83,467.75
2016,6,13,11,45,296.5,442.0,4.0,18.0,729.0,729.32,556.52
2016,6,13,12,0,456.0,405.0,4.1,18.0,847.0,839.12,638.38
2016,6,13,12,15,689.0,261.5,4.15,18.0,927.5,905.86,692.71
2016,6,13,12,30,922.0,118.0,4.2,18.0,1008.0,960.7,730.6
2016,6,13,12,45,920.0,118.0,4.3,18.5,999.5,938.69,714.35
2016,6,13,13,0,918.0,118.0,4.4,19.0,991.0,914.26,697.11
2016,6,13,13,15,914.5,117.0,4.45,19.0,975.0,885.29,677.83
2016,6,13,13,30,911.0,116.0,4.5,19.0,959.0,854.19,656.97
2016,6,13,13,45,903.5,117.0,4.55,19.0,935.5,819.81,633.64
2016,6,13,14,0,896.0,118.0,4.6,19.0,912.0,783.81,608.97
2016,6,13,14,15,889.0,116.5,4.6,18.5,882.5,744.44,582.51
2016,6,13,14,30,882.0,115.0,4.6,18.0,853.0,703.79,554.25
2016,6,13,14,45,870.0,115.0,4.7,18.0,817.5,660.21,521.17
2016,6,13,15,0,858.0,115.0,4.8,18.0,782.0,616.1,486.92
2016,6,13,15,15,846.0,112.5,4.8,17.5,741.5,569.44,450.52
2016,6,13,15,30,834.0,110.0,4.8,17.0,701.0,519.29,410.52
2016,6,13,15,45,825.5,104.5,4.85,17.0,658.5,471.35,370.47
2016,6,13,16,0,817.0,99.0,4.9,17.0,616.0,423.46,329.42
2016,6,13,16,15,798.0,96.0,4.9,16.5,568.0,374.18,286.91
2016,6,13,16,30,779.0,93.0,4.9,16.0,520.0,326.31,244.67
2016,6,13,16,45,760.5,87.0,4.9,16.0,471.5,277.5,200.79
2016,6,13,17,0,742.0,81.0,4.9,16.0,423.0,230.43,158.45
2016,6,13,17,15,709.0,77.0,4.9,15.5,372.5,184.5,118.94
2016,6,13,17,30,676.0,73.0,4.9,15.0,322.0,138.68,81.83
2016,6,13,17,45,625.5,68.5,4.9,15.0,272.0,97.7,53.39
2016,6,13,18,0,575.0,64.0,4.9,15.0,222.0,61.98,35.25
2016,6,13,18,15,509.0,56.5,4.8,14.5,175.5,39.23,29.32
2016,6,13,18,30,443.0,49.0,4.7,14.0,129.0,35.65,25.88
2016,6,13,18,45,334.0,39.0,4.65,14.0,89.0,29.45,19.86
2016,6,13,19,0,225.0,29.0,4.6,14.0,49.0,22.42,11.76
2016,6,13,19,15,112.5,14.5,4.6,13.5,24.5,11.28,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,24.0,5.5,3.7,11.5,6.0,0.0,0.0
2016,6,14,5,0,48.0,11.0,3.7,12.0,12.0,23.05,0.0
2016,6,14,5,15,167.5,24.5,3.7,12.0,41.5,90.38,44.69
2016,6,14,5,30,287.0,38.0,3.7,12.0,71.0,158.78,118.69
2016,6,14,5,45,389.5,46.0,3.75,12.5,114.5,222.04,175.57
2016,6,14,6,0,492.0,54.0,3.8,13.0,158.0,294.56,239.3
2016,6,14,6,15,550.0,60.5,3.8,13.5,205.5,352.66,290.51
2016,6,14,6,30,608.0,67.0,3.8,14.0,253.0,415.37,344.02
2016,6,14,6,45,656.5,70.0,3.85,14.5,304.0,472.77,391.77
2016,6,14,7,0,705.0,73.0,3.9,15.0,355.0,531.3,439.01
2016,6,14,7,15,734.0,77.0,3.85,15.5,405.0,583.17,479.19
2016,6,14,7,30,763.0,81.0,3.8,16.0,455.0,635.93,518.19
2016,6,14,7,45,786.5,83.0,3.75,16.5,504.0,682.95,550.79
2016,6,14,8,0,810.0,85.0,3.7,17.0,553.0,729.89,582.62
2016,6,14,8,15,826.5,87.5,3.65,17.0,599.0,766.7,607.49
2016,6,14,8,30,843.0,90.0,3.6,17.0,645.0,807.16,634.77
2016,6,14,8,45,854.5,92.5,3.55,17.5,687.5,842.09,656.46
2016,6,14,9,0,866.0,95.0,3.5,18.0,730.0,875.29,676.66
2016,6,14,9,15,876.0,97.0,3.5,18.0,768.0,904.66,695.56
2016,6,14,9,30,886.0,99.0,3.5,18.0,806.0,931.89,712.92
2016,6,14,9,45,886.5,104.5,3.5,18.0,837.0,951.6,725.08
2016,6,14,10,0,887.0,110.0,3.5,18.0,868.0,968.52,735.43
2016,6,14,10,15,893.0,111.0,3.55,18.0,895.0,983.18,744.68
2016,6,14,10,30,899.0,112.0,3.6,18.0,922.0,995.11,752.18
2016,6,14,10,45,903.5,113.0,3.65,18.5,942.0,1002.77,755.47
2016,6,14,11,0,908.0,114.0,3.7,19.0,962.0,1007.55,756.95
2016,6,14,11,15,910.5,114.5,3.75,18.5,975.5,1006.97,757.83
2016,6,14,11,30,913.0,115.0,3.8,18.0,989.0,1003.48,756.89
2016,6,14,11,45,914.0,115.0,3.9,18.0,995.0,995.17,751.69
2016,6,14,12,0,915.0,115.0,4.0,18.0,1001.0,984.06,744.69
2016,6,14,12,15,915.0,115.0,4.1,18.0,1000.0,969.27,735.23
2016,6,14,12,30,915.0,115.0,4.2,18.0,999.0,951.83,724.0
2016,6,14,12,45,915.5,113.0,4.35,18.0,991.0,930.36,710.24
2016,6,14,13,0,916.0,111.0,4.5,18.0,983.0,906.4,695.16
2016,6,14,13,15,913.0,110.5,4.55,17.5,967.5,878.46,677.73
2016,6,14,13,30,910.0,110.0,4.6,17.0,952.0,848.36,658.62
2016,6,14,13,45,904.5,110.0,4.65,17.0,929.5,814.72,635.53
2016,6,14,14,0,899.0,110.0,4.7,17.0,907.0,779.34,611.01
2016,6,14,14,15,892.5,108.5,4.7,16.5,878.5,740.29,584.46
2016,6,14,14,30,886.0,107.0,4.7,16.0,850.0,699.91,556.4
2016,6,14,14,45,880.0,104.0,4.7,16.0,816.0,657.34,523.45
2016,6,14,15,0,874.0,101.0,4.7,16.0,782.0,613.76,489.03
2016,6,14,15,15,863.5,99.5,4.7,16.0,742.5,568.23,452.29
2016,6,14,15,30,853.0,98.0,4.7,16.0,703.0,522.44,414.49
2016,6,14,15,45,840.0,95.0,4.75,16.0,659.5,474.11,373.92
2016,6,14,16,0,827.0,92.0,4.8,16.0,616.0,426.14,332.65
2016,6,14,16,15,809.0,89.5,4.8,16.0,569.0,373.26,286.61
2016,6,14,16,30,791.0,87.0,4.8,16.0,522.0,325.63,243.95
2016,6,14,16,45,687.5,99.0,4.85,16.0,451.5,265.89,193.6
2016,6,14,17,0,584.0,111.0,4.9,16.0,381.0,218.85,154.81
2016,6,14,17,15,630.0,92.0,4.9,15.5,351.5,181.11,119.5
2016,6,14,17,30,676.0,73.0,4.9,15.0,322.0,139.43,82.43
2016,6,14,17,45,627.0,68.0,4.9,14.5,272.5,98.1,53.62
2016,6,14,18,0,578.0,63.0,4.9,14.0,223.0,61.87,34.91
2016,6,14,18,15,512.0,56.0,4.8,13.5,176.5,38.74,29.01
2016,6,14,18,30,446.0,49.0,4.7,13.0,130.0,35.58,25.95
2016,6,14,18,45,335.5,39.5,4.6,13.0,90.0,29.85,20.32
2016,6,14,19,0,225.0,30.0,4.5,13.0,50.0,23.23,12.57
2016,6,14,19,15,112.5,15.0,4.45,12.5,25.0,11.68,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,12.0,13.0,12.78,0.0
2016,6,15,5,15,152.0,25.0,3.85,12.0,42.5,86.3,42.2
2016,6,15,5,30,304.0,37.0,3.9,12.0,72.0,163.59,122.24
2016,6,15,5,45,398.5,45.5,4.0,12.5,115.0,224.89,177.83
2016,6,15,6,0,493.0,54.0,4.1,13.0,158.0,294.8,239.62
2016,6,15,6,15,551.0,60.5,4.15,13.5,205.5,352.92,291.01
2016,6,15,6,30,609.0,67.0,4.2,14.0,253.0,415.66,344.76
2016,6,15,6,45,655.5,70.5,4.3,14.5,303.5,472.54,392.36
2016,6,15,7,0,702.0,74.0,4.4,15.0,354.0,530.32,439.35
2016,6,15,7,15,731.0,78.0,4.45,15.0,404.0,582.08,480.85
2016,6,15,7,30,760.0,82.0,4.5,15.0,454.0,634.73,521.53
2016,6,15,7,45,785.0,83.5,4.55,15.5,503.5,682.17,555.28
2016,6,15,8,0,810.0,85.0,4.6,16.0,553.0,729.65,588.44
2016,6,15,8,15,826.5,87.5,4.6,16.0,599.0,766.48,613.99
2016,6,15,8,30,843.0,90.0,4.6,16.0,645.0,806.96,642.04
2016,6,15,8,45,857.5,91.0,4.7,16.5,688.0,842.82,665.75
2016,6,15,9,0,872.0,92.0,4.8,17.0,731.0,877.13,688.16
2016,6,15,9,15,882.0,94.0,4.8,17.0,769.5,906.7,707.71
2016,6,15,9,30,892.0,96.0,4.8,17.0,808.0,934.1,725.68
2016,6,15,9,45,894.5,100.0,4.85,17.0,839.0,954.26,738.9
2016,6,15,10,0,897.0,104.0,4.9,17.0,870.0,971.69,750.32
2016,6,15,10,15,903.0,105.0,4.9,17.0,897.5,986.55,759.63
2016,6,15,10,30,909.0,106.0,4.9,17.0,925.0,998.65,767.12
2016,6,15,10,45,914.0,106.5,4.95,17.0,945.5,1006.42,772.12
2016,6,15,11,0,919.0,107.0,5.0,17.0,966.0,1011.3,775.25
2016,6,15,11,15,922.0,107.5,5.0,17.0,980.0,1011.29,774.72
2016,6,15,11,30,925.0,108.0,5.0,17.0,994.0,1008.34,772.3
2016,6,15,11,45,927.5,107.5,5.05,17.5,1000.5,1000.98,765.86
2016,6,15,12,0,930.0,107.0,5.1,18.0,1007.0,990.76,757.57
2016,6,15,12,15,930.0,107.0,5.05,18.0,1006.5,975.86,746.86
2016,6,15,12,30,930.0,107.0,5.0,18.0,1006.0,958.26,734.39
2016,6,15,12,45,918.0,113.5,4.95,18.0,994.5,933.51,716.99
2016,6,15,13,0,906.0,120.0,4.9,18.0,983.0,906.66,698.18
2016,6,15,13,15,678.0,247.0,4.85,17.5,887.0,810.15,629.9
2016,6,15,13,30,450.0,374.0,4.8,17.0,791.0,720.92,559.41
2016,6,15,13,45,438.0,366.5,4.8,17.0,764.0,687.01,534.91
2016,6,15,14,0,426.0,359.0,4.8,17.0,737.0,653.07,509.87
2016,6,15,14,15,656.5,233.5,4.7,17.0,794.5,684.24,538.59
2016,6,15,14,30,887.0,108.0,4.6,17.0,852.0,702.18,555.8
2016,6,15,14,45,884.5,103.0,4.6,17.0,819.0,660.0,523.11
2016,6,15,15,0,882.0,98.0,4.6,17.0,786.0,616.54,489.05
2016,6,15,15,15,871.5,96.5,4.55,16.5,746.0,570.7,452.98
2016,6,15,15,30,861.0,95.0,4.5,16.0,706.0,524.58,415.74
2016,6,15,15,45,852.5,90.5,4.45,16.0,663.0,476.66,375.38
2016,6,15,16,0,844.0,86.0,4.4,16.0,620.0,428.69,334.01
2016,6,15,16,15,826.0,83.0,4.3,15.5,573.0,378.7,290.7
2016,6,15,16,30,808.0,80.0,4.2,15.0,526.0,325.69,244.15
2016,6,15,16,45,786.5,76.5,4.15,15.0,476.5,276.89,200.11
2016,6,15,17,0,765.0,73.0,4.1,15.0,427.0,230.08,157.84
2016,6,15,17,15,734.0,69.5,3.95,14.5,376.5,183.76,117.64
2016,6,15,17,30,703.0,66.0,3.8,14.0,326.0,140.65,82.47
2016,6,15,17,45,660.5,61.0,3.65,14.0,276.5,98.66,52.73
2016,6,15,18,0,618.0,56.0,3.5,14.0,227.0,58.0,30.44
2016,6,15,18,15,555.0,50.0,3.25,13.5,180.0,33.67,24.51
2016,6,15,18,30,492.0,44.0,3.0,13.0,133.0,31.09,22.0
2016,6,15,18,45,395.0,35.0,2.75,13.0,92.5,25.63,16.7
2016,6,15,19,0,298.0,26.0,2.5,13.0,52.0,19.79,10.0
2016,6,15,19,15,149.0,13.0,2.35,12.5,26.0,9.68,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.2,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.2,13.0,12.0,11.8,0.0
2016,6,16,5,15,143.0,24.0,1.2,13.0,41.0,82.08,39.27
2016,6,16,5,30,286.0,36.0,1.2,13.0,70.0,156.17,115.63
2016,6,16,5,45,372.5,45.5,1.3,13.5,111.0,214.44,167.74
2016,6,16,6,0,459.0,55.0,1.4,14.0,152.0,280.69,225.26
2016,6,16,6,15,517.5,62.0,1.3,14.0,198.5,338.09,274.86
2016,6,16,6,30,576.0,69.0,1.2,14.0,245.0,400.17,326.63
2016,6,16,6,45,303.5,108.0,1.2,14.5,202.5,309.25,253.05
2016,6,16,7,0,31.0,147.0,1.2,15.0,160.0,174.25,139.95
2016,6,16,7,15,65.0,175.5,1.15,15.0,206.5,228.27,184.56
2016,6,16,7,30,99.0,204.0,1.1,15.0,253.0,284.62,229.4
2016,6,16,7,45,75.0,219.0,1.1,15.5,258.0,285.08,227.74
2016,6,16,8,0,51.0,234.0,1.1,16.0,263.0,283.73,224.83
2016,6,16,8,15,93.0,265.5,1.1,16.5,324.5,351.99,277.54
2016,6,16,8,30,135.0,297.0,1.1,17.0,386.0,431.29,336.52
2016,6,16,8,45,82.5,290.5,1.1,17.5,346.0,371.58,288.51
2016,6,16,9,0,30.0,284.0,1.1,18.0,306.0,318.36,245.81
2016,6,16,9,15,162.5,322.0,1.15,18.0,451.0,487.19,375.5
2016,6,16,9,30,295.0,360.0,1.2,18.0,596.0,660.64,500.29
2016,6,16,9,45,287.0,379.0,1.3,18.5,616.5,675.68,507.58
2016,6,16,10,0,279.0,398.0,1.4,19.0,637.0,689.29,515.48
2016,6,16,10,15,590.5,250.5,1.5,19.0,776.0,845.96,632.79
2016,6,16,10,30,902.0,103.0,1.6,19.0,915.0,988.74,726.74
2016,6,16,10,45,907.0,103.0,1.7,19.5,935.5,996.04,729.02
2016,6,16,11,0,912.0,103.0,1.8,20.0,956.0,1000.48,731.19
2016,6,16,11,15,914.5,103.5,1.9,20.0,969.0,1000.08,731.74
2016,6,16,11,30,917.0,104.0,2.0,20.0,982.0,996.77,730.51
2016,6,16,11,45,919.5,103.0,2.1,20.0,988.5,989.07,726.5
2016,6,16,12,0,922.0,102.0,2.2,20.0,995.0,978.53,720.7
2016,6,16,12,15,921.5,102.0,2.25,20.0,994.0,963.37,711.38
2016,6,16,12,30,921.0,102.0,2.3,20.0,993.0,945.55,700.38
2016,6,16,12,45,918.5,102.5,2.4,20.5,984.0,923.84,685.95
2016,6,16,13,0,916.0,103.0,2.5,21.0,975.0,899.71,669.89
2016,6,16,13,15,913.0,102.0,2.55,20.5,959.5,871.43,653.08
2016,6,16,13,30,910.0,101.0,2.6,20.0,944.0,840.98,634.64
2016,6,16,13,45,908.5,98.5,2.65,20.0,922.5,808.27,613.24
2016,6,16,14,0,907.0,96.0,2.7,20.0,901.0,773.57,590.28
2016,6,16,14,15,900.5,95.0,2.7,20.0,872.5,734.83,563.97
2016,6,16,14,30,894.0,94.0,2.7,20.0,844.0,694.73,536.46
2016,6,16,14,45,696.5,183.5,2.75,20.0,753.0,609.6,471.16
2016,6,16,15,0,499.0,273.0,2.8,20.0,662.0,542.47,418.23
2016,6,16,15,15,464.5,270.5,2.75,19.5,618.0,497.36,384.61
2016,6,16,15,30,430.0,268.0,2.7,19.0,574.0,454.72,352.18
2016,6,16,15,45,301.0,276.0,2.7,19.0,484.0,383.88,297.34
2016,6,16,16,0,172.0,284.0,2.7,19.0,394.0,324.96,252.02
2016,6,16,16,15,487.5,180.0,2.6,18.5,456.0,333.59,255.23
2016,6,16,16,30,803.0,76.0,2.5,18.0,518.0,325.58,240.28
2016,6,16,16,45,781.0,72.5,2.45,18.0,469.5,272.64,193.79
2016,6,16,17,0,759.0,69.0,2.4,18.0,421.0,225.98,152.46
2016,6,16,17,15,729.0,65.5,2.3,17.5,371.5,180.1,113.24
2016,6,16,17,30,699.0,62.0,2.2,17.0,322.0,137.32,78.75
2016,6,16,17,45,658.0,57.5,2.1,17.0,273.0,96.02,49.8
2016,6,16,18,0,617.0,53.0,2.0,17.0,224.0,59.08,30.68
2016,6,16,18,15,556.0,47.5,1.8,16.5,178.0,31.6,22.37
2016,6,16,18,30,495.0,42.0,1.6,16.0,132.0,29.32,20.18
2016,6,16,18,45,401.0,33.5,1.45,16.0,92.5,24.25,15.29
2016,6,16,19,0,307.0,25.0,1.3,16.0,53.0,18.81,9.16
2016,6,16,19,15,153.5,12.5,1.2,15.5,26.5,9.21,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.5,1.45,13.5,2.5,0.0,0.0
2016,6,17,5,0,0.0,5.0,1.5,14.0,5.0,4.91,0.0
2016,6,17,5,15,0.0,17.0,1.55,14.5,17.0,16.41,3.66
2016,6,17,5,30,0.0,29.0,1.6,15.0,29.0,28.1,17.12
2016,6,17,5,45,0.0,45.5,1.7,15.5,45.5,45.28,32.14
2016,6,17,6,0,0.0,62.0,1.8,16.0,62.0,62.13,46.67
2016,6,17,6,15,0.0,80.5,1.8,16.0,80.5,81.03,62.81
2016,6,17,6,30,0.0,99.0,1.8,16.0,99.0,99.74,78.55
2016,6,17,6,45,3.5,116.5,1.8,16.5,118.0,119.24,94.55
2016,6,17,7,0,7.0,134.0,1.8,17.0,137.0,138.97,110.43
2016,6,17,7,15,3.5,119.0,1.8,17.0,120.5,119.74,94.25
2016,6,17,7,30,0.0,104.0,1.8,17.0,104.0,101.43,78.85
2016,6,17,7,45,4.0,145.0,1.85,17.5,147.5,146.02,114.9
2016,6,17,8,0,8.0,186.0,1.9,18.0,191.0,191.15,150.48
2016,6,17,8,15,8.5,196.5,1.95,18.0,202.5,201.87,158.44
2016,6,17,8,30,9.0,207.0,2.0,18.0,214.0,212.63,166.49
2016,6,17,8,45,78.0,274.0,2.05,18.5,331.5,349.74,274.29
2016,6,17,9,0,147.0,341.0,2.1,19.0,449.0,492.73,381.25
2016,6,17,9,15,127.0,357.5,2.15,19.0,454.5,493.42,379.48
2016,6,17,9,30,107.0,374.0,2.2,19.0,460.0,483.98,371.27
2016,6,17,9,45,82.5,376.5,2.3,19.5,444.5,463.17,354.15
2016,6,17,10,0,58.0,379.0,2.4,20.0,429.0,441.54,336.46
2016,6,17,10,15,83.0,407.5,2.45,20.0,481.0,494.26,375.57
2016,6,17,10,30,108.0,436.0,2.5,20.0,533.0,546.82,413.66
2016,6,17,10,45,108.0,446.5,2.55,20.5,546.0,555.9,418.72
2016,6,17,11,0,108.0,457.0,2.6,21.0,559.0,564.5,423.71
2016,6,17,11,15,94.5,457.5,2.65,21.0,547.0,549.27,412.18
2016,6,17,11,30,81.0,458.0,2.7,21.0,535.0,533.84,400.64
2016,6,17,11,45,62.5,440.0,2.75,21.0,500.5,495.07,372.26
2016,6,17,12,0,44.0,422.0,2.8,21.0,466.0,456.77,344.11
2016,6,17,12,15,38.5,408.0,2.8,21.0,446.0,435.18,328.37
2016,6,17,12,30,33.0,394.0,2.8,21.0,426.0,413.87,312.72
2016,6,17,12,45,27.5,369.5,2.85,21.0,396.0,382.77,289.92
2016,6,17,13,0,22.0,345.0,2.9,21.0,366.0,352.18,267.36
2016,6,17,13,15,15.0,273.0,2.9,20.5,287.5,276.06,210.73
2016,6,17,13,30,8.0,201.0,2.9,20.0,209.0,200.58,153.38
2016,6,17,13,45,6.0,184.5,2.9,20.0,190.5,182.75,139.75
2016,6,17,14,0,4.0,168.0,2.9,20.0,172.0,165.09,126.07
2016,6,17,14,15,7.5,204.5,2.9,20.0,211.5,202.02,155.16
2016,6,17,14,30,11.0,241.0,2.9,20.0,251.0,238.21,183.38
2016,6,17,14,45,5.5,153.0,2.95,20.0,158.0,150.88,115.37
2016,6,17,15,0,0.0,65.0,3.0,20.0,65.0,62.94,45.43
2016,6,17,15,15,0.5,115.0,3.05,19.5,116.0,111.34,84.7
2016,6,17,15,30,1.0,165.0,3.1,19.0,167.0,158.59,122.79
2016,6,17,15,45,0.5,149.5,3.2,19.0,150.5,143.55,111.03
2016,6,17,16,0,0.0,134.0,3.3,19.0,134.0,128.61,99.36
2016,6,17,16,15,0.0,95.0,3.4,18.5,95.0,91.86,70.04
2016,6,17,16,30,0.0,56.0,3.5,18.0,56.0,54.14,39.38
2016,6,17,16,45,0.0,59.5,3.6,17.5,59.5,57.51,42.43
2016,6,17,17,0,0.0,63.0,3.7,17.0,63.0,60.9,45.49
2016,6,17,17,15,0.0,65.0,3.7,16.5,65.0,62.83,47.35
2016,6,17,17,30,0.0,67.0,3.7,16.0,67.0,64.76,49.21
2016,6,17,17,45,0.0,57.0,3.7,16.0,57.0,55.08,41.12
2016,6,17,18,0,0.0,47.0,3.7,16.0,47.0,45.4,32.92
2016,6,17,18,15,0.0,37.0,3.5,15.5,37.0,35.72,26.12
2016,6,17,18,30,0.0,27.0,3.3,15.0,27.0,26.05,17.37
2016,6,17,18,45,0.0,19.0,3.15,14.5,19.0,18.33,10.26
2016,6,17,19,0,0.0,11.0,3.0,14.0,11.0,10.6,2.78
2016,6,17,19,15,0.0,5.5,2.85,14.0,5.5,5.3,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.0,1.65,12.5,6.5,0.0,0.0
2016,6,18,5,0,99.0,10.0,1.7,13.0,13.0,34.89,0.0
2016,6,18,5,15,234.0,20.5,1.75,13.0,43.5,105.94,49.73
2016,6,18,5,30,369.0,31.0,1.8,13.0,74.0,179.15,132.35
2016,6,18,5,45,454.5,39.0,1.85,13.5,117.0,238.84,186.79
2016,6,18,6,0,540.0,47.0,1.9,14.0,160.0,306.54,246.14
2016,6,18,6,15,597.0,52.5,1.9,14.5,208.5,364.91,296.84
2016,6,18,6,30,654.0,58.0,1.9,15.0,257.0,425.83,347.94
2016,6,18,6,45,694.0,62.5,1.9,15.5,308.0,482.26,393.64
2016,6,18,7,0,734.0,67.0,1.9,16.0,359.0,541.05,439.46
2016,6,18,7,15,763.0,70.5,1.85,16.5,410.0,593.49,478.58
2016,6,18,7,30,792.0,74.0,1.8,17.0,461.0,646.8,515.96
2016,6,18,7,45,814.5,76.5,1.75,17.5,511.0,694.76,547.58
2016,6,18,8,0,837.0,79.0,1.7,18.0,561.0,737.99,574.99
2016,6,18,8,15,854.0,81.5,1.6,18.0,609.0,780.87,602.16
2016,6,18,8,30,871.0,84.0,1.5,18.0,657.0,822.72,627.96
2016,6,18,8,45,884.5,86.0,1.45,18.5,701.0,859.73,649.29
2016,6,18,9,0,898.0,88.0,1.4,19.0,745.0,895.07,669.11
2016,6,18,9,15,908.5,89.5,1.35,19.5,784.5,925.25,685.19
2016,6,18,9,30,919.0,91.0,1.3,20.0,824.0,953.22,699.63
2016,6,18,9,45,923.0,94.5,1.3,20.5,857.0,974.87,710.65
2016,6,18,10,0,927.0,98.0,1.3,21.0,890.0,993.76,719.97
2016,6,18,10,15,933.0,99.5,1.3,21.0,918.0,1009.63,728.8
2016,6,18,10,30,939.0,101.0,1.3,21.0,946.0,1022.64,735.94
2016,6,18,10,45,945.0,101.0,1.3,21.5,967.5,1031.17,738.98
2016,6,18,11,0,951.0,101.0,1.3,22.0,989.0,1036.72,740.31
2016,6,18,11,15,953.5,101.5,1.35,22.0,1003.0,1036.34,740.4
2016,6,18,11,30,956.0,102.0,1.4,22.0,1017.0,1032.92,738.77
2016,6,18,11,45,958.0,101.5,1.5,22.5,1024.0,1025.0,733.84
2016,6,18,12,0,960.0,101.0,1.6,23.0,1031.0,1014.12,727.11
2016,6,18,12,15,960.0,101.0,1.65,23.0,1030.0,998.96,718.38
2016,6,18,12,30,960.0,101.0,1.7,23.0,1029.0,981.0,707.94
2016,6,18,12,45,961.0,99.5,1.8,23.0,1021.5,959.79,696.05
2016,6,18,13,0,962.0,98.0,1.9,23.0,1014.0,935.9,682.33
2016,6,18,13,15,959.5,97.5,1.9,23.0,998.5,907.41,664.39
2016,6,18,13,30,957.0,97.0,1.9,23.0,983.0,876.6,644.9
2016,6,18,13,45,952.5,96.0,1.95,23.0,960.5,841.55,622.96
2016,6,18,14,0,948.0,95.0,2.0,23.0,938.0,804.58,599.52
2016,6,18,14,15,942.5,94.0,2.0,23.0,909.0,765.14,573.73
2016,6,18,14,30,937.0,93.0,2.0,23.0,880.0,724.18,546.64
2016,6,18,14,45,928.0,92.5,2.05,23.0,845.0,680.1,515.8
2016,6,18,15,0,919.0,92.0,2.1,23.0,810.0,635.15,482.93
2016,6,18,15,15,909.0,90.5,2.1,22.5,769.5,588.07,448.26
2016,6,18,15,30,899.0,89.0,2.1,22.0,729.0,540.62,412.22
2016,6,18,15,45,883.0,88.0,2.15,22.0,684.0,490.66,372.6
2016,6,18,16,0,867.0,87.0,2.2,22.0,639.0,441.28,332.29
2016,6,18,16,15,849.5,84.5,2.2,21.5,590.5,390.81,290.59
2016,6,18,16,30,832.0,82.0,2.2,21.0,542.0,337.26,245.51
2016,6,18,16,45,808.0,79.0,2.25,21.0,491.5,287.02,201.98
2016,6,18,17,0,784.0,76.0,2.3,21.0,441.0,238.99,160.16
2016,6,18,17,15,753.0,72.0,2.3,20.5,389.5,191.24,119.95
2016,6,18,17,30,722.0,68.0,2.3,20.0,338.0,146.71,84.45
2016,6,18,17,45,679.0,63.0,2.3,19.5,287.0,103.67,54.59
2016,6,18,18,0,636.0,58.0,2.3,19.0,236.0,61.88,31.81
2016,6,18,18,15,572.5,52.0,2.3,18.5,187.5,35.2,25.32
2016,6,18,18,30,509.0,46.0,2.3,18.0,139.0,32.71,22.94
2016,6,18,18,45,412.0,37.0,2.35,17.5,97.5,27.33,17.82
2016,6,18,19,0,315.0,28.0,2.4,17.0,56.0,21.57,11.39
2016,6,18,19,15,157.5,14.0,2.4,16.5,28.0,10.51,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.2,14.0,13.0,36.34,0.0
2016,6,19,5,15,244.0,21.0,1.15,14.5,44.5,109.21,49.92
2016,6,19,5,30,383.0,32.0,1.1,15.0,76.0,184.91,135.13
2016,6,19,5,45,469.5,39.5,1.1,16.0,119.5,245.06,188.98
2016,6,19,6,0,556.0,47.0,1.1,17.0,163.0,313.24,247.15
2016,6,19,6,15,611.5,53.0,1.1,17.5,212.0,372.2,297.12
2016,6,19,6,30,667.0,59.0,1.1,18.0,261.0,433.47,347.14
2016,6,19,6,45,705.5,63.0,1.1,18.5,312.0,489.04,390.86
2016,6,19,7,0,744.0,67.0,1.1,19.0,363.0,546.81,434.52
2016,6,19,7,15,771.5,70.5,1.1,19.5,413.5,598.67,472.15
2016,6,19,7,30,799.0,74.0,1.1,20.0,464.0,651.28,508.02
2016,6,19,7,45,819.0,76.5,1.15,20.5,513.0,697.67,538.28
2016,6,19,8,0,839.0,79.0,1.2,21.0,562.0,739.16,564.54
2016,6,19,8,15,855.0,81.5,1.15,21.5,609.0,781.31,589.65
2016,6,19,8,30,871.0,84.0,1.1,22.0,656.0,822.39,613.39
2016,6,19,8,45,882.0,86.5,1.1,22.5,699.0,857.84,633.59
2016,6,19,9,0,893.0,89.0,1.1,23.0,742.0,891.48,652.39
2016,6,19,9,15,902.5,90.5,1.1,23.5,780.5,920.67,668.09
2016,6,19,9,30,912.0,92.0,1.1,24.0,819.0,947.63,682.27
2016,6,19,9,45,925.5,90.0,1.1,24.5,854.0,972.19,694.86
2016,6,19,10,0,939.0,88.0,1.1,25.0,889.0,994.39,705.93
2016,6,19,10,15,944.5,88.5,1.15,25.0,916.5,1008.98,714.62
2016,6,19,10,30,950.0,89.0,1.2,25.0,944.0,1020.7,721.73
2016,6,19,10,45,952.0,91.5,1.25,25.5,964.5,1028.13,724.92
2016,6,19,11,0,954.0,94.0,1.3,26.0,985.0,1032.5,726.37
2016,6,19,11,15,956.0,94.5,1.4,26.0,998.5,1031.74,727.07
2016,6,19,11,30,958.0,95.0,1.5,26.0,1012.0,1027.93,725.99
2016,6,19,11,45,953.5,99.0,1.65,26.0,1017.0,1018.35,722.12
2016,6,19,12,0,949.0,103.0,1.8,26.0,1022.0,1005.86,716.37
2016,6,19,12,15,949.0,103.0,1.9,26.0,1021.0,990.88,708.34
2016,6,19,12,30,949.0,103.0,2.0,26.0,1020.0,973.14,698.53
2016,6,19,12,45,938.0,109.0,2.15,26.0,1009.0,948.6,684.83
2016,6,19,13,0,927.0,115.0,2.3,26.0,998.0,921.87,669.52
2016,6,19,13,15,924.0,114.5,2.4,25.5,982.5,893.79,653.94
2016,6,19,13,30,921.0,114.0,2.5,25.0,967.0,863.52,636.66
2016,6,19,13,45,922.0,109.5,2.6,25.0,946.5,830.62,616.11
2016,6,19,14,0,923.0,105.0,2.7,25.0,926.0,795.54,593.84
2016,6,19,14,15,917.0,104.0,2.75,25.0,897.5,756.6,568.36
2016,6,19,14,30,911.0,103.0,2.8,25.0,869.0,716.24,541.6
2016,6,19,14,45,906.0,100.0,2.85,25.0,835.0,673.45,510.98
2016,6,19,15,0,901.0,97.0,2.9,25.0,801.0,629.51,478.58
2016,6,19,15,15,891.0,95.0,2.9,24.5,761.0,582.74,443.94
2016,6,19,15,30,881.0,93.0,2.9,24.0,721.0,535.63,407.99
2016,6,19,15,45,868.0,91.0,2.95,24.0,677.0,486.97,369.17
2016,6,19,16,0,855.0,89.0,3.0,24.0,633.0,438.64,329.54
2016,6,19,16,15,838.0,86.0,3.0,23.5,585.5,388.47,288.07
2016,6,19,16,30,821.0,83.0,3.0,23.0,538.0,335.19,243.25
2016,6,19,16,45,798.0,80.0,3.0,22.5,488.5,285.74,200.75
2016,6,19,17,0,775.0,77.0,3.0,22.0,439.0,238.41,159.8
2016,6,19,17,15,538.5,105.0,2.9,21.5,342.5,178.89,118.44
2016,6,19,17,30,302.0,133.0,2.8,21.0,246.0,149.59,104.42
2016,6,19,17,45,464.0,96.5,2.75,20.5,240.5,112.28,69.59
2016,6,19,18,0,626.0,60.0,2.7,20.0,235.0,63.63,33.12
2016,6,19,18,15,563.0,53.5,2.55,19.5,187.5,36.4,26.26
2016,6,19,18,30,500.0,47.0,2.4,19.0,140.0,33.55,23.56
2016,6,19,18,45,405.0,38.0,2.3,18.5,98.5,28.2,18.5
2016,6,19,19,0,310.0,29.0,2.2,18.0,57.0,22.5,12.11
2016,6,19,19,15,155.0,14.5,2.2,17.5,28.5,10.94,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,49.0,5.5,2.45,11.5,6.5,0.0,0.0
2016,6,20,5,0,98.0,11.0,2.5,12.0,13.0,35.5,0.0
2016,6,20,5,15,243.0,22.0,2.5,12.5,45.0,109.69,49.41
2016,6,20,5,30,388.0,33.0,2.5,13.0,77.0,187.49,138.44
2016,6,20,5,45,482.5,40.0,2.55,13.5,122.0,250.44,196.03
2016,6,20,6,0,577.0,47.0,2.6,14.0,167.0,322.11,259.0
2016,6,20,6,15,633.0,52.5,2.5,14.5,217.0,379.32,309.14
2016,6,20,6,30,689.0,58.0,2.4,15.0,267.0,443.57,363.0
2016,6,20,6,45,731.0,61.5,2.35,16.0,319.0,501.5,409.25
2016,6,20,7,0,773.0,65.0,2.3,17.0,371.0,561.9,455.41
2016,6,20,7,15,800.0,68.0,2.3,17.5,423.0,614.03,494.52
2016,6,20,7,30,827.0,71.0,2.3,18.0,475.0,666.81,531.58
2016,6,20,7,45,848.0,73.5,2.35,18.5,525.5,710.58,560.81
2016,6,20,8,0,869.0,76.0,2.4,19.0,576.0,758.35,592.38
2016,6,20,8,15,884.5,78.0,2.4,19.5,623.5,800.56,619.04
2016,6,20,8,30,900.0,80.0,2.4,20.0,671.0,841.6,644.43
2016,6,20,8,45,912.0,82.0,2.4,20.5,715.0,878.23,666.37
2016,6,20,9,0,924.0,84.0,2.4,21.0,759.0,913.02,686.81
2016,6,20,9,15,933.0,85.5,2.4,21.5,798.0,942.53,703.48
2016,6,20,9,30,942.0,87.0,2.4,22.0,837.0,969.7,718.5
2016,6,20,9,45,938.0,94.5,2.4,22.5,868.0,988.64,728.04
2016,6,20,10,0,934.0,102.0,2.4,23.0,899.0,1004.43,735.62
2016,6,20,10,15,939.5,103.0,2.45,23.0,926.5,1019.4,744.71
2016,6,20,10,30,945.0,104.0,2.5,23.0,954.0,1031.51,752.05
2016,6,20,10,45,949.0,104.5,2.55,23.0,974.5,1038.68,756.34
2016,6,20,11,0,953.0,105.0,2.6,23.0,995.0,1042.84,758.86
2016,6,20,11,15,955.0,105.5,2.65,23.0,1008.5,1042.01,758.31
2016,6,20,11,30,957.0,106.0,2.7,23.0,1022.0,1038.14,755.96
2016,6,20,11,45,959.0,105.5,2.75,23.5,1028.5,1030.26,749.69
2016,6,20,12,0,961.0,105.0,2.8,24.0,1035.0,1019.42,741.64
2016,6,20,12,15,960.0,105.0,2.85,23.5,1033.5,1003.35,733.17
2016,6,20,12,30,959.0,105.0,2.9,23.0,1032.0,984.52,722.94
2016,6,20,12,45,959.5,103.0,3.0,23.0,1024.0,962.44,709.56
2016,6,20,13,0,960.0,101.0,3.1,23.0,1016.0,937.73,694.38
2016,6,20,13,15,957.0,100.5,3.15,23.0,1000.0,908.92,676.01
2016,6,20,13,30,954.0,100.0,3.2,23.0,984.0,877.81,656.01
2016,6,20,13,45,948.5,99.5,3.25,23.0,960.5,842.58,633.06
2016,6,20,14,0,943.0,99.0,3.3,23.0,937.0,805.5,608.65
2016,6,20,14,15,936.5,98.0,3.35,22.5,908.0,765.55,583.13
2016,6,20,14,30,930.0,97.0,3.4,22.0,879.0,724.16,556.2
2016,6,20,14,45,919.5,96.5,3.45,22.0,843.0,679.42,523.72
2016,6,20,15,0,909.0,96.0,3.5,22.0,807.0,633.93,489.44
2016,6,20,15,15,898.5,94.5,3.5,21.5,767.0,587.01,454.01
2016,6,20,15,30,888.0,93.0,3.5,21.0,727.0,539.77,417.29
2016,6,20,15,45,872.0,92.0,3.5,21.0,682.0,490.28,377.04
2016,6,20,16,0,856.0,91.0,3.5,21.0,637.0,441.38,336.26
2016,6,20,16,15,838.5,88.0,3.45,20.5,589.0,386.87,290.81
2016,6,20,16,30,821.0,85.0,3.4,20.0,541.0,337.51,248.3
2016,6,20,16,45,613.5,121.0,3.35,20.0,443.5,268.03,194.04
2016,6,20,17,0,406.0,157.0,3.3,20.0,346.0,221.47,160.51
2016,6,20,17,15,269.0,152.5,3.15,19.5,272.0,176.36,128.37
2016,6,20,17,30,132.0,148.0,3.0,19.0,198.0,143.9,107.94
2016,6,20,17,45,120.5,128.0,2.95,18.5,168.0,118.2,88.3
2016,6,20,18,0,109.0,108.0,2.9,18.0,138.0,93.83,70.45
2016,6,20,18,15,95.0,87.5,2.85,17.5,110.0,72.24,57.87
2016,6,20,18,30,81.0,67.0,2.8,17.0,82.0,56.45,43.72
2016,6,20,18,45,58.5,48.5,2.8,16.5,57.5,41.67,30.23
2016,6,20,19,0,36.0,30.0,2.8,16.0,33.0,26.5,15.47
2016,6,20,19,15,18.0,15.0,2.85,16.0,16.5,13.68,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,44.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,88.0,11.0,1.9,13.0,13.0,32.92,0.0
2016,6,21,5,15,227.0,22.0,1.9,13.5,43.5,104.57,45.28
2016,6,21,5,30,366.0,33.0,1.9,14.0,74.0,179.63,131.75
2016,6,21,5,45,459.0,40.0,1.9,14.5,118.0,240.89,187.4
2016,6,21,6,0,552.0,47.0,1.9,15.0,162.0,310.74,248.25
2016,6,21,6,15,608.0,52.5,1.8,15.5,210.5,369.09,298.61
2016,6,21,6,30,664.0,58.0,1.7,16.0,259.0,429.86,349.08
2016,6,21,6,45,707.0,61.5,1.65,16.5,310.5,487.26,395.06
2016,6,21,7,0,750.0,65.0,1.6,17.0,362.0,547.25,441.18
2016,6,21,7,15,777.5,68.0,1.6,17.5,412.5,598.77,479.42
2016,6,21,7,30,805.0,71.0,1.6,18.0,463.0,651.03,515.82
2016,6,21,7,45,827.0,73.0,1.6,19.0,513.0,694.16,542.94
2016,6,21,8,0,849.0,75.0,1.6,20.0,563.0,741.4,572.28
2016,6,21,8,15,864.5,77.5,1.6,20.5,610.0,783.56,598.39
2016,6,21,8,30,880.0,80.0,1.6,21.0,657.0,824.59,623.26
2016,6,21,8,45,892.0,81.5,1.6,22.0,700.0,860.13,642.78
2016,6,21,9,0,904.0,83.0,1.6,23.0,743.0,893.91,660.79
2016,6,21,9,15,913.0,84.5,1.6,23.5,781.5,923.01,676.77
2016,6,21,9,30,922.0,86.0,1.6,24.0,820.0,949.84,691.17
2016,6,21,9,45,924.5,90.0,1.6,24.5,852.0,970.84,701.77
2016,6,21,10,0,927.0,94.0,1.6,25.0,884.0,989.03,710.62
2016,6,21,10,15,932.0,95.0,1.65,25.0,911.5,1003.56,719.33
2016,6,21,10,30,937.0,96.0,1.7,25.0,939.0,1015.25,726.38
2016,6,21,10,45,939.5,97.5,1.75,25.5,959.0,1022.08,729.1
2016,6,21,11,0,942.0,99.0,1.8,26.0,979.0,1025.91,730.08
2016,6,21,11,15,944.0,99.5,1.85,26.0,992.5,1025.21,729.8
2016,6,21,11,30,946.0,100.0,1.9,26.0,1006.0,1021.51,727.79
2016,6,21,11,45,946.0,101.5,2.0,26.5,1012.0,1013.89,722.65
