Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,0,946.0,103.0,2.1,27.0,1018.0,1003.35,715.73
2016,6,21,12,15,945.5,102.5,2.2,27.0,1017.0,987.54,706.93
2016,6,21,12,30,945.0,102.0,2.3,27.0,1016.0,969.0,696.39
2016,6,21,12,45,939.5,104.5,2.4,27.0,1006.5,946.2,683.07
2016,6,21,13,0,934.0,107.0,2.5,27.0,997.0,921.03,668.12
2016,6,21,13,15,930.5,106.0,2.6,26.5,981.0,891.99,651.8
2016,6,21,13,30,927.0,105.0,2.7,26.0,965.0,860.76,633.8
2016,6,21,13,45,922.5,104.0,2.85,26.0,942.5,826.7,612.7
2016,6,21,14,0,918.0,103.0,3.0,26.0,920.0,790.78,590.01
2016,6,21,14,15,912.0,102.0,3.05,25.5,891.5,752.08,565.69
2016,6,21,14,30,906.0,101.0,3.1,25.0,863.0,711.96,539.99
2016,6,21,14,45,898.0,99.5,3.2,25.0,828.5,668.85,509.17
2016,6,21,15,0,890.0,98.0,3.3,25.0,794.0,624.85,476.63
2016,6,21,15,15,879.5,96.0,3.35,24.5,754.5,578.29,442.08
2016,6,21,15,30,869.0,94.0,3.4,24.0,715.0,531.44,406.24
2016,6,21,15,45,855.5,92.0,3.45,24.0,671.0,483.1,367.45
2016,6,21,16,0,842.0,90.0,3.5,24.0,627.0,435.13,327.93
2016,6,21,16,15,824.5,87.5,3.5,23.0,580.0,381.71,284.45
2016,6,21,16,30,807.0,85.0,3.5,22.0,533.0,333.46,243.73
2016,6,21,16,45,784.0,81.5,3.5,21.5,483.5,284.21,201.16
2016,6,21,17,0,761.0,78.0,3.5,21.0,434.0,237.09,160.18
2016,6,21,17,15,730.5,74.5,3.45,20.5,383.5,190.91,121.0
2016,6,21,17,30,700.0,71.0,3.4,20.0,333.0,147.91,86.48
2016,6,21,17,45,656.5,66.0,3.4,19.5,283.0,102.47,54.26
2016,6,21,18,0,613.0,61.0,3.4,19.0,233.0,64.73,34.15
2016,6,21,18,15,550.5,54.5,3.3,18.0,186.0,37.16,27.1
2016,6,21,18,30,488.0,48.0,3.2,17.0,139.0,34.35,24.48
2016,6,21,18,45,391.5,39.0,3.1,16.5,98.0,29.05,19.41
2016,6,21,19,0,295.0,30.0,3.0,16.0,57.0,23.4,13.05
2016,6,21,19,15,147.5,15.0,3.0,15.5,28.5,11.36,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,44.0,5.5,3.5,12.0,6.5,0.0,0.0
2016,6,22,5,0,88.0,11.0,3.6,12.0,13.0,32.85,0.0
2016,6,22,5,15,232.0,22.0,3.65,12.5,44.0,105.69,44.34
2016,6,22,5,30,376.0,33.0,3.7,13.0,75.0,182.78,134.72
2016,6,22,5,45,463.5,41.0,3.75,13.5,119.0,243.47,190.88
2016,6,22,6,0,551.0,49.0,3.8,14.0,163.0,312.27,251.94
2016,6,22,6,15,608.0,54.5,3.8,14.5,212.0,371.07,303.88
2016,6,22,6,30,665.0,60.0,3.8,15.0,261.0,432.17,356.16
2016,6,22,6,45,704.0,64.5,3.8,15.5,312.0,488.51,402.84
2016,6,22,7,0,743.0,69.0,3.8,16.0,363.0,547.09,449.67
2016,6,22,7,15,771.0,72.5,3.75,16.0,414.0,599.27,490.75
2016,6,22,7,30,799.0,76.0,3.7,16.0,465.0,652.23,530.43
2016,6,22,7,45,821.0,78.5,3.65,16.5,515.0,700.13,563.45
2016,6,22,8,0,843.0,81.0,3.6,17.0,565.0,743.23,592.17
2016,6,22,8,15,859.0,83.0,3.55,17.5,612.0,784.99,619.34
2016,6,22,8,30,875.0,85.0,3.5,18.0,659.0,825.68,645.23
2016,6,22,8,45,889.0,86.0,3.5,18.5,702.5,862.22,668.01
2016,6,22,9,0,903.0,87.0,3.5,19.0,746.0,897.12,689.38
2016,6,22,9,15,912.5,88.5,3.45,19.0,785.0,926.65,707.82
2016,6,22,9,30,922.0,90.0,3.4,19.0,824.0,953.93,724.65
2016,6,22,9,45,930.0,91.0,3.35,19.5,857.5,976.85,737.04
2016,6,22,10,0,938.0,92.0,3.3,20.0,891.0,997.18,747.64
2016,6,22,10,15,943.5,93.0,3.3,20.0,918.5,1012.38,756.64
2016,6,22,10,30,949.0,94.0,3.3,20.0,946.0,1024.7,763.85
2016,6,22,10,45,953.0,94.5,3.3,20.5,967.0,1032.07,766.42
2016,6,22,11,0,957.0,95.0,3.3,21.0,988.0,1036.43,767.14
2016,6,22,11,15,959.5,95.5,3.3,21.0,1002.0,1036.27,766.5
2016,6,22,11,30,962.0,96.0,3.3,21.0,1016.0,1033.05,764.0
2016,6,22,11,45,709.5,251.0,3.35,21.0,932.5,941.99,703.44
2016,6,22,12,0,457.0,406.0,3.4,21.0,849.0,842.57,628.64
2016,6,22,12,15,466.0,404.5,3.4,21.0,855.5,838.57,626.73
2016,6,22,12,30,475.0,403.0,3.4,21.0,862.0,832.91,623.01
2016,6,22,12,45,710.5,254.5,3.4,21.0,935.0,887.97,668.75
2016,6,22,13,0,946.0,106.0,3.4,21.0,1008.0,930.83,697.79
2016,6,22,13,15,943.5,105.5,3.4,21.0,993.0,902.84,678.78
2016,6,22,13,30,941.0,105.0,3.4,21.0,978.0,872.57,658.74
2016,6,22,13,45,936.0,105.0,3.45,21.0,955.5,838.63,636.35
2016,6,22,14,0,931.0,105.0,3.5,21.0,933.0,802.82,612.5
2016,6,22,14,15,925.0,104.0,3.5,21.0,904.5,763.67,585.85
2016,6,22,14,30,919.0,103.0,3.5,21.0,876.0,723.06,557.95
2016,6,22,14,45,911.0,101.0,3.5,21.0,841.0,678.99,525.48
2016,6,22,15,0,903.0,99.0,3.5,21.0,806.0,633.99,491.32
2016,6,22,15,15,892.5,97.5,3.5,20.5,766.0,587.33,455.97
2016,6,22,15,30,882.0,96.0,3.5,20.0,726.0,540.35,419.34
2016,6,22,15,45,869.5,93.0,3.55,20.0,681.5,490.98,379.19
2016,6,22,16,0,857.0,90.0,3.6,20.0,637.0,441.89,338.19
2016,6,22,16,15,839.0,87.5,3.6,19.5,589.0,391.67,295.87
2016,6,22,16,30,821.0,85.0,3.6,19.0,541.0,338.45,250.26
2016,6,22,16,45,797.5,81.5,3.65,18.5,490.5,288.37,206.53
2016,6,22,17,0,774.0,78.0,3.7,18.0,440.0,240.46,164.4
2016,6,22,17,15,743.0,74.0,3.7,17.5,389.0,193.1,123.77
2016,6,22,17,30,712.0,70.0,3.7,17.0,338.0,148.96,87.88
2016,6,22,17,45,666.5,65.5,3.75,17.0,287.0,103.23,55.0
2016,6,22,18,0,621.0,61.0,3.8,17.0,236.0,65.33,34.61
2016,6,22,18,15,557.5,54.5,3.8,16.5,188.0,37.14,27.26
2016,6,22,18,30,494.0,48.0,3.8,16.0,140.0,34.33,24.57
2016,6,22,18,45,394.0,39.0,3.8,15.5,98.5,29.03,19.48
2016,6,22,19,0,294.0,30.0,3.8,15.0,57.0,23.37,13.13
2016,6,22,19,15,147.0,15.0,3.8,14.5,28.5,11.35,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,3.4,12.0,12.0,35.29,0.0
2016,6,23,5,15,248.5,21.0,3.4,12.5,44.0,109.1,43.81
2016,6,23,5,30,395.0,32.0,3.4,13.0,76.0,187.88,138.11
2016,6,23,5,45,487.5,38.5,3.45,13.5,120.5,249.51,195.27
2016,6,23,6,0,580.0,45.0,3.5,14.0,165.0,317.14,255.49
2016,6,23,6,15,635.5,50.5,3.5,14.5,214.5,376.84,308.22
2016,6,23,6,30,691.0,56.0,3.5,15.0,264.0,440.82,362.71
2016,6,23,6,45,732.5,59.0,3.55,15.5,316.0,497.89,410.0
2016,6,23,7,0,774.0,62.0,3.6,16.0,368.0,557.41,457.59
2016,6,23,7,15,801.0,65.5,3.5,16.5,419.5,610.17,497.91
2016,6,23,7,30,828.0,69.0,3.4,17.0,471.0,659.35,532.83
2016,6,23,7,45,849.5,71.0,3.35,17.5,521.0,707.29,565.52
2016,6,23,8,0,871.0,73.0,3.3,18.0,571.0,754.98,597.24
2016,6,23,8,15,885.5,75.0,3.25,18.5,618.0,796.57,623.84
2016,6,23,8,30,900.0,77.0,3.2,19.0,665.0,836.92,649.09
2016,6,23,8,45,911.5,78.0,3.15,19.5,708.5,872.1,670.28
2016,6,23,9,0,923.0,79.0,3.1,20.0,752.0,905.47,689.92
2016,6,23,9,15,930.5,80.5,3.05,20.0,790.0,933.75,707.19
2016,6,23,9,30,938.0,82.0,3.0,20.0,828.0,959.65,722.78
2016,6,23,9,45,937.5,86.5,3.0,20.5,859.0,978.76,732.77
2016,6,23,10,0,937.0,91.0,3.0,21.0,890.0,994.93,740.86
2016,6,23,10,15,941.0,92.0,3.05,21.0,916.0,1008.72,749.3
2016,6,23,10,30,945.0,93.0,3.1,21.0,942.0,1019.61,755.95
2016,6,23,10,45,947.5,93.5,3.2,21.5,961.5,1025.55,758.41
2016,6,23,11,0,950.0,94.0,3.3,22.0,981.0,1028.49,759.04
2016,6,23,11,15,951.0,94.5,3.4,22.0,993.5,1026.94,758.28
2016,6,23,11,30,952.0,95.0,3.5,22.0,1006.0,1022.36,755.67
2016,6,23,11,45,953.0,94.0,3.6,22.0,1011.5,1013.29,750.18
2016,6,23,12,0,954.0,93.0,3.7,22.0,1017.0,1001.3,742.84
2016,6,23,12,15,953.5,93.0,3.8,22.0,1016.0,986.03,733.36
2016,6,23,12,30,953.0,93.0,3.9,22.0,1015.0,967.98,722.06
2016,6,23,12,45,949.0,94.5,4.0,22.0,1006.0,945.56,707.79
2016,6,23,13,0,945.0,96.0,4.1,22.0,997.0,920.66,691.82
2016,6,23,13,15,942.5,95.5,4.1,21.5,982.0,892.79,674.55
2016,6,23,13,30,940.0,95.0,4.1,21.0,967.0,862.63,655.58
2016,6,23,13,45,938.0,93.0,4.2,21.0,945.5,829.29,633.45
2016,6,23,14,0,936.0,91.0,4.3,21.0,924.0,793.91,609.69
2016,6,23,14,15,930.5,90.0,4.35,21.0,895.5,755.04,583.0
2016,6,23,14,30,925.0,89.0,4.4,21.0,867.0,714.66,555.14
2016,6,23,14,45,919.5,86.5,4.45,21.0,833.0,671.57,523.69
2016,6,23,15,0,914.0,84.0,4.5,21.0,799.0,627.35,489.84
2016,6,23,15,15,903.5,82.5,4.5,20.5,759.0,580.3,453.71
2016,6,23,15,30,893.0,81.0,4.5,20.0,719.0,532.92,416.28
2016,6,23,15,45,880.5,78.5,4.5,20.0,675.0,483.59,375.54
2016,6,23,16,0,868.0,76.0,4.5,20.0,631.0,434.52,334.0
2016,6,23,16,15,850.5,74.0,4.5,19.5,583.5,384.5,291.36
2016,6,23,16,30,833.0,72.0,4.5,19.0,536.0,335.6,248.65
2016,6,23,16,45,810.0,69.5,4.5,19.0,486.0,286.07,204.54
2016,6,23,17,0,787.0,67.0,4.5,19.0,436.0,234.21,158.67
2016,6,23,17,15,757.5,64.0,4.4,18.5,385.5,187.33,118.2
2016,6,23,17,30,728.0,61.0,4.3,18.0,335.0,143.5,82.41
2016,6,23,17,45,685.0,57.0,4.25,17.5,284.5,100.85,52.15
2016,6,23,18,0,642.0,53.0,4.2,17.0,234.0,62.75,31.83
2016,6,23,18,15,582.0,47.5,4.05,16.5,187.0,34.35,24.8
2016,6,23,18,30,522.0,42.0,3.9,16.0,140.0,29.12,20.0
2016,6,23,18,45,424.0,34.5,3.8,16.0,99.0,24.93,15.91
2016,6,23,19,0,326.0,27.0,3.7,16.0,58.0,20.47,10.77
2016,6,23,19,15,163.0,13.5,3.65,15.5,29.0,9.98,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,3.0,12.0,6.0,0.0,0.0
2016,6,24,5,0,98.0,10.0,3.1,12.0,12.0,34.21,0.0
2016,6,24,5,15,245.5,20.5,3.1,12.5,43.0,107.24,40.69
2016,6,24,5,30,393.0,31.0,3.1,13.0,74.0,185.73,136.12
2016,6,24,5,45,479.5,38.5,3.15,13.5,118.0,245.98,192.25
2016,6,24,6,0,566.0,46.0,3.2,14.0,162.0,314.32,252.91
2016,6,24,6,15,315.0,80.0,3.1,14.5,147.5,255.98,209.26
2016,6,24,6,30,64.0,114.0,3.0,15.0,133.0,156.22,126.56
2016,6,24,6,45,70.0,134.5,2.9,15.5,159.0,183.69,149.48
2016,6,24,7,0,76.0,155.0,2.8,16.0,185.0,211.42,171.86
2016,6,24,7,15,80.5,177.5,2.65,16.5,213.0,240.78,194.95
2016,6,24,7,30,85.0,200.0,2.5,17.0,241.0,270.19,217.55
2016,6,24,7,45,98.0,224.0,2.35,17.5,276.0,307.58,246.14
2016,6,24,8,0,111.0,248.0,2.2,18.0,311.0,354.04,281.0
2016,6,24,8,15,182.5,266.5,2.1,18.5,381.0,433.22,341.76
2016,6,24,8,30,254.0,285.0,2.0,19.0,451.0,525.43,409.93
2016,6,24,8,45,234.5,309.5,1.95,19.5,471.0,531.6,411.31
2016,6,24,9,0,215.0,334.0,1.9,20.0,491.0,544.9,418.24
2016,6,24,9,15,190.0,356.0,1.85,20.5,500.0,548.73,418.09
2016,6,24,9,30,165.0,378.0,1.8,21.0,509.0,550.72,416.68
2016,6,24,9,45,552.0,236.5,1.8,21.5,701.5,784.67,591.05
2016,6,24,10,0,939.0,95.0,1.8,22.0,894.0,1000.87,731.53
2016,6,24,10,15,944.0,96.0,1.8,22.0,921.5,1015.64,737.46
2016,6,24,10,30,949.0,97.0,1.8,22.0,949.0,1027.53,744.0
2016,6,24,10,45,952.5,97.5,1.85,22.5,970.0,1034.47,746.79
2016,6,24,11,0,956.0,98.0,1.9,23.0,991.0,1038.39,747.82
2016,6,24,11,15,958.5,98.5,1.95,23.0,1004.5,1038.29,747.89
2016,6,24,11,30,961.0,99.0,2.0,23.0,1018.0,1035.13,746.17
2016,6,24,11,45,961.5,99.5,2.15,23.5,1024.5,1027.0,741.21
2016,6,24,12,0,962.0,100.0,2.3,24.0,1031.0,1015.9,734.37
2016,6,24,12,15,962.0,100.0,2.4,24.0,1030.5,1000.95,725.93
2016,6,24,12,30,962.0,100.0,2.5,24.0,1030.0,983.19,715.69
2016,6,24,12,45,952.5,105.0,2.6,24.0,1019.5,958.97,701.2
2016,6,24,13,0,943.0,110.0,2.7,24.0,1009.0,932.45,685.13
2016,6,24,13,15,940.0,109.5,2.8,24.0,993.5,904.15,667.74
2016,6,24,13,30,937.0,109.0,2.9,24.0,978.0,873.59,648.69
2016,6,24,13,45,932.5,108.0,3.0,24.0,956.0,839.26,626.88
2016,6,24,14,0,928.0,107.0,3.1,24.0,934.0,803.05,603.54
2016,6,24,14,15,922.5,106.0,3.1,24.0,905.5,764.39,577.73
2016,6,24,14,30,917.0,105.0,3.1,24.0,877.0,724.24,550.65
2016,6,24,14,45,908.5,103.5,3.15,24.0,842.0,680.39,519.08
2016,6,24,15,0,900.0,102.0,3.2,24.0,807.0,635.66,485.85
2016,6,24,15,15,889.5,100.5,3.15,23.5,767.0,589.11,451.03
2016,6,24,15,30,879.0,99.0,3.1,23.0,727.0,542.25,414.98
2016,6,24,15,45,864.5,97.0,3.1,23.0,682.5,492.95,375.46
2016,6,24,16,0,850.0,95.0,3.1,23.0,638.0,444.1,335.27
2016,6,24,16,15,832.0,92.0,3.1,22.5,590.0,389.68,290.56
2016,6,24,16,30,814.0,89.0,3.1,22.0,542.0,340.42,248.7
2016,6,24,16,45,790.0,86.0,3.1,21.5,492.0,290.94,206.13
2016,6,24,17,0,766.0,83.0,3.1,21.0,442.0,243.69,165.18
2016,6,24,17,15,734.0,78.5,3.05,20.5,390.5,196.05,124.97
2016,6,24,17,30,702.0,74.0,3.0,20.0,339.0,148.43,86.75
2016,6,24,17,45,656.5,69.0,3.0,19.5,288.0,105.77,56.81
2016,6,24,18,0,611.0,64.0,3.0,19.0,237.0,67.88,36.48
2016,6,24,18,15,546.0,57.0,2.9,18.0,189.0,39.2,28.9
2016,6,24,18,30,481.0,50.0,2.8,17.0,141.0,36.07,25.99
2016,6,24,18,45,380.5,40.5,2.7,16.5,99.0,30.38,20.58
2016,6,24,19,0,280.0,31.0,2.6,16.0,57.0,24.31,13.88
2016,6,24,19,15,140.0,15.5,2.6,15.5,28.5,11.78,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,9.0,1.4,13.0,11.0,26.94,0.0
2016,6,25,5,15,215.0,21.0,1.4,13.5,41.5,98.35,34.42
2016,6,25,5,30,357.0,33.0,1.4,14.0,72.0,175.28,127.3
2016,6,25,5,45,449.0,41.0,1.4,15.0,115.5,236.63,182.82
2016,6,25,6,0,541.0,49.0,1.4,16.0,159.0,306.52,242.83
2016,6,25,6,15,599.0,55.0,1.35,16.5,208.0,365.83,293.53
2016,6,25,6,30,657.0,61.0,1.3,17.0,257.0,429.81,346.03
2016,6,25,6,45,698.5,65.0,1.3,17.5,308.5,484.26,389.47
2016,6,25,7,0,740.0,69.0,1.3,18.0,360.0,543.56,434.84
2016,6,25,7,15,769.0,72.5,1.3,18.5,411.5,596.28,473.58
2016,6,25,7,30,798.0,76.0,1.3,19.0,463.0,649.87,510.89
2016,6,25,7,45,820.5,79.0,1.35,19.5,513.0,698.73,543.2
2016,6,25,8,0,843.0,82.0,1.4,20.0,563.0,742.81,571.49
2016,6,25,8,15,859.5,84.0,1.45,20.5,610.5,785.04,598.0
2016,6,25,8,30,876.0,86.0,1.5,21.0,658.0,826.23,623.39
2016,6,25,8,45,889.0,88.0,1.55,22.0,702.0,863.13,644.31
2016,6,25,9,0,902.0,90.0,1.6,23.0,746.0,898.34,663.79
2016,6,25,9,15,911.5,91.5,1.65,23.0,785.5,927.93,681.97
2016,6,25,9,30,921.0,93.0,1.7,23.0,825.0,955.28,698.72
2016,6,25,9,45,923.0,97.5,1.75,23.5,857.0,976.41,710.1
2016,6,25,10,0,925.0,102.0,1.8,24.0,889.0,994.71,719.74
2016,6,25,10,15,930.5,103.0,1.9,24.0,916.5,1009.79,729.47
2016,6,25,10,30,936.0,104.0,2.0,24.0,944.0,1022.03,737.51
2016,6,25,10,45,939.5,105.5,2.1,24.5,965.0,1029.92,741.45
2016,6,25,11,0,943.0,107.0,2.2,25.0,986.0,1034.81,743.6
2016,6,25,11,15,945.5,107.5,2.25,25.0,1000.0,1034.68,743.56
2016,6,25,11,30,948.0,108.0,2.3,25.0,1014.0,1031.53,741.77
2016,6,25,11,45,948.5,108.5,2.4,25.0,1020.5,1023.46,737.51
2016,6,25,12,0,949.0,109.0,2.5,25.0,1027.0,1012.46,731.46
2016,6,25,12,15,948.5,109.0,2.55,25.0,1026.5,997.18,722.22
2016,6,25,12,30,948.0,109.0,2.6,25.0,1026.0,979.15,711.27
2016,6,25,12,45,949.0,107.5,2.7,25.0,1018.5,958.37,698.98
2016,6,25,13,0,950.0,106.0,2.8,25.0,1011.0,934.95,684.91
2016,6,25,13,15,947.0,105.0,2.85,25.0,996.0,906.04,666.75
2016,6,25,13,30,944.0,104.0,2.9,25.0,981.0,874.86,647.0
2016,6,25,13,45,939.5,103.5,2.95,25.0,958.5,840.83,625.18
2016,6,25,14,0,935.0,103.0,3.0,25.0,936.0,804.89,601.89
2016,6,25,14,15,929.0,102.0,3.05,24.5,907.0,765.66,577.22
2016,6,25,14,30,923.0,101.0,3.1,24.0,878.0,724.95,551.14
2016,6,25,14,45,915.5,99.5,3.15,24.0,843.5,681.54,520.04
2016,6,25,15,0,908.0,98.0,3.2,24.0,809.0,637.15,487.06
2016,6,25,15,15,897.5,96.0,3.2,24.0,769.0,589.83,450.95
2016,6,25,15,30,887.0,94.0,3.2,24.0,729.0,542.2,413.7
2016,6,25,15,45,874.0,91.5,3.25,24.0,684.5,492.82,374.29
2016,6,25,16,0,861.0,89.0,3.3,24.0,640.0,443.75,334.05
2016,6,25,16,15,843.5,86.5,3.25,23.5,592.0,393.5,292.4
2016,6,25,16,30,826.0,84.0,3.2,23.0,544.0,340.19,247.47
2016,6,25,16,45,803.5,80.5,3.2,22.5,494.0,290.1,204.43
2016,6,25,17,0,781.0,77.0,3.2,22.0,444.0,242.07,162.83
2016,6,25,17,15,750.5,73.5,3.15,21.5,392.5,194.83,122.88
2016,6,25,17,30,720.0,70.0,3.1,21.0,341.0,150.75,87.54
2016,6,25,17,45,677.0,65.0,3.05,20.5,290.0,107.6,57.26
2016,6,25,18,0,634.0,60.0,3.0,20.0,239.0,65.56,33.78
2016,6,25,18,15,570.5,53.5,2.85,19.0,191.0,36.25,26.19
2016,6,25,18,30,507.0,47.0,2.7,18.0,143.0,33.39,23.55
2016,6,25,18,45,409.0,38.5,2.6,17.5,101.0,28.51,18.88
2016,6,25,19,0,311.0,30.0,2.5,17.0,59.0,23.32,13.03
2016,6,25,19,15,155.5,15.0,2.55,16.5,29.5,11.32,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,174.0,16.0,1.9,13.5,35.0,79.97,24.79
2016,6,26,5,30,348.0,32.0,1.9,14.0,70.0,170.8,123.85
2016,6,26,5,45,435.5,40.5,1.9,14.5,112.5,230.4,178.59
2016,6,26,6,0,523.0,49.0,1.9,15.0,155.0,298.2,237.83
2016,6,26,6,15,266.0,75.5,1.8,15.5,130.0,226.56,183.56
2016,6,26,6,30,9.0,102.0,1.7,16.0,105.0,108.18,85.43
2016,6,26,6,45,14.0,120.5,1.6,16.5,126.0,129.94,103.56
2016,6,26,7,0,19.0,139.0,1.5,17.0,147.0,152.04,121.33
2016,6,26,7,15,28.0,161.5,1.45,17.5,174.5,187.98,150.03
2016,6,26,7,30,37.0,184.0,1.4,18.0,202.0,218.63,173.86
2016,6,26,7,45,150.0,210.5,1.4,19.0,294.5,338.27,268.97
2016,6,26,8,0,263.0,237.0,1.4,20.0,387.0,466.47,365.73
2016,6,26,8,15,558.5,162.0,1.4,20.5,515.5,639.17,496.34
2016,6,26,8,30,854.0,87.0,1.4,21.0,644.0,808.62,612.0
2016,6,26,8,45,866.5,89.0,1.45,21.5,687.0,844.51,632.11
2016,6,26,9,0,879.0,91.0,1.5,22.0,730.0,878.73,652.39
2016,6,26,9,15,560.0,230.0,1.55,22.5,645.5,764.86,571.75
2016,6,26,9,30,241.0,369.0,1.6,23.0,561.0,619.94,461.61
2016,6,26,9,45,579.0,231.5,1.7,23.5,717.5,804.5,598.96
2016,6,26,10,0,917.0,94.0,1.8,24.0,874.0,978.23,711.2
2016,6,26,10,15,922.0,95.5,1.85,24.5,901.0,993.39,717.2
2016,6,26,10,30,927.0,97.0,1.9,25.0,928.0,1005.73,723.26
2016,6,26,10,45,928.5,98.5,2.0,25.5,948.0,1011.75,726.04
2016,6,26,11,0,930.0,100.0,2.1,26.0,968.0,1014.79,727.08
2016,6,26,11,15,932.0,100.5,2.15,26.0,981.5,1014.3,726.85
2016,6,26,11,30,934.0,101.0,2.2,26.0,995.0,1010.85,724.88
2016,6,26,11,45,933.0,102.5,2.3,26.5,1000.5,1002.56,719.07
2016,6,26,12,0,932.0,104.0,2.4,27.0,1006.0,991.39,711.53
2016,6,26,12,15,931.5,104.0,2.5,27.0,1005.0,976.44,703.01
2016,6,26,12,30,931.0,104.0,2.6,27.0,1004.0,958.78,692.77
2016,6,26,12,45,919.0,110.5,2.75,27.0,993.0,934.4,678.52
2016,6,26,13,0,907.0,117.0,2.9,27.0,982.0,907.89,662.75
2016,6,26,13,15,904.0,116.0,2.95,26.5,967.0,880.05,646.53
2016,6,26,13,30,901.0,115.0,3.0,26.0,952.0,850.06,628.69
2016,6,26,13,45,896.5,114.0,3.1,26.0,930.0,816.86,607.56
2016,6,26,14,0,892.0,113.0,3.2,26.0,908.0,781.86,584.98
2016,6,26,14,15,885.5,112.0,3.25,26.0,880.0,743.76,559.76
2016,6,26,14,30,879.0,111.0,3.3,26.0,852.0,704.32,533.29
2016,6,26,14,45,870.0,109.5,3.4,26.0,817.5,661.64,502.49
2016,6,26,15,0,861.0,108.0,3.5,26.0,783.0,618.18,470.37
2016,6,26,15,15,850.0,106.0,3.5,25.5,744.0,572.56,436.46
2016,6,26,15,30,839.0,104.0,3.5,25.0,705.0,526.71,401.41
2016,6,26,15,45,824.0,102.0,3.55,25.0,661.5,475.29,360.63
2016,6,26,16,0,809.0,100.0,3.6,25.0,618.0,427.9,321.8
2016,6,26,16,15,791.0,97.0,3.55,24.5,571.0,379.28,281.61
2016,6,26,16,30,773.0,94.0,3.5,24.0,524.0,331.95,241.54
2016,6,26,16,45,749.0,90.0,3.5,23.5,475.5,283.54,200.21
2016,6,26,17,0,725.0,86.0,3.5,23.0,427.0,237.35,160.53
2016,6,26,17,15,693.0,81.5,3.4,22.5,377.0,188.39,119.62
2016,6,26,17,30,661.0,77.0,3.3,22.0,327.0,145.81,85.72
2016,6,26,17,45,619.5,71.0,3.25,21.5,278.0,104.56,56.75
2016,6,26,18,0,578.0,65.0,3.2,21.0,229.0,67.68,36.69
2016,6,26,18,15,515.0,58.0,3.05,20.0,182.5,40.0,29.34
2016,6,26,18,30,452.0,51.0,2.9,19.0,136.0,36.93,26.51
2016,6,26,18,45,362.0,40.5,2.8,18.5,96.0,30.35,20.36
2016,6,26,19,0,272.0,30.0,2.7,18.0,56.0,23.3,12.95
2016,6,26,19,15,136.0,15.0,2.7,17.5,28.0,11.31,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,2.15,14.5,34.0,78.65,21.59
2016,6,27,5,30,346.0,31.0,2.1,15.0,68.0,168.67,121.46
2016,6,27,5,45,432.0,39.5,2.1,15.5,110.0,227.46,175.58
2016,6,27,6,0,518.0,48.0,2.1,16.0,152.0,294.34,234.01
2016,6,27,6,15,575.5,54.0,2.0,16.5,200.0,352.25,284.11
2016,6,27,6,30,633.0,60.0,1.9,17.0,248.0,414.83,336.15
2016,6,27,6,45,672.0,64.5,1.8,17.5,297.5,467.39,378.48
2016,6,27,7,0,711.0,69.0,1.7,18.0,347.0,524.57,422.54
2016,6,27,7,15,740.5,73.0,1.65,18.5,397.5,577.02,461.46
2016,6,27,7,30,770.0,77.0,1.6,19.0,448.0,630.44,499.19
2016,6,27,7,45,791.0,80.5,1.6,20.0,497.0,677.77,529.52
2016,6,27,8,0,812.0,84.0,1.6,21.0,546.0,724.89,558.86
2016,6,27,8,15,829.0,86.5,1.65,21.5,593.0,762.46,582.33
2016,6,27,8,30,846.0,89.0,1.7,22.0,640.0,803.72,608.08
2016,6,27,8,45,859.0,91.0,1.75,23.0,683.0,839.83,628.69
2016,6,27,9,0,872.0,93.0,1.8,24.0,726.0,874.31,647.93
2016,6,27,9,15,882.5,94.5,1.85,24.5,765.0,904.17,665.15
2016,6,27,9,30,893.0,96.0,1.9,25.0,804.0,931.91,680.91
2016,6,27,9,45,889.5,104.0,1.95,25.5,834.0,951.22,691.15
2016,6,27,10,0,886.0,112.0,2.0,26.0,864.0,967.53,699.58
2016,6,27,10,15,892.0,113.0,2.05,26.5,892.0,982.66,707.32
2016,6,27,10,30,898.0,114.0,2.1,27.0,920.0,995.08,713.4
2016,6,27,10,45,902.5,115.0,2.2,27.5,941.0,1003.24,717.44
2016,6,27,11,0,907.0,116.0,2.3,28.0,962.0,1008.53,719.76
2016,6,27,11,15,910.0,117.0,2.4,28.0,976.0,1009.45,720.86
2016,6,27,11,30,913.0,118.0,2.5,28.0,990.0,1007.44,720.23
2016,6,27,11,45,914.5,118.0,2.6,28.0,997.0,1000.09,716.3
2016,6,27,12,0,916.0,118.0,2.7,28.0,1004.0,989.92,710.64
2016,6,27,12,15,916.0,118.0,2.8,28.0,1003.5,975.56,702.36
2016,6,27,12,30,916.0,118.0,2.9,28.0,1003.0,958.55,692.38
2016,6,27,12,45,919.5,114.5,3.0,28.0,997.0,938.75,680.59
2016,6,27,13,0,923.0,111.0,3.1,28.0,991.0,916.31,667.03
2016,6,27,13,15,920.0,110.5,3.15,28.0,976.0,888.58,649.59
2016,6,27,13,30,917.0,110.0,3.2,28.0,961.0,858.66,630.62
2016,6,27,13,45,913.0,108.5,3.3,28.0,939.0,824.93,609.25
2016,6,27,14,0,909.0,107.0,3.4,28.0,917.0,789.33,586.39
2016,6,27,14,15,903.0,106.0,3.45,27.5,889.0,751.03,562.32
2016,6,27,14,30,897.0,105.0,3.5,27.0,861.0,711.31,536.9
2016,6,27,14,45,889.5,103.0,3.6,27.0,827.0,668.47,506.25
2016,6,27,15,0,882.0,101.0,3.7,27.0,793.0,624.68,473.96
2016,6,27,15,15,871.5,99.0,3.75,26.5,753.5,578.48,439.8
2016,6,27,15,30,861.0,97.0,3.8,26.0,714.0,531.97,404.39
2016,6,27,15,45,849.0,94.0,3.85,26.0,670.5,483.77,365.93
2016,6,27,16,0,837.0,91.0,3.9,26.0,627.0,435.81,326.64
2016,6,27,16,15,819.5,88.5,3.9,25.5,580.0,382.58,283.03
2016,6,27,16,30,802.0,86.0,3.9,25.0,533.0,334.49,242.3
2016,6,27,16,45,781.5,82.0,3.9,24.5,484.0,285.63,200.41
2016,6,27,17,0,761.0,78.0,3.9,24.0,435.0,238.65,159.85
2016,6,27,17,15,730.5,74.0,3.8,23.5,385.0,191.9,120.54
2016,6,27,17,30,700.0,70.0,3.7,23.0,335.0,148.3,85.78
2016,6,27,17,45,659.5,65.0,3.6,22.5,285.0,103.04,53.74
2016,6,27,18,0,619.0,60.0,3.5,22.0,235.0,65.1,33.42
2016,6,27,18,15,558.0,53.5,3.35,21.0,188.0,36.23,25.93
2016,6,27,18,30,497.0,47.0,3.2,20.0,141.0,33.37,23.31
2016,6,27,18,45,404.0,38.0,3.1,19.5,99.5,28.03,18.29
2016,6,27,19,0,311.0,29.0,3.0,19.0,58.0,22.33,12.12
2016,6,27,19,15,155.5,14.5,2.95,18.5,29.0,10.86,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,160.5,16.0,2.2,13.5,33.5,75.3,17.8
2016,6,28,5,30,321.0,32.0,2.1,14.0,67.0,160.95,115.96
2016,6,28,5,45,406.5,41.5,2.05,14.5,108.5,219.48,169.94
2016,6,28,6,0,492.0,51.0,2.0,15.0,150.0,286.07,228.16
2016,6,28,6,15,273.0,81.0,1.9,15.5,138.5,236.03,191.2
2016,6,28,6,30,54.0,111.0,1.8,16.0,127.0,147.43,118.41
2016,6,28,6,45,61.5,131.5,1.7,16.5,153.0,175.33,141.57
2016,6,28,7,0,69.0,152.0,1.6,17.0,179.0,203.64,164.23
2016,6,28,7,15,67.5,173.0,1.55,17.5,202.5,227.07,182.26
2016,6,28,7,30,66.0,194.0,1.5,18.0,226.0,250.15,199.58
2016,6,28,7,45,93.0,220.5,1.5,18.5,270.5,299.89,238.15
2016,6,28,8,0,120.0,247.0,1.5,19.0,315.0,359.67,283.34
2016,6,28,8,15,153.5,269.5,1.5,19.5,364.5,413.23,322.99
2016,6,28,8,30,187.0,292.0,1.5,20.0,414.0,468.37,362.93
2016,6,28,8,45,218.0,309.5,1.55,21.0,461.0,517.14,396.81
2016,6,28,9,0,249.0,327.0,1.6,22.0,508.0,575.95,436.92
2016,6,28,9,15,197.5,351.5,1.65,22.5,500.0,550.42,415.31
2016,6,28,9,30,146.0,376.0,1.7,23.0,492.0,530.93,398.45
2016,6,28,9,45,526.0,239.0,1.75,23.5,681.5,759.06,568.52
2016,6,28,10,0,906.0,102.0,1.8,24.0,871.0,975.63,710.1
2016,6,28,10,15,912.0,103.5,1.85,24.0,899.0,991.64,717.55
2016,6,28,10,30,918.0,105.0,1.9,24.0,927.0,1004.87,725.59
2016,6,28,10,45,922.0,106.0,2.0,24.5,948.0,1012.76,729.58
2016,6,28,11,0,926.0,107.0,2.1,25.0,969.0,1017.72,731.82
2016,6,28,11,15,928.5,107.5,2.15,25.0,983.5,1017.73,731.88
2016,6,28,11,30,931.0,108.0,2.2,25.0,998.0,1014.79,730.22
2016,6,28,11,45,932.0,108.5,2.3,25.0,1005.0,1007.44,726.42
2016,6,28,12,0,933.0,109.0,2.4,25.0,1012.0,997.21,720.86
2016,6,28,12,15,933.5,109.0,2.45,25.0,1011.5,983.19,712.4
2016,6,28,12,30,934.0,109.0,2.5,25.0,1011.0,966.43,702.25
2016,6,28,12,45,924.5,114.0,2.6,25.0,1001.5,942.8,688.08
2016,6,28,13,0,915.0,119.0,2.7,25.0,992.0,916.95,672.4
2016,6,28,13,15,912.5,118.5,2.75,25.0,977.0,889.83,655.39
2016,6,28,13,30,910.0,118.0,2.8,25.0,962.0,860.49,636.81
2016,6,28,13,45,682.0,234.5,2.85,25.0,858.5,759.22,567.35
2016,6,28,14,0,454.0,351.0,2.9,25.0,755.0,669.69,499.95
2016,6,28,14,15,673.5,231.0,2.95,24.5,809.5,698.14,527.04
2016,6,28,14,30,893.0,111.0,3.0,24.0,864.0,714.21,543.57
2016,6,28,14,45,675.5,201.0,3.05,24.0,757.0,615.9,469.0
2016,6,28,15,0,458.0,291.0,3.1,24.0,650.0,536.85,408.01
2016,6,28,15,15,659.0,196.5,3.1,23.5,684.0,542.13,414.78
2016,6,28,15,30,860.0,102.0,3.1,23.0,718.0,536.06,410.72
2016,6,28,15,45,848.5,98.5,3.1,23.0,674.5,487.66,371.7
2016,6,28,16,0,837.0,95.0,3.1,23.0,631.0,435.56,329.15
2016,6,28,16,15,819.0,92.5,3.05,22.5,584.0,386.05,288.05
2016,6,28,16,30,801.0,90.0,3.0,22.0,537.0,337.8,246.96
2016,6,28,16,45,779.5,86.0,3.0,21.5,487.5,288.69,204.69
2016,6,28,17,0,758.0,82.0,3.0,21.0,438.0,241.56,163.81
2016,6,28,17,15,727.0,77.5,2.95,20.5,387.0,194.4,123.94
2016,6,28,17,30,696.0,73.0,2.9,20.0,336.0,150.47,88.65
2016,6,28,17,45,654.5,68.0,2.9,19.5,286.0,105.09,56.26
2016,6,28,18,0,613.0,63.0,2.9,19.0,236.0,67.34,35.87
2016,6,28,18,15,550.0,56.0,2.85,18.0,188.5,38.31,28.12
2016,6,28,18,30,487.0,49.0,2.8,17.0,141.0,35.13,25.18
2016,6,28,18,45,391.0,39.5,2.75,16.5,99.5,29.42,19.75
2016,6,28,19,0,295.0,30.0,2.7,16.0,58.0,23.3,13.1
2016,6,28,19,15,147.5,15.0,2.8,15.5,29.0,11.31,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,163.5,16.5,2.65,12.5,34.0,76.42,14.95
2016,6,29,5,30,327.0,33.0,2.6,13.0,68.0,163.63,118.05
2016,6,29,5,45,421.5,42.0,2.6,13.5,111.0,225.34,175.19
2016,6,29,6,0,516.0,51.0,2.6,14.0,154.0,295.88,237.14
2016,6,29,6,15,258.0,59.0,2.55,14.0,110.5,201.82,164.76
2016,6,29,6,30,0.0,67.0,2.5,14.0,67.0,65.29,50.01
2016,6,29,6,45,0.0,81.0,2.5,14.5,81.0,79.28,61.83
2016,6,29,7,0,0.0,95.0,2.5,15.0,95.0,93.23,73.27
2016,6,29,7,15,0.0,100.0,2.45,15.5,100.0,97.83,76.73
2016,6,29,7,30,0.0,105.0,2.4,16.0,105.0,102.53,80.21
2016,6,29,7,45,0.0,128.5,2.4,16.5,128.5,126.18,99.19
2016,6,29,8,0,0.0,152.0,2.4,17.0,152.0,149.84,117.82
2016,6,29,8,15,5.0,179.0,2.4,17.5,182.5,181.06,142.42
2016,6,29,8,30,10.0,206.0,2.4,18.0,213.0,212.54,166.81
2016,6,29,8,45,9.0,209.5,2.4,18.5,216.5,214.87,167.77
2016,6,29,9,0,8.0,213.0,2.4,19.0,220.0,217.23,168.84
2016,6,29,9,15,9.0,222.5,2.4,19.0,230.0,227.48,176.48
2016,6,29,9,30,10.0,232.0,2.4,19.0,240.0,237.74,184.11
2016,6,29,9,45,14.5,265.0,2.45,19.5,277.5,275.04,212.27
2016,6,29,10,0,19.0,298.0,2.5,20.0,315.0,312.34,239.92
2016,6,29,10,15,21.0,314.5,2.55,20.0,333.5,330.48,253.24
2016,6,29,10,30,23.0,331.0,2.6,20.0,352.0,348.51,266.5
2016,6,29,10,45,34.0,367.5,2.65,20.5,399.0,402.51,306.15
2016,6,29,11,0,45.0,404.0,2.7,21.0,446.0,448.97,339.5
2016,6,29,11,15,42.5,405.0,2.7,21.0,445.0,445.62,336.48
2016,6,29,11,30,40.0,406.0,2.7,21.0,444.0,442.12,333.66
2016,6,29,11,45,72.0,441.0,2.75,21.0,510.5,505.59,380.75
2016,6,29,12,0,104.0,476.0,2.8,21.0,577.0,567.62,425.77
2016,6,29,12,15,81.0,459.0,2.85,21.0,537.5,525.35,394.58
2016,6,29,12,30,58.0,442.0,2.9,21.0,498.0,483.86,364.23
2016,6,29,12,45,98.5,459.0,2.95,21.0,553.5,533.14,401.52
2016,6,29,13,0,139.0,476.0,3.0,21.0,609.0,580.05,436.21
2016,6,29,13,15,152.0,469.0,3.0,21.0,612.0,577.54,434.72
2016,6,29,13,30,165.0,462.0,3.0,21.0,615.0,574.07,432.82
2016,6,29,13,45,145.5,448.5,3.05,21.0,581.0,537.92,406.71
2016,6,29,14,0,126.0,435.0,3.1,21.0,547.0,502.91,381.39
2016,6,29,14,15,161.5,420.5,3.1,20.5,559.5,507.9,387.12
2016,6,29,14,30,197.0,406.0,3.1,20.0,572.0,510.15,390.49
2016,6,29,14,45,266.0,373.5,3.1,20.0,588.0,511.39,392.98
2016,6,29,15,0,335.0,341.0,3.1,20.0,604.0,510.42,393.28
2016,6,29,15,15,347.5,318.0,3.1,19.5,579.0,480.24,371.42
2016,6,29,15,30,360.0,295.0,3.1,19.0,554.0,448.79,348.12
2016,6,29,15,45,265.5,291.0,3.1,19.0,475.5,382.18,296.63
2016,6,29,16,0,171.0,287.0,3.1,19.0,397.0,328.42,255.15
2016,6,29,16,15,212.0,259.5,3.1,18.5,385.5,310.04,240.67
2016,6,29,16,30,253.0,232.0,3.1,18.0,374.0,283.22,218.54
2016,6,29,16,45,201.0,213.5,3.1,18.0,319.5,243.37,187.19
2016,6,29,17,0,149.0,195.0,3.1,18.0,265.0,203.93,156.64
2016,6,29,17,15,259.0,159.5,3.1,17.5,264.5,180.95,133.57
2016,6,29,17,30,369.0,124.0,3.1,17.0,264.0,147.43,101.4
2016,6,29,17,45,334.5,112.0,3.15,16.5,224.5,115.19,78.01
2016,6,29,18,0,300.0,100.0,3.2,16.0,185.0,91.12,63.99
2016,6,29,18,15,266.5,83.0,3.15,15.5,147.5,65.05,52.03
2016,6,29,18,30,233.0,66.0,3.1,15.0,110.0,52.68,40.82
2016,6,29,18,45,181.0,49.5,3.1,14.5,77.5,40.22,29.29
2016,6,29,19,0,129.0,33.0,3.1,14.0,45.0,27.34,16.48
2016,6,29,19,15,64.5,16.5,3.1,13.5,22.5,14.03,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,125.0,18.0,1.75,12.5,31.0,65.09,8.76
2016,6,30,5,30,250.0,36.0,1.7,13.0,62.0,140.52,100.85
2016,6,30,5,45,342.0,47.0,1.7,13.5,103.0,199.68,154.87
2016,6,30,6,0,434.0,58.0,1.7,14.0,144.0,267.73,213.99
2016,6,30,6,15,217.0,73.5,1.6,14.5,116.5,192.13,155.81
2016,6,30,6,30,0.0,89.0,1.5,15.0,89.0,89.1,69.74
2016,6,30,6,45,1.0,107.5,1.4,15.5,108.0,108.34,85.81
2016,6,30,7,0,2.0,126.0,1.3,16.0,127.0,127.56,101.33
2016,6,30,7,15,15.5,152.0,1.25,16.5,159.5,163.04,130.09
2016,6,30,7,30,29.0,178.0,1.2,17.0,192.0,206.4,164.52
2016,6,30,7,45,62.5,210.5,1.2,17.5,245.0,266.34,211.79
2016,6,30,8,0,96.0,243.0,1.2,18.0,298.0,328.33,259.33
2016,6,30,8,15,94.5,264.5,1.15,18.5,322.5,351.95,275.49
2016,6,30,8,30,93.0,286.0,1.1,19.0,347.0,375.14,291.23
2016,6,30,8,45,80.0,301.0,1.1,19.5,356.0,380.92,293.61
2016,6,30,9,0,67.0,316.0,1.1,20.0,365.0,385.78,295.41
2016,6,30,9,15,219.5,325.5,1.15,20.5,497.0,541.91,412.47
2016,6,30,9,30,372.0,335.0,1.2,21.0,629.0,703.73,526.3
2016,6,30,9,45,634.0,226.0,1.25,21.5,752.5,849.42,628.93
2016,6,30,10,0,896.0,117.0,1.3,22.0,876.0,981.28,711.2
2016,6,30,10,15,549.0,278.0,1.4,22.0,747.5,830.92,609.86
2016,6,30,10,30,202.0,439.0,1.5,22.0,619.0,648.91,477.66
2016,6,30,10,45,559.0,280.5,1.6,22.5,797.0,846.49,623.87
2016,6,30,11,0,916.0,122.0,1.7,23.0,975.0,1022.82,737.57
2016,6,30,11,15,919.0,122.5,1.8,23.0,989.0,1023.26,736.63
2016,6,30,11,30,922.0,123.0,1.9,23.0,1003.0,1020.75,736.01
2016,6,30,11,45,922.5,124.0,2.05,23.0,1010.0,1013.41,733.0
2016,6,30,12,0,923.0,125.0,2.2,23.0,1017.0,1003.2,728.16
2016,6,30,12,15,923.0,124.5,2.3,23.0,1016.5,988.29,719.7
2016,6,30,12,30,923.0,124.0,2.4,23.0,1016.0,970.69,709.52
2016,6,30,12,45,914.0,128.5,2.5,23.0,1005.5,947.15,695.41
2016,6,30,13,0,905.0,133.0,2.6,23.0,995.0,921.41,679.78
2016,6,30,13,15,901.5,132.0,2.65,23.0,980.0,893.17,661.97
2016,6,30,13,30,898.0,131.0,2.7,23.0,965.0,862.81,642.63
2016,6,30,13,45,894.0,129.5,2.75,23.0,943.0,829.6,621.22
2016,6,30,14,0,890.0,128.0,2.8,23.0,921.0,794.56,598.38
2016,6,30,14,15,883.0,126.5,2.85,23.0,892.0,755.67,572.65
2016,6,30,14,30,876.0,125.0,2.9,23.0,863.0,715.47,545.22
2016,6,30,14,45,868.5,122.0,2.95,23.0,828.5,672.46,514.04
2016,6,30,15,0,861.0,119.0,3.0,23.0,794.0,628.55,481.47
2016,6,30,15,15,848.5,117.0,3.0,23.0,754.0,582.02,445.97
2016,6,30,15,30,836.0,115.0,3.0,23.0,714.0,532.11,407.2
2016,6,30,15,45,594.0,186.0,3.05,23.0,598.0,440.03,335.82
2016,6,30,16,0,352.0,257.0,3.1,23.0,482.0,374.92,285.52
2016,6,30,16,15,560.0,179.0,3.1,22.5,506.0,363.01,273.55
2016,6,30,16,30,768.0,101.0,3.1,22.0,530.0,336.83,246.98
2016,6,30,16,45,743.0,97.0,3.1,22.0,480.5,288.31,205.02
2016,6,30,17,0,718.0,93.0,3.1,22.0,431.0,238.68,162.29
2016,6,30,17,15,684.0,88.0,3.05,21.5,380.0,192.27,123.49
2016,6,30,17,30,650.0,83.0,3.0,21.0,329.0,149.36,89.38
2016,6,30,17,45,604.0,77.0,2.95,20.5,279.0,108.19,60.58
2016,6,30,18,0,558.0,71.0,2.9,20.0,229.0,71.85,40.87
2016,6,30,18,15,492.0,63.0,2.8,19.0,182.0,44.35,33.27
2016,6,30,18,30,426.0,55.0,2.7,18.0,135.0,40.62,29.84
2016,6,30,18,45,328.0,44.0,2.65,17.5,95.0,33.71,23.33
2016,6,30,19,0,230.0,33.0,2.6,17.0,55.0,25.55,14.8
2016,6,30,19,15,115.0,16.5,2.7,16.5,27.5,12.83,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,117.0,18.0,2.3,13.0,30.0,62.5,4.51
2016,7,1,5,30,234.0,36.0,2.3,13.0,60.0,135.01,96.48
2016,7,1,5,45,328.5,47.0,2.35,13.5,100.5,193.2,149.9
2016,7,1,6,0,423.0,58.0,2.4,14.0,141.0,262.48,210.29
2016,7,1,6,15,487.0,66.0,2.35,14.0,188.0,321.61,262.24
2016,7,1,6,30,551.0,74.0,2.3,14.0,235.0,385.93,317.15
2016,7,1,6,45,279.5,102.0,2.25,14.5,184.0,276.99,228.53
2016,7,1,7,0,8.0,130.0,2.2,15.0,133.0,135.62,108.38
2016,7,1,7,15,6.5,142.0,2.1,15.5,144.5,146.4,116.98
