Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,30,5.0,154.0,2.0,16.0,156.0,157.14,125.07
2016,7,1,7,45,7.0,169.0,1.95,16.5,173.0,173.52,137.7
2016,7,1,8,0,9.0,184.0,1.9,17.0,190.0,190.02,150.24
2016,7,1,8,15,13.0,205.0,1.85,17.0,213.5,214.49,169.3
2016,7,1,8,30,17.0,226.0,1.8,17.0,237.0,239.13,188.25
2016,7,1,8,45,14.0,227.0,1.8,17.5,236.5,237.18,185.68
2016,7,1,9,0,11.0,228.0,1.8,18.0,236.0,235.21,183.24
2016,7,1,9,15,19.5,265.5,1.85,18.5,281.0,280.87,218.06
2016,7,1,9,30,28.0,303.0,1.9,19.0,326.0,335.26,258.63
2016,7,1,9,45,52.5,346.5,1.95,19.5,391.0,403.24,309.1
2016,7,1,10,0,77.0,390.0,2.0,20.0,456.0,471.46,358.48
2016,7,1,10,15,70.0,398.5,2.0,20.0,459.5,472.48,358.01
2016,7,1,10,30,63.0,407.0,2.0,20.0,463.0,473.12,357.71
2016,7,1,10,45,67.5,421.0,2.05,20.0,483.0,490.29,369.99
2016,7,1,11,0,72.0,435.0,2.1,20.0,503.0,507.09,381.89
2016,7,1,11,15,80.0,447.5,2.15,20.0,523.5,525.33,394.98
2016,7,1,11,30,88.0,460.0,2.2,20.0,544.0,543.06,407.67
2016,7,1,11,45,116.0,472.5,2.25,20.5,584.5,583.61,436.41
2016,7,1,12,0,144.0,485.0,2.3,21.0,625.0,617.9,460.3
2016,7,1,12,15,222.5,473.0,2.35,21.0,689.0,674.08,502.07
2016,7,1,12,30,301.0,461.0,2.4,21.0,753.0,728.61,541.89
2016,7,1,12,45,258.5,467.5,2.45,21.0,716.5,686.44,511.33
2016,7,1,13,0,216.0,474.0,2.5,21.0,680.0,645.6,482.15
2016,7,1,13,15,199.0,467.5,2.55,21.0,655.5,616.11,461.57
2016,7,1,13,30,182.0,461.0,2.6,21.0,631.0,587.15,441.14
2016,7,1,13,45,258.5,435.0,2.65,21.0,669.5,612.7,462.07
2016,7,1,14,0,335.0,409.0,2.7,21.0,708.0,634.78,479.83
2016,7,1,14,15,234.0,407.5,2.7,20.5,613.5,545.46,414.5
2016,7,1,14,30,133.0,406.0,2.7,20.0,519.0,466.48,356.0
2016,7,1,14,45,110.0,383.0,2.75,20.0,473.5,423.19,324.34
2016,7,1,15,0,87.0,360.0,2.8,20.0,428.0,385.69,296.48
2016,7,1,15,15,173.0,340.5,2.8,19.5,467.0,406.54,314.31
2016,7,1,15,30,259.0,321.0,2.8,19.0,506.0,419.31,324.99
2016,7,1,15,45,218.0,304.0,2.8,19.0,453.5,375.47,291.08
2016,7,1,16,0,177.0,287.0,2.8,19.0,401.0,330.94,256.79
2016,7,1,16,15,246.0,254.0,2.8,18.5,399.0,313.55,242.77
2016,7,1,16,30,315.0,221.0,2.8,18.0,397.0,294.29,225.83
2016,7,1,16,45,178.0,201.0,2.8,18.0,298.5,226.78,174.47
2016,7,1,17,0,41.0,181.0,2.8,18.0,200.0,172.25,134.82
2016,7,1,17,15,55.5,164.0,2.75,17.5,187.0,156.59,122.02
2016,7,1,17,30,70.0,147.0,2.7,17.0,174.0,139.54,107.86
2016,7,1,17,45,60.5,126.5,2.7,17.0,147.5,116.48,89.7
2016,7,1,18,0,51.0,106.0,2.7,17.0,121.0,94.56,72.66
2016,7,1,18,15,234.5,80.0,2.65,16.5,127.0,62.85,49.88
2016,7,1,18,30,418.0,54.0,2.6,16.0,133.0,39.69,29.28
2016,7,1,18,45,320.0,43.0,2.55,15.5,93.0,32.75,22.72
2016,7,1,19,0,222.0,32.0,2.5,15.0,53.0,24.72,14.26
2016,7,1,19,15,111.0,16.0,2.5,14.5,26.5,12.42,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,17.0,2.15,12.5,29.0,61.78,0.21
2016,7,2,5,30,241.0,34.0,2.2,13.0,58.0,134.48,95.47
2016,7,2,5,45,336.0,44.5,2.25,13.5,99.0,193.96,150.23
2016,7,2,6,0,431.0,55.0,2.3,14.0,140.0,262.18,209.81
2016,7,2,6,15,494.5,63.0,2.3,14.0,186.5,321.26,261.83
2016,7,2,6,30,558.0,71.0,2.3,14.0,233.0,385.54,316.84
2016,7,2,6,45,285.5,102.0,2.3,14.5,186.0,288.59,237.91
2016,7,2,7,0,13.0,133.0,2.3,15.0,139.0,141.99,113.76
2016,7,2,7,15,9.0,143.5,2.3,15.5,148.0,149.67,119.77
2016,7,2,7,30,5.0,154.0,2.3,16.0,157.0,157.17,125.17
2016,7,2,7,45,382.5,128.0,2.3,16.5,344.0,430.39,351.91
2016,7,2,8,0,760.0,102.0,2.3,17.0,531.0,702.58,558.53
2016,7,2,8,15,779.0,105.0,2.3,17.0,577.5,745.43,585.66
2016,7,2,8,30,798.0,108.0,2.3,17.0,624.0,787.52,613.74
2016,7,2,8,45,559.0,208.5,2.3,17.5,582.0,714.78,556.7
2016,7,2,9,0,320.0,309.0,2.3,18.0,540.0,618.11,478.41
2016,7,2,9,15,585.5,213.5,2.3,18.5,664.5,771.79,594.94
2016,7,2,9,30,851.0,118.0,2.3,19.0,789.0,914.71,690.93
2016,7,2,9,45,564.5,256.0,2.3,19.5,709.0,812.36,614.97
2016,7,2,10,0,278.0,394.0,2.3,20.0,629.0,683.48,514.72
2016,7,2,10,15,246.0,415.0,2.3,20.0,628.0,674.98,507.86
2016,7,2,10,30,214.0,436.0,2.3,20.0,627.0,657.34,493.83
2016,7,2,10,45,329.5,407.0,2.35,20.0,709.0,744.97,558.59
2016,7,2,11,0,445.0,378.0,2.4,20.0,791.0,830.84,619.94
2016,7,2,11,15,383.5,414.5,2.4,20.0,775.0,798.72,594.75
2016,7,2,11,30,322.0,451.0,2.4,20.0,759.0,770.52,573.09
2016,7,2,11,45,263.5,467.0,2.45,20.5,720.5,723.74,538.3
2016,7,2,12,0,205.0,483.0,2.5,21.0,682.0,673.88,501.3
2016,7,2,12,15,160.5,481.0,2.5,21.0,637.0,623.88,465.26
2016,7,2,12,30,116.0,479.0,2.5,21.0,592.0,574.8,429.49
2016,7,2,12,45,88.0,458.0,2.55,21.0,543.5,522.79,392.18
2016,7,2,13,0,60.0,437.0,2.6,21.0,495.0,473.78,356.52
2016,7,2,13,15,120.5,449.0,2.6,21.0,562.0,532.13,400.93
2016,7,2,13,30,181.0,461.0,2.6,21.0,629.0,586.34,441.07
2016,7,2,13,45,292.5,415.5,2.65,21.0,679.5,621.65,469.54
2016,7,2,14,0,404.0,370.0,2.7,21.0,730.0,649.3,492.15
2016,7,2,14,15,284.5,389.0,2.7,20.5,638.5,565.17,429.94
2016,7,2,14,30,165.0,408.0,2.7,20.0,547.0,490.12,373.91
2016,7,2,14,45,121.0,381.5,2.7,20.0,481.5,428.94,328.64
2016,7,2,15,0,77.0,355.0,2.7,20.0,416.0,375.26,288.34
2016,7,2,15,15,146.0,341.5,2.7,19.5,449.0,392.31,303.18
2016,7,2,15,30,215.0,328.0,2.7,19.0,482.0,406.99,315.25
2016,7,2,15,45,187.0,308.0,2.7,19.0,436.0,364.29,282.43
2016,7,2,16,0,159.0,288.0,2.7,19.0,390.0,324.15,251.58
2016,7,2,16,15,124.5,262.5,2.65,18.5,339.0,279.68,217.66
2016,7,2,16,30,90.0,237.0,2.6,18.0,288.0,243.15,189.83
2016,7,2,16,45,79.5,213.0,2.6,18.0,255.0,213.52,166.59
2016,7,2,17,0,69.0,189.0,2.6,18.0,222.0,185.09,144.17
2016,7,2,17,15,50.5,164.0,2.55,17.5,187.0,155.66,121.4
2016,7,2,17,30,32.0,139.0,2.5,17.0,152.0,128.28,100.22
2016,7,2,17,45,25.0,119.5,2.5,16.5,128.5,108.17,84.38
2016,7,2,18,0,18.0,100.0,2.5,16.0,105.0,92.22,71.8
2016,7,2,18,15,9.0,80.5,2.45,15.5,83.0,73.74,59.65
2016,7,2,18,30,0.0,61.0,2.4,15.0,61.0,56.55,44.19
2016,7,2,18,45,0.0,42.5,2.35,15.0,42.5,40.0,29.02
2016,7,2,19,0,0.0,24.0,2.3,15.0,24.0,23.18,12.99
2016,7,2,19,15,0.0,12.0,2.3,14.5,12.0,11.58,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.5,29.0,63.32,0.0
2016,7,3,5,30,259.0,33.0,2.2,13.0,58.0,139.35,98.37
2016,7,3,5,45,353.5,43.0,2.3,13.5,99.0,198.57,153.56
2016,7,3,6,0,448.0,53.0,2.4,14.0,140.0,266.7,213.28
2016,7,3,6,15,510.5,61.0,2.4,14.0,187.5,325.96,265.61
2016,7,3,6,30,573.0,69.0,2.4,14.0,235.0,390.37,320.84
2016,7,3,6,45,286.5,81.0,2.4,14.5,164.0,263.96,218.31
2016,7,3,7,0,0.0,93.0,2.4,15.0,93.0,91.22,71.38
2016,7,3,7,15,0.0,107.5,2.35,15.5,107.5,105.67,83.27
2016,7,3,7,30,0.0,122.0,2.3,16.0,122.0,120.09,94.72
2016,7,3,7,45,3.5,150.5,2.25,16.5,152.5,151.58,120.01
2016,7,3,8,0,7.0,179.0,2.2,17.0,183.0,183.29,144.98
2016,7,3,8,15,14.0,206.0,2.2,17.0,215.5,216.37,171.07
2016,7,3,8,30,21.0,233.0,2.2,17.0,248.0,249.77,197.07
2016,7,3,8,45,21.0,246.0,2.2,17.5,261.0,262.87,206.29
2016,7,3,9,0,21.0,259.0,2.2,18.0,274.0,275.93,215.46
2016,7,3,9,15,33.0,294.5,2.2,18.0,320.0,331.69,258.1
2016,7,3,9,30,45.0,330.0,2.2,18.0,366.0,379.67,294.02
2016,7,3,9,45,38.5,333.5,2.25,18.5,365.0,376.37,290.06
2016,7,3,10,0,32.0,337.0,2.3,19.0,364.0,372.84,286.24
2016,7,3,10,15,38.5,360.5,2.3,19.0,394.5,402.44,308.08
2016,7,3,10,30,45.0,384.0,2.3,19.0,425.0,431.78,329.41
2016,7,3,10,45,164.0,413.5,2.35,19.5,565.5,583.6,442.77
2016,7,3,11,0,283.0,443.0,2.4,20.0,706.0,733.76,549.29
2016,7,3,11,15,239.0,459.5,2.45,20.0,684.0,698.15,521.87
2016,7,3,11,30,195.0,476.0,2.5,20.0,662.0,667.88,499.37
2016,7,3,11,45,295.5,445.5,2.55,20.5,729.5,733.07,547.42
2016,7,3,12,0,396.0,415.0,2.6,21.0,797.0,791.2,589.07
2016,7,3,12,15,336.5,441.5,2.6,21.0,766.0,752.12,559.67
2016,7,3,12,30,277.0,468.0,2.6,21.0,735.0,713.31,531.07
2016,7,3,12,45,337.0,437.5,2.65,21.0,760.0,728.27,544.06
2016,7,3,13,0,397.0,407.0,2.7,21.0,785.0,740.27,554.5
2016,7,3,13,15,263.5,432.5,2.7,21.0,681.5,637.17,478.71
2016,7,3,13,30,130.0,458.0,2.7,21.0,578.0,541.71,407.47
2016,7,3,13,45,115.5,442.5,2.75,21.0,547.5,508.79,384.3
2016,7,3,14,0,101.0,427.0,2.8,21.0,517.0,479.17,362.97
2016,7,3,14,15,139.5,417.0,2.8,20.5,537.0,488.95,372.24
2016,7,3,14,30,178.0,407.0,2.8,20.0,557.0,498.09,380.67
2016,7,3,14,45,153.5,388.5,2.8,20.0,514.0,456.0,349.4
2016,7,3,15,0,129.0,370.0,2.8,20.0,471.0,415.84,319.57
2016,7,3,15,15,123.0,349.5,2.75,19.5,442.0,386.35,298.26
2016,7,3,15,30,117.0,329.0,2.7,19.0,413.0,357.42,277.04
2016,7,3,15,45,87.5,298.5,2.7,19.0,359.0,313.92,243.9
2016,7,3,16,0,58.0,268.0,2.7,19.0,305.0,269.07,209.59
2016,7,3,16,15,42.0,237.0,2.7,18.5,263.0,231.86,181.33
2016,7,3,16,30,26.0,206.0,2.7,18.0,221.0,201.0,157.81
2016,7,3,16,45,18.0,182.5,2.7,18.0,192.5,175.51,137.96
2016,7,3,17,0,10.0,159.0,2.7,18.0,164.0,150.91,118.7
2016,7,3,17,15,5.0,130.0,2.65,17.5,132.5,123.0,96.64
2016,7,3,17,30,0.0,101.0,2.6,17.0,101.0,95.66,74.7
2016,7,3,17,45,0.0,85.5,2.6,16.5,85.5,81.13,62.87
2016,7,3,18,0,0.0,70.0,2.6,16.0,70.0,66.67,50.85
2016,7,3,18,15,214.5,61.5,2.55,15.5,101.5,43.87,33.35
2016,7,3,18,30,429.0,53.0,2.5,15.0,133.0,38.82,28.65
2016,7,3,18,45,337.0,42.0,2.5,14.5,93.0,31.85,22.03
2016,7,3,19,0,245.0,31.0,2.5,14.0,53.0,24.38,13.98
2016,7,3,19,15,122.5,15.5,2.5,13.5,26.5,12.03,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,15.0,2.3,12.5,29.5,67.24,0.0
2016,7,4,5,30,291.0,30.0,2.4,13.0,59.0,146.57,102.72
2016,7,4,5,45,388.5,39.0,2.55,13.5,100.5,206.95,159.78
2016,7,4,6,0,486.0,48.0,2.7,14.0,142.0,276.62,221.13
2016,7,4,6,15,547.0,55.0,2.65,14.0,189.5,335.58,273.51
2016,7,4,6,30,608.0,62.0,2.6,14.0,237.0,399.57,328.61
2016,7,4,6,45,304.0,78.0,2.6,14.5,165.5,269.87,223.47
2016,7,4,7,0,0.0,94.0,2.6,15.0,94.0,92.29,72.29
2016,7,4,7,15,20.0,138.0,2.55,15.5,147.5,150.9,121.26
2016,7,4,7,30,40.0,182.0,2.5,16.0,201.0,218.65,176.17
2016,7,4,7,45,28.0,189.0,2.45,16.5,203.0,217.19,173.6
2016,7,4,8,0,16.0,196.0,2.4,17.0,205.0,208.05,165.03
2016,7,4,8,15,27.5,226.0,2.35,17.0,243.5,256.06,202.95
2016,7,4,8,30,39.0,256.0,2.3,17.0,282.0,297.52,234.98
2016,7,4,8,45,52.0,284.5,2.3,17.5,321.0,338.98,266.16
2016,7,4,9,0,65.0,313.0,2.3,18.0,360.0,380.78,297.04
2016,7,4,9,15,150.5,339.5,2.3,18.0,456.0,494.71,384.28
2016,7,4,9,30,236.0,366.0,2.3,18.0,552.0,602.63,464.1
2016,7,4,9,45,241.5,382.5,2.35,18.5,580.0,635.71,485.45
2016,7,4,10,0,247.0,399.0,2.4,19.0,608.0,659.13,500.4
2016,7,4,10,15,220.5,418.0,2.4,19.0,609.5,645.63,489.09
2016,7,4,10,30,194.0,437.0,2.4,19.0,611.0,638.91,482.76
2016,7,4,10,45,284.0,421.0,2.45,19.5,682.0,714.97,538.01
2016,7,4,11,0,374.0,405.0,2.5,20.0,753.0,783.49,586.36
2016,7,4,11,15,218.0,422.0,2.5,20.0,626.0,639.59,480.86
2016,7,4,11,30,62.0,439.0,2.5,20.0,499.0,496.72,373.89
2016,7,4,11,45,92.5,459.5,2.55,20.5,549.0,543.82,408.79
2016,7,4,12,0,123.0,480.0,2.6,21.0,599.0,593.04,443.59
2016,7,4,12,15,83.0,448.5,2.6,21.0,529.0,516.98,387.97
2016,7,4,12,30,43.0,417.0,2.6,21.0,459.0,445.85,335.66
2016,7,4,12,45,59.5,434.0,2.65,21.0,491.5,474.1,357.2
2016,7,4,13,0,76.0,451.0,2.7,21.0,524.0,501.15,377.27
2016,7,4,13,15,98.0,453.5,2.7,21.0,545.5,517.82,389.98
2016,7,4,13,30,120.0,456.0,2.7,21.0,567.0,531.65,400.64
2016,7,4,13,45,160.0,445.5,2.7,21.0,590.5,546.67,412.75
2016,7,4,14,0,200.0,435.0,2.7,21.0,614.0,558.9,422.7
2016,7,4,14,15,271.5,403.5,2.7,20.5,637.5,568.84,432.65
2016,7,4,14,30,343.0,372.0,2.7,20.0,661.0,576.06,440.26
2016,7,4,14,45,607.0,239.0,2.7,20.0,724.5,606.34,467.5
2016,7,4,15,0,871.0,106.0,2.7,20.0,788.0,622.56,482.35
2016,7,4,15,15,630.5,196.0,2.7,19.5,676.5,525.62,407.3
2016,7,4,15,30,390.0,286.0,2.7,19.0,565.0,456.24,352.94
2016,7,4,15,45,281.0,286.5,2.75,19.0,481.0,385.43,298.62
2016,7,4,16,0,172.0,287.0,2.8,19.0,397.0,328.7,255.04
2016,7,4,16,15,120.5,259.5,2.75,18.5,334.0,275.61,214.59
2016,7,4,16,30,69.0,232.0,2.7,18.0,271.0,232.1,181.56
2016,7,4,16,45,60.5,208.5,2.7,18.0,240.0,204.5,159.97
2016,7,4,17,0,52.0,185.0,2.7,18.0,209.0,177.91,139.01
2016,7,4,17,15,31.0,157.0,2.7,17.5,171.0,146.5,114.78
2016,7,4,17,30,10.0,129.0,2.7,17.0,133.0,121.01,95.23
2016,7,4,17,45,5.0,110.5,2.7,16.5,112.5,102.76,80.69
2016,7,4,18,0,0.0,92.0,2.7,16.0,92.0,85.1,66.29
2016,7,4,18,15,224.5,71.0,2.65,15.5,113.0,56.23,44.25
2016,7,4,18,30,449.0,50.0,2.6,15.0,134.0,36.11,26.25
2016,7,4,18,45,355.0,40.0,2.55,15.0,94.0,29.98,20.36
2016,7,4,19,0,261.0,30.0,2.5,15.0,54.0,23.43,13.1
2016,7,4,19,15,130.5,15.0,2.5,14.5,27.0,11.39,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,131.5,16.0,2.65,13.0,28.5,62.52,0.0
2016,7,5,5,30,263.0,32.0,2.7,13.0,57.0,138.94,96.73
2016,7,5,5,45,360.5,41.5,2.75,13.5,98.0,198.64,153.26
2016,7,5,6,0,458.0,51.0,2.8,14.0,139.0,267.54,213.84
2016,7,5,6,15,229.0,45.5,2.75,14.0,89.5,169.52,137.86
2016,7,5,6,30,0.0,40.0,2.7,14.0,40.0,38.62,27.38
2016,7,5,6,45,0.0,48.5,2.65,14.5,48.5,46.85,34.4
2016,7,5,7,0,0.0,57.0,2.6,15.0,57.0,55.08,41.22
2016,7,5,7,15,0.0,77.5,2.55,15.5,77.5,74.94,57.7
2016,7,5,7,30,0.0,98.0,2.5,16.0,98.0,95.44,74.42
2016,7,5,7,45,0.0,128.0,2.45,16.5,128.5,125.75,98.9
2016,7,5,8,0,0.0,158.0,2.4,17.0,159.0,156.15,122.99
2016,7,5,8,15,0.0,154.5,2.35,17.0,155.0,151.98,119.17
2016,7,5,8,30,0.0,151.0,2.3,17.0,151.0,148.04,115.65
2016,7,5,8,45,3.5,177.0,2.3,17.5,180.0,177.04,138.42
2016,7,5,9,0,7.0,203.0,2.3,18.0,209.0,206.21,160.91
2016,7,5,9,15,10.5,230.0,2.35,18.0,239.0,236.49,184.32
2016,7,5,9,30,14.0,257.0,2.4,18.0,269.0,266.83,207.54
2016,7,5,9,45,21.0,291.5,2.45,18.5,309.5,308.08,238.58
2016,7,5,10,0,28.0,326.0,2.5,19.0,350.0,357.54,275.24
2016,7,5,10,15,36.0,353.5,2.55,19.0,385.5,392.76,301.33
2016,7,5,10,30,44.0,381.0,2.6,19.0,421.0,427.72,327.05
2016,7,5,10,45,109.5,421.0,2.65,19.5,522.5,538.25,409.05
2016,7,5,11,0,175.0,461.0,2.7,20.0,624.0,640.62,482.34
2016,7,5,11,15,124.0,455.0,2.75,20.0,571.5,581.59,437.94
2016,7,5,11,30,73.0,449.0,2.8,20.0,519.0,517.45,390.34
2016,7,5,11,45,257.5,426.0,2.85,20.0,674.0,677.05,511.17
2016,7,5,12,0,442.0,403.0,2.9,20.0,829.0,825.5,618.39
2016,7,5,12,15,280.5,441.0,2.95,19.5,711.5,699.18,526.12
2016,7,5,12,30,119.0,479.0,3.0,19.0,594.0,577.58,436.08
2016,7,5,12,45,101.0,467.0,3.05,19.0,564.0,543.14,411.62
2016,7,5,13,0,83.0,455.0,3.1,19.0,534.0,511.08,388.19
2016,7,5,13,15,86.0,449.5,3.1,19.0,530.5,503.85,383.33
2016,7,5,13,30,89.0,444.0,3.1,19.0,527.0,496.3,378.12
2016,7,5,13,45,497.5,278.5,3.1,19.0,723.5,655.47,506.58
2016,7,5,14,0,906.0,113.0,3.1,19.0,920.0,792.4,609.19
2016,7,5,14,15,496.5,253.0,3.1,19.0,693.5,591.88,458.54
2016,7,5,14,30,87.0,393.0,3.1,19.0,467.0,426.66,327.42
2016,7,5,14,45,64.0,358.0,3.15,19.0,411.0,374.85,289.23
2016,7,5,15,0,41.0,323.0,3.2,19.0,355.0,325.18,251.7
2016,7,5,15,15,63.0,322.0,3.2,18.5,368.5,332.86,258.87
2016,7,5,15,30,85.0,321.0,3.2,18.0,382.0,338.27,263.93
2016,7,5,15,45,54.0,278.0,3.25,18.0,316.0,280.56,219.43
2016,7,5,16,0,23.0,235.0,3.3,18.0,250.0,230.55,180.74
2016,7,5,16,15,12.5,200.0,3.35,17.5,208.5,193.11,151.89
2016,7,5,16,30,2.0,165.0,3.4,17.0,167.0,156.76,123.52
2016,7,5,16,45,5.5,161.0,3.45,17.0,164.0,153.12,120.92
2016,7,5,17,0,9.0,157.0,3.5,17.0,161.0,148.92,117.73
2016,7,5,17,15,4.5,124.0,3.55,16.5,126.0,117.65,92.7
2016,7,5,17,30,0.0,91.0,3.6,16.0,91.0,86.8,67.64
2016,7,5,17,45,0.0,77.5,3.65,15.5,77.5,74.08,57.23
2016,7,5,18,0,0.0,64.0,3.7,15.0,64.0,61.42,46.63
2016,7,5,18,15,237.0,57.0,3.65,14.5,101.5,40.51,30.5
2016,7,5,18,30,474.0,50.0,3.6,14.0,139.0,36.17,26.41
2016,7,5,18,45,368.0,40.5,3.55,14.0,97.0,30.5,20.88
2016,7,5,19,0,262.0,31.0,3.5,14.0,55.0,24.47,13.94
2016,7,5,19,15,131.0,15.5,3.45,13.5,27.5,11.89,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,15.5,2.75,12.5,27.5,60.22,0.0
2016,7,6,5,30,254.0,31.0,2.7,13.0,55.0,134.64,92.86
2016,7,6,5,45,352.5,40.5,2.7,13.5,95.5,194.06,149.43
2016,7,6,6,0,451.0,50.0,2.7,14.0,136.0,262.86,209.87
2016,7,6,6,15,514.0,57.0,2.55,14.0,182.5,321.08,261.51
2016,7,6,6,30,577.0,64.0,2.4,14.0,229.0,384.53,316.02
2016,7,6,6,45,291.0,95.0,2.3,14.5,178.5,282.27,232.84
2016,7,6,7,0,5.0,126.0,2.2,15.0,128.0,129.66,103.4
2016,7,6,7,15,2.5,121.0,2.1,15.0,122.0,121.54,96.62
2016,7,6,7,30,0.0,116.0,2.0,15.0,116.0,113.93,89.96
2016,7,6,7,45,0.5,139.5,1.9,15.5,140.0,138.02,109.27
2016,7,6,8,0,1.0,163.0,1.8,16.0,164.0,162.11,128.17
2016,7,6,8,15,3.0,174.5,1.75,16.5,176.5,174.93,137.81
2016,7,6,8,30,5.0,186.0,1.7,17.0,189.0,187.88,147.47
2016,7,6,8,45,5.5,191.0,1.7,17.5,194.5,193.01,150.83
2016,7,6,9,0,6.0,196.0,1.7,18.0,200.0,198.22,154.27
2016,7,6,9,15,12.0,235.0,1.75,18.0,244.5,242.94,189.03
2016,7,6,9,30,18.0,274.0,1.8,18.0,289.0,287.86,223.29
2016,7,6,9,45,17.0,276.0,1.85,18.5,290.5,288.57,222.85
2016,7,6,10,0,16.0,278.0,1.9,19.0,292.0,289.28,222.62
2016,7,6,10,15,15.0,278.0,1.95,19.0,291.5,287.96,221.32
2016,7,6,10,30,14.0,278.0,2.0,19.0,291.0,286.63,220.06
2016,7,6,10,45,20.0,317.0,2.15,19.5,336.0,331.01,253.2
2016,7,6,11,0,26.0,356.0,2.3,20.0,381.0,381.57,290.26
2016,7,6,11,15,20.5,326.0,2.4,20.0,346.0,339.25,258.41
2016,7,6,11,30,15.0,296.0,2.5,20.0,311.0,303.64,231.66
2016,7,6,11,45,24.5,346.5,2.65,20.0,370.5,365.82,278.69
2016,7,6,12,0,34.0,397.0,2.8,20.0,430.0,423.01,321.08
2016,7,6,12,15,31.5,388.0,2.9,20.0,418.5,409.48,310.91
2016,7,6,12,30,29.0,379.0,3.0,20.0,407.0,396.05,301.11
2016,7,6,12,45,24.0,352.5,3.15,20.0,375.5,363.62,277.17
2016,7,6,13,0,19.0,326.0,3.3,20.0,344.0,331.49,253.29
2016,7,6,13,15,32.0,363.0,3.4,19.5,393.0,376.08,287.99
2016,7,6,13,30,45.0,400.0,3.5,19.0,442.0,418.97,321.02
2016,7,6,13,45,71.0,412.5,3.6,19.0,477.0,447.7,343.36
2016,7,6,14,0,97.0,425.0,3.7,19.0,512.0,474.27,363.98
2016,7,6,14,15,67.0,384.5,3.7,19.0,443.5,409.98,315.59
2016,7,6,14,30,37.0,344.0,3.7,19.0,375.0,348.23,268.82
2016,7,6,14,45,22.0,273.0,3.75,19.0,291.0,274.27,212.49
2016,7,6,15,0,7.0,202.0,3.8,19.0,207.0,197.59,152.97
2016,7,6,15,15,11.5,223.5,3.8,18.5,232.0,219.35,170.88
2016,7,6,15,30,16.0,245.0,3.8,18.0,257.0,240.19,187.92
2016,7,6,15,45,48.0,261.5,3.8,18.0,293.0,263.43,206.6
2016,7,6,16,0,80.0,278.0,3.8,18.0,329.0,286.69,224.87
2016,7,6,16,15,173.0,253.5,3.75,17.5,353.5,290.09,226.94
2016,7,6,16,30,266.0,229.0,3.7,17.0,378.0,284.4,220.42
2016,7,6,16,45,246.0,209.0,3.7,17.0,336.5,246.96,189.76
2016,7,6,17,0,226.0,189.0,3.7,17.0,295.0,211.56,160.84
2016,7,6,17,15,451.0,130.0,3.7,16.5,310.5,185.58,130.04
2016,7,6,17,30,676.0,71.0,3.7,16.0,326.0,140.94,83.16
2016,7,6,17,45,634.5,65.5,3.7,15.5,276.5,99.26,53.5
2016,7,6,18,0,593.0,60.0,3.7,15.0,227.0,61.95,33.41
2016,7,6,18,15,530.5,53.5,3.6,14.5,180.5,36.34,26.79
2016,7,6,18,30,468.0,47.0,3.5,14.0,134.0,33.51,24.06
2016,7,6,18,45,373.5,37.5,3.45,14.0,94.0,27.74,18.48
2016,7,6,19,0,279.0,28.0,3.4,14.0,54.0,21.56,11.55
2016,7,6,19,15,139.5,14.0,3.35,13.5,27.0,10.53,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.1,13.0,27.5,65.6,0.0
2016,7,7,5,30,298.0,28.0,3.1,13.0,55.0,145.54,99.43
2016,7,7,5,45,392.5,36.5,3.1,13.5,95.5,204.02,156.82
2016,7,7,6,0,487.0,45.0,3.1,14.0,136.0,271.61,216.79
2016,7,7,6,15,547.5,51.0,3.0,14.0,183.0,328.94,268.15
2016,7,7,6,30,608.0,57.0,2.9,14.0,230.0,391.31,322.28
2016,7,7,6,45,304.0,66.0,2.85,14.5,152.5,254.25,211.02
2016,7,7,7,0,0.0,75.0,2.8,15.0,75.0,72.66,55.89
2016,7,7,7,15,0.0,86.0,2.8,15.5,86.0,83.56,64.91
2016,7,7,7,30,0.0,97.0,2.8,16.0,97.0,94.45,73.61
2016,7,7,7,45,3.0,136.0,2.8,16.5,137.5,136.21,107.63
2016,7,7,8,0,6.0,175.0,2.8,17.0,178.0,178.44,141.29
2016,7,7,8,15,52.0,229.0,2.8,17.0,262.0,278.77,222.19
2016,7,7,8,30,98.0,283.0,2.8,17.0,346.0,375.83,298.13
2016,7,7,8,45,72.0,289.5,2.85,17.5,337.5,361.46,284.58
2016,7,7,9,0,46.0,296.0,2.9,18.0,329.0,345.7,270.43
2016,7,7,9,15,42.0,307.5,2.95,18.0,339.0,353.78,275.94
2016,7,7,9,30,38.0,319.0,3.0,18.0,349.0,361.56,281.15
2016,7,7,9,45,35.5,328.5,3.1,18.0,357.5,368.33,285.74
2016,7,7,10,0,33.0,338.0,3.2,18.0,366.0,374.89,290.21
2016,7,7,10,15,42.0,364.0,3.25,18.0,401.0,409.5,316.18
2016,7,7,10,30,51.0,390.0,3.3,18.0,436.0,443.85,341.65
2016,7,7,10,45,62.5,412.0,3.35,18.5,469.5,476.15,364.86
2016,7,7,11,0,74.0,434.0,3.4,19.0,503.0,508.03,387.51
2016,7,7,11,15,99.5,453.0,3.4,19.0,547.5,549.89,418.45
2016,7,7,11,30,125.0,472.0,3.4,19.0,592.0,596.0,452.02
2016,7,7,11,45,132.5,469.0,3.4,19.0,596.5,595.95,451.86
2016,7,7,12,0,140.0,466.0,3.4,19.0,601.0,595.33,451.59
2016,7,7,12,15,194.0,470.0,3.4,19.0,657.0,644.37,488.42
2016,7,7,12,30,248.0,474.0,3.4,19.0,713.0,692.36,523.73
2016,7,7,12,45,186.5,473.0,3.4,19.0,652.0,626.47,474.7
2016,7,7,13,0,125.0,472.0,3.4,19.0,591.0,564.07,428.22
2016,7,7,13,15,227.0,452.0,3.35,19.0,663.5,625.23,475.93
2016,7,7,13,30,329.0,432.0,3.3,19.0,736.0,679.12,516.89
2016,7,7,13,45,611.0,270.0,3.3,19.0,819.0,735.61,565.53
2016,7,7,14,0,893.0,108.0,3.3,19.0,902.0,777.43,599.01
2016,7,7,14,15,621.5,241.0,3.3,19.0,785.0,669.34,517.48
2016,7,7,14,30,350.0,374.0,3.3,19.0,668.0,582.33,447.82
2016,7,7,14,45,312.5,365.0,3.3,19.0,620.0,533.44,411.68
2016,7,7,15,0,275.0,356.0,3.3,19.0,572.0,487.15,376.87
2016,7,7,15,15,322.0,324.0,3.3,18.5,564.0,470.76,365.91
2016,7,7,15,30,369.0,292.0,3.3,18.0,556.0,450.21,350.94
2016,7,7,15,45,595.0,191.5,3.35,18.0,586.0,444.39,346.31
2016,7,7,16,0,821.0,91.0,3.4,18.0,616.0,427.69,330.09
2016,7,7,16,15,562.0,156.5,3.45,17.5,503.5,342.02,262.67
2016,7,7,16,30,303.0,222.0,3.5,17.0,391.0,290.41,224.19
2016,7,7,16,45,241.0,207.5,3.6,17.0,334.0,244.16,187.59
2016,7,7,17,0,179.0,193.0,3.7,17.0,277.0,208.54,160.04
2016,7,7,17,15,101.0,164.0,3.75,16.5,210.0,160.06,123.56
2016,7,7,17,30,23.0,135.0,3.8,16.0,143.0,127.61,100.59
2016,7,7,17,45,17.5,116.0,3.9,15.5,121.5,108.19,85.12
2016,7,7,18,0,12.0,97.0,4.0,15.0,100.0,89.43,69.94
2016,7,7,18,15,243.5,71.5,3.9,14.5,117.0,51.67,40.38
2016,7,7,18,30,475.0,46.0,3.8,14.0,134.0,32.68,23.31
2016,7,7,18,45,382.0,37.0,3.75,13.5,94.0,27.33,18.15
2016,7,7,19,0,289.0,28.0,3.7,13.0,54.0,21.61,11.58
2016,7,7,19,15,144.5,14.0,3.6,13.0,27.0,10.56,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,12.5,3.1,13.0,27.0,65.44,0.0
2016,7,8,5,30,314.0,25.0,3.1,13.0,54.0,146.92,99.13
2016,7,8,5,45,408.0,33.0,3.15,13.5,94.0,205.06,157.22
2016,7,8,6,0,502.0,41.0,3.2,14.0,134.0,272.4,217.22
2016,7,8,6,15,560.5,46.5,3.15,14.5,180.0,328.74,267.51
2016,7,8,6,30,619.0,52.0,3.1,15.0,226.0,388.12,318.86
2016,7,8,6,45,318.5,92.5,3.05,15.5,183.0,293.96,242.34
2016,7,8,7,0,18.0,133.0,3.0,16.0,140.0,145.27,116.33
2016,7,8,7,15,109.5,162.0,2.9,16.0,213.0,248.71,202.9
2016,7,8,7,30,201.0,191.0,2.8,16.0,286.0,346.46,282.36
2016,7,8,7,45,169.5,216.0,2.75,16.5,302.5,357.7,288.8
2016,7,8,8,0,138.0,241.0,2.7,17.0,319.0,366.04,292.97
2016,7,8,8,15,101.0,256.0,2.65,17.5,315.5,347.43,276.08
2016,7,8,8,30,64.0,271.0,2.6,18.0,312.0,334.65,263.69
2016,7,8,8,45,461.0,176.0,2.6,18.5,503.0,593.37,470.58
2016,7,8,9,0,858.0,81.0,2.6,19.0,694.0,842.1,648.07
2016,7,8,9,15,578.5,215.5,2.6,19.0,639.0,765.19,589.16
2016,7,8,9,30,299.0,350.0,2.6,19.0,584.0,651.46,498.8
2016,7,8,9,45,179.5,362.0,2.6,19.5,504.5,546.9,419.06
2016,7,8,10,0,60.0,374.0,2.6,20.0,425.0,438.42,334.52
2016,7,8,10,15,74.5,397.5,2.65,20.0,463.0,475.76,362.54
2016,7,8,10,30,89.0,421.0,2.7,20.0,501.0,512.89,389.46
2016,7,8,10,45,106.0,438.5,2.8,20.5,535.5,545.83,412.65
2016,7,8,11,0,123.0,456.0,2.9,21.0,570.0,584.76,439.83
2016,7,8,11,15,110.0,459.5,2.95,21.0,562.5,566.7,426.12
2016,7,8,11,30,97.0,463.0,3.0,21.0,555.0,554.77,417.06
2016,7,8,11,45,150.5,472.0,3.05,21.5,616.5,616.17,461.75
2016,7,8,12,0,204.0,481.0,3.1,22.0,678.0,670.76,500.51
2016,7,8,12,15,251.5,470.5,3.15,22.0,713.0,700.69,522.7
2016,7,8,12,30,299.0,460.0,3.2,22.0,748.0,725.53,541.41
2016,7,8,12,45,258.5,465.5,3.25,22.0,713.5,684.35,511.52
2016,7,8,13,0,218.0,471.0,3.3,22.0,679.0,644.33,482.61
2016,7,8,13,15,169.5,463.0,3.35,22.0,623.0,586.72,440.87
2016,7,8,13,30,121.0,455.0,3.4,22.0,567.0,531.46,400.38
2016,7,8,13,45,166.5,444.0,3.45,22.0,594.5,550.26,415.88
2016,7,8,14,0,212.0,433.0,3.5,22.0,622.0,565.92,428.56
2016,7,8,14,15,164.5,417.5,3.5,21.5,561.5,507.19,385.77
2016,7,8,14,30,117.0,402.0,3.5,21.0,501.0,451.81,345.2
2016,7,8,14,45,171.5,383.5,3.55,21.0,521.5,462.88,355.07
2016,7,8,15,0,226.0,365.0,3.6,21.0,542.0,469.43,360.92
2016,7,8,15,15,245.0,341.5,3.6,21.0,524.5,442.95,341.35
2016,7,8,15,30,264.0,318.0,3.6,21.0,507.0,418.68,323.08
2016,7,8,15,45,546.0,200.0,3.65,21.0,559.0,429.48,331.64
2016,7,8,16,0,828.0,82.0,3.7,21.0,611.0,422.2,322.62
2016,7,8,16,15,468.5,160.5,3.65,20.5,455.5,311.45,237.36
2016,7,8,16,30,109.0,239.0,3.6,20.0,300.0,250.54,194.23
2016,7,8,16,45,60.0,199.0,3.55,20.0,232.5,196.33,152.49
2016,7,8,17,0,11.0,159.0,3.5,20.0,165.0,151.03,117.95
2016,7,8,17,15,9.5,143.0,3.4,19.5,147.5,134.91,105.49
2016,7,8,17,30,8.0,127.0,3.3,19.0,130.0,118.95,92.96
2016,7,8,17,45,4.0,109.0,3.25,18.5,110.5,101.31,78.94
2016,7,8,18,0,0.0,91.0,3.2,18.0,91.0,84.17,65.0
2016,7,8,18,15,247.0,66.5,3.1,17.5,112.0,47.83,36.51
2016,7,8,18,30,494.0,42.0,3.0,17.0,133.0,29.28,20.02
2016,7,8,18,45,402.5,33.5,2.95,16.5,93.0,24.23,15.22
2016,7,8,19,0,311.0,25.0,2.9,16.0,53.0,18.82,9.12
2016,7,8,19,15,155.5,12.5,2.9,15.5,26.5,9.24,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,12.0,2.1,14.5,27.0,67.2,0.0
2016,7,9,5,30,335.0,24.0,2.1,15.0,54.0,152.09,100.43
2016,7,9,5,45,426.0,31.0,2.15,15.5,94.0,208.66,158.04
2016,7,9,6,0,517.0,38.0,2.2,16.0,134.0,272.01,214.35
2016,7,9,6,15,574.5,43.5,2.25,16.5,180.0,328.85,264.56
2016,7,9,6,30,632.0,49.0,2.3,17.0,226.0,390.39,317.04
2016,7,9,6,45,316.0,79.5,2.4,17.5,168.0,276.67,226.18
2016,7,9,7,0,0.0,110.0,2.5,18.0,110.0,109.44,85.59
2016,7,9,7,15,14.0,141.5,2.55,18.0,148.0,150.99,120.01
2016,7,9,7,30,28.0,173.0,2.6,18.0,186.0,200.41,159.96
2016,7,9,7,45,32.0,193.5,2.65,18.5,210.0,225.31,179.08
2016,7,9,8,0,36.0,214.0,2.7,19.0,234.0,250.34,198.05
2016,7,9,8,15,29.0,222.5,2.7,19.5,239.5,253.53,199.28
2016,7,9,8,30,22.0,231.0,2.7,20.0,245.0,248.58,194.23
2016,7,9,8,45,49.0,273.5,2.75,20.5,307.5,324.47,252.79
2016,7,9,9,0,76.0,316.0,2.8,21.0,370.0,393.68,304.64
2016,7,9,9,15,120.0,343.0,2.85,21.0,434.5,470.94,362.63
2016,7,9,9,30,164.0,370.0,2.9,21.0,499.0,540.49,413.88
2016,7,9,9,45,112.0,372.0,3.0,21.0,461.5,494.58,377.8
2016,7,9,10,0,60.0,374.0,3.1,21.0,424.0,438.42,334.43
2016,7,9,10,15,92.0,403.0,3.15,21.0,483.5,498.3,379.32
2016,7,9,10,30,124.0,432.0,3.2,21.0,543.0,565.76,428.41
2016,7,9,10,45,164.5,444.5,3.25,21.5,595.0,615.88,464.07
2016,7,9,11,0,205.0,457.0,3.3,22.0,647.0,665.5,498.92
2016,7,9,11,15,318.0,425.0,3.35,22.0,725.0,744.92,557.87
2016,7,9,11,30,431.0,393.0,3.4,22.0,803.0,821.04,613.28
2016,7,9,11,45,226.0,367.0,3.5,22.0,582.0,587.63,444.52
2016,7,9,12,0,21.0,341.0,3.6,22.0,361.0,352.07,266.23
2016,7,9,12,15,47.0,397.5,3.7,22.0,442.5,433.27,327.98
2016,7,9,12,30,73.0,454.0,3.8,22.0,524.0,509.33,383.93
2016,7,9,12,45,60.5,436.0,3.9,22.0,493.5,476.9,359.87
2016,7,9,13,0,48.0,418.0,4.0,22.0,463.0,445.13,336.61
2016,7,9,13,15,127.5,437.0,4.05,21.5,555.5,526.7,399.89
2016,7,9,13,30,207.0,456.0,4.1,21.0,648.0,602.76,457.76
2016,7,9,13,45,284.5,423.5,4.2,21.0,680.5,622.26,474.18
2016,7,9,14,0,362.0,391.0,4.3,21.0,713.0,638.18,487.96
2016,7,9,14,15,400.0,359.0,4.35,20.5,704.5,618.11,475.55
2016,7,9,14,30,438.0,327.0,4.4,20.0,696.0,597.01,462.13
2016,7,9,14,45,394.0,331.0,4.45,20.0,652.5,552.14,428.07
2016,7,9,15,0,350.0,335.0,4.5,20.0,609.0,513.35,398.29
2016,7,9,15,15,284.5,330.0,4.5,19.5,545.5,454.76,353.91
2016,7,9,15,30,219.0,325.0,4.5,19.0,482.0,405.81,316.51
2016,7,9,15,45,539.5,200.0,4.55,19.0,553.5,426.1,332.85
2016,7,9,16,0,860.0,75.0,4.6,19.0,625.0,428.85,331.19
2016,7,9,16,15,846.5,73.0,4.6,18.5,579.5,380.43,289.3
2016,7,9,16,30,833.0,71.0,4.6,18.0,534.0,332.74,247.17
2016,7,9,16,45,812.5,69.0,4.6,18.0,485.5,284.02,203.37
2016,7,9,17,0,792.0,67.0,4.6,18.0,437.0,232.7,157.6
2016,7,9,17,15,765.0,64.0,4.55,17.5,387.0,185.71,116.83
2016,7,9,17,30,738.0,61.0,4.5,17.0,337.0,141.53,80.75
2016,7,9,17,45,695.0,57.5,4.45,16.5,287.0,98.59,50.76
2016,7,9,18,0,652.0,54.0,4.4,16.0,237.0,60.26,31.43
2016,7,9,18,15,592.5,48.5,4.25,15.5,189.0,35.48,25.89
2016,7,9,18,30,533.0,43.0,4.1,15.0,141.0,30.2,21.01
2016,7,9,18,45,430.5,35.0,3.95,14.5,98.5,25.63,16.57
2016,7,9,19,0,328.0,27.0,3.8,14.0,56.0,20.78,10.67
2016,7,9,19,15,164.0,13.5,3.75,14.0,28.0,10.17,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,161.0,13.0,3.15,13.5,27.0,66.21,0.0
2016,7,10,5,30,322.0,26.0,3.2,14.0,54.0,149.82,98.14
2016,7,10,5,45,420.5,34.0,3.25,14.5,95.5,209.76,159.61
2016,7,10,6,0,519.0,42.0,3.3,15.0,137.0,279.31,221.41
2016,7,10,6,15,581.0,48.0,3.25,15.0,185.0,338.57,274.56
2016,7,10,6,30,643.0,54.0,3.2,15.0,233.0,400.94,328.93
2016,7,10,6,45,686.0,58.0,3.15,15.5,283.5,457.61,376.41
2016,7,10,7,0,729.0,62.0,3.1,16.0,334.0,517.0,424.27
2016,7,10,7,15,759.0,65.5,3.0,16.5,385.5,569.93,465.23
2016,7,10,7,30,789.0,69.0,2.9,17.0,437.0,623.9,505.16
2016,7,10,7,45,812.5,71.5,2.85,17.5,487.0,668.44,535.51
2016,7,10,8,0,836.0,74.0,2.8,18.0,537.0,717.22,568.27
2016,7,10,8,15,853.0,76.0,2.75,18.5,585.0,760.05,595.9
2016,7,10,8,30,870.0,78.0,2.7,19.0,633.0,801.93,622.31
2016,7,10,8,45,884.5,79.5,2.65,19.5,677.5,839.92,645.48
2016,7,10,9,0,899.0,81.0,2.6,20.0,722.0,876.33,667.18
2016,7,10,9,15,909.0,82.5,2.6,20.0,762.0,906.92,686.3
2016,7,10,9,30,919.0,84.0,2.6,20.0,802.0,935.3,703.88
2016,7,10,9,45,925.5,86.0,2.6,20.5,836.5,958.6,716.63
2016,7,10,10,0,932.0,88.0,2.6,21.0,871.0,979.24,727.62
2016,7,10,10,15,938.0,89.0,2.65,21.0,899.5,995.58,737.66
2016,7,10,10,30,944.0,90.0,2.7,21.0,928.0,1009.05,745.96
2016,7,10,10,45,947.5,91.5,2.8,21.5,950.0,1017.67,750.22
2016,7,10,11,0,951.0,93.0,2.9,22.0,972.0,1023.24,752.61
2016,7,10,11,15,954.0,93.5,3.0,22.0,987.0,1024.22,753.57
2016,7,10,11,30,957.0,94.0,3.1,22.0,1002.0,1022.13,752.65
2016,7,10,11,45,958.5,94.5,3.25,22.5,1009.5,1015.52,747.83
2016,7,10,12,0,960.0,95.0,3.4,23.0,1017.0,1005.89,741.09
2016,7,10,12,15,960.0,95.0,3.45,23.0,1017.5,991.41,731.91
2016,7,10,12,30,960.0,95.0,3.5,23.0,1018.0,974.07,720.91
2016,7,10,12,45,953.5,98.5,3.6,23.0,1009.5,951.51,706.79
2016,7,10,13,0,947.0,102.0,3.7,23.0,1001.0,926.48,690.99
2016,7,10,13,15,944.5,101.5,3.7,23.0,986.5,898.74,672.72
2016,7,10,13,30,942.0,101.0,3.7,23.0,972.0,868.66,652.81
2016,7,10,13,45,939.5,99.5,3.75,23.0,950.5,835.44,630.91
2016,7,10,14,0,937.0,98.0,3.8,23.0,929.0,800.14,607.42
2016,7,10,14,15,931.5,97.0,3.75,23.0,901.0,761.22,580.78
2016,7,10,14,30,926.0,96.0,3.7,23.0,873.0,720.75,552.87
2016,7,10,14,45,919.0,94.0,3.7,23.0,839.0,677.02,520.97
2016,7,10,15,0,912.0,92.0,3.7,23.0,805.0,632.23,487.08
2016,7,10,15,15,902.5,90.5,3.65,22.5,765.5,585.63,451.77
2016,7,10,15,30,893.0,89.0,3.6,22.0,726.0,538.56,415.1
2016,7,10,15,45,880.5,86.5,3.6,22.0,682.0,488.94,374.8
2016,7,10,16,0,868.0,84.0,3.6,22.0,638.0,439.55,333.65
2016,7,10,16,15,851.0,81.5,3.55,21.5,590.0,388.92,291.1
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,339.34,248.4
2016,7,10,16,45,812.0,76.0,3.5,21.0,492.0,284.9,201.01
2016,7,10,17,0,790.0,73.0,3.5,21.0,442.0,236.71,158.56
2016,7,10,17,15,759.5,69.5,3.4,20.5,390.0,188.75,117.86
2016,7,10,17,30,729.0,66.0,3.3,20.0,338.0,143.96,82.08
2016,7,10,17,45,685.5,61.5,3.25,20.0,287.0,100.58,52.16
2016,7,10,18,0,642.0,57.0,3.2,20.0,236.0,58.57,30.06
2016,7,10,18,15,578.5,51.0,3.1,19.0,187.5,34.49,24.63
2016,7,10,18,30,515.0,45.0,3.0,18.0,139.0,31.99,22.28
2016,7,10,18,45,412.0,36.0,2.9,17.5,97.0,26.6,17.14
2016,7,10,19,0,309.0,27.0,2.8,17.0,55.0,20.84,10.43
2016,7,10,19,15,154.5,13.5,2.8,16.5,27.5,10.21,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,151.5,13.0,1.2,14.5,26.0,54.02,0.0
2016,7,11,5,30,303.0,26.0,1.2,15.0,52.0,143.12,91.54
2016,7,11,5,45,402.5,34.5,1.3,15.5,93.0,203.13,152.88
2016,7,11,6,0,502.0,43.0,1.4,16.0,134.0,272.72,213.67
2016,7,11,6,15,564.5,49.0,1.4,16.5,181.0,331.37,264.73
2016,7,11,6,30,627.0,55.0,1.4,17.0,228.0,393.06,316.65
2016,7,11,6,45,670.0,59.5,1.4,17.5,278.5,449.6,362.68
2016,7,11,7,0,713.0,64.0,1.4,18.0,329.0,508.88,409.0
2016,7,11,7,15,743.0,67.5,1.4,18.5,379.5,561.16,448.29
2016,7,11,7,30,773.0,71.0,1.4,19.0,430.0,614.5,486.88
