Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,45,796.0,73.5,1.4,19.5,479.5,662.44,518.74
2016,7,11,8,0,819.0,76.0,1.4,20.0,529.0,705.87,546.61
2016,7,11,8,15,836.0,78.5,1.45,20.5,576.5,748.71,573.97
2016,7,11,8,30,853.0,81.0,1.5,21.0,624.0,790.63,600.22
2016,7,11,8,45,866.0,83.5,1.55,21.5,668.0,827.99,622.98
2016,7,11,9,0,879.0,86.0,1.6,22.0,712.0,863.72,644.4
2016,7,11,9,15,588.5,217.5,1.65,22.0,647.0,774.82,581.84
2016,7,11,9,30,298.0,349.0,1.7,22.0,582.0,648.92,486.38
2016,7,11,9,45,287.5,369.0,1.8,22.5,602.0,663.28,495.75
2016,7,11,10,0,277.0,389.0,1.9,23.0,622.0,676.09,502.83
2016,7,11,10,15,284.5,402.0,1.95,23.0,648.0,697.27,516.95
2016,7,11,10,30,292.0,415.0,2.0,23.0,674.0,717.42,530.29
2016,7,11,10,45,207.5,435.0,2.05,23.5,621.5,647.61,478.44
2016,7,11,11,0,123.0,455.0,2.1,24.0,569.0,583.63,430.51
2016,7,11,11,15,525.0,280.5,2.15,24.0,777.0,804.13,596.28
2016,7,11,11,30,927.0,106.0,2.2,24.0,985.0,1004.77,729.22
2016,7,11,11,45,928.0,106.5,2.3,24.0,992.5,997.81,723.44
2016,7,11,12,0,929.0,107.0,2.4,24.0,1000.0,987.94,718.03
2016,7,11,12,15,929.5,107.0,2.45,24.0,1000.5,974.25,709.7
2016,7,11,12,30,930.0,107.0,2.5,24.0,1001.0,957.79,699.64
2016,7,11,12,45,934.0,104.0,2.65,24.0,995.5,938.87,688.88
2016,7,11,13,0,938.0,101.0,2.8,24.0,990.0,917.2,676.18
2016,7,11,13,15,936.0,100.5,2.85,24.0,976.5,890.11,659.03
2016,7,11,13,30,934.0,100.0,2.9,24.0,963.0,860.68,640.24
2016,7,11,13,45,930.5,99.5,3.0,24.0,942.0,827.85,619.33
2016,7,11,14,0,927.0,99.0,3.1,24.0,921.0,793.02,596.82
2016,7,11,14,15,922.0,97.5,3.15,23.5,893.5,754.33,572.24
2016,7,11,14,30,917.0,96.0,3.2,23.0,866.0,714.08,546.2
2016,7,11,14,45,911.0,94.5,3.25,23.0,833.0,671.78,515.61
2016,7,11,15,0,905.0,93.0,3.3,23.0,800.0,628.35,483.01
2016,7,11,15,15,895.5,91.5,3.3,22.5,761.0,582.02,448.16
2016,7,11,15,30,886.0,90.0,3.3,22.0,722.0,535.23,411.92
2016,7,11,15,45,875.0,87.0,3.3,22.0,678.5,486.16,372.14
2016,7,11,16,0,864.0,84.0,3.3,22.0,635.0,437.18,331.38
2016,7,11,16,15,847.5,81.5,3.3,21.5,587.5,386.9,289.24
2016,7,11,16,30,831.0,79.0,3.3,21.0,540.0,337.62,246.86
2016,7,11,16,45,810.5,75.5,3.3,21.0,490.0,283.28,199.56
2016,7,11,17,0,790.0,72.0,3.3,21.0,440.0,235.04,157.07
2016,7,11,17,15,759.5,68.5,3.25,20.5,388.5,187.07,116.42
2016,7,11,17,30,729.0,65.0,3.2,20.0,337.0,142.27,80.71
2016,7,11,17,45,687.5,60.5,3.2,19.5,286.5,99.04,51.09
2016,7,11,18,0,646.0,56.0,3.2,19.0,236.0,60.3,31.98
2016,7,11,18,15,583.0,50.0,3.1,18.0,187.0,33.72,24.06
2016,7,11,18,30,520.0,44.0,3.0,17.0,138.0,31.18,21.66
2016,7,11,18,45,420.5,35.5,2.95,16.5,96.0,26.21,16.87
2016,7,11,19,0,321.0,27.0,2.9,16.0,54.0,20.91,10.42
2016,7,11,19,15,160.5,13.5,2.95,15.5,27.0,13.27,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,162.5,12.0,3.15,13.0,26.0,55.77,0.0
2016,7,12,5,30,325.0,24.0,3.2,13.0,52.0,146.87,93.0
2016,7,12,5,45,422.5,32.0,3.25,13.5,92.5,206.86,157.2
2016,7,12,6,0,520.0,40.0,3.3,14.0,133.0,275.78,218.93
2016,7,12,6,15,582.0,46.0,3.25,14.5,181.0,332.69,270.04
2016,7,12,6,30,644.0,52.0,3.2,15.0,229.0,397.33,325.84
2016,7,12,6,45,322.0,85.5,3.15,15.5,174.0,286.05,235.94
2016,7,12,7,0,0.0,119.0,3.1,16.0,119.0,119.36,94.57
2016,7,12,7,15,31.5,152.0,3.05,16.0,166.5,180.02,145.3
2016,7,12,7,30,63.0,185.0,3.0,16.0,214.0,237.99,192.67
2016,7,12,7,45,60.5,205.0,2.95,16.5,235.5,258.84,208.23
2016,7,12,8,0,58.0,225.0,2.9,17.0,257.0,279.3,223.29
2016,7,12,8,15,199.0,240.5,2.8,17.5,364.5,415.23,332.2
2016,7,12,8,30,340.0,256.0,2.7,18.0,472.0,560.44,443.01
2016,7,12,8,45,340.0,277.0,2.65,18.5,506.0,591.47,462.81
2016,7,12,9,0,340.0,298.0,2.6,19.0,540.0,621.34,482.09
2016,7,12,9,15,626.0,193.0,2.55,19.0,669.0,781.89,603.96
2016,7,12,9,30,912.0,88.0,2.5,19.0,798.0,931.81,704.64
2016,7,12,9,45,921.5,88.5,2.45,19.5,833.5,956.16,716.46
2016,7,12,10,0,931.0,89.0,2.4,20.0,869.0,978.0,727.74
2016,7,12,10,15,937.5,90.0,2.4,20.0,898.0,994.85,737.61
2016,7,12,10,30,944.0,91.0,2.4,20.0,927.0,1008.84,745.73
2016,7,12,10,45,948.0,92.5,2.4,20.5,949.5,1017.99,749.35
2016,7,12,11,0,952.0,94.0,2.4,21.0,972.0,1024.08,751.13
2016,7,12,11,15,955.0,94.5,2.45,21.0,987.0,1025.09,751.73
2016,7,12,11,30,958.0,95.0,2.5,21.0,1002.0,1023.01,750.5
2016,7,12,11,45,959.5,95.0,2.55,21.0,1010.0,1015.92,746.14
2016,7,12,12,0,961.0,95.0,2.6,21.0,1018.0,1005.8,739.93
2016,7,12,12,15,961.5,95.0,2.65,21.0,1018.5,991.78,731.27
2016,7,12,12,30,962.0,95.0,2.7,21.0,1019.0,974.88,720.78
2016,7,12,12,45,952.5,100.5,2.8,21.0,1009.0,951.53,706.48
2016,7,12,13,0,943.0,106.0,2.9,21.0,999.0,925.81,690.54
2016,7,12,13,15,940.0,105.5,2.95,21.0,984.5,897.71,672.53
2016,7,12,13,30,937.0,105.0,3.0,21.0,970.0,867.31,652.86
2016,7,12,13,45,933.5,103.5,3.1,21.0,948.5,833.4,630.95
2016,7,12,14,0,930.0,102.0,3.2,21.0,927.0,797.5,607.42
2016,7,12,14,15,924.0,101.0,3.2,21.0,898.5,758.41,580.9
2016,7,12,14,30,918.0,100.0,3.2,21.0,870.0,717.82,553.09
2016,7,12,14,45,910.5,98.0,3.25,21.0,835.5,674.03,521.07
2016,7,12,15,0,903.0,96.0,3.3,21.0,801.0,629.22,487.25
2016,7,12,15,15,892.5,94.5,3.3,21.0,761.0,582.38,450.89
2016,7,12,15,30,882.0,93.0,3.3,21.0,721.0,535.17,413.34
2016,7,12,15,45,869.0,90.5,3.3,21.0,677.0,485.75,373.16
2016,7,12,16,0,856.0,88.0,3.3,21.0,633.0,436.61,332.16
2016,7,12,16,15,838.5,85.0,3.25,20.5,585.0,385.84,289.48
2016,7,12,16,30,821.0,82.0,3.2,20.0,537.0,331.96,243.44
2016,7,12,16,45,798.5,78.5,3.2,20.0,486.5,281.79,199.33
2016,7,12,17,0,776.0,75.0,3.2,20.0,436.0,233.66,156.94
2016,7,12,17,15,745.0,71.5,3.1,19.5,384.5,186.29,116.75
2016,7,12,17,30,714.0,68.0,3.0,19.0,333.0,142.14,81.58
2016,7,12,17,45,671.0,63.0,2.95,18.5,282.5,99.12,52.17
2016,7,12,18,0,628.0,58.0,2.9,18.0,232.0,57.3,30.41
2016,7,12,18,15,563.5,51.5,2.8,17.5,183.5,35.01,25.25
2016,7,12,18,30,499.0,45.0,2.7,17.0,135.0,32.11,22.47
2016,7,12,18,45,397.5,36.0,2.6,16.5,93.5,26.73,17.3
2016,7,12,19,0,296.0,27.0,2.5,16.0,52.0,20.98,10.32
2016,7,12,19,15,148.0,13.5,2.5,15.5,26.0,13.27,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,148.5,12.5,1.75,13.5,25.0,52.23,0.0
2016,7,13,5,30,297.0,25.0,1.7,14.0,50.0,138.1,84.92
2016,7,13,5,45,399.5,34.0,1.65,14.5,91.0,200.26,150.75
2016,7,13,6,0,502.0,43.0,1.6,15.0,132.0,271.24,213.05
2016,7,13,6,15,566.5,49.5,1.45,15.5,180.0,331.27,265.37
2016,7,13,6,30,631.0,56.0,1.3,16.0,228.0,396.77,320.09
2016,7,13,6,45,320.5,91.0,1.2,16.5,179.0,291.39,236.72
2016,7,13,7,0,10.0,126.0,1.1,17.0,130.0,133.04,105.14
2016,7,13,7,15,24.5,151.0,1.0,17.5,162.0,168.22,134.0
2016,7,13,7,30,39.0,176.0,0.9,18.0,194.0,211.47,168.07
2016,7,13,7,45,81.5,206.5,0.85,19.0,250.0,275.53,217.87
2016,7,13,8,0,124.0,237.0,0.8,20.0,306.0,350.69,274.15
2016,7,13,8,15,212.0,250.5,0.75,20.5,380.5,436.49,338.17
2016,7,13,8,30,300.0,264.0,0.7,21.0,455.0,536.54,409.66
2016,7,13,8,45,595.0,176.0,0.7,21.5,587.5,708.52,534.16
2016,7,13,9,0,890.0,88.0,0.7,22.0,720.0,873.87,639.82
2016,7,13,9,15,900.5,89.5,0.75,22.5,760.0,904.72,655.46
2016,7,13,9,30,911.0,91.0,0.8,23.0,800.0,933.4,671.54
2016,7,13,9,45,906.5,99.5,0.85,23.5,831.5,953.39,682.12
2016,7,13,10,0,902.0,108.0,0.9,24.0,863.0,970.27,690.9
2016,7,13,10,15,908.5,109.0,1.0,24.0,891.5,986.62,701.75
2016,7,13,10,30,915.0,110.0,1.1,24.0,920.0,1000.21,710.94
2016,7,13,10,45,541.5,284.0,1.25,24.5,766.0,828.38,599.15
2016,7,13,11,0,168.0,458.0,1.4,25.0,612.0,630.26,456.9
2016,7,13,11,15,549.0,286.0,1.5,25.0,803.0,833.21,607.38
2016,7,13,11,30,930.0,114.0,1.6,25.0,994.0,1014.59,724.89
2016,7,13,11,45,673.0,259.0,1.7,25.5,899.0,911.74,657.26
2016,7,13,12,0,416.0,404.0,1.8,26.0,804.0,800.46,577.21
2016,7,13,12,15,674.5,259.5,1.9,26.0,907.0,890.21,646.15
2016,7,13,12,30,933.0,115.0,2.0,26.0,1010.0,967.21,696.08
2016,7,13,12,45,935.0,112.0,2.15,26.0,1003.5,946.38,683.69
2016,7,13,13,0,937.0,109.0,2.3,26.0,997.0,922.88,670.4
2016,7,13,13,15,934.5,108.5,2.4,26.0,982.5,895.32,653.84
2016,7,13,13,30,932.0,108.0,2.5,26.0,968.0,865.45,635.6
2016,7,13,13,45,665.5,239.0,2.6,26.0,846.0,747.86,555.66
2016,7,13,14,0,399.0,370.0,2.7,26.0,724.0,643.92,478.07
2016,7,13,14,15,655.0,237.0,2.75,26.0,795.5,687.64,515.59
2016,7,13,14,30,911.0,104.0,2.8,26.0,867.0,716.07,539.95
2016,7,13,14,45,903.0,102.5,2.85,26.0,832.5,672.64,508.34
2016,7,13,15,0,895.0,101.0,2.9,26.0,798.0,628.25,475.67
2016,7,13,15,15,884.0,99.0,2.95,25.5,758.5,580.98,440.93
2016,7,13,15,30,873.0,97.0,3.0,25.0,719.0,533.39,404.86
2016,7,13,15,45,859.5,94.5,3.05,25.0,674.5,484.09,365.64
2016,7,13,16,0,846.0,92.0,3.1,25.0,630.0,435.13,325.61
2016,7,13,16,15,828.0,89.0,3.1,24.5,582.0,380.51,280.89
2016,7,13,16,30,810.0,86.0,3.1,24.0,534.0,331.08,239.04
2016,7,13,16,45,786.5,83.0,3.1,24.0,484.0,281.58,196.24
2016,7,13,17,0,763.0,80.0,3.1,24.0,434.0,234.25,155.26
2016,7,13,17,15,731.0,75.5,3.05,23.5,382.5,186.46,115.55
2016,7,13,17,30,699.0,71.0,3.0,23.0,331.0,142.01,80.84
2016,7,13,17,45,654.5,66.0,2.95,22.5,280.0,96.22,49.74
2016,7,13,18,0,610.0,61.0,2.9,22.0,229.0,58.35,31.56
2016,7,13,18,15,544.0,54.0,2.7,21.0,181.0,37.17,26.72
2016,7,13,18,30,478.0,47.0,2.5,20.0,133.0,33.96,23.75
2016,7,13,18,45,375.5,37.5,2.4,19.5,92.0,28.2,18.27
2016,7,13,19,0,273.0,28.0,2.3,19.0,51.0,22.05,10.76
2016,7,13,19,15,136.5,14.0,2.25,18.5,25.5,13.76,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.5,12.5,1.45,14.5,24.5,51.98,0.0
2016,7,14,5,30,297.0,25.0,1.4,15.0,49.0,137.06,81.6
2016,7,14,5,45,402.5,34.0,1.35,15.5,90.5,200.73,149.96
2016,7,14,6,0,508.0,43.0,1.3,16.0,132.0,272.93,212.91
2016,7,14,6,15,573.5,49.0,1.2,16.5,180.5,333.03,264.98
2016,7,14,6,30,639.0,55.0,1.1,17.0,229.0,396.34,317.78
2016,7,14,6,45,354.0,98.5,1.0,17.5,198.5,318.16,256.49
2016,7,14,7,0,69.0,142.0,0.9,18.0,168.0,192.2,153.32
2016,7,14,7,15,65.5,162.5,0.9,18.5,190.0,213.88,170.6
2016,7,14,7,30,62.0,183.0,0.9,19.0,212.0,235.06,186.4
2016,7,14,7,45,64.5,205.0,0.9,19.5,238.0,261.73,206.26
2016,7,14,8,0,67.0,227.0,0.9,20.0,264.0,288.33,225.62
2016,7,14,8,15,81.5,252.5,0.9,20.5,301.0,328.13,254.95
2016,7,14,8,30,96.0,278.0,0.9,21.0,338.0,368.5,284.0
2016,7,14,8,45,135.0,302.0,0.95,21.5,394.0,437.15,334.02
2016,7,14,9,0,174.0,326.0,1.0,22.0,450.0,498.55,377.48
2016,7,14,9,15,547.5,207.5,1.05,22.5,627.0,726.27,545.41
2016,7,14,9,30,921.0,89.0,1.1,23.0,804.0,939.52,683.22
2016,7,14,9,45,926.5,92.0,1.2,23.5,838.5,963.08,694.42
2016,7,14,10,0,932.0,95.0,1.3,24.0,873.0,983.92,706.43
2016,7,14,10,15,938.5,96.0,1.35,24.0,902.5,1000.77,716.55
2016,7,14,10,30,945.0,97.0,1.4,24.0,932.0,1014.76,725.01
2016,7,14,10,45,495.0,248.0,1.5,24.5,686.0,747.91,549.1
2016,7,14,11,0,45.0,399.0,1.6,25.0,440.0,443.93,326.12
2016,7,14,11,15,501.5,249.5,1.7,25.0,723.5,750.37,556.28
2016,7,14,11,30,958.0,100.0,1.8,25.0,1007.0,1026.84,736.32
2016,7,14,11,45,959.5,100.5,1.9,25.0,1014.5,1020.22,729.97
2016,7,14,12,0,961.0,101.0,2.0,25.0,1022.0,1010.56,725.04
2016,7,14,12,15,553.5,291.0,2.05,25.0,822.0,807.68,590.98
2016,7,14,12,30,146.0,481.0,2.1,25.0,622.0,603.84,441.25
2016,7,14,12,45,98.0,450.5,2.2,25.0,545.0,524.23,386.44
2016,7,14,13,0,50.0,420.0,2.3,25.0,468.0,448.67,332.27
2016,7,14,13,15,141.5,435.5,2.35,25.0,567.0,536.77,398.34
2016,7,14,13,30,233.0,451.0,2.4,25.0,666.0,618.72,457.7
2016,7,14,13,45,153.5,431.0,2.45,25.0,571.5,527.53,391.7
2016,7,14,14,0,74.0,411.0,2.5,25.0,477.0,443.66,330.59
2016,7,14,14,15,108.5,407.5,2.5,24.5,500.5,457.44,342.74
2016,7,14,14,30,143.0,404.0,2.5,24.0,524.0,470.64,353.85
2016,7,14,14,45,143.5,386.5,2.55,24.0,502.5,446.84,336.89
2016,7,14,15,0,144.0,369.0,2.6,24.0,481.0,422.94,319.84
2016,7,14,15,15,116.5,344.5,2.6,23.5,432.0,377.42,286.81
2016,7,14,15,30,89.0,320.0,2.6,23.0,383.0,338.67,258.5
2016,7,14,15,45,62.0,284.0,2.6,23.0,326.5,288.82,221.11
2016,7,14,16,0,35.0,248.0,2.6,23.0,270.0,241.75,185.55
2016,7,14,16,15,32.0,227.5,2.6,22.5,247.0,219.5,169.12
2016,7,14,16,30,29.0,207.0,2.6,22.0,224.0,197.66,152.73
2016,7,14,16,45,25.0,186.5,2.6,21.5,200.0,180.44,139.84
2016,7,14,17,0,21.0,166.0,2.6,21.0,176.0,158.99,123.43
2016,7,14,17,15,10.5,134.5,2.55,20.5,139.5,127.53,98.98
2016,7,14,17,30,0.0,103.0,2.5,20.0,103.0,97.22,75.11
2016,7,14,17,45,0.0,87.0,2.5,19.5,87.0,82.22,63.02
2016,7,14,18,0,0.0,71.0,2.5,19.0,71.0,67.31,50.74
2016,7,14,18,15,228.0,60.0,2.45,18.5,101.0,43.06,32.17
2016,7,14,18,30,456.0,49.0,2.4,18.0,131.0,35.86,25.61
2016,7,14,18,45,350.0,39.0,2.35,17.5,90.0,29.72,19.72
2016,7,14,19,0,244.0,29.0,2.3,17.0,49.0,23.16,11.48
2016,7,14,19,15,122.0,14.5,2.35,16.5,24.5,14.25,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,13.0,7.0,6.88,0.0
2016,7,15,5,30,0.0,14.0,2.3,13.0,14.0,13.5,3.36
2016,7,15,5,45,0.0,26.5,2.35,13.5,26.5,25.58,15.4
2016,7,15,6,0,0.0,39.0,2.4,14.0,39.0,37.67,26.09
2016,7,15,6,15,0.0,53.5,2.3,14.5,53.5,52.3,38.77
2016,7,15,6,30,0.0,68.0,2.2,15.0,68.0,66.86,51.21
2016,7,15,6,45,0.0,83.5,2.15,15.5,83.5,82.42,64.25
2016,7,15,7,0,0.0,99.0,2.1,16.0,99.0,97.92,76.96
2016,7,15,7,15,0.0,120.0,2.05,16.0,120.0,119.21,94.39
2016,7,15,7,30,0.0,141.0,2.0,16.0,141.0,140.42,111.49
2016,7,15,7,45,1.5,153.0,1.95,16.5,154.0,153.11,121.22
2016,7,15,8,0,3.0,165.0,1.9,17.0,167.0,165.93,130.94
2016,7,15,8,15,11.0,194.5,1.9,17.5,201.5,202.2,159.48
2016,7,15,8,30,19.0,224.0,1.9,18.0,236.0,238.89,187.77
2016,7,15,8,45,39.0,263.0,1.9,18.5,290.0,304.66,238.39
2016,7,15,9,0,59.0,302.0,1.9,19.0,344.0,363.63,282.49
2016,7,15,9,15,55.0,316.5,1.9,19.0,357.5,375.17,290.06
2016,7,15,9,30,51.0,331.0,1.9,19.0,371.0,386.35,297.56
2016,7,15,9,45,81.5,364.0,1.95,19.5,431.0,448.87,343.75
2016,7,15,10,0,112.0,397.0,2.0,20.0,491.0,520.17,394.91
2016,7,15,10,15,98.0,406.5,2.05,20.0,490.5,507.56,384.49
2016,7,15,10,30,84.0,416.0,2.1,20.0,490.0,502.69,380.15
2016,7,15,10,45,122.0,436.5,2.15,20.5,547.0,566.05,425.72
2016,7,15,11,0,160.0,457.0,2.2,21.0,604.0,621.3,464.35
2016,7,15,11,15,160.5,465.0,2.25,21.0,615.0,626.66,467.53
2016,7,15,11,30,161.0,473.0,2.3,21.0,626.0,631.29,470.61
2016,7,15,11,45,150.0,476.0,2.35,21.5,619.5,619.22,460.85
2016,7,15,12,0,139.0,479.0,2.4,22.0,613.0,606.76,450.99
2016,7,15,12,15,150.0,480.0,2.4,22.0,624.5,612.53,455.38
2016,7,15,12,30,161.0,481.0,2.4,22.0,636.0,617.44,459.07
2016,7,15,12,45,138.5,474.0,2.4,22.0,606.5,583.88,434.86
2016,7,15,13,0,116.0,467.0,2.4,22.0,577.0,551.05,411.27
2016,7,15,13,15,137.5,462.5,2.4,22.0,590.5,558.6,417.64
2016,7,15,13,30,159.0,458.0,2.4,22.0,604.0,564.71,422.7
2016,7,15,13,45,163.0,443.0,2.4,22.0,590.5,545.86,409.65
2016,7,15,14,0,167.0,428.0,2.4,22.0,577.0,526.61,396.39
2016,7,15,14,15,167.0,414.5,2.4,21.5,558.5,505.42,382.24
2016,7,15,14,30,167.0,401.0,2.4,21.0,540.0,484.06,367.79
2016,7,15,14,45,101.5,357.0,2.4,21.0,440.5,397.28,303.24
2016,7,15,15,0,36.0,313.0,2.4,21.0,341.0,312.85,239.59
2016,7,15,15,15,35.5,297.0,2.4,20.5,324.0,295.03,227.17
2016,7,15,15,30,35.0,281.0,2.4,20.0,307.0,277.3,214.43
2016,7,15,15,45,34.0,263.5,2.4,20.0,287.0,258.13,200.05
2016,7,15,16,0,33.0,246.0,2.4,20.0,267.0,239.12,185.67
2016,7,15,16,15,35.5,230.0,2.35,19.5,251.0,222.81,173.55
2016,7,15,16,30,38.0,214.0,2.3,19.0,235.0,206.27,161.05
2016,7,15,16,45,42.5,197.0,2.3,19.0,218.5,189.21,147.6
2016,7,15,17,0,47.0,180.0,2.3,19.0,202.0,171.72,133.62
2016,7,15,17,15,31.5,154.5,2.3,18.5,168.5,143.71,112.01
2016,7,15,17,30,16.0,129.0,2.3,18.0,135.0,121.2,94.76
2016,7,15,17,45,9.5,110.0,2.35,17.5,113.5,102.14,79.7
2016,7,15,18,0,3.0,91.0,2.4,17.0,92.0,83.85,64.89
2016,7,15,18,15,1.5,72.0,2.35,16.5,72.5,66.61,53.09
2016,7,15,18,30,0.0,53.0,2.3,16.0,53.0,49.68,37.87
2016,7,15,18,45,0.0,36.0,2.3,16.0,36.0,34.24,23.68
2016,7,15,19,0,0.0,19.0,2.3,16.0,19.0,18.34,7.75
2016,7,15,19,15,0.0,9.5,2.35,15.5,9.5,9.34,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,115.0,13.0,2.2,13.5,22.0,43.13,0.0
2016,7,16,5,30,230.0,26.0,2.2,14.0,44.0,115.05,63.7
2016,7,16,5,45,338.5,36.5,2.2,14.5,83.5,179.24,134.06
2016,7,16,6,0,447.0,47.0,2.2,15.0,123.0,251.09,197.21
2016,7,16,6,15,516.5,54.0,2.1,15.0,170.5,311.37,250.61
2016,7,16,6,30,586.0,61.0,2.0,15.0,218.0,377.52,307.41
2016,7,16,6,45,293.0,73.5,1.9,15.5,152.0,254.16,208.75
2016,7,16,7,0,0.0,86.0,1.8,16.0,86.0,84.21,65.28
2016,7,16,7,15,86.0,136.5,1.7,16.5,176.0,203.8,165.46
2016,7,16,7,30,172.0,187.0,1.6,17.0,266.0,321.19,259.51
2016,7,16,7,45,86.0,141.5,1.55,17.5,181.0,213.1,170.96
2016,7,16,8,0,0.0,96.0,1.5,18.0,96.0,93.1,71.23
2016,7,16,8,15,1.0,133.0,1.5,18.5,133.5,130.98,101.74
2016,7,16,8,30,2.0,170.0,1.5,19.0,171.0,169.16,131.59
2016,7,16,8,45,5.5,191.5,1.5,19.5,195.5,193.64,150.24
2016,7,16,9,0,9.0,213.0,1.5,20.0,220.0,218.25,168.76
2016,7,16,9,15,16.5,250.5,1.55,20.0,264.0,262.89,202.94
2016,7,16,9,30,24.0,288.0,1.6,20.0,308.0,307.75,236.68
2016,7,16,9,45,25.0,301.5,1.65,20.5,322.0,330.15,252.45
2016,7,16,10,0,26.0,315.0,1.7,21.0,336.0,344.25,262.04
2016,7,16,10,15,36.0,347.5,1.8,21.0,378.0,386.56,293.35
2016,7,16,10,30,46.0,380.0,1.9,21.0,420.0,428.62,324.02
2016,7,16,10,45,157.5,410.5,2.0,21.5,554.5,573.36,430.83
2016,7,16,11,0,269.0,441.0,2.1,22.0,689.0,716.52,531.47
2016,7,16,11,15,232.5,456.0,2.15,22.0,673.0,686.99,508.75
2016,7,16,11,30,196.0,471.0,2.2,22.0,657.0,662.84,490.95
2016,7,16,11,45,565.5,291.5,2.3,22.0,832.0,839.77,625.29
2016,7,16,12,0,935.0,112.0,2.4,22.0,1007.0,995.55,730.32
2016,7,16,12,15,936.0,112.0,2.4,22.0,1008.0,982.2,719.98
2016,7,16,12,30,937.0,112.0,2.4,22.0,1009.0,966.03,709.59
2016,7,16,12,45,573.0,286.0,2.45,22.0,833.5,791.96,590.97
2016,7,16,13,0,209.0,460.0,2.5,22.0,658.0,625.11,465.42
2016,7,16,13,15,204.0,458.0,2.5,21.5,648.5,610.32,456.94
2016,7,16,13,30,199.0,456.0,2.5,21.0,639.0,595.28,447.22
2016,7,16,13,45,191.0,445.0,2.55,21.0,617.5,569.46,429.14
2016,7,16,14,0,183.0,434.0,2.6,21.0,596.0,543.88,411.14
2016,7,16,14,15,235.0,410.0,2.6,21.0,611.0,549.73,417.01
2016,7,16,14,30,287.0,386.0,2.6,21.0,626.0,548.24,417.17
2016,7,16,14,45,173.5,363.5,2.6,21.0,507.0,445.28,340.15
2016,7,16,15,0,60.0,341.0,2.6,21.0,388.0,351.91,269.39
2016,7,16,15,15,82.0,332.0,2.6,20.5,392.5,351.29,270.4
2016,7,16,15,30,104.0,323.0,2.6,20.0,397.0,348.55,269.21
2016,7,16,15,45,62.0,274.5,2.65,20.0,318.0,280.42,217.26
2016,7,16,16,0,20.0,226.0,2.7,20.0,239.0,220.84,171.58
2016,7,16,16,15,38.5,225.0,2.7,19.5,247.0,219.57,171.19
2016,7,16,16,30,57.0,224.0,2.7,19.0,255.0,220.45,172.07
2016,7,16,16,45,39.0,195.0,2.7,19.0,215.5,186.51,145.65
2016,7,16,17,0,21.0,166.0,2.7,19.0,176.0,158.84,124.29
2016,7,16,17,15,10.5,131.0,2.7,18.5,136.0,124.41,97.23
2016,7,16,17,30,0.0,96.0,2.7,18.0,96.0,91.04,70.62
2016,7,16,17,45,309.0,78.0,2.7,17.5,162.0,80.46,50.89
2016,7,16,18,0,618.0,60.0,2.7,17.0,228.0,54.67,30.75
2016,7,16,18,15,549.5,53.5,2.7,16.5,179.5,37.0,27.1
2016,7,16,18,30,481.0,47.0,2.7,16.0,131.0,34.25,24.39
2016,7,16,18,45,369.0,37.0,2.7,15.5,89.5,28.02,18.38
2016,7,16,19,0,257.0,27.0,2.7,15.0,48.0,21.36,9.72
2016,7,16,19,15,128.5,13.5,2.75,14.5,24.0,13.27,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,12.5,2.95,13.0,22.0,45.85,0.0
2016,7,17,5,30,256.0,25.0,3.0,13.0,44.0,121.14,64.24
2016,7,17,5,45,371.0,34.0,3.05,13.5,84.5,187.57,140.48
2016,7,17,6,0,486.0,43.0,3.1,14.0,125.0,261.63,206.35
2016,7,17,6,15,553.5,49.5,3.05,14.5,173.0,321.98,260.25
2016,7,17,6,30,621.0,56.0,3.0,15.0,221.0,388.09,317.33
2016,7,17,6,45,310.5,71.0,3.0,15.5,153.5,260.23,214.71
2016,7,17,7,0,0.0,86.0,3.0,16.0,86.0,84.24,65.4
2016,7,17,7,15,0.0,100.5,2.95,16.0,100.5,98.7,77.47
2016,7,17,7,30,0.0,115.0,2.9,16.0,115.0,113.13,89.18
2016,7,17,7,45,0.0,131.0,2.85,16.5,131.0,129.1,101.79
2016,7,17,8,0,0.0,147.0,2.8,17.0,147.0,145.03,114.19
2016,7,17,8,15,2.5,166.5,2.8,17.0,168.0,166.49,131.23
2016,7,17,8,30,5.0,186.0,2.8,17.0,189.0,188.05,148.18
2016,7,17,8,45,10.0,212.0,2.85,17.5,219.0,218.51,171.82
2016,7,17,9,0,15.0,238.0,2.9,18.0,249.0,249.14,195.24
2016,7,17,9,15,15.5,250.0,2.95,18.0,262.0,261.5,204.38
2016,7,17,9,30,16.0,262.0,3.0,18.0,275.0,273.83,213.53
2016,7,17,9,45,16.0,269.5,3.05,18.5,282.5,281.08,218.31
2016,7,17,10,0,16.0,277.0,3.1,19.0,290.0,288.29,223.07
2016,7,17,10,15,19.0,298.0,3.1,19.0,314.0,311.93,240.89
2016,7,17,10,30,22.0,319.0,3.1,19.0,338.0,335.46,258.46
2016,7,17,10,45,22.0,326.5,3.15,19.5,346.5,342.41,262.88
2016,7,17,11,0,22.0,334.0,3.2,20.0,355.0,349.27,267.3
2016,7,17,11,15,20.5,329.0,3.25,20.0,348.5,342.15,261.73
2016,7,17,11,30,19.0,324.0,3.3,20.0,342.0,335.04,256.24
2016,7,17,11,45,23.5,349.0,3.4,20.0,371.5,367.31,280.56
2016,7,17,12,0,28.0,374.0,3.5,20.0,401.0,394.5,300.87
2016,7,17,12,15,27.0,369.5,3.55,19.5,395.5,387.04,295.76
2016,7,17,12,30,26.0,365.0,3.6,19.0,390.0,379.58,290.79
2016,7,17,12,45,46.5,402.0,3.65,19.0,446.5,431.36,330.23
2016,7,17,13,0,67.0,439.0,3.7,19.0,503.0,481.44,367.77
2016,7,17,13,15,42.0,370.5,3.75,19.0,410.5,391.43,300.34
2016,7,17,13,30,17.0,302.0,3.8,19.0,318.0,304.43,234.31
2016,7,17,13,45,17.5,301.0,3.85,19.0,317.5,302.71,233.45
2016,7,17,14,0,18.0,300.0,3.9,19.0,317.0,300.89,232.31
2016,7,17,14,15,47.0,341.5,3.95,19.0,382.0,355.78,275.22
2016,7,17,14,30,76.0,383.0,4.0,19.0,447.0,409.35,316.42
2016,7,17,14,45,47.5,328.5,4.05,19.0,368.0,337.18,261.35
2016,7,17,15,0,19.0,274.0,4.1,19.0,289.0,271.42,210.79
2016,7,17,15,15,55.5,296.5,4.15,18.5,336.5,305.43,238.58
2016,7,17,15,30,92.0,319.0,4.2,18.0,384.0,338.87,265.37
2016,7,17,15,45,65.0,284.5,4.3,18.0,329.0,290.26,227.68
2016,7,17,16,0,38.0,250.0,4.4,18.0,274.0,244.42,192.11
2016,7,17,16,15,63.5,241.5,4.4,17.5,277.5,242.45,190.96
2016,7,17,16,30,89.0,233.0,4.4,17.0,281.0,237.75,187.12
2016,7,17,16,45,103.5,211.5,4.45,17.0,262.5,216.88,169.84
2016,7,17,17,0,118.0,190.0,4.5,17.0,244.0,190.26,147.56
2016,7,17,17,15,85.5,165.0,4.45,16.5,201.5,160.66,124.84
2016,7,17,17,30,53.0,140.0,4.4,16.0,159.0,130.11,101.48
2016,7,17,17,45,45.5,119.5,4.4,15.5,134.0,108.15,84.17
2016,7,17,18,0,38.0,99.0,4.4,15.0,109.0,87.14,67.69
2016,7,17,18,15,250.0,72.5,4.3,14.5,117.5,52.97,41.46
2016,7,17,18,30,462.0,46.0,4.2,14.0,126.0,33.43,23.86
2016,7,17,18,45,349.0,36.5,4.1,14.0,85.5,27.65,18.14
2016,7,17,19,0,236.0,27.0,4.0,14.0,45.0,21.47,9.49
2016,7,17,19,15,118.0,13.5,3.95,13.5,22.5,13.27,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,3.1,13.0,20.5,44.26,0.0
2016,7,18,5,30,253.0,23.0,3.2,13.0,41.0,117.2,58.31
2016,7,18,5,45,364.0,32.0,3.3,13.5,80.5,182.21,135.92
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,254.07,200.24
2016,7,18,6,15,541.0,47.0,3.4,14.5,166.5,312.47,252.74
2016,7,18,6,30,607.0,53.0,3.4,15.0,213.0,376.55,308.51
2016,7,18,6,45,303.5,53.5,3.4,15.5,133.5,239.18,197.85
2016,7,18,7,0,0.0,54.0,3.4,16.0,54.0,52.17,38.53
2016,7,18,7,15,0.0,86.5,3.3,16.0,86.5,84.22,65.44
2016,7,18,7,30,0.0,119.0,3.2,16.0,119.0,117.33,92.7
2016,7,18,7,45,0.0,129.0,3.15,16.5,129.0,127.05,100.15
2016,7,18,8,0,0.0,139.0,3.1,17.0,139.0,136.79,107.55
2016,7,18,8,15,98.5,208.0,3.05,17.0,270.0,299.95,241.13
2016,7,18,8,30,197.0,277.0,3.0,17.0,401.0,457.6,364.45
2016,7,18,8,45,121.0,283.0,3.0,17.5,361.0,404.1,319.09
2016,7,18,9,0,45.0,289.0,3.0,18.0,321.0,337.38,264.21
2016,7,18,9,15,136.5,323.5,3.0,18.0,428.0,463.88,363.09
2016,7,18,9,30,228.0,358.0,3.0,18.0,535.0,584.77,453.95
2016,7,18,9,45,267.5,367.0,3.0,18.5,583.5,641.21,493.53
2016,7,18,10,0,307.0,376.0,3.0,19.0,632.0,689.13,526.84
2016,7,18,10,15,278.5,398.0,3.0,19.0,636.5,686.01,522.43
2016,7,18,10,30,250.0,420.0,3.0,19.0,641.0,681.0,517.09
2016,7,18,10,45,584.5,259.5,3.05,19.5,791.0,844.36,642.14
2016,7,18,11,0,919.0,99.0,3.1,20.0,941.0,993.07,742.01
2016,7,18,11,15,604.0,274.5,3.1,20.0,831.5,872.81,657.23
2016,7,18,11,30,289.0,450.0,3.1,20.0,722.0,735.49,551.58
2016,7,18,11,45,609.0,275.0,3.15,20.0,854.5,864.13,653.12
2016,7,18,12,0,929.0,100.0,3.2,20.0,987.0,976.54,730.13
2016,7,18,12,15,929.5,100.0,3.25,20.0,987.5,962.92,720.3
2016,7,18,12,30,930.0,100.0,3.3,20.0,988.0,946.49,709.74
2016,7,18,12,45,934.5,96.0,3.35,20.0,982.5,927.02,697.17
2016,7,18,13,0,939.0,92.0,3.4,20.0,977.0,904.75,682.71
2016,7,18,13,15,686.5,232.5,3.4,20.0,874.5,801.67,611.35
2016,7,18,13,30,434.0,373.0,3.4,20.0,772.0,706.22,536.91
2016,7,18,13,45,683.0,229.5,3.4,20.0,840.0,749.91,575.83
2016,7,18,14,0,932.0,86.0,3.4,20.0,908.0,779.39,598.74
2016,7,18,14,15,927.0,85.0,3.4,20.0,880.5,740.89,571.84
2016,7,18,14,30,922.0,84.0,3.4,20.0,853.0,700.79,544.03
2016,7,18,14,45,917.0,81.5,3.4,20.0,819.5,657.87,512.29
2016,7,18,15,0,912.0,79.0,3.4,20.0,786.0,613.71,478.36
2016,7,18,15,15,902.5,77.5,3.4,20.0,747.0,566.95,441.61
2016,7,18,15,30,893.0,76.0,3.4,20.0,708.0,519.71,403.55
2016,7,18,15,45,882.5,73.5,3.4,20.0,664.5,470.85,363.25
2016,7,18,16,0,872.0,71.0,3.4,20.0,621.0,422.02,321.9
2016,7,18,16,15,856.0,69.0,3.4,19.5,574.0,371.88,279.12
2016,7,18,16,30,840.0,67.0,3.4,19.0,527.0,322.7,236.09
2016,7,18,16,45,819.5,64.0,3.45,19.0,477.5,272.61,191.51
2016,7,18,17,0,799.0,61.0,3.5,19.0,428.0,224.29,148.56
2016,7,18,17,15,770.0,58.0,3.5,18.5,377.0,172.15,104.34
2016,7,18,17,30,741.0,55.0,3.5,18.0,326.0,127.4,68.97
2016,7,18,17,45,700.5,51.0,3.5,17.5,275.5,84.18,40.5
2016,7,18,18,0,660.0,47.0,3.5,17.0,225.0,45.32,23.72
2016,7,18,18,15,598.0,42.0,3.45,16.5,177.5,30.24,21.11
2016,7,18,18,30,536.0,37.0,3.4,16.0,130.0,28.0,18.89
2016,7,18,18,45,432.5,29.5,3.35,15.5,88.5,23.23,14.21
2016,7,18,19,0,329.0,22.0,3.3,15.0,47.0,16.73,5.78
2016,7,18,19,15,164.5,11.0,3.25,14.5,23.5,10.81,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,153.5,10.5,2.6,12.5,21.0,50.04,0.0
2016,7,19,5,30,307.0,21.0,2.7,13.0,42.0,130.57,60.37
2016,7,19,5,45,415.0,29.0,2.8,13.5,82.5,196.07,145.46
2016,7,19,6,0,523.0,37.0,2.9,14.0,123.0,265.02,208.11
2016,7,19,6,15,587.5,42.5,2.9,14.0,171.0,324.74,262.37
2016,7,19,6,30,652.0,48.0,2.9,14.0,219.0,389.8,319.62
2016,7,19,6,45,326.0,71.0,2.9,14.5,156.5,267.77,221.62
2016,7,19,7,0,0.0,94.0,2.9,15.0,94.0,92.76,72.79
2016,7,19,7,15,0.0,108.5,2.85,15.5,108.5,107.17,84.69
2016,7,19,7,30,0.0,123.0,2.8,16.0,123.0,121.56,96.14
2016,7,19,7,45,4.5,150.0,2.8,16.5,152.5,152.2,120.85
2016,7,19,8,0,9.0,177.0,2.8,17.0,182.0,183.12,145.32
2016,7,19,8,15,8.5,186.5,2.8,17.0,192.0,191.98,151.9
2016,7,19,8,30,8.0,196.0,2.8,17.0,202.0,200.86,158.51
2016,7,19,8,45,11.0,215.5,2.8,17.5,223.5,223.0,175.39
2016,7,19,9,0,14.0,235.0,2.8,18.0,245.0,245.21,192.09
2016,7,19,9,15,13.5,241.5,2.8,18.0,252.0,251.02,196.1
2016,7,19,9,30,13.0,248.0,2.8,18.0,259.0,256.83,200.17
2016,7,19,9,45,41.0,311.5,2.8,18.5,345.5,355.52,276.1
2016,7,19,10,0,69.0,375.0,2.8,19.0,432.0,447.87,344.68
2016,7,19,10,15,114.0,402.5,2.8,19.0,501.0,526.38,402.92
2016,7,19,10,30,159.0,430.0,2.8,19.0,570.0,596.64,454.15
2016,7,19,10,45,256.5,420.5,2.85,19.0,653.0,685.64,520.12
2016,7,19,11,0,354.0,411.0,2.9,19.0,736.0,767.16,579.43
2016,7,19,11,15,303.5,435.0,2.9,19.0,716.5,739.1,557.01
2016,7,19,11,30,253.0,459.0,2.9,19.0,697.0,709.78,534.48
2016,7,19,11,45,330.0,431.5,2.95,19.0,745.0,749.67,565.31
2016,7,19,12,0,407.0,404.0,3.0,19.0,793.0,790.15,595.71
2016,7,19,12,15,675.0,250.5,3.0,19.0,895.0,878.88,665.68
2016,7,19,12,30,943.0,97.0,3.0,19.0,997.0,954.56,716.47
2016,7,19,12,45,936.5,100.0,3.05,19.5,988.5,931.82,699.62
2016,7,19,13,0,930.0,103.0,3.1,20.0,980.0,906.63,682.02
2016,7,19,13,15,927.5,102.5,3.1,20.0,965.5,879.2,663.84
2016,7,19,13,30,925.0,102.0,3.1,20.0,951.0,849.44,644.03
2016,7,19,13,45,925.0,98.5,3.15,20.5,930.5,816.62,621.12
2016,7,19,14,0,925.0,95.0,3.2,21.0,910.0,781.6,596.59
2016,7,19,14,15,919.0,94.0,3.25,20.5,881.5,742.56,571.29
2016,7,19,14,30,913.0,93.0,3.3,20.0,853.0,702.0,544.53
2016,7,19,14,45,908.0,90.0,3.35,20.0,819.5,658.9,512.54
2016,7,19,15,0,903.0,87.0,3.4,20.0,786.0,614.58,478.7
2016,7,19,15,15,893.0,85.0,3.45,20.0,746.5,567.4,441.81
2016,7,19,15,30,883.0,83.0,3.5,20.0,707.0,519.8,403.61
2016,7,19,15,45,872.5,80.0,3.55,20.0,663.5,470.88,363.35
2016,7,19,16,0,862.0,77.0,3.6,20.0,620.0,421.99,322.02
2016,7,19,16,15,845.5,74.5,3.6,19.5,572.5,371.64,279.07
2016,7,19,16,30,829.0,72.0,3.6,19.0,525.0,322.3,235.95
2016,7,19,16,45,810.0,68.5,3.6,19.0,475.5,272.64,191.69
2016,7,19,17,0,791.0,65.0,3.6,19.0,426.0,220.23,145.46
2016,7,19,17,15,761.5,61.5,3.55,18.5,375.0,172.35,104.8
2016,7,19,17,30,732.0,58.0,3.5,18.0,324.0,127.53,69.56
2016,7,19,17,45,693.0,53.5,3.5,17.5,274.0,84.45,41.37
2016,7,19,18,0,654.0,49.0,3.5,17.0,224.0,45.6,24.97
2016,7,19,18,15,591.0,43.5,3.35,16.5,176.0,31.66,22.36
2016,7,19,18,30,528.0,38.0,3.2,16.0,128.0,29.04,19.79
2016,7,19,18,45,426.0,30.0,3.1,15.5,87.0,21.88,13.02
2016,7,19,19,0,324.0,22.0,3.0,15.0,46.0,16.82,5.45
2016,7,19,19,15,162.0,11.0,2.95,14.5,23.0,10.81,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,154.5,10.0,2.45,13.0,20.5,49.53,0.0
2016,7,20,5,30,309.0,20.0,2.5,13.0,41.0,128.99,53.96
2016,7,20,5,45,417.0,28.0,2.6,13.5,81.5,191.86,141.49
2016,7,20,6,0,525.0,36.0,2.7,14.0,122.0,263.82,206.72
2016,7,20,6,15,590.0,41.5,2.7,14.5,169.5,323.73,260.64
2016,7,20,6,30,655.0,47.0,2.7,15.0,217.0,389.06,317.4
2016,7,20,6,45,698.0,51.0,2.7,15.5,268.0,445.89,365.54
2016,7,20,7,0,741.0,55.0,2.7,16.0,319.0,505.53,414.05
2016,7,20,7,15,771.5,58.0,2.6,16.0,370.5,558.64,456.23
2016,7,20,7,30,802.0,61.0,2.5,16.0,422.0,608.73,494.57
2016,7,20,7,45,824.0,63.5,2.45,16.5,472.0,657.11,527.93
2016,7,20,8,0,846.0,66.0,2.4,17.0,522.0,705.4,560.31
2016,7,20,8,15,863.0,68.0,2.35,17.5,570.5,748.87,588.38
2016,7,20,8,30,880.0,70.0,2.3,18.0,619.0,791.35,615.15
2016,7,20,8,45,471.0,185.5,2.25,18.5,482.0,606.91,476.07
2016,7,20,9,0,62.0,301.0,2.2,19.0,345.0,365.13,282.98
2016,7,20,9,15,45.0,297.5,2.2,19.5,330.0,345.81,267.73
2016,7,20,9,30,28.0,294.0,2.2,20.0,315.0,325.98,251.12
2016,7,20,9,45,47.0,333.0,2.25,20.5,371.0,383.85,294.33
2016,7,20,10,0,66.0,372.0,2.3,21.0,427.0,441.85,336.43
2016,7,20,10,15,58.5,378.0,2.3,21.0,428.0,439.85,333.86
2016,7,20,10,30,51.0,384.0,2.3,21.0,429.0,437.53,331.42
2016,7,20,10,45,85.5,416.0,2.35,21.5,494.0,502.22,378.58
2016,7,20,11,0,120.0,448.0,2.4,22.0,559.0,572.94,428.6
2016,7,20,11,15,168.5,456.5,2.45,22.0,614.5,625.14,466.37
2016,7,20,11,30,217.0,465.0,2.5,22.0,670.0,676.3,503.05
2016,7,20,11,45,241.0,464.5,2.6,22.0,693.5,697.67,518.39
2016,7,20,12,0,265.0,464.0,2.7,22.0,717.0,712.95,529.81
2016,7,20,12,15,283.0,459.0,2.75,22.0,729.5,716.79,533.07
2016,7,20,12,30,301.0,454.0,2.8,22.0,742.0,719.29,535.5
2016,7,20,12,45,224.0,462.0,2.85,22.0,675.5,647.72,483.62
2016,7,20,13,0,147.0,470.0,2.9,22.0,609.0,580.15,434.18
2016,7,20,13,15,114.0,452.0,2.95,22.0,558.5,528.36,396.96
2016,7,20,13,30,81.0,434.0,3.0,22.0,508.0,479.5,361.3
2016,7,20,13,45,123.5,433.0,3.1,22.0,543.0,505.0,381.68
2016,7,20,14,0,166.0,432.0,3.2,22.0,578.0,528.51,400.06
2016,7,20,14,15,552.5,258.5,3.25,22.0,722.0,630.17,483.52
2016,7,20,14,30,939.0,85.0,3.3,22.0,866.0,710.95,547.56
2016,7,20,14,45,932.0,83.5,3.35,22.0,831.5,666.93,514.6
2016,7,20,15,0,925.0,82.0,3.4,22.0,797.0,621.79,480.38
2016,7,20,15,15,915.5,80.5,3.4,21.5,757.5,574.37,444.28
2016,7,20,15,30,906.0,79.0,3.4,21.0,718.0,526.45,406.7
2016,7,20,15,45,893.5,77.0,3.45,21.0,673.5,476.43,365.74
2016,7,20,16,0,881.0,75.0,3.5,21.0,629.0,426.61,323.82
2016,7,20,16,15,864.5,73.0,3.5,20.5,581.0,375.76,280.6
2016,7,20,16,30,848.0,71.0,3.5,20.0,533.0,325.91,237.16
2016,7,20,16,45,827.0,68.0,3.55,19.5,482.5,275.21,192.61
2016,7,20,17,0,806.0,65.0,3.6,19.0,432.0,226.33,149.63
2016,7,20,17,15,776.0,61.5,3.6,18.5,380.0,173.24,104.84
2016,7,20,17,30,746.0,58.0,3.6,18.0,328.0,127.66,69.18
2016,7,20,17,45,704.0,54.0,3.6,18.0,277.0,84.16,41.08
2016,7,20,18,0,662.0,50.0,3.6,18.0,226.0,45.21,25.43
2016,7,20,18,15,597.5,44.0,3.5,17.5,177.5,32.21,22.73
2016,7,20,18,30,533.0,38.0,3.4,17.0,129.0,29.15,19.77
2016,7,20,18,45,426.5,30.0,3.35,16.5,87.0,21.98,12.99
2016,7,20,19,0,320.0,22.0,3.3,16.0,45.0,16.92,5.0
2016,7,20,19,15,160.0,11.0,3.3,15.5,22.5,10.81,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
