Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.0,10.0,2.9,13.0,20.0,48.37,0.0
2016,7,21,5,30,302.0,20.0,3.0,13.0,40.0,125.83,46.09
2016,7,21,5,45,413.0,28.5,3.15,13.5,80.5,193.45,142.25
2016,7,21,6,0,524.0,37.0,3.3,14.0,121.0,263.56,206.49
2016,7,21,6,15,589.5,42.5,3.3,14.5,169.0,323.66,260.85
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,389.17,318.08
2016,7,21,6,45,698.5,52.0,3.3,15.5,267.5,446.27,366.77
2016,7,21,7,0,742.0,56.0,3.3,16.0,318.0,506.19,415.87
2016,7,21,7,15,772.0,59.0,3.2,16.5,369.5,559.03,457.4
2016,7,21,7,30,802.0,62.0,3.1,17.0,421.0,608.81,495.05
2016,7,21,7,45,824.5,64.5,3.05,17.5,471.5,657.53,528.94
2016,7,21,8,0,847.0,67.0,3.0,18.0,522.0,706.21,561.9
2016,7,21,8,15,863.5,69.0,2.95,18.0,570.0,749.33,591.13
2016,7,21,8,30,880.0,71.0,2.9,18.0,618.0,791.43,619.17
2016,7,21,8,45,893.5,72.0,2.85,18.5,662.5,828.64,642.1
2016,7,21,9,0,907.0,73.0,2.8,19.0,707.0,864.18,663.52
2016,7,21,9,15,917.0,74.5,2.8,19.5,747.5,895.33,681.96
2016,7,21,9,30,927.0,76.0,2.8,20.0,788.0,924.24,698.72
2016,7,21,9,45,932.5,78.5,2.8,20.5,822.5,947.68,711.68
2016,7,21,10,0,938.0,81.0,2.8,21.0,857.0,968.38,722.8
2016,7,21,10,15,944.0,82.0,2.85,21.0,886.0,985.09,733.13
2016,7,21,10,30,950.0,83.0,2.9,21.0,915.0,998.9,741.65
2016,7,21,10,45,955.5,83.0,2.95,21.0,938.0,1008.17,747.3
2016,7,21,11,0,961.0,83.0,3.0,21.0,961.0,1014.38,751.08
2016,7,21,11,15,964.5,83.5,3.1,21.0,977.0,1016.06,752.45
2016,7,21,11,30,968.0,84.0,3.2,21.0,993.0,1014.6,751.87
2016,7,21,11,45,970.0,84.0,3.3,21.5,1001.5,1008.04,746.61
2016,7,21,12,0,972.0,84.0,3.4,22.0,1010.0,998.39,739.41
2016,7,21,12,15,973.0,84.0,3.45,22.0,1010.5,984.75,730.71
2016,7,21,12,30,974.0,84.0,3.5,22.0,1011.0,968.13,720.12
2016,7,21,12,45,965.5,89.0,3.6,22.0,1002.5,945.03,705.54
2016,7,21,13,0,957.0,94.0,3.7,22.0,994.0,919.44,689.25
2016,7,21,13,15,954.5,93.5,3.7,21.5,979.5,891.32,671.9
2016,7,21,13,30,952.0,93.0,3.7,21.0,965.0,860.79,652.77
2016,7,21,13,45,952.0,90.5,3.75,21.0,945.0,828.04,630.98
2016,7,21,14,0,952.0,88.0,3.8,21.0,925.0,793.01,607.44
2016,7,21,14,15,947.0,87.0,3.8,21.0,896.5,753.67,580.44
2016,7,21,14,30,942.0,86.0,3.8,21.0,868.0,712.68,552.04
2016,7,21,14,45,938.5,82.5,3.8,21.0,834.5,668.85,519.47
2016,7,21,15,0,935.0,79.0,3.8,21.0,801.0,623.63,484.75
2016,7,21,15,15,925.5,77.5,3.75,20.5,761.0,575.75,447.86
2016,7,21,15,30,916.0,76.0,3.7,20.0,721.0,527.36,409.48
2016,7,21,15,45,906.0,73.5,3.7,20.0,677.0,477.54,368.25
2016,7,21,16,0,896.0,71.0,3.7,20.0,633.0,427.69,325.87
2016,7,21,16,15,879.5,68.5,3.65,19.5,584.5,375.68,281.35
2016,7,21,16,30,863.0,66.0,3.6,19.0,536.0,324.67,236.64
2016,7,21,16,45,842.5,63.5,3.6,19.0,485.0,273.81,191.24
2016,7,21,17,0,822.0,61.0,3.6,19.0,434.0,224.73,147.58
2016,7,21,17,15,792.5,58.0,3.55,18.5,382.0,175.72,106.09
2016,7,21,17,30,763.0,55.0,3.5,18.0,330.0,125.44,66.73
2016,7,21,17,45,720.5,51.0,3.45,17.5,278.0,81.1,38.51
2016,7,21,18,0,678.0,47.0,3.4,17.0,226.0,41.36,23.2
2016,7,21,18,15,614.0,42.0,3.3,16.5,177.5,30.51,21.33
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,28.31,19.12
2016,7,21,18,45,440.0,29.0,3.1,15.5,87.0,23.06,13.93
2016,7,21,19,0,330.0,21.0,3.0,15.0,45.0,16.08,3.96
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.5,10.32,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,150.5,10.0,2.15,12.5,19.0,47.98,0.0
2016,7,22,5,30,301.0,20.0,2.2,13.0,38.0,124.47,37.87
2016,7,22,5,45,412.5,28.0,2.25,14.0,79.0,192.0,139.91
2016,7,22,6,0,524.0,36.0,2.3,15.0,120.0,261.54,203.21
2016,7,22,6,15,591.5,42.0,2.2,15.0,168.5,322.97,258.48
2016,7,22,6,30,659.0,48.0,2.1,15.0,217.0,390.06,316.76
2016,7,22,6,45,349.5,89.5,2.05,15.5,181.0,301.31,246.73
2016,7,22,7,0,40.0,131.0,2.0,16.0,145.0,162.59,130.77
2016,7,22,7,15,97.0,157.0,1.95,16.5,198.5,234.54,190.32
2016,7,22,7,30,154.0,183.0,1.9,17.0,252.0,303.87,245.84
2016,7,22,7,45,108.0,201.0,1.85,18.0,252.0,295.78,236.55
2016,7,22,8,0,62.0,219.0,1.8,19.0,252.0,275.68,218.03
2016,7,22,8,15,69.5,242.5,1.8,19.5,283.0,307.58,241.95
2016,7,22,8,30,77.0,266.0,1.8,20.0,314.0,339.66,265.37
2016,7,22,8,45,150.5,290.5,1.8,20.5,392.5,436.67,339.04
2016,7,22,9,0,224.0,315.0,1.8,21.0,471.0,528.4,406.17
2016,7,22,9,15,580.5,197.5,1.8,21.0,634.0,740.32,565.7
2016,7,22,9,30,937.0,80.0,1.8,21.0,797.0,936.67,696.48
2016,7,22,9,45,936.0,86.0,1.85,21.5,830.5,958.1,706.29
2016,7,22,10,0,935.0,92.0,1.9,22.0,864.0,976.49,716.09
2016,7,22,10,15,511.5,252.5,1.95,22.5,677.5,760.4,567.63
2016,7,22,10,30,88.0,413.0,2.0,23.0,491.0,503.09,374.51
2016,7,22,10,45,145.0,431.0,2.05,23.5,563.0,581.88,432.56
2016,7,22,11,0,202.0,449.0,2.1,24.0,635.0,652.67,481.71
2016,7,22,11,15,199.5,457.5,2.2,24.0,643.5,655.64,483.19
2016,7,22,11,30,197.0,466.0,2.3,24.0,652.0,657.77,484.65
2016,7,22,11,45,124.5,445.5,2.4,24.0,563.5,563.75,417.41
2016,7,22,12,0,52.0,425.0,2.5,24.0,475.0,467.38,347.35
2016,7,22,12,15,84.0,447.5,2.6,24.0,528.0,516.13,383.84
2016,7,22,12,30,116.0,470.0,2.7,24.0,581.0,564.99,419.28
2016,7,22,12,45,100.0,459.5,2.8,24.0,554.5,533.93,396.92
2016,7,22,13,0,84.0,449.0,2.9,24.0,528.0,505.26,376.52
2016,7,22,13,15,170.0,445.5,2.95,24.0,602.0,568.83,424.86
2016,7,22,13,30,256.0,442.0,3.0,24.0,676.0,625.6,467.1
2016,7,22,13,45,601.0,268.5,3.1,24.0,800.5,719.33,542.84
2016,7,22,14,0,946.0,95.0,3.2,24.0,925.0,793.9,599.07
2016,7,22,14,15,940.0,94.0,3.2,23.5,896.5,753.99,572.56
2016,7,22,14,30,934.0,93.0,3.2,23.0,868.0,712.52,545.41
2016,7,22,14,45,926.0,91.5,3.25,23.0,833.0,667.94,512.62
2016,7,22,15,0,918.0,90.0,3.3,23.0,798.0,622.34,478.25
2016,7,22,15,15,907.5,88.5,3.3,22.5,757.5,574.55,442.07
2016,7,22,15,30,897.0,87.0,3.3,22.0,717.0,526.36,404.48
2016,7,22,15,45,883.0,85.0,3.3,22.0,672.0,475.95,363.37
2016,7,22,16,0,869.0,83.0,3.3,22.0,627.0,425.89,321.45
2016,7,22,16,15,851.5,80.5,3.3,21.5,578.5,374.71,278.26
2016,7,22,16,30,834.0,78.0,3.3,21.0,530.0,324.62,234.96
2016,7,22,16,45,809.0,75.5,3.3,21.0,479.0,269.59,187.08
2016,7,22,17,0,784.0,73.0,3.3,21.0,428.0,221.14,144.73
2016,7,22,17,15,752.0,69.0,3.25,20.5,376.0,172.78,104.46
2016,7,22,17,30,720.0,65.0,3.2,20.0,324.0,127.78,70.04
2016,7,22,17,45,670.5,61.0,3.15,19.5,272.0,85.25,43.74
2016,7,22,18,0,621.0,57.0,3.1,19.0,220.0,44.45,27.1
2016,7,22,18,15,550.5,50.0,3.0,18.5,171.0,34.65,24.74
2016,7,22,18,30,480.0,43.0,2.9,18.0,122.0,31.32,21.52
2016,7,22,18,45,361.5,33.5,2.85,17.5,81.0,25.42,15.72
2016,7,22,19,0,243.0,24.0,2.8,17.0,40.0,19.12,4.91
2016,7,22,19,15,121.5,12.0,2.8,16.5,20.0,11.8,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,118.5,10.0,1.55,14.5,17.5,39.65,0.0
2016,7,23,5,30,237.0,20.0,1.5,15.0,35.0,104.31,23.04
2016,7,23,5,45,357.0,29.5,1.45,15.5,74.5,173.92,125.08
2016,7,23,6,0,477.0,39.0,1.4,16.0,114.0,248.55,191.56
2016,7,23,6,15,548.0,46.0,1.4,16.5,161.5,309.98,245.52
2016,7,23,6,30,619.0,53.0,1.4,17.0,209.0,377.62,302.84
2016,7,23,6,45,667.5,57.5,1.4,17.5,260.5,433.93,349.49
2016,7,23,7,0,716.0,62.0,1.4,18.0,312.0,495.98,398.64
2016,7,23,7,15,749.0,65.5,1.4,18.5,364.0,550.22,439.94
2016,7,23,7,30,782.0,69.0,1.4,19.0,416.0,605.78,480.7
2016,7,23,7,45,807.0,71.5,1.4,20.0,467.5,655.6,513.64
2016,7,23,8,0,832.0,74.0,1.4,21.0,519.0,701.08,541.98
2016,7,23,8,15,850.0,76.5,1.45,21.5,567.5,745.37,570.27
2016,7,23,8,30,868.0,79.0,1.5,22.0,616.0,788.77,597.44
2016,7,23,8,45,881.5,81.0,1.55,23.0,661.0,826.72,619.28
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,863.02,639.69
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,894.25,657.73
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,923.3,674.26
2016,7,23,9,45,924.5,87.0,1.8,25.5,822.5,947.59,688.25
2016,7,23,10,0,933.0,88.0,1.9,26.0,858.0,969.29,700.61
2016,7,23,10,15,939.0,89.5,1.95,26.0,887.0,986.43,710.89
2016,7,23,10,30,945.0,91.0,2.0,26.0,916.0,1000.65,719.45
2016,7,23,10,45,947.5,93.0,2.15,26.5,938.0,1009.04,724.18
2016,7,23,11,0,950.0,95.0,2.3,27.0,960.0,1014.33,727.03
2016,7,23,11,15,953.0,95.5,2.4,27.0,975.5,1015.42,728.21
2016,7,23,11,30,956.0,96.0,2.5,27.0,991.0,1013.39,727.52
2016,7,23,11,45,955.5,97.5,2.6,27.0,998.5,1005.93,723.48
2016,7,23,12,0,955.0,99.0,2.7,27.0,1006.0,995.42,717.58
2016,7,23,12,15,955.5,99.0,2.75,27.0,1006.5,981.38,709.03
2016,7,23,12,30,956.0,99.0,2.8,27.0,1007.0,964.43,698.66
2016,7,23,12,45,952.5,100.5,2.85,27.0,999.5,942.55,685.13
2016,7,23,13,0,949.0,102.0,2.9,27.0,992.0,918.06,669.91
2016,7,23,13,15,946.5,101.5,2.95,26.5,977.5,890.03,653.59
2016,7,23,13,30,944.0,101.0,3.0,26.0,963.0,859.61,635.53
2016,7,23,13,45,940.5,100.0,3.05,26.0,941.5,825.68,613.68
2016,7,23,14,0,937.0,99.0,3.1,26.0,920.0,789.7,590.27
2016,7,23,14,15,931.0,97.5,3.1,26.0,891.5,749.6,563.54
2016,7,23,14,30,925.0,96.0,3.1,26.0,863.0,707.94,535.33
2016,7,23,14,45,917.5,95.0,3.15,26.0,828.5,664.44,503.67
2016,7,23,15,0,910.0,94.0,3.2,26.0,794.0,619.88,470.45
2016,7,23,15,15,899.5,92.0,3.2,25.5,754.0,571.92,434.62
2016,7,23,15,30,889.0,90.0,3.2,25.0,714.0,523.59,397.4
2016,7,23,15,45,875.5,88.0,3.25,24.5,669.0,473.72,357.98
2016,7,23,16,0,862.0,86.0,3.3,24.0,624.0,424.16,317.53
2016,7,23,16,15,844.0,83.5,3.25,23.5,575.5,373.08,274.72
2016,7,23,16,30,826.0,81.0,3.2,23.0,527.0,318.9,228.63
2016,7,23,16,45,801.5,78.0,3.2,23.0,476.0,268.22,184.53
2016,7,23,17,0,777.0,75.0,3.2,23.0,425.0,219.81,142.6
2016,7,23,17,15,744.0,71.0,3.15,22.0,373.0,171.66,103.2
2016,7,23,17,30,711.0,67.0,3.1,21.0,321.0,126.98,69.61
2016,7,23,17,45,662.0,62.5,3.05,20.5,269.0,81.17,40.95
2016,7,23,18,0,613.0,58.0,3.0,20.0,217.0,43.69,32.63
2016,7,23,18,15,541.0,51.0,2.95,19.0,168.5,35.63,25.53
2016,7,23,18,30,469.0,44.0,2.9,18.0,120.0,32.36,22.4
2016,7,23,18,45,348.0,33.5,2.85,17.5,79.5,25.56,15.76
2016,7,23,19,0,227.0,23.0,2.8,17.0,39.0,18.26,3.51
2016,7,23,19,15,113.5,11.5,2.85,16.5,19.5,11.3,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.5,1.65,14.5,16.0,34.68,0.0
2016,7,24,5,30,195.0,21.0,1.6,15.0,32.0,91.86,11.57
2016,7,24,5,45,315.0,31.5,1.55,15.5,70.5,161.08,115.16
2016,7,24,6,0,435.0,42.0,1.5,16.0,109.0,234.69,180.83
2016,7,24,6,15,510.0,49.5,1.4,16.5,156.5,296.53,234.86
2016,7,24,6,30,585.0,57.0,1.3,17.0,204.0,364.9,292.48
2016,7,24,6,45,635.5,62.5,1.2,17.5,255.0,424.04,340.83
2016,7,24,7,0,686.0,68.0,1.1,18.0,306.0,484.46,388.09
2016,7,24,7,15,394.5,124.5,1.05,18.5,266.5,396.55,317.45
2016,7,24,7,30,103.0,181.0,1.0,19.0,227.0,267.75,212.34
2016,7,24,7,45,127.5,204.5,1.0,19.5,268.5,313.34,247.98
2016,7,24,8,0,152.0,228.0,1.0,20.0,310.0,360.31,282.91
2016,7,24,8,15,499.5,158.0,1.0,20.5,460.0,569.75,444.58
2016,7,24,8,30,847.0,88.0,1.0,21.0,610.0,781.09,590.9
2016,7,24,8,45,581.5,192.0,1.05,21.5,562.5,707.01,533.99
2016,7,24,9,0,316.0,296.0,1.1,22.0,515.0,594.84,448.24
2016,7,24,9,15,608.5,195.5,1.15,22.5,649.0,761.47,570.85
2016,7,24,9,30,901.0,95.0,1.2,23.0,783.0,918.61,671.42
2016,7,24,9,45,624.0,228.0,1.3,23.5,715.0,830.27,610.06
2016,7,24,10,0,347.0,361.0,1.4,24.0,647.0,708.8,520.61
2016,7,24,10,15,227.5,390.5,1.5,24.0,581.0,620.52,458.23
2016,7,24,10,30,108.0,420.0,1.6,24.0,515.0,529.36,391.51
2016,7,24,10,45,202.5,424.5,1.7,24.5,607.0,629.96,464.28
2016,7,24,11,0,297.0,429.0,1.8,25.0,699.0,729.21,532.61
2016,7,24,11,15,264.5,445.0,1.85,25.0,688.5,710.4,517.91
2016,7,24,11,30,232.0,461.0,1.9,25.0,678.0,685.71,500.34
2016,7,24,11,45,234.5,465.0,2.0,25.0,686.0,687.03,501.82
2016,7,24,12,0,237.0,469.0,2.1,25.0,694.0,687.41,502.49
2016,7,24,12,15,294.0,450.5,2.2,25.0,730.0,717.41,525.11
2016,7,24,12,30,351.0,432.0,2.3,25.0,766.0,741.87,543.69
2016,7,24,12,45,326.5,438.5,2.4,25.0,746.5,715.45,525.39
2016,7,24,13,0,302.0,445.0,2.5,25.0,727.0,689.04,507.34
2016,7,24,13,15,237.5,449.0,2.55,25.0,669.0,627.96,463.95
2016,7,24,13,30,173.0,453.0,2.6,25.0,611.0,569.62,422.08
2016,7,24,13,45,314.5,397.5,2.7,25.0,676.5,617.5,460.62
2016,7,24,14,0,456.0,342.0,2.8,25.0,742.0,655.73,490.99
2016,7,24,14,15,410.0,351.0,2.85,24.5,701.5,611.8,459.75
2016,7,24,14,30,364.0,360.0,2.9,24.0,661.0,573.05,432.24
2016,7,24,14,45,631.0,228.0,2.95,24.0,723.5,600.48,457.1
2016,7,24,15,0,898.0,96.0,3.0,24.0,786.0,613.22,468.91
2016,7,24,15,15,648.0,186.0,3.0,23.5,670.5,513.66,392.69
2016,7,24,15,30,398.0,276.0,3.0,23.0,555.0,442.96,338.01
2016,7,24,15,45,389.5,258.0,3.0,23.0,516.0,402.78,307.03
2016,7,24,16,0,381.0,240.0,3.0,23.0,477.0,363.17,275.76
2016,7,24,16,15,278.0,235.5,2.95,22.5,401.0,302.33,229.51
2016,7,24,16,30,175.0,231.0,2.9,22.0,325.0,255.79,194.9
2016,7,24,16,45,142.5,208.0,2.9,21.5,279.5,217.35,165.48
2016,7,24,17,0,110.0,185.0,2.9,21.0,234.0,182.3,138.78
2016,7,24,17,15,103.5,163.5,2.9,20.5,205.0,155.81,118.02
2016,7,24,17,30,97.0,142.0,2.9,20.0,176.0,130.15,98.08
2016,7,24,17,45,343.0,100.0,2.9,19.5,193.0,94.01,62.14
2016,7,24,18,0,589.0,58.0,2.9,19.0,210.0,42.01,31.29
2016,7,24,18,15,516.5,51.0,2.9,18.5,162.5,35.74,25.67
2016,7,24,18,30,444.0,44.0,2.9,18.0,115.0,32.5,22.49
2016,7,24,18,45,326.0,33.0,2.9,17.5,75.5,25.22,15.39
2016,7,24,19,0,208.0,22.0,2.9,17.0,36.0,17.4,2.01
2016,7,24,19,15,104.0,11.0,2.9,16.5,18.0,10.81,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,92.5,10.0,2.0,12.5,15.0,32.78,0.0
2016,7,25,5,30,185.0,20.0,2.0,13.0,30.0,87.05,1.44
2016,7,25,5,45,307.0,31.0,2.0,13.5,68.5,157.24,112.51
2016,7,25,6,0,429.0,42.0,2.0,14.0,107.0,231.57,179.81
2016,7,25,6,15,504.5,49.5,1.9,14.5,154.5,293.25,234.49
2016,7,25,6,30,580.0,57.0,1.8,15.0,202.0,361.5,292.98
2016,7,25,6,45,320.5,94.5,1.75,15.5,177.5,290.35,237.13
2016,7,25,7,0,61.0,132.0,1.7,16.0,153.0,176.1,142.09
2016,7,25,7,15,189.0,147.0,1.65,16.5,227.0,279.32,227.86
2016,7,25,7,30,317.0,162.0,1.6,17.0,301.0,394.13,319.2
2016,7,25,7,45,559.5,123.5,1.55,17.5,406.0,542.95,435.24
2016,7,25,8,0,802.0,85.0,1.5,18.0,511.0,694.05,545.29
2016,7,25,8,15,551.0,170.0,1.5,18.5,475.5,622.05,486.66
2016,7,25,8,30,300.0,255.0,1.5,19.0,440.0,522.98,407.0
2016,7,25,8,45,206.0,285.0,1.5,19.5,416.5,476.16,369.16
2016,7,25,9,0,112.0,315.0,1.5,20.0,393.0,423.23,325.93
2016,7,25,9,15,122.0,336.5,1.5,20.0,426.0,464.68,356.09
2016,7,25,9,30,132.0,358.0,1.5,20.0,459.0,497.11,378.79
2016,7,25,9,45,124.0,374.5,1.55,20.5,473.0,507.39,384.37
2016,7,25,10,0,116.0,391.0,1.6,21.0,487.0,516.85,389.51
2016,7,25,10,15,112.0,405.0,1.6,21.5,500.5,526.64,394.85
2016,7,25,10,30,108.0,419.0,1.6,22.0,514.0,528.22,394.46
2016,7,25,10,45,141.0,434.5,1.65,22.5,561.5,581.27,431.64
2016,7,25,11,0,174.0,450.0,1.7,23.0,609.0,626.24,462.32
2016,7,25,11,15,132.5,450.5,1.75,23.0,572.5,583.74,431.13
2016,7,25,11,30,91.0,451.0,1.8,23.0,536.0,535.89,396.59
2016,7,25,11,45,98.0,458.0,1.85,23.5,551.0,546.42,403.74
2016,7,25,12,0,105.0,465.0,1.9,24.0,566.0,556.36,410.07
2016,7,25,12,15,149.5,469.5,1.9,24.0,612.5,600.33,441.86
2016,7,25,12,30,194.0,474.0,1.9,24.0,659.0,638.82,469.28
2016,7,25,12,45,150.5,466.5,1.95,24.0,609.5,585.81,431.46
2016,7,25,13,0,107.0,459.0,2.0,24.0,560.0,534.19,394.76
2016,7,25,13,15,92.5,444.0,2.05,24.0,530.5,502.59,372.75
2016,7,25,13,30,78.0,429.0,2.1,24.0,501.0,471.77,350.98
2016,7,25,13,45,274.0,383.0,2.15,24.0,625.0,572.36,428.58
2016,7,25,14,0,470.0,337.0,2.2,24.0,749.0,660.82,494.41
2016,7,25,14,15,361.5,362.5,2.2,23.5,673.0,589.82,442.4
2016,7,25,14,30,253.0,388.0,2.2,23.0,597.0,523.72,394.26
2016,7,25,14,45,318.0,353.5,2.25,23.0,605.0,520.33,393.58
2016,7,25,15,0,383.0,319.0,2.3,23.0,613.0,511.48,388.0
2016,7,25,15,15,236.5,316.0,2.25,22.5,494.5,410.64,312.94
2016,7,25,15,30,90.0,313.0,2.2,22.0,376.0,331.0,253.18
2016,7,25,15,45,92.0,292.5,2.2,22.0,353.0,307.67,235.99
2016,7,25,16,0,94.0,272.0,2.2,22.0,330.0,284.17,218.21
2016,7,25,16,15,71.5,243.5,2.2,21.5,285.5,245.34,189.05
2016,7,25,16,30,49.0,215.0,2.2,21.0,241.0,208.93,161.6
2016,7,25,16,45,27.5,181.0,2.2,21.0,195.5,170.72,132.25
2016,7,25,17,0,6.0,147.0,2.2,21.0,150.0,138.61,107.65
2016,7,25,17,15,3.0,130.0,2.15,20.5,131.5,121.72,94.65
2016,7,25,17,30,0.0,113.0,2.1,20.0,113.0,105.19,81.68
2016,7,25,17,45,309.0,84.0,2.05,19.5,163.0,78.61,50.72
2016,7,25,18,0,618.0,55.0,2.0,19.0,213.0,38.09,27.87
2016,7,25,18,15,546.0,48.0,1.85,18.5,164.5,33.31,23.56
2016,7,25,18,30,474.0,41.0,1.7,18.0,116.0,29.91,20.25
2016,7,25,18,45,357.0,31.0,1.55,17.5,76.0,23.47,13.87
2016,7,25,19,0,240.0,21.0,1.4,17.0,36.0,16.56,0.38
2016,7,25,19,15,120.0,10.5,1.4,16.5,18.0,10.32,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.5,1.0,14.5,14.5,34.09,0.0
2016,7,26,5,30,201.0,19.0,0.9,15.0,29.0,89.84,0.0
2016,7,26,5,45,320.0,29.5,0.85,15.5,67.5,159.5,111.88
2016,7,26,6,0,439.0,40.0,0.8,16.0,106.0,232.44,177.62
2016,7,26,6,15,513.5,48.0,0.75,16.5,153.5,294.54,231.49
2016,7,26,6,30,588.0,56.0,0.7,17.0,201.0,363.2,288.81
2016,7,26,6,45,636.0,62.0,0.7,17.5,252.0,421.64,336.4
2016,7,26,7,0,684.0,68.0,0.7,18.0,303.0,483.46,384.62
2016,7,26,7,15,427.0,123.5,0.7,18.5,278.0,414.24,329.47
2016,7,26,7,30,170.0,179.0,0.7,19.0,253.0,309.24,245.01
2016,7,26,7,45,486.0,131.5,0.7,20.0,381.0,495.93,391.2
2016,7,26,8,0,802.0,84.0,0.7,21.0,509.0,691.77,530.15
2016,7,26,8,15,821.5,87.0,0.65,21.5,557.5,736.83,555.19
2016,7,26,8,30,841.0,90.0,0.6,22.0,606.0,776.33,577.65
2016,7,26,8,45,855.0,93.0,0.6,23.0,651.5,814.96,598.73
2016,7,26,9,0,869.0,96.0,0.6,24.0,697.0,852.0,618.32
2016,7,26,9,15,880.5,98.0,0.65,24.5,737.5,883.97,636.45
2016,7,26,9,30,892.0,100.0,0.7,25.0,778.0,913.83,653.19
2016,7,26,9,45,585.0,239.5,0.8,25.5,692.5,804.98,581.13
2016,7,26,10,0,278.0,379.0,0.9,26.0,607.0,662.99,479.32
2016,7,26,10,15,598.0,244.0,0.95,26.5,757.0,833.36,601.16
2016,7,26,10,30,918.0,109.0,1.0,27.0,907.0,990.77,697.72
2016,7,26,10,45,691.0,235.0,1.1,27.5,844.5,916.36,649.19
2016,7,26,11,0,464.0,361.0,1.2,28.0,782.0,824.43,585.07
2016,7,26,11,15,698.5,236.5,1.3,28.0,882.5,920.07,654.18
2016,7,26,11,30,933.0,112.0,1.4,28.0,983.0,1004.44,706.59
2016,7,26,11,45,935.0,112.0,1.5,28.5,991.0,997.81,701.31
2016,7,26,12,0,937.0,112.0,1.6,29.0,999.0,988.19,695.31
2016,7,26,12,15,937.0,112.0,1.7,29.0,999.0,973.76,687.73
2016,7,26,12,30,937.0,112.0,1.8,29.0,999.0,956.48,678.37
2016,7,26,12,45,690.5,247.5,1.9,29.0,898.5,852.77,613.36
2016,7,26,13,0,444.0,383.0,2.0,29.0,798.0,751.34,541.25
2016,7,26,13,15,681.0,249.5,2.05,29.0,875.0,806.67,585.98
2016,7,26,13,30,918.0,116.0,2.1,29.0,952.0,848.99,615.33
2016,7,26,13,45,915.0,114.5,2.2,29.0,930.5,815.58,594.3
2016,7,26,14,0,912.0,113.0,2.3,29.0,909.0,780.16,572.33
2016,7,26,14,15,905.5,111.5,2.3,28.5,880.0,740.4,547.59
2016,7,26,14,30,899.0,110.0,2.3,28.0,851.0,699.18,520.58
2016,7,26,14,45,891.5,107.5,2.35,28.0,816.5,655.15,489.29
2016,7,26,15,0,884.0,105.0,2.4,28.0,782.0,610.12,456.46
2016,7,26,15,15,872.5,103.0,2.4,27.5,741.5,562.58,421.57
2016,7,26,15,30,861.0,101.0,2.4,27.0,701.0,514.78,385.38
2016,7,26,15,45,618.5,170.5,2.45,27.0,587.0,421.46,314.63
2016,7,26,16,0,376.0,240.0,2.5,27.0,473.0,359.5,267.94
2016,7,26,16,15,293.5,233.0,2.45,26.5,406.0,304.28,226.62
2016,7,26,16,30,211.0,226.0,2.4,26.0,339.0,261.47,194.99
2016,7,26,16,45,479.5,153.0,2.4,25.5,376.0,245.42,173.97
2016,7,26,17,0,748.0,80.0,2.4,25.0,413.0,213.16,136.58
2016,7,26,17,15,713.0,75.5,2.3,24.0,361.0,165.8,98.69
2016,7,26,17,30,678.0,71.0,2.2,23.0,309.0,118.63,64.1
2016,7,26,17,45,630.5,64.5,2.15,22.5,257.5,76.21,39.17
2016,7,26,18,0,583.0,58.0,2.1,22.0,206.0,39.08,28.34
2016,7,26,18,15,510.0,50.5,1.95,21.0,158.5,35.59,25.23
2016,7,26,18,30,437.0,43.0,1.8,20.0,111.0,31.89,21.72
2016,7,26,18,45,322.5,31.5,1.65,19.5,72.0,24.09,14.13
2016,7,26,19,0,208.0,20.0,1.5,19.0,33.0,15.71,0.0
2016,7,26,19,15,104.0,10.0,1.45,18.5,16.5,9.83,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.5,8.0,1.5,15.0,10.0,19.23,0.0
2016,7,27,5,30,93.0,16.0,1.5,15.0,20.0,52.89,0.0
2016,7,27,5,45,185.5,31.5,1.5,15.5,54.0,114.62,79.44
2016,7,27,6,0,278.0,47.0,1.5,16.0,88.0,176.2,135.17
2016,7,27,6,15,348.5,59.5,1.4,16.5,131.5,233.27,184.79
2016,7,27,6,30,419.0,72.0,1.3,17.0,175.0,296.84,238.58
2016,7,27,6,45,241.5,101.5,1.2,17.5,164.0,248.35,200.61
2016,7,27,7,0,64.0,131.0,1.1,18.0,153.0,176.74,141.3
2016,7,27,7,15,43.5,144.5,1.1,18.5,161.0,179.67,143.19
2016,7,27,7,30,23.0,158.0,1.1,19.0,169.0,174.57,138.02
2016,7,27,7,45,93.5,191.5,1.15,20.0,240.5,266.61,211.51
2016,7,27,8,0,164.0,225.0,1.2,21.0,312.0,365.29,286.9
2016,7,27,8,15,201.0,245.0,1.2,21.5,361.5,419.36,326.29
2016,7,27,8,30,238.0,265.0,1.2,22.0,411.0,475.26,366.34
2016,7,27,8,45,209.5,290.5,1.25,22.5,426.0,484.77,370.48
2016,7,27,9,0,181.0,316.0,1.3,23.0,441.0,491.85,373.13
2016,7,27,9,15,193.0,335.5,1.35,23.5,476.0,525.58,396.02
2016,7,27,9,30,205.0,355.0,1.4,24.0,511.0,559.09,418.25
2016,7,27,9,45,170.5,374.0,1.45,24.5,508.0,549.18,408.53
2016,7,27,10,0,136.0,393.0,1.5,25.0,505.0,537.37,397.86
2016,7,27,10,15,171.5,407.5,1.55,25.5,553.5,585.06,430.98
2016,7,27,10,30,207.0,422.0,1.6,26.0,602.0,632.71,463.07
2016,7,27,10,45,202.5,434.5,1.65,26.5,614.5,639.68,466.02
2016,7,27,11,0,198.0,447.0,1.7,27.0,627.0,645.72,468.72
2016,7,27,11,15,240.0,447.0,1.75,27.0,668.5,688.11,498.33
2016,7,27,11,30,282.0,447.0,1.8,27.0,710.0,723.12,522.57
2016,7,27,11,45,557.0,302.0,1.85,27.0,826.5,835.76,606.1
2016,7,27,12,0,832.0,157.0,1.9,27.0,943.0,937.09,674.11
2016,7,27,12,15,622.5,278.0,1.95,27.0,866.0,851.41,616.49
2016,7,27,12,30,413.0,399.0,2.0,27.0,789.0,765.65,554.27
2016,7,27,12,45,324.0,429.0,2.1,27.0,734.0,702.81,511.04
2016,7,27,13,0,235.0,459.0,2.2,27.0,679.0,643.66,469.24
2016,7,27,13,15,261.0,445.0,2.25,26.5,685.5,641.88,470.5
2016,7,27,13,30,287.0,431.0,2.3,26.0,692.0,638.32,470.06
2016,7,27,13,45,280.5,421.5,2.4,26.0,671.0,611.88,452.22
2016,7,27,14,0,274.0,412.0,2.5,26.0,650.0,585.38,434.26
2016,7,27,14,15,272.0,397.5,2.5,25.5,627.5,557.54,415.76
2016,7,27,14,30,270.0,383.0,2.5,25.0,605.0,529.52,396.83
2016,7,27,14,45,248.0,369.0,2.55,25.0,566.5,489.38,367.97
2016,7,27,15,0,226.0,355.0,2.6,25.0,528.0,454.69,342.74
2016,7,27,15,15,172.5,336.5,2.55,24.5,464.5,397.31,300.79
2016,7,27,15,30,119.0,318.0,2.5,24.0,401.0,344.64,262.02
2016,7,27,15,45,125.0,296.5,2.5,24.0,378.5,320.66,244.2
2016,7,27,16,0,131.0,275.0,2.5,24.0,356.0,296.16,225.55
2016,7,27,16,15,121.5,251.5,2.5,23.5,322.0,264.15,201.44
2016,7,27,16,30,112.0,228.0,2.5,23.0,288.0,233.2,177.87
2016,7,27,16,45,85.5,201.5,2.5,22.5,244.5,201.25,153.8
2016,7,27,17,0,59.0,175.0,2.5,22.0,201.0,167.68,128.46
2016,7,27,17,15,54.0,153.5,2.45,21.5,175.0,144.05,110.15
2016,7,27,17,30,49.0,132.0,2.4,21.0,149.0,121.1,92.34
2016,7,27,17,45,292.5,95.0,2.35,20.5,171.0,84.71,56.61
2016,7,27,18,0,536.0,58.0,2.3,20.0,193.0,39.18,28.67
2016,7,27,18,15,464.0,50.0,2.3,19.5,147.5,35.27,25.11
2016,7,27,18,30,392.0,42.0,2.3,19.0,102.0,31.1,21.1
2016,7,27,18,45,286.5,30.5,2.3,18.5,65.5,23.28,13.4
2016,7,27,19,0,181.0,19.0,2.3,18.0,29.0,14.86,0.0
2016,7,27,19,15,90.5,9.5,2.3,17.5,14.5,9.34,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,90.0,8.0,1.7,13.5,12.5,29.71,0.0
2016,7,28,5,30,180.0,16.0,1.7,14.0,25.0,78.89,0.0
2016,7,28,5,45,296.0,27.0,1.7,14.5,61.5,147.53,101.78
2016,7,28,6,0,412.0,38.0,1.7,15.0,98.0,218.2,167.52
2016,7,28,6,15,206.0,45.0,1.65,15.5,75.0,152.64,120.67
2016,7,28,6,30,0.0,52.0,1.6,16.0,52.0,50.27,36.85
2016,7,28,6,45,0.0,66.0,1.6,16.5,66.0,64.31,48.8
2016,7,28,7,0,0.0,80.0,1.6,17.0,80.0,78.29,60.38
2016,7,28,7,15,2.5,111.0,1.55,17.5,112.0,111.76,87.88
2016,7,28,7,30,5.0,142.0,1.5,18.0,144.0,145.47,114.96
2016,7,28,7,45,46.0,181.5,1.45,18.5,205.5,222.31,176.97
2016,7,28,8,0,87.0,221.0,1.4,19.0,267.0,296.3,234.74
2016,7,28,8,15,53.5,220.0,1.4,19.5,249.0,270.13,212.12
2016,7,28,8,30,20.0,219.0,1.4,20.0,231.0,234.69,182.69
2016,7,28,8,45,29.5,248.0,1.4,20.5,267.5,280.65,217.58
2016,7,28,9,0,39.0,277.0,1.4,21.0,304.0,319.31,245.92
2016,7,28,9,15,86.5,316.5,1.45,21.5,381.0,402.72,308.37
2016,7,28,9,30,134.0,356.0,1.5,22.0,458.0,496.41,376.03
2016,7,28,9,45,97.0,359.0,1.6,22.5,434.5,457.22,345.04
2016,7,28,10,0,60.0,362.0,1.7,23.0,411.0,425.43,320.04
2016,7,28,10,15,87.5,390.5,1.75,23.0,465.0,480.04,360.06
2016,7,28,10,30,115.0,419.0,1.8,23.0,519.0,542.12,404.18
2016,7,28,10,45,108.0,428.5,1.9,23.5,524.0,536.09,398.45
2016,7,28,11,0,101.0,438.0,2.0,24.0,529.0,537.11,398.12
2016,7,28,11,15,148.0,450.5,2.05,24.0,587.5,598.05,442.06
2016,7,28,11,30,195.0,463.0,2.1,24.0,646.0,651.47,479.86
2016,7,28,11,45,207.5,455.0,2.2,24.5,650.5,650.45,478.63
2016,7,28,12,0,220.0,447.0,2.3,25.0,655.0,648.63,477.28
2016,7,28,12,15,224.5,457.5,2.35,24.5,669.5,656.67,483.83
2016,7,28,12,30,229.0,468.0,2.4,24.0,684.0,663.62,489.61
2016,7,28,12,45,169.5,463.0,2.45,24.0,622.5,598.45,442.9
2016,7,28,13,0,110.0,458.0,2.5,24.0,561.0,535.26,397.32
2016,7,28,13,15,162.5,452.0,2.5,24.0,601.5,567.12,421.91
2016,7,28,13,30,215.0,446.0,2.5,24.0,642.0,595.54,443.24
2016,7,28,13,45,209.0,435.0,2.55,24.0,621.5,570.8,425.86
2016,7,28,14,0,203.0,424.0,2.6,24.0,601.0,546.11,408.7
2016,7,28,14,15,283.0,390.5,2.6,23.5,628.5,558.38,420.48
2016,7,28,14,30,363.0,357.0,2.6,23.0,656.0,567.03,428.98
2016,7,28,14,45,605.5,228.5,2.65,23.0,701.0,580.66,443.28
2016,7,28,15,0,848.0,100.0,2.7,23.0,746.0,581.53,446.35
2016,7,28,15,15,582.0,197.5,2.65,22.5,630.5,483.94,370.94
2016,7,28,15,30,316.0,295.0,2.6,22.0,515.0,416.09,318.18
2016,7,28,15,45,263.0,283.0,2.6,22.0,457.5,365.07,279.33
2016,7,28,16,0,210.0,271.0,2.6,22.0,400.0,323.36,247.34
2016,7,28,16,15,206.5,248.0,2.6,21.5,366.5,290.01,221.61
2016,7,28,16,30,203.0,225.0,2.6,21.0,333.0,257.07,195.69
2016,7,28,16,45,146.5,202.0,2.6,21.0,276.0,211.67,160.96
2016,7,28,17,0,90.0,179.0,2.6,21.0,219.0,176.52,134.84
2016,7,28,17,15,85.0,157.0,2.55,20.5,191.0,150.87,114.8
2016,7,28,17,30,80.0,135.0,2.5,20.0,163.0,125.92,95.42
2016,7,28,17,45,308.0,96.0,2.5,19.5,176.5,85.28,57.22
2016,7,28,18,0,536.0,57.0,2.5,19.0,190.0,38.5,28.19
2016,7,28,18,15,464.0,49.0,2.45,18.5,145.0,34.55,24.58
2016,7,28,18,30,392.0,41.0,2.4,18.0,100.0,30.34,20.52
2016,7,28,18,45,282.0,29.5,2.4,17.5,63.5,22.48,12.68
2016,7,28,19,0,172.0,18.0,2.4,17.0,27.0,14.02,0.0
2016,7,28,19,15,86.0,9.0,2.4,16.5,13.5,8.85,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.5,7.5,1.75,14.0,10.0,20.98,0.0
2016,7,29,5,30,113.0,15.0,1.8,14.0,20.0,56.4,0.0
2016,7,29,5,45,211.0,29.0,1.85,14.5,53.5,119.43,81.06
2016,7,29,6,0,309.0,43.0,1.9,15.0,87.0,182.13,139.7
2016,7,29,6,15,382.0,53.5,1.85,15.5,130.0,241.41,191.86
2016,7,29,6,30,455.0,64.0,1.8,16.0,173.0,305.87,247.17
2016,7,29,6,45,227.5,82.5,1.75,16.5,137.0,217.25,176.83
2016,7,29,7,0,0.0,101.0,1.7,17.0,101.0,100.86,78.92
2016,7,29,7,15,4.5,123.5,1.65,17.5,126.0,126.54,100.06
2016,7,29,7,30,9.0,146.0,1.6,18.0,151.0,152.47,120.76
2016,7,29,7,45,29.0,177.0,1.6,18.5,192.5,205.5,163.2
2016,7,29,8,0,49.0,208.0,1.6,19.0,234.0,253.87,200.92
2016,7,29,8,15,59.0,233.0,1.6,19.5,267.5,288.92,227.24
2016,7,29,8,30,69.0,258.0,1.6,20.0,301.0,324.3,253.38
2016,7,29,8,45,104.5,286.5,1.65,20.5,356.0,384.79,298.85
2016,7,29,9,0,140.0,315.0,1.7,21.0,411.0,455.6,350.66
2016,7,29,9,15,150.5,335.5,1.75,21.5,445.0,488.11,372.82
2016,7,29,9,30,161.0,356.0,1.8,22.0,479.0,520.43,394.8
2016,7,29,9,45,130.0,370.0,1.85,22.5,472.0,507.61,383.0
2016,7,29,10,0,99.0,384.0,1.9,23.0,465.0,484.93,364.55
2016,7,29,10,15,195.5,394.0,1.95,23.0,560.5,592.96,444.17
2016,7,29,10,30,292.0,404.0,2.0,23.0,656.0,701.3,520.8
2016,7,29,10,45,270.0,421.0,2.05,23.5,659.0,696.33,514.39
2016,7,29,11,0,248.0,438.0,2.1,24.0,662.0,689.92,508.01
2016,7,29,11,15,257.5,444.0,2.15,24.0,680.5,701.1,515.8
2016,7,29,11,30,267.0,450.0,2.2,24.0,699.0,711.16,522.73
2016,7,29,11,45,301.5,444.0,2.25,24.0,727.0,731.56,537.62
2016,7,29,12,0,336.0,438.0,2.3,24.0,755.0,750.37,551.32
2016,7,29,12,15,611.5,276.5,2.35,24.0,853.0,838.16,620.0
2016,7,29,12,30,887.0,115.0,2.4,24.0,951.0,910.67,669.74
2016,7,29,12,45,600.0,276.5,2.45,24.0,840.0,798.14,591.92
2016,7,29,13,0,313.0,438.0,2.5,24.0,729.0,689.54,509.54
2016,7,29,13,15,267.5,441.0,2.5,24.0,687.5,642.63,476.72
2016,7,29,13,30,222.0,444.0,2.5,24.0,646.0,598.87,445.31
2016,7,29,13,45,274.5,419.5,2.55,24.0,662.5,604.42,451.3
2016,7,29,14,0,327.0,395.0,2.6,24.0,679.0,607.68,455.13
2016,7,29,14,15,347.5,375.0,2.6,23.5,667.5,588.71,443.07
2016,7,29,14,30,368.0,355.0,2.6,23.0,656.0,567.79,429.43
2016,7,29,14,45,357.5,340.0,2.6,23.0,623.0,530.14,402.1
2016,7,29,15,0,347.0,325.0,2.6,23.0,590.0,492.92,374.78
2016,7,29,15,15,290.5,318.0,2.6,22.5,532.0,438.81,334.87
2016,7,29,15,30,234.0,311.0,2.6,22.0,474.0,393.66,301.25
2016,7,29,15,45,162.5,289.5,2.6,22.0,399.0,330.4,253.37
2016,7,29,16,0,91.0,268.0,2.6,22.0,324.0,278.39,214.07
2016,7,29,16,15,107.0,247.5,2.55,21.5,308.0,259.61,199.79
2016,7,29,16,30,123.0,227.0,2.5,21.0,292.0,234.77,180.2
2016,7,29,16,45,77.0,195.5,2.45,21.0,234.5,193.68,148.95
2016,7,29,17,0,31.0,164.0,2.4,21.0,177.0,153.01,118.3
2016,7,29,17,15,27.0,144.0,2.4,20.5,154.5,132.27,102.24
2016,7,29,17,30,23.0,124.0,2.4,20.0,132.0,115.93,89.59
2016,7,29,17,45,294.0,88.5,2.4,19.5,162.0,77.77,51.75
2016,7,29,18,0,565.0,53.0,2.4,19.0,192.0,35.37,25.45
2016,7,29,18,15,493.0,45.5,2.35,18.5,146.5,31.69,22.07
2016,7,29,18,30,421.0,38.0,2.3,18.0,101.0,27.77,18.27
2016,7,29,18,45,210.5,32.5,2.3,17.5,64.0,25.05,14.59
2016,7,29,19,0,0.0,27.0,2.3,17.0,27.0,24.16,0.0
2016,7,29,19,15,0.0,13.5,2.3,16.5,13.5,13.27,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.0,7.5,1.5,13.5,11.5,28.42,0.0
2016,7,30,5,30,176.0,15.0,1.5,14.0,23.0,75.07,0.0
2016,7,30,5,45,297.0,26.0,1.55,14.5,59.0,145.74,97.62
2016,7,30,6,0,418.0,37.0,1.6,15.0,95.0,217.84,166.36
2016,7,30,6,15,493.0,44.5,1.6,15.5,141.0,277.99,219.97
2016,7,30,6,30,568.0,52.0,1.6,16.0,187.0,344.85,277.53
2016,7,30,6,45,284.0,66.0,1.65,16.5,133.5,234.58,191.13
2016,7,30,7,0,0.0,80.0,1.7,17.0,80.0,78.36,60.23
2016,7,30,7,15,0.0,101.5,1.65,17.5,101.5,100.21,78.32
2016,7,30,7,30,0.0,123.0,1.6,18.0,123.0,122.0,95.77
2016,7,30,7,45,12.0,157.0,1.6,18.5,163.5,165.27,130.6
2016,7,30,8,0,24.0,191.0,1.6,19.0,204.0,209.37,165.3
2016,7,30,8,15,24.0,207.0,1.65,19.5,221.0,225.77,177.25
2016,7,30,8,30,24.0,223.0,1.7,20.0,238.0,242.12,189.1
2016,7,30,8,45,33.5,251.5,1.75,20.5,273.5,287.82,223.67
2016,7,30,9,0,43.0,280.0,1.8,21.0,309.0,325.99,251.79
2016,7,30,9,15,71.5,314.0,1.9,21.0,366.5,386.83,297.73
2016,7,30,9,30,100.0,348.0,2.0,21.0,424.0,448.43,343.35
2016,7,30,9,45,79.0,353.5,2.1,21.5,415.0,434.79,331.21
2016,7,30,10,0,58.0,359.0,2.2,22.0,406.0,420.33,318.92
2016,7,30,10,15,70.5,382.0,2.25,22.0,442.0,454.99,344.28
2016,7,30,10,30,83.0,405.0,2.3,22.0,478.0,489.42,369.0
2016,7,30,10,45,87.0,418.5,2.4,22.5,496.0,505.51,379.58
2016,7,30,11,0,91.0,432.0,2.5,23.0,514.0,521.18,389.92
2016,7,30,11,15,107.5,445.5,2.55,23.0,544.5,548.25,409.42
2016,7,30,11,30,124.0,459.0,2.6,23.0,575.0,579.69,431.8
2016,7,30,11,45,98.0,451.0,2.65,23.0,543.0,538.75,401.81
2016,7,30,12,0,72.0,443.0,2.7,23.0,511.0,503.19,375.78
2016,7,30,12,15,70.0,441.5,2.7,23.0,507.5,496.5,371.05
2016,7,30,12,30,68.0,440.0,2.7,23.0,504.0,489.67,366.09
2016,7,30,12,45,68.5,436.5,2.75,23.0,500.5,482.97,361.5
2016,7,30,13,0,69.0,433.0,2.8,23.0,497.0,476.1,356.8
2016,7,30,13,15,93.5,438.0,2.75,23.0,523.5,496.87,372.56
2016,7,30,13,30,118.0,443.0,2.7,23.0,550.0,514.7,385.95
2016,7,30,13,45,91.0,418.0,2.7,23.0,499.5,465.84,350.22
2016,7,30,14,0,64.0,393.0,2.7,23.0,449.0,417.72,315.02
2016,7,30,14,15,120.5,393.5,2.65,22.5,494.0,450.06,341.08
2016,7,30,14,30,177.0,394.0,2.6,22.0,539.0,479.91,364.54
2016,7,30,14,45,112.5,357.5,2.6,22.0,448.5,397.94,303.3
2016,7,30,15,0,48.0,321.0,2.6,22.0,358.0,325.21,248.58
2016,7,30,15,15,43.0,298.5,2.55,21.5,330.5,298.62,229.4
2016,7,30,15,30,38.0,276.0,2.5,21.0,303.0,272.61,210.3
2016,7,30,15,45,47.0,265.0,2.5,21.0,296.0,263.18,203.42
2016,7,30,16,0,56.0,254.0,2.5,21.0,289.0,252.77,195.56
2016,7,30,16,15,66.0,237.0,2.5,20.5,274.5,236.69,183.42
2016,7,30,16,30,76.0,220.0,2.5,20.0,260.0,219.59,170.17
2016,7,30,16,45,49.5,189.0,2.5,19.5,214.0,181.55,141.09
2016,7,30,17,0,23.0,158.0,2.5,19.0,168.0,150.71,117.75
2016,7,30,17,15,19.5,139.0,2.5,18.5,146.5,131.07,102.43
2016,7,30,17,30,16.0,120.0,2.5,18.0,125.0,111.86,87.25
2016,7,30,17,45,10.5,101.0,2.55,17.5,104.0,93.03,72.23
2016,7,30,18,0,5.0,82.0,2.6,17.0,83.0,75.15,60.57
2016,7,30,18,15,2.5,63.0,2.55,16.5,63.5,58.3,45.51
2016,7,30,18,30,0.0,44.0,2.5,16.0,44.0,41.32,30.08
2016,7,30,18,45,0.0,27.5,2.5,15.5,27.5,26.24,15.47
2016,7,30,19,0,0.0,11.0,2.5,15.0,11.0,10.61,0.0
2016,7,30,19,15,0.0,5.5,2.45,15.0,5.5,5.41,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
