Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,107.5,7.0,1.7,12.5,11.5,6.88,0.0
2016,7,31,5,30,215.0,14.0,1.8,13.0,23.0,74.43,0.0
2016,7,31,5,45,339.5,23.5,1.9,13.5,60.0,156.31,103.25
2016,7,31,6,0,464.0,33.0,2.0,14.0,97.0,229.73,175.71
2016,7,31,6,15,538.0,39.5,2.0,14.5,144.0,287.69,228.47
2016,7,31,6,30,612.0,46.0,2.0,15.0,191.0,355.15,287.27
2016,7,31,6,45,306.0,54.0,2.0,15.5,126.5,230.54,189.1
2016,7,31,7,0,0.0,62.0,2.0,16.0,62.0,59.92,45.05
2016,7,31,7,15,0.0,81.0,1.9,16.5,81.0,78.81,60.85
2016,7,31,7,30,0.0,100.0,1.8,17.0,100.0,97.93,76.38
2016,7,31,7,45,0.0,119.5,1.75,17.5,119.5,117.54,92.04
2016,7,31,8,0,0.0,139.0,1.7,18.0,139.0,137.12,107.39
2016,7,31,8,15,0.0,148.0,1.65,18.0,148.0,145.8,113.98
2016,7,31,8,30,0.0,157.0,1.6,18.0,157.0,154.51,120.56
2016,7,31,8,45,4.0,181.5,1.6,18.5,184.5,182.37,142.22
2016,7,31,9,0,8.0,206.0,1.6,19.0,212.0,210.39,163.61
2016,7,31,9,15,16.0,243.0,1.6,19.5,255.5,254.84,197.5
2016,7,31,9,30,24.0,280.0,1.6,20.0,299.0,299.53,230.82
2016,7,31,9,45,24.0,292.0,1.65,20.5,311.5,311.36,238.7
2016,7,31,10,0,24.0,304.0,1.7,21.0,324.0,323.1,246.62
2016,7,31,10,15,29.0,326.5,1.75,21.0,351.0,357.91,272.29
2016,7,31,10,30,34.0,349.0,1.8,21.0,378.0,384.72,291.76
2016,7,31,10,45,46.5,378.0,1.85,21.5,419.5,425.04,320.68
2016,7,31,11,0,59.0,407.0,1.9,22.0,461.0,464.94,348.79
2016,7,31,11,15,96.0,433.5,1.95,22.0,522.5,524.94,392.51
2016,7,31,11,30,133.0,460.0,2.0,22.0,584.0,589.02,438.21
2016,7,31,11,45,102.0,450.5,2.05,22.5,546.0,541.85,402.89
2016,7,31,12,0,71.0,441.0,2.1,23.0,508.0,500.16,371.92
2016,7,31,12,15,79.5,447.5,2.15,23.0,522.5,510.93,380.16
2016,7,31,12,30,88.0,454.0,2.2,23.0,537.0,521.03,387.64
2016,7,31,12,45,112.5,457.5,2.25,23.0,563.0,542.5,403.75
2016,7,31,13,0,137.0,461.0,2.3,23.0,589.0,560.62,417.36
2016,7,31,13,15,180.5,451.5,2.35,22.5,617.0,580.54,433.74
2016,7,31,13,30,224.0,442.0,2.4,22.0,645.0,597.73,448.1
2016,7,31,13,45,189.0,433.0,2.45,22.0,601.0,552.43,415.3
2016,7,31,14,0,154.0,424.0,2.5,22.0,557.0,509.1,383.97
2016,7,31,14,15,300.5,368.5,2.55,22.0,618.0,548.87,416.8
2016,7,31,14,30,447.0,313.0,2.6,22.0,679.0,577.47,440.1
2016,7,31,14,45,387.0,321.0,2.65,22.0,628.0,529.73,404.05
2016,7,31,15,0,327.0,329.0,2.7,22.0,577.0,483.4,369.21
2016,7,31,15,15,348.5,303.5,2.75,21.5,555.0,455.24,349.12
2016,7,31,15,30,370.0,278.0,2.8,21.0,533.0,424.96,326.61
2016,7,31,15,45,252.0,274.5,2.85,20.5,443.0,350.96,270.46
2016,7,31,16,0,134.0,271.0,2.9,20.0,353.0,292.25,226.22
2016,7,31,16,15,122.5,247.5,2.9,19.5,317.5,259.49,201.14
2016,7,31,16,30,111.0,224.0,2.9,19.0,282.0,227.98,176.69
2016,7,31,16,45,134.5,200.5,2.9,18.5,264.0,206.03,158.51
2016,7,31,17,0,158.0,177.0,2.9,18.0,246.0,181.89,138.11
2016,7,31,17,15,151.0,155.0,2.85,17.5,214.0,152.63,114.81
2016,7,31,17,30,144.0,133.0,2.8,17.0,182.0,124.29,92.86
2016,7,31,17,45,368.5,91.5,2.75,16.5,188.0,80.78,54.0
2016,7,31,18,0,593.0,50.0,2.7,16.0,194.0,33.24,23.89
2016,7,31,18,15,518.5,43.0,2.6,15.5,147.0,29.87,20.73
2016,7,31,18,30,444.0,36.0,2.5,15.0,100.0,26.29,17.18
2016,7,31,18,45,325.0,26.0,2.45,15.0,62.5,19.66,10.0
2016,7,31,19,0,206.0,16.0,2.4,15.0,25.0,12.5,0.0
2016,7,31,19,15,103.0,8.0,2.3,14.5,12.5,7.86,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,87.5,7.0,1.75,13.0,10.5,6.88,0.0
2016,8,1,5,30,175.0,14.0,1.8,13.0,21.0,62.8,0.0
2016,8,1,5,45,304.5,24.0,1.9,13.5,57.0,144.66,93.42
2016,8,1,6,0,434.0,34.0,2.0,14.0,93.0,218.82,166.99
2016,8,1,6,15,510.0,41.0,2.0,14.5,139.0,279.19,221.54
2016,8,1,6,30,586.0,48.0,2.0,15.0,185.0,344.04,278.26
2016,8,1,6,45,293.0,75.5,2.05,15.5,144.0,250.06,204.56
2016,8,1,7,0,0.0,103.0,2.1,16.0,103.0,103.29,81.27
2016,8,1,7,15,5.0,124.0,2.05,16.0,126.0,127.6,101.62
2016,8,1,7,30,10.0,145.0,2.0,16.0,149.0,152.21,121.66
2016,8,1,7,45,13.5,163.5,1.95,16.5,170.0,173.37,138.3
2016,8,1,8,0,17.0,182.0,1.9,17.0,191.0,194.73,154.82
2016,8,1,8,15,22.5,204.5,1.85,17.5,217.5,222.03,175.84
2016,8,1,8,30,28.0,227.0,1.8,18.0,244.0,257.5,202.86
2016,8,1,8,45,57.0,265.0,1.8,18.5,302.5,321.93,252.5
2016,8,1,9,0,86.0,303.0,1.8,19.0,361.0,387.56,301.66
2016,8,1,9,15,112.0,328.0,1.85,19.5,409.0,446.02,344.36
2016,8,1,9,30,138.0,353.0,1.9,20.0,457.0,496.22,380.27
2016,8,1,9,45,160.5,371.0,1.95,20.5,497.5,535.98,408.06
2016,8,1,10,0,183.0,389.0,2.0,21.0,538.0,575.76,435.54
2016,8,1,10,15,221.0,399.0,2.05,21.0,585.0,621.34,468.23
2016,8,1,10,30,259.0,409.0,2.1,21.0,632.0,674.25,505.48
2016,8,1,10,45,231.5,425.5,2.15,21.5,629.0,656.55,490.6
2016,8,1,11,0,204.0,442.0,2.2,22.0,626.0,644.98,480.48
2016,8,1,11,15,251.5,440.0,2.25,22.0,670.5,690.23,513.22
2016,8,1,11,30,299.0,438.0,2.3,22.0,715.0,728.08,540.26
2016,8,1,11,45,302.5,441.0,2.35,22.0,723.5,728.13,540.07
2016,8,1,12,0,306.0,444.0,2.4,22.0,732.0,726.99,539.42
2016,8,1,12,15,302.5,445.5,2.45,22.0,730.0,716.83,532.47
2016,8,1,12,30,299.0,447.0,2.5,22.0,728.0,705.79,524.99
2016,8,1,12,45,312.0,430.5,2.55,22.0,721.5,691.13,515.74
2016,8,1,13,0,325.0,414.0,2.6,22.0,715.0,675.32,505.66
2016,8,1,13,15,623.0,257.0,2.65,22.0,822.5,759.39,573.64
2016,8,1,13,30,921.0,100.0,2.7,22.0,930.0,827.2,622.88
2016,8,1,13,45,918.0,98.0,2.75,22.0,908.5,793.04,599.63
2016,8,1,14,0,915.0,96.0,2.8,22.0,887.0,756.83,575.61
2016,8,1,14,15,909.0,95.0,2.8,21.5,858.5,717.59,550.01
2016,8,1,14,30,903.0,94.0,2.8,21.0,830.0,676.83,521.94
2016,8,1,14,45,896.5,92.0,2.85,21.0,795.5,633.51,489.59
2016,8,1,15,0,890.0,90.0,2.9,21.0,761.0,589.09,455.57
2016,8,1,15,15,879.0,88.0,2.95,20.5,721.0,541.39,418.99
2016,8,1,15,30,868.0,86.0,3.0,20.0,681.0,493.39,380.97
2016,8,1,15,45,854.5,83.5,3.1,20.0,636.5,443.76,339.93
2016,8,1,16,0,841.0,81.0,3.2,20.0,592.0,394.47,298.01
2016,8,1,16,15,822.5,78.5,3.2,19.5,544.0,344.06,254.68
2016,8,1,16,30,804.0,76.0,3.2,19.0,496.0,290.56,208.15
2016,8,1,16,45,470.5,126.5,3.2,18.5,366.0,213.28,152.89
2016,8,1,17,0,137.0,177.0,3.2,18.0,236.0,177.42,135.38
2016,8,1,17,15,410.5,119.5,3.15,17.5,264.0,148.55,100.32
2016,8,1,17,30,684.0,62.0,3.1,17.0,292.0,103.14,54.47
2016,8,1,17,45,631.5,57.5,3.1,16.5,241.5,59.35,30.9
2016,8,1,18,0,579.0,53.0,3.1,16.0,191.0,35.83,26.18
2016,8,1,18,15,502.5,45.5,3.0,15.5,144.0,32.17,22.73
2016,8,1,18,30,426.0,38.0,2.9,15.0,97.0,28.29,18.85
2016,8,1,18,45,297.5,27.0,2.85,14.5,60.0,20.77,10.63
2016,8,1,19,0,169.0,16.0,2.8,14.0,23.0,12.65,0.0
2016,8,1,19,15,84.5,8.0,2.75,14.0,11.5,7.86,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,67.0,7.0,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,134.0,14.0,2.4,13.0,19.0,51.04,0.0
2016,8,2,5,45,269.0,25.5,2.5,13.5,55.0,133.51,83.97
2016,8,2,6,0,404.0,37.0,2.6,14.0,91.0,210.25,160.34
2016,8,2,6,15,486.0,45.0,2.55,14.5,137.5,272.94,216.81
2016,8,2,6,30,568.0,53.0,2.5,15.0,184.0,343.02,277.83
2016,8,2,6,45,284.0,50.5,2.5,15.5,116.0,213.8,175.52
2016,8,2,7,0,0.0,48.0,2.5,16.0,48.0,46.36,33.67
2016,8,2,7,15,0.0,72.0,2.45,16.0,72.0,69.61,53.29
2016,8,2,7,30,0.0,96.0,2.4,16.0,96.0,93.84,73.35
2016,8,2,7,45,0.0,106.0,2.35,16.5,106.0,103.66,81.05
2016,8,2,8,0,0.0,116.0,2.3,17.0,116.0,113.48,88.66
2016,8,2,8,15,0.0,137.0,2.25,17.5,137.0,134.54,105.3
2016,8,2,8,30,0.0,158.0,2.2,18.0,158.0,155.58,121.63
2016,8,2,8,45,6.0,189.5,2.15,18.5,193.5,192.26,150.38
2016,8,2,9,0,12.0,221.0,2.1,19.0,229.0,229.22,178.79
2016,8,2,9,15,15.5,243.0,2.05,19.0,254.0,254.42,197.9
2016,8,2,9,30,19.0,265.0,2.0,19.0,279.0,279.64,216.86
2016,8,2,9,45,21.0,282.5,2.0,19.5,299.0,298.9,230.66
2016,8,2,10,0,23.0,300.0,2.0,20.0,319.0,318.08,244.3
2016,8,2,10,15,26.0,318.5,2.0,20.0,340.5,346.73,265.4
2016,8,2,10,30,29.0,337.0,2.0,20.0,362.0,367.51,280.46
2016,8,2,10,45,27.5,339.5,2.05,20.5,364.0,367.3,279.38
2016,8,2,11,0,26.0,342.0,2.1,21.0,366.0,366.99,278.37
2016,8,2,11,15,51.5,389.0,2.1,21.0,436.5,437.25,330.54
2016,8,2,11,30,77.0,436.0,2.1,21.0,507.0,506.56,380.63
2016,8,2,11,45,86.0,445.5,2.15,21.5,525.5,521.57,390.43
2016,8,2,12,0,95.0,455.0,2.2,22.0,544.0,535.94,400.07
2016,8,2,12,15,168.0,458.0,2.2,22.0,615.0,603.98,450.28
2016,8,2,12,30,241.0,461.0,2.2,22.0,686.0,665.58,494.74
2016,8,2,12,45,326.5,424.0,2.2,22.5,727.0,696.94,517.72
2016,8,2,13,0,412.0,387.0,2.2,23.0,768.0,722.82,536.77
2016,8,2,13,15,279.5,415.5,2.25,23.0,672.5,626.54,466.76
2016,8,2,13,30,147.0,444.0,2.3,23.0,577.0,537.73,401.32
2016,8,2,13,45,199.5,427.5,2.35,23.0,602.5,554.49,415.56
2016,8,2,14,0,252.0,411.0,2.4,23.0,628.0,565.12,424.6
2016,8,2,14,15,359.5,357.5,2.45,22.5,655.5,578.15,437.46
2016,8,2,14,30,467.0,304.0,2.5,22.0,683.0,580.33,441.99
2016,8,2,14,45,675.5,202.0,2.55,22.0,724.5,592.63,453.99
2016,8,2,15,0,884.0,100.0,2.6,22.0,766.0,592.69,455.29
2016,8,2,15,15,626.0,188.0,2.6,22.0,647.0,491.61,376.92
2016,8,2,15,30,368.0,276.0,2.6,22.0,528.0,420.31,321.25
2016,8,2,15,45,326.5,264.5,2.65,22.0,477.0,372.83,284.83
2016,8,2,16,0,285.0,253.0,2.7,22.0,426.0,329.0,250.8
2016,8,2,16,15,275.0,232.0,2.7,21.5,387.5,291.51,221.38
2016,8,2,16,30,265.0,211.0,2.7,21.0,349.0,255.02,192.28
2016,8,2,16,45,495.0,145.5,2.75,20.5,370.0,233.37,166.53
2016,8,2,17,0,725.0,80.0,2.8,20.0,391.0,194.82,124.45
2016,8,2,17,15,687.5,75.0,2.8,19.5,339.0,144.72,84.51
2016,8,2,17,30,650.0,70.0,2.8,19.0,287.0,101.77,54.6
2016,8,2,17,45,591.0,64.5,2.85,18.5,235.5,61.83,34.56
2016,8,2,18,0,532.0,59.0,2.9,18.0,184.0,41.07,30.53
2016,8,2,18,15,449.0,50.0,2.85,17.5,138.0,36.34,26.14
2016,8,2,18,30,366.0,41.0,2.8,17.0,92.0,31.31,21.22
2016,8,2,18,45,233.0,28.5,2.8,16.5,56.0,22.42,11.43
2016,8,2,19,0,100.0,16.0,2.8,16.0,20.0,15.73,0.0
2016,8,2,19,15,50.0,8.0,2.8,15.5,10.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,48.5,6.5,1.25,13.5,8.0,0.0,0.0
2016,8,3,5,30,97.0,13.0,1.2,14.0,16.0,39.57,0.0
2016,8,3,5,45,229.0,26.0,1.15,14.5,51.0,119.81,72.37
2016,8,3,6,0,361.0,39.0,1.1,15.0,86.0,195.58,147.55
2016,8,3,6,15,445.5,48.0,0.95,15.5,132.0,258.44,202.79
2016,8,3,6,30,530.0,57.0,0.8,16.0,178.0,328.89,262.23
2016,8,3,6,45,265.0,69.0,0.65,16.5,129.5,226.83,182.98
2016,8,3,7,0,0.0,81.0,0.5,17.0,81.0,79.58,61.02
2016,8,3,7,15,25.5,122.5,0.45,17.5,133.5,143.59,114.19
2016,8,3,7,30,51.0,164.0,0.4,18.0,186.0,206.56,164.26
2016,8,3,7,45,30.5,168.0,0.4,18.5,182.0,196.57,154.78
2016,8,3,8,0,10.0,172.0,0.4,19.0,178.0,179.1,139.73
2016,8,3,8,15,20.0,200.0,0.45,19.5,212.0,215.4,167.82
2016,8,3,8,30,30.0,228.0,0.5,20.0,246.0,260.24,201.57
2016,8,3,8,45,43.0,257.0,0.6,20.5,285.0,301.69,232.28
2016,8,3,9,0,56.0,286.0,0.7,21.0,324.0,343.53,262.78
2016,8,3,9,15,53.0,301.5,0.8,21.5,339.5,357.08,271.55
2016,8,3,9,30,50.0,317.0,0.9,22.0,355.0,370.28,280.21
2016,8,3,9,45,479.0,208.5,1.05,22.5,594.5,666.66,504.09
2016,8,3,10,0,908.0,100.0,1.2,23.0,834.0,945.98,688.46
2016,8,3,10,15,556.0,258.5,1.3,23.0,713.0,800.39,588.17
2016,8,3,10,30,204.0,417.0,1.4,23.0,592.0,622.82,458.68
2016,8,3,10,45,160.5,427.5,1.55,23.5,567.5,590.87,436.32
2016,8,3,11,0,117.0,438.0,1.7,24.0,543.0,557.89,411.67
2016,8,3,11,15,272.5,408.5,1.85,24.0,658.5,677.24,500.05
2016,8,3,11,30,428.0,379.0,2.0,24.0,774.0,793.24,582.55
2016,8,3,11,45,373.5,409.0,2.15,24.0,755.5,761.38,559.12
2016,8,3,12,0,319.0,439.0,2.3,24.0,737.0,732.97,538.97
2016,8,3,12,15,289.5,447.5,2.4,23.5,718.0,705.92,521.28
2016,8,3,12,30,260.0,456.0,2.5,23.0,699.0,678.71,503.24
2016,8,3,12,45,177.0,451.0,2.65,23.0,616.5,591.58,440.97
2016,8,3,13,0,94.0,446.0,2.8,23.0,534.0,508.97,380.71
2016,8,3,13,15,196.0,434.0,2.85,23.0,612.0,575.68,432.17
2016,8,3,13,30,298.0,422.0,2.9,23.0,690.0,634.77,476.47
2016,8,3,13,45,311.0,406.5,3.0,23.0,680.0,617.23,464.53
2016,8,3,14,0,324.0,391.0,3.1,23.0,670.0,598.37,451.92
2016,8,3,14,15,260.5,389.5,3.15,22.5,609.0,538.26,408.48
2016,8,3,14,30,197.0,388.0,3.2,22.0,548.0,485.65,370.04
2016,8,3,14,45,147.0,366.5,3.3,21.5,483.5,425.37,325.91
2016,8,3,15,0,97.0,345.0,3.4,21.0,419.0,373.1,287.13
2016,8,3,15,15,72.0,313.5,3.4,20.5,366.5,325.96,252.06
2016,8,3,15,30,47.0,282.0,3.4,20.0,314.0,281.31,218.46
2016,8,3,15,45,36.5,253.5,3.45,20.0,277.5,247.98,192.99
2016,8,3,16,0,26.0,225.0,3.5,20.0,241.0,220.55,171.96
2016,8,3,16,15,13.0,180.5,3.5,19.5,188.5,174.28,136.11
2016,8,3,16,30,0.0,136.0,3.5,19.0,136.0,129.25,100.77
2016,8,3,16,45,0.0,120.0,3.55,19.0,120.0,114.15,88.85
2016,8,3,17,0,0.0,104.0,3.6,19.0,104.0,99.1,76.79
2016,8,3,17,15,0.0,90.0,3.55,18.5,90.0,85.88,66.23
2016,8,3,17,30,0.0,76.0,3.5,18.0,76.0,72.72,55.51
2016,8,3,17,45,0.0,62.5,3.5,17.5,62.5,60.04,45.0
2016,8,3,18,0,0.0,49.0,3.5,17.0,49.0,47.34,36.16
2016,8,3,18,15,199.5,44.0,3.35,16.5,70.5,32.07,22.49
2016,8,3,18,30,399.0,39.0,3.2,16.0,92.0,29.62,19.8
2016,8,3,18,45,262.5,27.0,3.1,15.5,55.5,21.15,10.08
2016,8,3,19,0,126.0,15.0,3.0,15.0,19.0,14.74,0.0
2016,8,3,19,15,63.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.5,2.6,13.0,7.5,0.0,0.0
2016,8,4,5,30,96.0,13.0,2.7,13.0,15.0,39.1,0.0
2016,8,4,5,45,233.0,25.5,2.8,13.5,50.0,119.4,69.68
2016,8,4,6,0,370.0,38.0,2.9,14.0,85.0,197.13,149.51
2016,8,4,6,15,454.5,47.0,2.9,14.5,131.5,260.23,206.43
2016,8,4,6,30,539.0,56.0,2.9,15.0,178.0,330.95,268.17
2016,8,4,6,45,269.5,48.5,2.95,15.5,109.5,202.94,166.6
2016,8,4,7,0,0.0,41.0,3.0,16.0,41.0,39.59,27.96
2016,8,4,7,15,0.0,52.5,2.95,16.0,52.5,50.72,37.4
2016,8,4,7,30,0.0,64.0,2.9,16.0,64.0,61.86,46.65
2016,8,4,7,45,0.0,80.0,2.9,16.5,80.0,77.37,59.32
2016,8,4,8,0,0.0,96.0,2.9,17.0,96.0,93.22,72.09
2016,8,4,8,15,0.0,101.5,2.95,17.0,101.5,98.58,76.24
2016,8,4,8,30,0.0,107.0,3.0,17.0,107.0,103.97,80.39
2016,8,4,8,45,0.0,133.5,3.05,17.5,133.5,130.39,101.43
2016,8,4,9,0,0.0,160.0,3.1,18.0,160.0,156.86,122.17
2016,8,4,9,15,3.0,178.5,3.15,18.0,181.0,177.83,138.67
2016,8,4,9,30,6.0,197.0,3.2,18.0,202.0,198.88,155.12
2016,8,4,9,45,10.5,229.5,3.3,18.5,238.5,235.47,183.37
2016,8,4,10,0,15.0,262.0,3.4,19.0,275.0,272.11,211.22
2016,8,4,10,15,13.0,252.0,3.4,19.0,263.5,259.82,201.24
2016,8,4,10,30,11.0,242.0,3.4,19.0,252.0,247.62,191.51
2016,8,4,10,45,12.0,255.5,3.45,19.0,266.5,261.69,202.23
2016,8,4,11,0,13.0,269.0,3.5,19.0,281.0,275.67,212.8
2016,8,4,11,15,36.5,344.5,3.5,19.0,378.5,377.83,291.07
2016,8,4,11,30,60.0,420.0,3.5,19.0,476.0,474.19,362.84
2016,8,4,11,45,62.5,421.0,3.55,19.0,479.5,474.88,362.94
2016,8,4,12,0,65.0,422.0,3.6,19.0,483.0,475.29,363.3
2016,8,4,12,15,50.5,405.5,3.6,19.0,453.5,442.84,338.77
2016,8,4,12,30,36.0,389.0,3.6,19.0,424.0,410.98,314.69
2016,8,4,12,45,32.0,373.5,3.6,19.0,404.0,389.89,299.0
2016,8,4,13,0,28.0,358.0,3.6,19.0,384.0,369.13,283.46
2016,8,4,13,15,31.5,363.0,3.6,19.0,392.0,374.28,287.64
2016,8,4,13,30,35.0,368.0,3.6,19.0,400.0,379.04,291.46
2016,8,4,13,45,34.5,357.5,3.6,19.0,388.5,365.92,281.78
2016,8,4,14,0,34.0,347.0,3.6,19.0,377.0,352.88,272.19
2016,8,4,14,15,27.0,318.5,3.6,18.5,342.0,318.97,247.04
2016,8,4,14,30,20.0,290.0,3.6,18.0,307.0,289.04,224.73
2016,8,4,14,45,18.5,273.5,3.65,18.0,288.5,271.18,211.29
2016,8,4,15,0,17.0,257.0,3.7,18.0,270.0,253.49,197.89
2016,8,4,15,15,13.5,235.0,3.7,18.0,245.0,229.91,179.75
2016,8,4,15,30,10.0,213.0,3.7,18.0,220.0,206.73,161.82
2016,8,4,15,45,38.5,233.5,3.7,18.0,257.0,231.38,181.68
2016,8,4,16,0,67.0,254.0,3.7,18.0,294.0,255.51,200.61
2016,8,4,16,15,37.5,211.5,3.7,17.5,233.5,204.66,161.09
2016,8,4,16,30,8.0,169.0,3.7,17.0,173.0,160.81,127.06
2016,8,4,16,45,4.0,122.0,3.7,16.5,124.0,116.8,91.76
2016,8,4,17,0,0.0,75.0,3.7,16.0,75.0,72.52,55.53
2016,8,4,17,15,0.0,65.0,3.65,15.5,65.0,62.82,47.67
2016,8,4,17,30,0.0,55.0,3.6,15.0,55.0,53.14,39.65
2016,8,4,17,45,283.5,53.0,3.6,15.0,118.5,44.08,27.3
2016,8,4,18,0,567.0,51.0,3.6,15.0,182.0,34.66,25.21
2016,8,4,18,15,486.5,43.5,3.5,14.5,135.5,30.93,21.66
2016,8,4,18,30,406.0,36.0,3.4,14.0,89.0,26.99,17.65
2016,8,4,18,45,273.5,24.5,3.3,13.5,53.0,18.91,8.01
2016,8,4,19,0,141.0,13.0,3.2,13.0,17.0,12.78,0.0
2016,8,4,19,15,70.5,6.5,3.15,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,84.0,12.0,2.3,14.0,14.0,34.66,0.0
2016,8,5,5,45,216.0,25.0,2.4,14.0,48.0,112.27,62.03
2016,8,5,6,0,348.0,38.0,2.5,14.0,82.0,188.27,142.17
2016,8,5,6,15,433.5,47.5,2.45,14.0,128.0,251.16,199.11
2016,8,5,6,30,519.0,57.0,2.4,14.0,174.0,321.82,261.13
2016,8,5,6,45,259.5,53.5,2.4,14.5,112.0,203.81,167.5
2016,8,5,7,0,0.0,50.0,2.4,15.0,50.0,48.3,35.46
2016,8,5,7,15,0.0,74.5,2.35,15.0,74.5,72.22,55.72
2016,8,5,7,30,0.0,99.0,2.3,15.0,99.0,97.02,76.32
2016,8,5,7,45,3.0,131.5,2.25,15.5,133.0,132.29,105.15
2016,8,5,8,0,6.0,164.0,2.2,16.0,167.0,167.82,133.59
2016,8,5,8,15,3.0,160.5,2.15,16.0,162.0,161.13,127.55
2016,8,5,8,30,0.0,157.0,2.1,16.0,157.0,154.62,121.77
2016,8,5,8,45,1.0,164.0,2.05,16.5,165.0,162.11,127.24
2016,8,5,9,0,2.0,171.0,2.0,17.0,173.0,169.68,132.71
2016,8,5,9,15,4.0,183.0,2.0,17.0,186.5,183.24,143.22
2016,8,5,9,30,6.0,195.0,2.0,17.0,200.0,196.86,153.72
2016,8,5,9,45,6.5,200.5,2.0,17.5,206.0,202.62,157.63
2016,8,5,10,0,7.0,206.0,2.0,18.0,212.0,208.39,161.56
2016,8,5,10,15,10.0,232.5,2.0,18.5,241.5,237.46,183.63
2016,8,5,10,30,13.0,259.0,2.0,19.0,271.0,266.47,205.3
2016,8,5,10,45,17.5,292.5,2.0,19.5,309.0,303.78,233.0
2016,8,5,11,0,22.0,326.0,2.0,20.0,347.0,340.89,260.11
2016,8,5,11,15,114.5,390.5,2.05,20.0,496.5,503.65,382.61
2016,8,5,11,30,207.0,455.0,2.1,20.0,646.0,652.18,489.25
2016,8,5,11,45,254.0,449.0,2.15,20.5,684.5,688.93,514.17
2016,8,5,12,0,301.0,443.0,2.2,21.0,723.0,719.21,535.27
2016,8,5,12,15,260.0,452.5,2.25,21.0,695.0,683.04,508.94
2016,8,5,12,30,219.0,462.0,2.3,21.0,667.0,645.63,482.09
2016,8,5,12,45,201.0,460.0,2.4,21.0,646.5,620.16,464.42
2016,8,5,13,0,183.0,458.0,2.5,21.0,626.0,594.93,446.69
2016,8,5,13,15,218.5,444.5,2.55,21.0,642.0,602.91,453.88
2016,8,5,13,30,254.0,431.0,2.6,21.0,658.0,607.22,458.17
2016,8,5,13,45,566.5,277.5,2.65,21.0,767.0,687.83,524.24
2016,8,5,14,0,879.0,124.0,2.7,21.0,876.0,749.09,572.88
2016,8,5,14,15,871.0,122.5,2.75,20.5,846.5,708.97,545.48
2016,8,5,14,30,863.0,121.0,2.8,20.0,817.0,667.56,516.08
2016,8,5,14,45,847.5,121.5,2.9,20.0,779.5,622.34,482.25
2016,8,5,15,0,832.0,122.0,3.0,20.0,742.0,574.07,445.36
2016,8,5,15,15,818.0,119.5,3.0,19.5,701.0,526.3,408.38
2016,8,5,15,30,804.0,117.0,3.0,19.0,660.0,478.64,370.37
2016,8,5,15,45,780.5,115.5,3.0,19.0,613.5,428.24,328.58
2016,8,5,16,0,757.0,114.0,3.0,19.0,567.0,379.3,287.03
2016,8,5,16,15,476.0,165.0,3.0,18.5,441.5,292.39,220.64
2016,8,5,16,30,195.0,216.0,3.0,18.0,316.0,241.92,185.98
2016,8,5,16,45,415.0,157.5,3.05,18.0,341.0,220.96,160.68
2016,8,5,17,0,635.0,99.0,3.1,18.0,366.0,185.47,121.17
2016,8,5,17,15,592.0,92.5,3.1,17.5,315.0,141.42,86.85
2016,8,5,17,30,549.0,86.0,3.1,17.0,264.0,101.97,60.37
2016,8,5,17,45,485.5,77.5,3.1,16.5,214.5,65.06,42.53
2016,8,5,18,0,422.0,69.0,3.1,16.0,165.0,50.24,38.83
2016,8,5,18,15,337.5,57.0,3.0,15.5,121.0,42.61,31.75
2016,8,5,18,30,253.0,45.0,2.9,15.0,77.0,34.57,23.98
2016,8,5,18,45,146.0,28.5,2.85,15.0,45.0,22.28,9.61
2016,8,5,19,0,39.0,12.0,2.8,15.0,13.0,11.8,0.0
2016,8,5,19,15,19.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,22.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,8,6,5,30,44.0,11.0,2.4,13.0,12.0,22.7,0.0
2016,8,6,5,45,164.0,26.0,2.5,13.5,44.0,95.44,49.23
2016,8,6,6,0,284.0,41.0,2.6,14.0,76.0,167.07,125.71
2016,8,6,6,15,372.0,52.0,2.55,14.0,120.5,229.61,181.92
2016,8,6,6,30,460.0,63.0,2.5,14.0,165.0,300.21,243.7
2016,8,6,6,45,518.5,71.5,2.5,14.5,214.5,360.65,295.71
2016,8,6,7,0,577.0,80.0,2.5,15.0,264.0,425.49,349.55
2016,8,6,7,15,288.5,77.5,2.45,15.5,169.5,270.17,223.37
2016,8,6,7,30,0.0,75.0,2.4,16.0,75.0,72.52,55.39
2016,8,6,7,45,0.0,83.5,2.4,16.5,83.5,80.82,62.2
2016,8,6,8,0,0.0,92.0,2.4,17.0,92.0,89.21,68.78
2016,8,6,8,15,0.0,105.5,2.35,17.0,105.5,102.62,79.55
2016,8,6,8,30,0.0,119.0,2.3,17.0,119.0,116.02,90.2
2016,8,6,8,45,0.0,129.0,2.3,17.5,129.0,125.88,97.72
2016,8,6,9,0,0.0,139.0,2.3,18.0,139.0,135.74,105.16
2016,8,6,9,15,1.5,157.5,2.3,18.0,159.0,155.4,120.65
2016,8,6,9,30,3.0,176.0,2.3,18.0,179.0,175.09,136.03
2016,8,6,9,45,6.5,202.0,2.3,18.5,207.5,204.13,158.41
2016,8,6,10,0,10.0,228.0,2.3,19.0,236.0,233.21,180.49
2016,8,6,10,15,10.5,234.0,2.3,19.0,243.0,239.42,184.95
2016,8,6,10,30,11.0,240.0,2.3,19.0,250.0,245.6,189.46
2016,8,6,10,45,12.5,255.0,2.35,19.5,266.0,261.63,201.23
2016,8,6,11,0,14.0,270.0,2.4,20.0,282.0,277.56,212.81
2016,8,6,11,15,27.5,330.5,2.4,20.0,355.0,355.08,271.41
2016,8,6,11,30,41.0,391.0,2.4,20.0,428.0,426.97,324.41
2016,8,6,11,45,38.5,388.5,2.45,20.0,423.5,419.91,318.74
2016,8,6,12,0,36.0,386.0,2.5,20.0,419.0,412.82,313.46
2016,8,6,12,15,38.5,392.0,2.5,20.0,428.0,418.55,317.73
2016,8,6,12,30,41.0,398.0,2.5,20.0,437.0,423.95,321.73
2016,8,6,12,45,68.0,421.0,2.55,20.0,484.0,466.52,353.87
2016,8,6,13,0,95.0,444.0,2.6,20.0,531.0,507.2,384.14
2016,8,6,13,15,65.5,406.0,2.65,20.0,465.5,442.36,336.17
2016,8,6,13,30,36.0,368.0,2.7,20.0,400.0,379.58,289.51
2016,8,6,13,45,52.0,379.0,2.75,20.0,424.0,398.77,304.76
2016,8,6,14,0,68.0,390.0,2.8,20.0,448.0,416.44,318.48
2016,8,6,14,15,59.5,368.5,2.85,19.5,418.5,386.38,296.77
2016,8,6,14,30,51.0,347.0,2.9,19.0,389.0,357.09,275.6
2016,8,6,14,45,101.5,348.5,3.0,19.0,426.0,384.38,297.64
2016,8,6,15,0,152.0,350.0,3.1,19.0,463.0,403.04,312.52
2016,8,6,15,15,107.5,319.5,3.15,18.5,397.5,348.37,271.16
2016,8,6,15,30,63.0,289.0,3.2,18.0,332.0,294.04,229.93
2016,8,6,15,45,57.0,266.5,3.3,18.0,303.5,266.96,209.23
2016,8,6,16,0,51.0,244.0,3.4,18.0,275.0,240.57,188.81
2016,8,6,16,15,37.5,215.5,3.5,17.5,237.0,207.52,163.37
2016,8,6,16,30,24.0,187.0,3.6,17.0,199.0,180.56,142.65
2016,8,6,16,45,83.5,178.5,3.7,17.0,214.5,178.39,139.06
2016,8,6,17,0,143.0,170.0,3.8,17.0,230.0,169.85,129.59
2016,8,6,17,15,131.0,149.0,3.8,16.5,198.5,141.59,107.34
2016,8,6,17,30,119.0,128.0,3.8,16.0,167.0,114.72,86.89
2016,8,6,17,45,309.0,93.5,3.85,15.5,169.0,73.29,52.87
2016,8,6,18,0,499.0,59.0,3.9,15.0,171.0,41.92,31.6
2016,8,6,18,15,411.0,49.0,3.85,14.5,125.5,36.3,26.31
2016,8,6,18,30,323.0,39.0,3.8,14.0,80.0,30.31,20.33
2016,8,6,18,45,191.5,25.0,3.75,14.0,46.5,19.44,6.87
2016,8,6,19,0,60.0,11.0,3.7,14.0,13.0,10.81,0.0
2016,8,6,19,15,30.0,5.5,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,44.0,5.5,2.8,12.5,6.5,0.0,0.0
2016,8,7,5,30,88.0,11.0,2.9,13.0,13.0,34.41,0.0
2016,8,7,5,45,235.0,23.0,3.0,13.5,47.0,113.98,54.69
2016,8,7,6,0,382.0,35.0,3.1,14.0,81.0,196.08,146.96
2016,8,7,6,15,470.0,43.5,3.0,14.0,127.5,260.01,205.66
2016,8,7,6,30,558.0,52.0,2.9,14.0,174.0,331.99,269.28
2016,8,7,6,45,279.0,71.5,2.85,14.5,132.5,235.37,193.34
2016,8,7,7,0,0.0,91.0,2.8,15.0,91.0,90.59,71.07
2016,8,7,7,15,0.0,108.5,2.65,15.5,108.5,108.15,85.67
2016,8,7,7,30,0.0,126.0,2.5,16.0,126.0,125.64,99.73
2016,8,7,7,45,0.0,137.0,2.45,16.5,137.0,136.16,107.83
2016,8,7,8,0,0.0,148.0,2.4,17.0,148.0,146.75,115.86
2016,8,7,8,15,9.0,179.0,2.3,17.0,184.5,185.05,146.66
2016,8,7,8,30,18.0,210.0,2.2,17.0,221.0,223.85,177.32
2016,8,7,8,45,26.5,237.5,2.1,17.5,255.0,258.96,204.18
2016,8,7,9,0,35.0,265.0,2.0,18.0,289.0,302.96,237.39
2016,8,7,9,15,50.5,295.5,1.9,18.5,332.0,348.34,271.16
2016,8,7,9,30,66.0,326.0,1.8,19.0,375.0,393.99,304.39
2016,8,7,9,45,91.5,353.5,1.75,19.5,425.0,445.51,341.72
2016,8,7,10,0,117.0,381.0,1.7,20.0,475.0,505.49,384.21
2016,8,7,10,15,118.5,396.0,1.75,20.0,494.5,521.48,394.86
2016,8,7,10,30,120.0,411.0,1.8,20.0,514.0,536.9,405.41
2016,8,7,10,45,278.5,384.5,1.85,20.5,630.5,662.78,498.47
2016,8,7,11,0,437.0,358.0,1.9,21.0,747.0,787.57,586.4
2016,8,7,11,15,693.0,230.0,1.95,21.0,858.5,895.7,665.19
2016,8,7,11,30,949.0,102.0,2.0,21.0,970.0,992.49,727.72
2016,8,7,11,45,952.0,101.5,2.1,21.5,978.5,985.9,721.86
2016,8,7,12,0,955.0,101.0,2.2,22.0,987.0,976.18,715.17
2016,8,7,12,15,955.0,101.0,2.25,22.0,987.0,961.16,705.94
2016,8,7,12,30,955.0,101.0,2.3,22.0,987.0,943.17,694.85
2016,8,7,12,45,954.5,100.0,2.35,22.0,980.0,920.9,680.96
2016,8,7,13,0,954.0,99.0,2.4,22.0,973.0,895.87,665.23
2016,8,7,13,15,951.5,98.5,2.45,22.0,957.5,867.03,646.88
2016,8,7,13,30,949.0,98.0,2.5,22.0,942.0,835.73,626.78
2016,8,7,13,45,945.5,96.5,2.55,22.0,920.0,800.43,603.78
2016,8,7,14,0,942.0,95.0,2.6,22.0,898.0,763.03,579.12
2016,8,7,14,15,935.5,94.0,2.65,22.0,868.0,722.13,551.73
2016,8,7,14,30,929.0,93.0,2.7,22.0,838.0,679.68,521.18
2016,8,7,14,45,920.5,91.5,2.75,22.0,802.5,634.23,487.28
2016,8,7,15,0,912.0,90.0,2.8,22.0,767.0,587.78,451.75
2016,8,7,15,15,900.5,88.5,2.8,21.5,725.0,539.03,414.14
2016,8,7,15,30,889.0,87.0,2.8,21.0,683.0,489.98,375.11
2016,8,7,15,45,873.0,85.0,2.8,21.0,637.0,438.53,332.41
2016,8,7,16,0,857.0,83.0,2.8,21.0,591.0,387.65,289.07
2016,8,7,16,15,836.5,80.0,2.8,20.5,541.0,331.01,240.97
2016,8,7,16,30,816.0,77.0,2.8,20.0,491.0,280.0,196.46
2016,8,7,16,45,787.0,74.0,2.8,20.0,438.5,228.88,151.84
2016,8,7,17,0,758.0,71.0,2.8,20.0,386.0,180.56,110.83
2016,8,7,17,15,719.5,67.0,2.75,19.5,333.0,133.26,74.33
2016,8,7,17,30,681.0,63.0,2.7,19.0,280.0,90.1,46.68
2016,8,7,17,45,622.0,57.5,2.7,18.5,228.0,45.98,27.48
2016,8,7,18,0,563.0,52.0,2.7,18.0,176.0,36.05,26.06
2016,8,7,18,15,474.5,43.5,2.65,17.5,129.0,31.51,21.78
2016,8,7,18,30,386.0,35.0,2.6,17.0,82.0,26.68,16.9
2016,8,7,18,45,235.0,23.0,2.55,16.5,47.5,18.03,4.83
2016,8,7,19,0,84.0,11.0,2.5,16.0,13.0,10.81,0.0
2016,8,7,19,15,42.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,39.0,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,78.0,10.0,2.2,13.0,11.0,30.59,0.0
2016,8,8,5,45,220.5,22.0,2.25,14.0,44.0,107.25,45.92
2016,8,8,6,0,363.0,34.0,2.3,15.0,77.0,187.35,139.01
2016,8,8,6,15,451.0,42.5,2.15,15.0,122.5,250.15,196.35
2016,8,8,6,30,539.0,51.0,2.0,15.0,168.0,321.05,258.38
2016,8,8,6,45,593.0,57.5,1.9,15.5,218.0,380.06,308.96
2016,8,8,7,0,647.0,64.0,1.8,16.0,268.0,443.11,360.71
2016,8,8,7,15,324.5,98.5,1.7,16.5,201.5,315.69,257.93
2016,8,8,7,30,2.0,133.0,1.6,17.0,135.0,134.52,106.1
2016,8,8,7,45,7.0,152.5,1.55,18.0,156.5,157.48,124.52
2016,8,8,8,0,12.0,172.0,1.5,19.0,178.0,180.74,142.33
2016,8,8,8,15,20.5,197.5,1.5,19.0,209.0,213.26,167.83
2016,8,8,8,30,29.0,223.0,1.5,19.0,240.0,254.08,199.39
2016,8,8,8,45,41.0,252.0,1.5,19.5,278.5,294.61,229.87
2016,8,8,9,0,53.0,281.0,1.5,20.0,317.0,335.47,260.01
2016,8,8,9,15,116.5,314.0,1.55,20.5,398.5,433.78,334.0
2016,8,8,9,30,180.0,347.0,1.6,21.0,480.0,525.49,400.57
2016,8,8,9,45,252.5,351.5,1.7,21.5,548.0,604.52,457.12
2016,8,8,10,0,325.0,356.0,1.8,22.0,616.0,676.43,507.63
2016,8,8,10,15,330.5,369.0,1.9,22.0,642.0,696.27,520.63
2016,8,8,10,30,336.0,382.0,2.0,22.0,668.0,714.88,533.23
2016,8,8,10,45,632.5,241.0,2.15,22.5,796.0,854.32,636.94
2016,8,8,11,0,929.0,100.0,2.3,23.0,924.0,978.34,717.73
2016,8,8,11,15,932.5,100.5,2.4,23.0,939.5,979.54,717.71
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,977.62,717.01
2016,8,8,11,45,936.5,102.0,2.65,23.0,963.0,970.29,713.33
2016,8,8,12,0,937.0,103.0,2.8,23.0,971.0,959.91,707.69
2016,8,8,12,15,937.5,103.0,2.9,23.0,971.0,945.53,699.01
2016,8,8,12,30,938.0,103.0,3.0,23.0,971.0,928.23,688.43
2016,8,8,12,45,937.5,102.0,3.15,23.0,964.0,906.24,675.03
2016,8,8,13,0,937.0,101.0,3.3,23.0,957.0,881.53,659.71
2016,8,8,13,15,934.0,100.5,3.35,22.5,942.0,852.67,642.09
2016,8,8,13,30,931.0,100.0,3.4,22.0,927.0,821.43,622.67
2016,8,8,13,45,928.0,98.5,3.5,22.0,904.5,787.0,599.9
2016,8,8,14,0,925.0,97.0,3.6,22.0,882.0,750.49,575.43
2016,8,8,14,15,918.5,95.5,3.65,22.0,853.0,709.69,547.43
2016,8,8,14,30,912.0,94.0,3.7,22.0,824.0,667.38,516.09
2016,8,8,14,45,904.0,92.5,3.75,22.0,788.5,622.86,482.23
2016,8,8,15,0,896.0,91.0,3.8,22.0,753.0,577.34,446.76
2016,8,8,15,15,884.0,89.0,3.8,21.5,711.5,528.56,408.59
2016,8,8,15,30,872.0,87.0,3.8,21.0,670.0,479.55,369.09
2016,8,8,15,45,857.5,84.5,3.8,21.0,624.5,429.05,326.65
2016,8,8,16,0,843.0,82.0,3.8,21.0,579.0,379.01,283.53
2016,8,8,16,15,822.5,79.0,3.75,20.5,529.5,323.05,235.54
2016,8,8,16,30,802.0,76.0,3.7,20.0,480.0,272.74,191.32
2016,8,8,16,45,776.5,72.0,3.7,20.0,429.0,222.24,146.95
2016,8,8,17,0,751.0,68.0,3.7,20.0,378.0,174.17,106.01
2016,8,8,17,15,713.0,64.0,3.65,19.5,325.5,127.36,70.03
2016,8,8,17,30,675.0,60.0,3.6,19.0,273.0,84.6,43.1
2016,8,8,17,45,621.5,54.0,3.6,18.5,222.0,40.79,30.31
2016,8,8,18,0,568.0,48.0,3.6,18.0,171.0,32.86,23.24
2016,8,8,18,15,479.5,40.5,3.55,17.5,125.0,29.03,19.59
2016,8,8,18,30,391.0,33.0,3.5,17.0,79.0,25.0,15.37
2016,8,8,18,45,240.5,21.5,3.5,16.5,45.5,16.76,2.84
2016,8,8,19,0,90.0,10.0,3.5,16.0,12.0,9.83,0.0
2016,8,8,19,15,45.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,181.0,16.5,1.2,14.5,37.5,87.38,31.33
2016,8,9,6,0,362.0,33.0,1.2,15.0,75.0,185.18,136.32
2016,8,9,6,15,451.5,41.5,1.0,15.0,120.5,248.32,193.46
2016,8,9,6,30,541.0,50.0,0.8,15.0,166.0,319.75,254.74
2016,8,9,6,45,286.0,82.5,0.6,15.5,145.5,251.33,202.54
2016,8,9,7,0,31.0,115.0,0.4,16.0,125.0,140.11,111.3
2016,8,9,7,15,36.5,135.5,0.4,16.5,149.0,165.84,132.56
2016,8,9,7,30,42.0,156.0,0.4,17.0,173.0,191.83,152.91
2016,8,9,7,45,59.5,182.0,0.4,17.5,210.0,232.48,184.6
2016,8,9,8,0,77.0,208.0,0.4,18.0,247.0,274.11,216.19
2016,8,9,8,15,448.5,147.5,0.45,18.5,408.0,508.16,399.59
2016,8,9,8,30,820.0,87.0,0.5,19.0,569.0,743.36,564.7
2016,8,9,8,45,840.0,88.0,0.6,19.5,615.5,779.27,584.46
2016,8,9,9,0,860.0,89.0,0.7,20.0,662.0,818.64,609.19
2016,8,9,9,15,872.0,90.5,0.7,20.5,703.0,850.26,626.8
2016,8,9,9,30,884.0,92.0,0.7,21.0,744.0,879.79,642.94
2016,8,9,9,45,895.5,92.5,0.75,22.0,780.0,905.5,656.19
2016,8,9,10,0,907.0,93.0,0.8,23.0,816.0,928.75,667.83
2016,8,9,10,15,914.0,94.0,0.85,23.0,845.5,945.76,678.13
2016,8,9,10,30,921.0,95.0,0.9,23.0,875.0,959.9,686.81
2016,8,9,10,45,926.0,95.5,0.95,23.5,898.0,968.67,690.93
2016,8,9,11,0,931.0,96.0,1.0,24.0,921.0,974.38,693.31
2016,8,9,11,15,934.0,96.5,1.1,24.0,936.0,975.1,694.96
2016,8,9,11,30,937.0,97.0,1.2,24.0,951.0,972.7,694.76
2016,8,9,11,45,937.5,98.0,1.35,24.5,958.5,965.37,690.96
2016,8,9,12,0,938.0,99.0,1.5,25.0,966.0,954.97,685.16
2016,8,9,12,15,938.0,99.0,1.6,25.0,966.0,940.12,677.13
2016,8,9,12,30,938.0,99.0,1.7,25.0,966.0,922.34,667.22
2016,8,9,12,45,933.5,100.5,1.85,25.0,957.0,899.33,654.38
2016,8,9,13,0,929.0,102.0,2.0,25.0,948.0,873.74,639.67
2016,8,9,13,15,926.0,101.5,2.1,25.0,933.0,845.02,622.19
2016,8,9,13,30,923.0,101.0,2.2,25.0,918.0,813.95,602.94
2016,8,9,13,45,917.0,101.0,2.35,25.0,895.5,778.89,581.1
2016,8,9,14,0,911.0,101.0,2.5,25.0,873.0,741.95,557.59
2016,8,9,14,15,904.0,99.5,2.55,24.5,843.5,701.25,531.4
2016,8,9,14,30,897.0,98.0,2.6,24.0,814.0,659.11,501.85
2016,8,9,14,45,587.5,214.5,2.65,24.0,675.0,539.73,410.96
2016,8,9,15,0,278.0,331.0,2.7,24.0,536.0,449.93,341.17
2016,8,9,15,15,565.0,212.0,2.7,23.5,598.5,471.01,359.28
2016,8,9,15,30,852.0,93.0,2.7,23.0,661.0,473.12,359.46
2016,8,9,15,45,834.5,91.0,2.7,23.0,615.0,422.72,317.63
2016,8,9,16,0,817.0,89.0,2.7,23.0,569.0,369.01,272.58
2016,8,9,16,15,796.0,86.0,2.65,22.5,520.0,318.28,229.38
2016,8,9,16,30,775.0,83.0,2.6,22.0,471.0,269.16,186.87
2016,8,9,16,45,743.5,80.0,2.6,22.0,419.5,219.67,144.33
2016,8,9,17,0,712.0,77.0,2.6,22.0,368.0,173.28,105.77
2016,8,9,17,15,672.0,72.0,2.55,21.0,316.0,124.0,68.71
2016,8,9,17,30,632.0,67.0,2.5,20.0,264.0,82.22,43.09
2016,8,9,17,45,567.0,61.0,2.5,19.5,213.0,43.82,32.82
2016,8,9,18,0,502.0,55.0,2.5,19.0,162.0,39.07,28.54
2016,8,9,18,15,410.0,45.5,2.45,18.5,117.0,33.77,23.56
2016,8,9,18,30,318.0,36.0,2.4,18.0,72.0,28.13,17.79
2016,8,9,18,45,159.0,18.0,2.4,17.5,36.0,13.59,0.0
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
