Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,149.0,17.5,2.05,14.5,34.5,77.94,22.0
2016,8,10,6,0,298.0,35.0,2.1,15.0,69.0,163.63,120.06
2016,8,10,6,15,389.0,45.0,2.0,15.0,113.0,226.02,176.85
2016,8,10,6,30,480.0,55.0,1.9,15.0,157.0,296.85,238.62
2016,8,10,6,45,536.0,63.0,1.8,15.5,206.5,355.83,289.17
2016,8,10,7,0,592.0,71.0,1.7,16.0,256.0,419.07,341.18
2016,8,10,7,15,634.5,77.0,1.6,16.5,307.0,475.92,386.13
2016,8,10,7,30,677.0,83.0,1.5,17.0,358.0,535.12,431.0
2016,8,10,7,45,708.0,87.0,1.45,17.5,409.0,586.26,468.33
2016,8,10,8,0,739.0,91.0,1.4,18.0,460.0,635.93,503.03
2016,8,10,8,15,762.0,94.5,1.4,18.5,509.0,681.9,533.25
2016,8,10,8,30,785.0,98.0,1.4,19.0,558.0,727.39,562.45
2016,8,10,8,45,804.5,100.5,1.4,19.5,604.0,768.2,587.76
2016,8,10,9,0,824.0,103.0,1.4,20.0,650.0,807.8,611.83
2016,8,10,9,15,837.5,105.0,1.45,20.0,691.0,835.28,629.13
2016,8,10,9,30,851.0,107.0,1.5,20.0,732.0,865.78,648.55
2016,8,10,9,45,863.0,108.0,1.55,20.5,768.5,891.72,663.58
2016,8,10,10,0,875.0,109.0,1.6,21.0,805.0,915.3,677.04
2016,8,10,10,15,883.0,110.0,1.65,21.0,834.5,932.67,687.76
2016,8,10,10,30,891.0,111.0,1.7,21.0,864.0,947.27,696.83
2016,8,10,10,45,897.0,111.5,1.75,21.5,887.5,956.63,701.26
2016,8,10,11,0,903.0,112.0,1.8,22.0,911.0,963.02,703.91
2016,8,10,11,15,907.0,113.0,1.85,22.0,926.5,965.03,705.23
2016,8,10,11,30,911.0,114.0,1.9,22.0,942.0,963.97,704.72
2016,8,10,11,45,913.0,114.0,2.0,22.5,950.0,957.02,699.74
2016,8,10,12,0,915.0,114.0,2.1,23.0,958.0,947.06,692.92
2016,8,10,12,15,915.5,114.0,2.15,23.0,958.0,932.8,684.17
2016,8,10,12,30,916.0,114.0,2.2,23.0,958.0,915.67,673.61
2016,8,10,12,45,913.0,114.5,2.3,23.0,950.0,893.25,660.03
2016,8,10,13,0,910.0,115.0,2.4,23.0,942.0,868.26,644.68
2016,8,10,13,15,906.5,114.5,2.4,22.5,927.0,839.5,627.11
2016,8,10,13,30,903.0,114.0,2.4,22.0,912.0,808.46,607.87
2016,8,10,13,45,899.0,112.5,2.45,22.0,889.5,773.98,585.29
2016,8,10,14,0,895.0,111.0,2.5,22.0,867.0,737.55,561.14
2016,8,10,14,15,574.0,241.0,2.5,22.0,719.5,605.23,461.8
2016,8,10,14,30,253.0,371.0,2.5,22.0,572.0,498.28,378.44
2016,8,10,14,45,205.0,357.5,2.5,22.0,516.0,448.02,341.47
2016,8,10,15,0,157.0,344.0,2.5,22.0,460.0,398.31,304.34
2016,8,10,15,15,252.5,308.0,2.5,21.5,481.5,400.87,307.65
2016,8,10,15,30,348.0,272.0,2.5,21.0,503.0,398.6,305.88
2016,8,10,15,45,292.0,261.5,2.5,21.0,446.0,347.73,266.36
2016,8,10,16,0,236.0,251.0,2.5,21.0,389.0,306.49,234.4
2016,8,10,16,15,188.5,231.0,2.5,20.5,335.5,260.84,199.48
2016,8,10,16,30,141.0,211.0,2.5,20.0,282.0,219.94,168.38
2016,8,10,16,45,105.5,186.0,2.55,19.5,236.0,182.45,139.78
2016,8,10,17,0,70.0,161.0,2.6,19.0,190.0,153.22,117.97
2016,8,10,17,15,63.0,139.5,2.6,18.5,162.5,128.98,99.09
2016,8,10,17,30,56.0,118.0,2.6,18.0,135.0,105.65,81.11
2016,8,10,17,45,283.0,85.0,2.6,17.5,147.0,61.31,48.43
2016,8,10,18,0,510.0,52.0,2.6,17.0,159.0,36.66,26.64
2016,8,10,18,15,418.0,42.5,2.55,16.5,114.0,31.23,21.53
2016,8,10,18,30,326.0,33.0,2.5,16.0,69.0,25.44,15.56
2016,8,10,18,45,163.0,16.5,2.45,15.5,34.5,12.36,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,135.5,17.5,1.6,13.5,32.5,71.03,13.55
2016,8,11,6,0,271.0,35.0,1.7,14.0,65.0,153.37,112.13
2016,8,11,6,15,359.5,46.5,1.7,14.5,108.5,214.91,168.04
2016,8,11,6,30,448.0,58.0,1.7,15.0,152.0,284.77,228.58
2016,8,11,6,45,500.5,68.0,1.75,15.5,200.5,342.8,278.48
2016,8,11,7,0,553.0,78.0,1.8,16.0,249.0,404.8,329.89
2016,8,11,7,15,276.5,78.0,1.75,16.5,163.5,261.39,214.42
2016,8,11,7,30,0.0,78.0,1.7,17.0,78.0,75.54,57.67
2016,8,11,7,45,0.0,93.5,1.65,17.5,93.5,91.02,70.41
2016,8,11,8,0,0.0,109.0,1.6,18.0,109.0,106.49,82.67
2016,8,11,8,15,0.0,134.0,1.6,18.5,134.0,131.66,102.6
2016,8,11,8,30,0.0,159.0,1.6,19.0,159.0,156.82,122.16
2016,8,11,8,45,4.0,181.5,1.65,19.5,184.0,182.57,142.05
2016,8,11,9,0,8.0,204.0,1.7,20.0,209.0,208.47,161.77
2016,8,11,9,15,13.0,231.0,1.7,20.0,240.5,239.97,185.89
2016,8,11,9,30,18.0,258.0,1.7,20.0,272.0,271.55,209.78
2016,8,11,9,45,18.5,269.0,1.75,20.5,283.5,282.77,217.42
2016,8,11,10,0,19.0,280.0,1.8,21.0,295.0,293.93,225.08
2016,8,11,10,15,30.5,318.0,1.85,21.0,343.5,350.14,267.22
2016,8,11,10,30,42.0,356.0,1.9,21.0,392.0,398.99,303.1
2016,8,11,10,45,62.0,386.0,1.95,21.5,440.5,447.05,337.71
2016,8,11,11,0,82.0,416.0,2.0,22.0,489.0,494.63,371.4
2016,8,11,11,15,121.5,433.5,2.05,22.0,543.5,552.52,413.42
2016,8,11,11,30,161.0,451.0,2.1,22.0,598.0,603.05,449.67
2016,8,11,11,45,165.5,451.0,2.15,22.5,603.0,602.58,448.28
2016,8,11,12,0,170.0,451.0,2.2,23.0,608.0,601.43,446.82
2016,8,11,12,15,169.0,455.5,2.25,23.0,611.0,599.08,445.19
2016,8,11,12,30,168.0,460.0,2.3,23.0,614.0,596.1,443.17
2016,8,11,12,45,190.5,454.0,2.35,23.0,627.5,602.52,448.6
2016,8,11,13,0,213.0,448.0,2.4,23.0,641.0,607.46,452.91
2016,8,11,13,15,258.0,429.5,2.45,23.0,660.0,616.38,460.75
2016,8,11,13,30,303.0,411.0,2.5,23.0,679.0,622.42,466.41
2016,8,11,13,45,206.0,407.5,2.55,23.0,587.5,536.07,403.14
2016,8,11,14,0,109.0,404.0,2.6,23.0,496.0,456.76,344.33
2016,8,11,14,15,114.5,390.0,2.6,22.5,484.0,438.39,332.37
2016,8,11,14,30,120.0,376.0,2.6,22.0,472.0,421.85,321.25
2016,8,11,14,45,122.0,358.5,2.6,22.0,452.0,399.65,305.13
2016,8,11,15,0,124.0,341.0,2.6,22.0,432.0,377.24,288.69
2016,8,11,15,15,132.5,321.0,2.6,21.5,413.0,355.71,273.27
2016,8,11,15,30,141.0,301.0,2.6,21.0,394.0,333.38,256.88
2016,8,11,15,45,130.5,278.0,2.6,21.0,359.5,300.12,231.37
2016,8,11,16,0,120.0,255.0,2.6,21.0,325.0,267.95,206.51
2016,8,11,16,15,106.5,231.0,2.6,20.5,289.0,239.67,184.91
2016,8,11,16,30,93.0,207.0,2.6,20.0,253.0,208.43,160.81
2016,8,11,16,45,90.0,184.0,2.6,20.0,224.5,181.61,139.46
2016,8,11,17,0,87.0,161.0,2.6,20.0,196.0,155.26,118.46
2016,8,11,17,15,77.5,139.5,2.6,19.0,167.5,129.9,99.09
2016,8,11,17,30,68.0,118.0,2.6,18.0,139.0,105.7,80.88
2016,8,11,17,45,268.5,87.0,2.6,17.5,146.0,67.86,54.15
2016,8,11,18,0,469.0,56.0,2.6,17.0,153.0,40.46,29.95
2016,8,11,18,15,377.5,44.5,2.5,16.5,108.5,33.33,23.3
2016,8,11,18,30,286.0,33.0,2.4,16.0,64.0,25.69,15.58
2016,8,11,18,45,143.0,16.5,2.3,15.5,32.0,12.51,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.5,16.5,1.9,13.5,32.5,74.98,6.67
2016,8,12,6,0,297.0,33.0,2.0,14.0,65.0,159.98,116.18
2016,8,12,6,15,388.5,44.0,1.95,14.0,109.5,223.13,174.55
2016,8,12,6,30,480.0,55.0,1.9,14.0,154.0,294.94,237.48
2016,8,12,6,45,543.0,62.0,1.9,14.5,204.5,356.08,290.29
2016,8,12,7,0,606.0,69.0,1.9,15.0,255.0,422.06,345.19
2016,8,12,7,15,314.0,107.0,1.9,15.5,204.5,317.37,260.23
2016,8,12,7,30,22.0,145.0,1.9,16.0,154.0,160.51,128.43
2016,8,12,7,45,27.0,166.0,1.9,16.5,178.5,192.46,154.3
2016,8,12,8,0,32.0,187.0,1.9,17.0,203.0,218.45,174.46
2016,8,12,8,15,49.0,215.5,1.85,17.5,243.0,261.9,208.37
2016,8,12,8,30,66.0,244.0,1.8,18.0,283.0,306.13,242.1
2016,8,12,8,45,63.5,263.0,1.8,19.0,303.0,324.83,254.56
2016,8,12,9,0,61.0,282.0,1.8,20.0,323.0,343.13,266.6
2016,8,12,9,15,89.5,310.5,1.85,20.0,374.5,397.77,307.92
2016,8,12,9,30,118.0,339.0,1.9,20.0,426.0,461.71,355.15
2016,8,12,9,45,141.5,359.0,1.95,20.5,468.0,503.76,384.88
2016,8,12,10,0,165.0,379.0,2.0,21.0,510.0,545.88,414.34
2016,8,12,10,15,168.0,394.5,2.1,21.5,532.5,564.27,426.12
2016,8,12,10,30,171.0,410.0,2.2,22.0,555.0,581.94,437.49
2016,8,12,10,45,301.5,382.5,2.3,22.5,645.0,679.42,509.13
2016,8,12,11,0,432.0,355.0,2.4,23.0,735.0,775.54,577.3
2016,8,12,11,15,671.0,235.5,2.45,23.0,838.0,874.03,650.52
2016,8,12,11,30,910.0,116.0,2.5,23.0,941.0,961.36,707.67
2016,8,12,11,45,912.5,116.0,2.6,23.0,948.5,954.75,703.1
2016,8,12,12,0,915.0,116.0,2.7,23.0,956.0,945.12,697.49
2016,8,12,12,15,915.0,116.0,2.75,23.0,956.0,930.28,688.1
2016,8,12,12,30,915.0,116.0,2.8,23.0,956.0,912.59,676.89
2016,8,12,12,45,556.5,282.0,2.85,23.0,792.0,749.64,562.82
2016,8,12,13,0,198.0,448.0,2.9,23.0,628.0,594.48,444.31
2016,8,12,13,15,260.0,426.0,2.9,23.0,657.5,613.97,460.93
2016,8,12,13,30,322.0,404.0,2.9,23.0,687.0,629.65,473.58
2016,8,12,13,45,337.5,389.5,2.9,23.0,679.5,613.73,462.63
2016,8,12,14,0,353.0,375.0,2.9,23.0,672.0,596.2,450.57
2016,8,12,14,15,326.0,366.0,2.85,22.5,633.0,553.75,420.33
2016,8,12,14,30,299.0,357.0,2.8,22.0,594.0,512.82,390.92
2016,8,12,14,45,324.0,332.5,2.8,22.0,578.5,490.17,374.71
2016,8,12,15,0,349.0,308.0,2.8,22.0,563.0,465.16,356.17
2016,8,12,15,15,303.0,298.5,2.75,22.0,510.5,415.69,318.4
2016,8,12,15,30,257.0,289.0,2.7,22.0,458.0,370.05,283.41
2016,8,12,15,45,194.5,271.5,2.65,22.0,394.5,319.55,244.76
2016,8,12,16,0,132.0,254.0,2.6,22.0,331.0,270.7,207.58
2016,8,12,16,15,453.0,168.5,2.5,21.5,397.5,276.9,205.14
2016,8,12,16,30,774.0,83.0,2.4,21.0,464.0,260.62,179.82
2016,8,12,16,45,745.0,79.0,2.35,21.0,412.0,210.95,136.99
2016,8,12,17,0,716.0,75.0,2.3,21.0,360.0,164.13,98.37
2016,8,12,17,15,674.5,70.0,2.15,20.5,308.0,114.8,62.08
2016,8,12,17,30,633.0,65.0,2.0,20.0,256.0,73.12,38.3
2016,8,12,17,45,572.0,58.0,1.9,19.5,205.5,39.22,28.78
2016,8,12,18,0,511.0,51.0,1.8,19.0,155.0,36.25,26.02
2016,8,12,18,15,415.0,41.0,1.8,18.5,109.5,30.32,20.47
2016,8,12,18,30,319.0,31.0,1.8,18.0,64.0,23.99,13.84
2016,8,12,18,45,159.5,15.5,1.8,17.5,32.0,11.74,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,16.5,2.0,14.5,31.5,73.12,0.0
2016,8,13,6,0,290.0,33.0,2.1,15.0,63.0,156.87,112.59
2016,8,13,6,15,383.0,43.0,2.05,15.5,107.0,219.04,170.08
2016,8,13,6,30,476.0,53.0,2.0,16.0,151.0,289.93,231.62
2016,8,13,6,45,538.5,60.0,1.95,16.5,200.5,350.47,283.64
2016,8,13,7,0,601.0,67.0,1.9,17.0,250.0,415.85,337.69
2016,8,13,7,15,323.5,110.5,1.85,17.5,211.0,326.43,265.41
2016,8,13,7,30,46.0,154.0,1.8,18.0,172.0,192.25,153.57
2016,8,13,7,45,72.5,180.5,1.75,18.5,214.0,239.49,191.68
2016,8,13,8,0,99.0,207.0,1.7,19.0,256.0,288.35,229.68
2016,8,13,8,15,91.5,228.0,1.7,19.5,277.0,307.37,242.92
2016,8,13,8,30,84.0,249.0,1.7,20.0,298.0,325.57,255.39
2016,8,13,8,45,81.5,269.0,1.7,20.5,319.5,345.84,269.4
2016,8,13,9,0,79.0,289.0,1.7,21.0,341.0,365.66,282.85
2016,8,13,9,15,469.0,194.5,1.75,21.5,533.5,619.67,479.64
2016,8,13,9,30,859.0,100.0,1.8,22.0,726.0,860.5,645.96
2016,8,13,9,45,873.5,99.5,1.85,22.5,763.0,887.14,659.2
2016,8,13,10,0,888.0,99.0,1.9,23.0,800.0,911.47,673.12
2016,8,13,10,15,527.0,254.0,1.95,23.0,674.5,759.42,567.37
2016,8,13,10,30,166.0,409.0,2.0,23.0,549.0,575.95,429.27
2016,8,13,10,45,539.5,255.5,2.05,23.5,726.5,776.68,580.83
2016,8,13,11,0,913.0,102.0,2.1,24.0,904.0,956.64,699.95
2016,8,13,11,15,597.0,267.0,2.15,24.0,795.0,835.62,616.4
2016,8,13,11,30,281.0,432.0,2.2,24.0,686.0,698.46,514.19
2016,8,13,11,45,242.5,443.5,2.3,24.5,664.0,668.53,492.81
2016,8,13,12,0,204.0,455.0,2.4,25.0,642.0,635.16,468.15
2016,8,13,12,15,190.0,456.0,2.45,25.0,630.5,617.29,455.66
2016,8,13,12,30,176.0,457.0,2.5,25.0,619.0,599.23,442.91
2016,8,13,12,45,133.0,445.0,2.55,25.0,566.5,544.18,403.43
2016,8,13,13,0,90.0,433.0,2.6,25.0,514.0,490.68,364.76
2016,8,13,13,15,488.5,275.5,2.65,25.0,704.5,653.53,492.49
2016,8,13,13,30,887.0,118.0,2.7,25.0,895.0,792.93,593.95
2016,8,13,13,45,884.5,115.5,2.75,25.0,873.5,758.92,570.3
2016,8,13,14,0,882.0,113.0,2.8,25.0,852.0,722.92,546.42
2016,8,13,14,15,875.0,111.5,2.8,24.5,822.5,682.99,519.12
2016,8,13,14,30,868.0,110.0,2.8,24.0,793.0,641.69,489.59
2016,8,13,14,45,861.0,106.5,2.85,24.0,758.0,597.4,456.39
2016,8,13,15,0,854.0,103.0,2.9,24.0,723.0,552.12,421.58
2016,8,13,15,15,616.5,181.0,2.9,23.5,615.5,460.41,351.25
2016,8,13,15,30,379.0,259.0,2.9,23.0,508.0,397.38,302.71
2016,8,13,15,45,307.5,252.5,2.9,23.0,445.0,342.86,260.75
2016,8,13,16,0,236.0,246.0,2.9,23.0,382.0,299.39,227.32
2016,8,13,16,15,495.5,165.0,2.9,22.5,417.5,284.74,209.39
2016,8,13,16,30,755.0,84.0,2.9,22.0,453.0,253.97,174.42
2016,8,13,16,45,727.5,79.5,2.9,22.0,402.5,205.17,132.48
2016,8,13,17,0,700.0,75.0,2.9,22.0,352.0,159.08,94.67
2016,8,13,17,15,658.0,70.0,2.8,21.5,300.0,110.59,59.48
2016,8,13,17,30,616.0,65.0,2.7,21.0,248.0,69.84,36.97
2016,8,13,17,45,555.5,57.5,2.65,20.5,198.5,39.01,28.45
2016,8,13,18,0,495.0,50.0,2.6,20.0,149.0,35.59,25.3
2016,8,13,18,15,397.0,40.5,2.6,19.5,104.5,30.1,20.11
2016,8,13,18,30,299.0,31.0,2.6,19.0,60.0,24.25,13.69
2016,8,13,18,45,149.5,15.5,2.6,18.5,30.0,11.9,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,152.5,15.5,2.1,14.5,31.0,73.4,0.0
2016,8,14,6,0,305.0,31.0,2.2,15.0,62.0,159.46,113.39
2016,8,14,6,15,400.5,41.0,2.15,15.0,106.5,222.99,173.12
2016,8,14,6,30,496.0,51.0,2.1,15.0,151.0,295.59,236.8
2016,8,14,6,45,557.0,58.0,2.1,15.5,201.5,356.16,289.3
2016,8,14,7,0,618.0,65.0,2.1,16.0,252.0,421.44,343.76
2016,8,14,7,15,309.0,77.5,2.1,16.5,171.0,278.24,228.61
2016,8,14,7,30,0.0,90.0,2.1,17.0,90.0,87.94,67.99
2016,8,14,7,45,2.5,124.0,2.1,18.0,125.5,124.4,97.8
2016,8,14,8,0,5.0,158.0,2.1,19.0,161.0,161.15,126.83
2016,8,14,8,15,24.0,194.5,2.1,19.5,208.5,212.8,167.83
2016,8,14,8,30,43.0,231.0,2.1,20.0,256.0,273.91,215.21
2016,8,14,8,45,34.0,238.5,2.1,20.5,259.5,274.2,213.9
2016,8,14,9,0,25.0,246.0,2.1,21.0,263.0,266.12,206.39
2016,8,14,9,15,48.5,284.5,2.1,21.5,319.5,334.52,258.32
2016,8,14,9,30,72.0,323.0,2.1,22.0,376.0,395.56,303.23
2016,8,14,9,45,105.0,349.5,2.15,22.5,430.5,452.4,344.65
2016,8,14,10,0,138.0,376.0,2.2,23.0,485.0,517.79,391.32
2016,8,14,10,15,139.0,391.5,2.2,23.0,505.0,534.03,401.86
2016,8,14,10,30,140.0,407.0,2.2,23.0,525.0,549.6,412.2
2016,8,14,10,45,117.0,413.0,2.25,23.5,513.0,532.41,398.0
2016,8,14,11,0,94.0,419.0,2.3,24.0,501.0,508.33,379.21
2016,8,14,11,15,125.5,433.5,2.35,24.0,545.5,555.38,413.47
2016,8,14,11,30,157.0,448.0,2.4,24.0,590.0,595.21,441.96
2016,8,14,11,45,164.0,452.5,2.45,24.0,602.0,601.48,446.23
2016,8,14,12,0,171.0,457.0,2.5,24.0,614.0,606.94,450.19
2016,8,14,12,15,528.5,293.0,2.55,24.0,776.5,761.7,569.24
2016,8,14,12,30,886.0,129.0,2.6,24.0,939.0,895.66,663.1
2016,8,14,12,45,546.5,287.0,2.65,24.5,785.5,743.56,554.13
2016,8,14,13,0,207.0,445.0,2.7,25.0,632.0,597.85,442.92
2016,8,14,13,15,539.0,287.0,2.75,24.5,761.0,703.03,528.27
2016,8,14,13,30,871.0,129.0,2.8,24.0,890.0,788.56,593.53
2016,8,14,13,45,529.0,267.5,2.85,24.0,726.0,637.75,482.27
2016,8,14,14,0,187.0,406.0,2.9,24.0,562.0,509.15,382.83
2016,8,14,14,15,514.0,265.0,2.95,24.0,673.0,581.57,442.97
2016,8,14,14,30,841.0,124.0,3.0,24.0,784.0,632.9,484.17
2016,8,14,14,45,830.5,122.0,3.05,24.0,748.5,588.55,450.17
2016,8,14,15,0,820.0,120.0,3.1,24.0,713.0,543.61,415.47
2016,8,14,15,15,538.5,203.0,3.15,23.5,583.5,440.82,336.76
2016,8,14,15,30,257.0,286.0,3.2,23.0,454.0,365.46,279.27
2016,8,14,15,45,271.5,261.0,3.25,22.5,427.0,334.73,255.71
2016,8,14,16,0,286.0,236.0,3.3,22.0,400.0,302.6,230.14
2016,8,14,16,15,272.5,215.5,3.3,21.5,360.0,264.62,199.88
2016,8,14,16,30,259.0,195.0,3.3,21.0,320.0,228.0,170.46
2016,8,14,16,45,454.0,141.0,3.35,21.0,330.5,200.37,139.78
2016,8,14,17,0,649.0,87.0,3.4,21.0,341.0,156.0,94.79
2016,8,14,17,15,604.0,80.5,3.3,20.0,290.0,112.01,63.6
2016,8,14,17,30,559.0,74.0,3.2,19.0,239.0,72.85,42.3
2016,8,14,17,45,497.0,65.0,3.15,18.5,190.0,45.71,34.56
2016,8,14,18,0,435.0,56.0,3.1,18.0,141.0,41.31,30.47
2016,8,14,18,15,336.5,44.0,3.0,17.5,98.0,33.69,23.32
2016,8,14,18,30,238.0,32.0,2.9,17.0,55.0,24.8,13.92
2016,8,14,18,45,119.0,16.0,2.85,16.5,27.5,12.52,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,161.0,15.5,2.15,12.5,31.5,75.17,0.0
2016,8,15,6,0,322.0,31.0,2.2,13.0,63.0,164.72,116.85
2016,8,15,6,15,421.5,41.0,2.15,13.5,109.0,230.48,179.51
2016,8,15,6,30,521.0,51.0,2.1,14.0,155.0,305.67,245.33
2016,8,15,6,45,585.0,57.5,2.1,14.5,206.5,368.18,299.7
2016,8,15,7,0,649.0,64.0,2.1,15.0,258.0,435.62,356.1
2016,8,15,7,15,324.5,86.0,2.05,15.5,183.0,296.93,244.38
2016,8,15,7,30,0.0,108.0,2.0,16.0,108.0,106.86,83.93
2016,8,15,7,45,0.0,117.0,2.0,16.5,117.0,115.43,90.89
2016,8,15,8,0,0.0,126.0,2.0,17.0,126.0,124.08,97.48
2016,8,15,8,15,0.0,132.5,1.95,17.5,132.5,130.21,101.92
2016,8,15,8,30,0.0,139.0,1.9,18.0,139.0,136.4,106.37
2016,8,15,8,45,7.0,181.0,1.85,18.5,186.0,184.52,144.5
2016,8,15,9,0,14.0,223.0,1.8,19.0,233.0,233.11,182.03
2016,8,15,9,15,17.5,243.0,1.8,19.0,256.0,256.18,199.42
2016,8,15,9,30,21.0,263.0,1.8,19.0,279.0,279.28,216.78
2016,8,15,9,45,27.0,288.5,1.85,19.5,309.5,318.15,245.64
2016,8,15,10,0,33.0,314.0,1.9,20.0,340.0,349.3,268.21
2016,8,15,10,15,65.5,355.5,1.95,20.5,410.0,421.15,321.6
2016,8,15,10,30,98.0,397.0,2.0,21.0,480.0,492.98,373.45
2016,8,15,10,45,87.0,402.5,2.1,21.5,477.5,486.76,367.27
2016,8,15,11,0,76.0,408.0,2.2,22.0,475.0,480.18,361.35
2016,8,15,11,15,99.5,425.5,2.25,22.0,514.5,517.36,388.66
2016,8,15,11,30,123.0,443.0,2.3,22.0,554.0,558.6,418.32
2016,8,15,11,45,116.5,445.0,2.4,22.0,551.0,550.42,412.16
2016,8,15,12,0,110.0,447.0,2.5,22.0,548.0,538.6,403.76
2016,8,15,12,15,135.5,451.0,2.5,22.0,575.0,563.33,422.12
2016,8,15,12,30,161.0,455.0,2.5,22.0,602.0,583.34,436.85
2016,8,15,12,45,120.5,440.0,2.55,22.0,550.0,528.05,396.45
2016,8,15,13,0,80.0,425.0,2.6,22.0,498.0,474.3,357.09
2016,8,15,13,15,152.5,424.5,2.6,22.0,559.5,526.01,396.94
2016,8,15,13,30,225.0,424.0,2.6,22.0,621.0,572.84,432.07
2016,8,15,13,45,158.0,408.0,2.6,22.0,544.5,498.93,377.29
2016,8,15,14,0,91.0,392.0,2.6,22.0,468.0,431.72,327.3
2016,8,15,14,15,137.5,382.5,2.6,21.5,492.5,444.89,339.18
2016,8,15,14,30,184.0,373.0,2.6,21.0,517.0,456.49,349.23
2016,8,15,14,45,289.0,333.0,2.6,21.0,547.0,467.16,358.56
2016,8,15,15,0,394.0,293.0,2.6,21.0,577.0,472.05,362.57
2016,8,15,15,15,296.0,293.0,2.6,20.5,499.5,404.13,311.12
2016,8,15,15,30,198.0,293.0,2.6,20.0,422.0,348.86,269.33
2016,8,15,15,45,119.5,259.0,2.6,20.0,335.0,277.49,214.8
2016,8,15,16,0,41.0,225.0,2.6,20.0,248.0,218.33,169.81
2016,8,15,16,15,53.5,210.5,2.55,19.5,238.0,205.33,159.86
2016,8,15,16,30,66.0,196.0,2.5,19.0,228.0,190.96,148.39
2016,8,15,16,45,47.5,169.5,2.5,19.0,191.5,160.01,124.28
2016,8,15,17,0,29.0,143.0,2.5,19.0,155.0,131.24,101.95
2016,8,15,17,15,23.5,123.0,2.45,18.5,132.0,110.74,85.88
2016,8,15,17,30,18.0,103.0,2.4,18.0,109.0,94.54,73.2
2016,8,15,17,45,270.5,75.5,2.35,17.5,128.5,54.6,42.47
2016,8,15,18,0,523.0,48.0,2.3,17.0,148.0,34.33,24.47
2016,8,15,18,15,419.0,38.5,2.15,16.5,102.5,28.75,19.13
2016,8,15,18,30,315.0,29.0,2.0,16.0,57.0,22.82,12.01
2016,8,15,18,45,157.5,14.5,1.95,15.5,28.5,14.25,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,131.5,15.5,2.0,13.5,28.5,65.61,0.0
2016,8,16,6,0,263.0,31.0,2.1,14.0,57.0,143.66,100.13
2016,8,16,6,15,360.5,42.5,2.05,14.0,101.0,207.23,160.78
2016,8,16,6,30,458.0,54.0,2.0,14.0,145.0,280.18,224.81
2016,8,16,6,45,519.5,63.0,2.0,14.5,194.5,341.44,278.02
2016,8,16,7,0,581.0,72.0,2.0,15.0,244.0,407.48,333.3
2016,8,16,7,15,290.5,91.5,2.0,15.5,177.5,283.34,232.96
2016,8,16,7,30,0.0,111.0,2.0,16.0,111.0,110.11,86.65
2016,8,16,7,45,0.0,124.0,2.0,16.5,124.0,122.84,97.0
2016,8,16,8,0,0.0,137.0,2.0,17.0,137.0,135.59,106.88
2016,8,16,8,15,5.0,163.5,1.95,17.5,167.0,166.1,131.13
2016,8,16,8,30,10.0,190.0,1.9,18.0,197.0,196.86,155.09
2016,8,16,8,45,25.5,227.0,1.9,18.5,244.0,247.16,194.36
2016,8,16,9,0,41.0,264.0,1.9,19.0,291.0,306.83,239.88
2016,8,16,9,15,34.5,270.5,1.9,19.5,294.5,307.48,238.84
2016,8,16,9,30,28.0,277.0,1.9,20.0,298.0,307.86,237.88
2016,8,16,9,45,32.0,297.5,1.9,20.5,322.5,332.1,255.35
2016,8,16,10,0,36.0,318.0,1.9,21.0,347.0,356.17,272.38
2016,8,16,10,15,46.0,343.5,1.95,21.0,381.5,390.73,297.86
2016,8,16,10,30,56.0,369.0,2.0,21.0,416.0,425.03,322.86
2016,8,16,10,45,55.0,378.0,2.05,21.5,425.0,431.74,326.61
2016,8,16,11,0,54.0,387.0,2.1,22.0,434.0,438.17,330.34
2016,8,16,11,15,44.0,377.5,2.15,22.0,417.0,417.23,314.59
2016,8,16,11,30,34.0,368.0,2.2,22.0,400.0,396.43,299.06
2016,8,16,11,45,72.0,407.0,2.25,22.5,473.5,467.71,351.55
2016,8,16,12,0,110.0,446.0,2.3,23.0,547.0,537.3,401.2
2016,8,16,12,15,172.5,446.5,2.3,23.0,604.0,591.05,440.59
2016,8,16,12,30,235.0,447.0,2.3,23.0,661.0,638.81,475.31
2016,8,16,12,45,180.0,444.0,2.35,23.0,607.5,581.39,433.47
2016,8,16,13,0,125.0,441.0,2.4,23.0,554.0,526.0,393.22
2016,8,16,13,15,189.0,429.5,2.4,23.0,596.0,558.88,418.89
2016,8,16,13,30,253.0,418.0,2.4,23.0,638.0,586.44,439.91
2016,8,16,13,45,174.5,405.5,2.45,23.0,555.0,508.02,382.33
2016,8,16,14,0,96.0,393.0,2.5,23.0,472.0,435.69,328.83
2016,8,16,14,15,161.5,380.0,2.5,22.5,508.0,457.71,347.54
2016,8,16,14,30,227.0,367.0,2.5,22.0,544.0,476.72,363.13
2016,8,16,14,45,219.0,349.5,2.5,22.0,513.5,444.3,339.05
2016,8,16,15,0,211.0,332.0,2.5,22.0,483.0,412.34,315.29
2016,8,16,15,15,200.0,312.0,2.5,21.5,448.5,377.33,289.51
2016,8,16,15,30,189.0,292.0,2.5,21.0,414.0,343.24,264.0
2016,8,16,15,45,141.0,268.0,2.5,21.0,355.0,292.6,225.31
2016,8,16,16,0,93.0,244.0,2.5,21.0,296.0,251.14,193.78
2016,8,16,16,15,107.5,222.5,2.5,20.5,278.0,230.03,177.22
2016,8,16,16,30,122.0,201.0,2.5,20.0,260.0,203.05,155.48
2016,8,16,16,45,84.0,174.0,2.5,20.0,212.5,169.75,130.15
2016,8,16,17,0,46.0,147.0,2.5,20.0,165.0,136.18,104.84
2016,8,16,17,15,37.5,126.0,2.5,19.5,139.5,113.72,87.48
2016,8,16,17,30,29.0,105.0,2.5,19.0,114.0,92.33,70.9
2016,8,16,17,45,217.0,80.5,2.55,18.5,123.0,63.21,49.77
2016,8,16,18,0,405.0,56.0,2.6,18.0,132.0,41.94,30.94
2016,8,16,18,15,305.5,43.0,2.5,17.5,90.0,32.66,22.3
2016,8,16,18,30,206.0,30.0,2.4,17.0,48.0,23.35,11.77
2016,8,16,18,45,103.0,15.0,2.35,16.5,24.0,14.74,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.0,14.5,25.5,55.91,0.0
2016,8,17,6,0,210.0,31.0,2.1,15.0,51.0,124.46,84.93
2016,8,17,6,15,303.5,44.0,2.05,15.5,92.5,184.49,141.97
2016,8,17,6,30,397.0,57.0,2.0,16.0,134.0,255.64,203.54
2016,8,17,6,45,461.5,66.5,1.95,16.5,182.5,316.11,255.57
2016,8,17,7,0,526.0,76.0,1.9,17.0,231.0,381.65,310.03
2016,8,17,7,15,263.0,90.0,1.85,17.5,167.5,265.25,216.29
2016,8,17,7,30,0.0,104.0,1.8,18.0,104.0,102.72,79.9
2016,8,17,7,45,0.5,126.5,1.75,18.5,127.0,125.86,98.72
2016,8,17,8,0,1.0,149.0,1.7,19.0,150.0,148.97,116.84
2016,8,17,8,15,5.0,168.0,1.65,19.0,171.0,170.87,134.07
2016,8,17,8,30,9.0,187.0,1.6,19.0,192.0,192.98,151.24
2016,8,17,8,45,14.5,210.5,1.6,19.5,220.0,221.14,172.73
2016,8,17,9,0,20.0,234.0,1.6,20.0,248.0,249.49,193.99
2016,8,17,9,15,25.0,257.5,1.6,20.5,275.5,277.54,214.69
2016,8,17,9,30,30.0,281.0,1.6,21.0,303.0,313.86,241.3
2016,8,17,9,45,41.0,309.5,1.65,21.5,340.5,352.76,269.68
2016,8,17,10,0,52.0,338.0,1.7,22.0,378.0,391.61,297.57
2016,8,17,10,15,67.5,363.0,1.75,22.0,417.5,430.65,326.01
2016,8,17,10,30,83.0,388.0,1.8,22.0,457.0,469.47,353.99
2016,8,17,10,45,87.0,401.0,1.9,22.5,475.5,484.85,364.08
2016,8,17,11,0,91.0,414.0,2.0,23.0,494.0,499.81,373.99
2016,8,17,11,15,89.5,421.0,2.05,23.0,500.5,503.12,376.01
2016,8,17,11,30,88.0,428.0,2.1,23.0,507.0,506.04,377.88
2016,8,17,11,45,93.0,434.5,2.15,23.5,518.5,513.96,382.85
2016,8,17,12,0,98.0,441.0,2.2,24.0,530.0,521.34,387.43
2016,8,17,12,15,126.5,446.5,2.25,24.0,561.5,550.23,408.73
2016,8,17,12,30,155.0,452.0,2.3,24.0,593.0,574.3,426.43
2016,8,17,12,45,145.5,447.0,2.4,24.0,578.5,554.83,412.68
2016,8,17,13,0,136.0,442.0,2.5,24.0,564.0,535.44,399.19
2016,8,17,13,15,172.0,433.0,2.55,24.0,584.5,548.17,409.64
2016,8,17,13,30,208.0,424.0,2.6,24.0,605.0,558.5,418.08
2016,8,17,13,45,149.0,406.5,2.65,24.0,534.5,489.9,367.94
2016,8,17,14,0,90.0,389.0,2.7,24.0,464.0,427.53,322.01
2016,8,17,14,15,143.0,379.0,2.7,23.5,493.0,444.19,336.45
2016,8,17,14,30,196.0,369.0,2.7,23.0,522.0,458.76,348.65
2016,8,17,14,45,170.5,351.0,2.7,23.0,479.5,417.29,317.75
2016,8,17,15,0,145.0,333.0,2.7,23.0,437.0,377.89,288.4
2016,8,17,15,15,149.5,312.5,2.7,22.5,414.0,352.85,270.27
2016,8,17,15,30,154.0,292.0,2.7,22.0,391.0,327.36,251.35
2016,8,17,15,45,151.0,269.5,2.7,21.5,360.5,296.91,228.28
2016,8,17,16,0,148.0,247.0,2.7,21.0,330.0,266.8,205.08
2016,8,17,16,15,99.5,217.5,2.7,20.5,271.5,223.1,172.02
2016,8,17,16,30,51.0,188.0,2.7,20.0,213.0,180.15,139.72
2016,8,17,16,45,31.0,160.0,2.75,19.5,174.5,148.72,115.68
2016,8,17,17,0,11.0,132.0,2.8,19.0,136.0,123.48,96.48
2016,8,17,17,15,5.5,112.5,2.75,18.5,114.5,104.2,81.24
2016,8,17,17,30,0.0,93.0,2.7,18.0,93.0,85.61,66.18
2016,8,17,17,45,184.5,75.0,2.7,17.5,108.5,59.18,46.44
2016,8,17,18,0,369.0,57.0,2.7,17.0,124.0,42.43,31.45
2016,8,17,18,15,271.0,43.0,2.65,16.5,83.5,32.78,22.4
2016,8,17,18,30,173.0,29.0,2.6,16.0,43.0,22.61,10.55
2016,8,17,18,45,86.5,14.5,2.55,16.0,21.5,14.25,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,1.7,14.5,24.0,42.01,0.0
2016,8,18,6,0,180.0,32.0,1.8,15.0,48.0,115.56,77.47
2016,8,18,6,15,274.0,46.0,1.8,15.0,89.5,175.2,134.67
2016,8,18,6,30,368.0,60.0,1.8,15.0,131.0,244.21,194.84
2016,8,18,6,45,431.5,70.5,1.8,15.5,178.0,302.8,245.5
2016,8,18,7,0,495.0,81.0,1.8,16.0,225.0,369.68,301.25
2016,8,18,7,15,252.5,107.5,1.8,16.5,181.5,270.86,221.27
2016,8,18,7,30,10.0,134.0,1.8,17.0,138.0,141.35,112.18
2016,8,18,7,45,15.0,154.0,1.8,17.5,161.0,164.99,131.32
2016,8,18,8,0,20.0,174.0,1.8,18.0,184.0,188.91,150.01
2016,8,18,8,15,31.0,200.0,1.75,18.5,217.5,231.42,183.23
2016,8,18,8,30,42.0,226.0,1.7,19.0,251.0,267.61,210.77
2016,8,18,8,45,79.0,259.5,1.7,19.5,310.0,332.98,261.07
2016,8,18,9,0,116.0,293.0,1.7,20.0,369.0,408.47,317.43
2016,8,18,9,15,158.0,313.5,1.7,20.0,424.0,466.48,360.43
2016,8,18,9,30,200.0,334.0,1.7,20.0,479.0,525.68,403.58
2016,8,18,9,45,153.0,350.5,1.75,20.5,464.5,503.24,384.04
2016,8,18,10,0,106.0,367.0,1.8,21.0,450.0,470.6,357.73
2016,8,18,10,15,77.0,362.5,1.85,21.0,424.0,438.59,333.28
2016,8,18,10,30,48.0,358.0,1.9,21.0,398.0,406.05,308.27
2016,8,18,10,45,119.5,392.5,1.95,21.5,495.5,512.38,387.1
2016,8,18,11,0,191.0,427.0,2.0,22.0,593.0,610.87,457.15
2016,8,18,11,15,110.5,391.0,2.05,22.0,488.0,497.16,373.59
2016,8,18,11,30,30.0,355.0,2.1,22.0,383.0,379.53,286.05
2016,8,18,11,45,31.5,356.5,2.15,22.5,385.5,380.44,286.74
2016,8,18,12,0,33.0,358.0,2.2,23.0,388.0,381.19,286.79
2016,8,18,12,15,177.5,390.0,2.25,23.0,550.5,539.26,405.79
2016,8,18,12,30,322.0,422.0,2.3,23.0,713.0,689.19,513.33
2016,8,18,12,45,291.0,426.0,2.35,23.0,687.5,656.32,488.77
2016,8,18,13,0,260.0,430.0,2.4,23.0,662.0,623.94,465.76
2016,8,18,13,15,245.5,424.5,2.4,23.0,640.5,596.39,446.32
2016,8,18,13,30,231.0,419.0,2.4,23.0,619.0,570.43,427.84
2016,8,18,13,45,171.5,407.0,2.45,23.0,553.0,505.93,380.88
2016,8,18,14,0,112.0,395.0,2.5,23.0,487.0,447.59,337.93
2016,8,18,14,15,103.0,377.0,2.5,22.5,459.5,418.81,317.86
2016,8,18,14,30,94.0,359.0,2.5,22.0,432.0,390.7,297.9
2016,8,18,14,45,114.0,345.0,2.55,22.0,429.0,379.58,290.32
2016,8,18,15,0,134.0,331.0,2.6,22.0,426.0,369.79,283.39
2016,8,18,15,15,143.5,310.5,2.6,21.5,407.0,347.59,267.23
2016,8,18,15,30,153.0,290.0,2.6,21.0,388.0,324.49,250.03
2016,8,18,15,45,118.5,264.5,2.65,20.5,337.0,279.76,216.21
2016,8,18,16,0,84.0,239.0,2.7,20.0,286.0,242.95,188.44
2016,8,18,16,15,63.0,211.0,2.7,19.5,244.0,207.12,161.05
2016,8,18,16,30,42.0,183.0,2.7,19.0,202.0,173.67,135.42
2016,8,18,16,45,31.5,159.5,2.7,19.0,173.0,148.06,115.36
2016,8,18,17,0,21.0,136.0,2.7,19.0,144.0,127.79,99.58
2016,8,18,17,15,12.5,115.5,2.65,18.5,120.0,106.91,83.22
2016,8,18,17,30,4.0,95.0,2.6,18.0,96.0,87.05,67.3
2016,8,18,17,45,116.5,80.0,2.55,17.5,101.0,66.79,53.05
2016,8,18,18,0,229.0,65.0,2.5,17.0,106.0,51.93,39.65
2016,8,18,18,15,158.5,44.5,2.4,16.5,68.5,36.35,25.33
2016,8,18,18,30,88.0,24.0,2.3,16.0,31.0,20.16,7.91
2016,8,18,18,45,44.0,12.0,2.25,15.5,15.5,11.8,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,13.0,2.0,14.5,17.5,25.97,0.0
2016,8,19,6,0,91.0,26.0,2.1,15.0,35.0,69.16,43.72
2016,8,19,6,15,154.0,47.0,2.1,15.0,72.0,122.77,93.51
2016,8,19,6,30,217.0,68.0,2.1,15.0,109.0,181.04,144.24
2016,8,19,6,45,270.5,86.0,2.1,15.5,153.5,236.07,191.64
2016,8,19,7,0,324.0,104.0,2.1,16.0,198.0,303.0,247.51
2016,8,19,7,15,162.0,94.0,2.05,16.5,141.0,202.73,165.51
2016,8,19,7,30,0.0,84.0,2.0,17.0,84.0,81.86,63.08
2016,8,19,7,45,0.0,101.0,1.95,17.5,101.0,98.9,77.01
2016,8,19,8,0,0.0,118.0,1.9,18.0,118.0,115.91,90.51
2016,8,19,8,15,0.0,139.5,1.85,18.0,139.5,137.54,107.73
2016,8,19,8,30,0.0,161.0,1.8,18.0,161.0,159.12,124.69
2016,8,19,8,45,4.5,183.0,1.8,18.5,186.5,184.69,144.53
2016,8,19,9,0,9.0,205.0,1.8,19.0,212.0,210.43,164.21
2016,8,19,9,15,8.5,208.0,1.8,19.5,214.5,212.6,165.08
2016,8,19,9,30,8.0,211.0,1.8,20.0,217.0,214.83,166.09
2016,8,19,9,45,13.0,240.5,1.8,20.5,250.5,248.77,191.75
2016,8,19,10,0,18.0,270.0,1.8,21.0,284.0,282.72,216.92
2016,8,19,10,15,16.5,269.0,1.85,21.0,282.5,279.88,214.29
2016,8,19,10,30,15.0,268.0,1.9,21.0,281.0,277.04,211.86
2016,8,19,10,45,28.0,317.0,1.95,21.5,341.5,343.84,261.74
2016,8,19,11,0,41.0,366.0,2.0,22.0,402.0,404.37,305.65
2016,8,19,11,15,109.0,404.0,2.05,22.0,501.0,508.7,382.97
2016,8,19,11,30,177.0,442.0,2.1,22.0,600.0,605.23,452.44
2016,8,19,11,45,142.5,442.0,2.2,22.5,570.0,569.43,424.85
2016,8,19,12,0,108.0,442.0,2.3,23.0,540.0,530.6,395.91
2016,8,19,12,15,138.5,446.0,2.35,23.0,571.0,559.38,417.54
2016,8,19,12,30,169.0,450.0,2.4,23.0,602.0,583.3,435.25
2016,8,19,12,45,181.5,444.5,2.45,23.0,607.0,581.35,434.3
2016,8,19,13,0,194.0,439.0,2.5,23.0,612.0,578.37,432.79
2016,8,19,13,15,201.5,424.0,2.55,22.5,600.5,561.52,422.22
2016,8,19,13,30,209.0,409.0,2.6,22.0,589.0,543.93,411.08
2016,8,19,13,45,231.0,399.0,2.65,22.0,593.0,540.49,409.43
2016,8,19,14,0,253.0,389.0,2.7,22.0,597.0,532.71,404.47
2016,8,19,14,15,182.5,376.0,2.7,21.5,523.0,465.61,355.1
2016,8,19,14,30,112.0,363.0,2.7,21.0,449.0,404.6,309.82
2016,8,19,14,45,101.0,342.0,2.7,21.0,416.5,372.66,286.26
2016,8,19,15,0,90.0,321.0,2.7,21.0,384.0,341.69,263.11
2016,8,19,15,15,120.5,304.5,2.7,20.5,384.0,331.01,255.83
2016,8,19,15,30,151.0,288.0,2.7,20.0,384.0,321.19,248.62
2016,8,19,15,45,187.0,263.0,2.75,20.0,372.5,303.36,234.19
2016,8,19,16,0,223.0,238.0,2.8,20.0,361.0,282.06,216.3
2016,8,19,16,15,332.0,201.5,2.8,19.5,365.5,263.11,197.79
2016,8,19,16,30,441.0,165.0,2.8,19.0,370.0,233.19,168.76
2016,8,19,16,45,297.5,157.0,2.8,19.0,288.0,181.71,131.5
2016,8,19,17,0,154.0,149.0,2.8,19.0,206.0,144.64,107.65
2016,8,19,17,15,124.5,129.5,2.8,18.5,171.0,116.28,87.04
2016,8,19,17,30,95.0,110.0,2.8,18.0,136.0,91.04,69.6
2016,8,19,17,45,70.5,86.0,2.8,17.5,103.0,70.82,56.52
2016,8,19,18,0,46.0,62.0,2.8,17.0,70.0,54.87,42.13
2016,8,19,18,15,23.0,40.0,2.75,16.5,44.0,36.45,25.27
2016,8,19,18,30,0.0,18.0,2.7,16.0,18.0,17.38,4.99
2016,8,19,18,45,0.0,9.0,2.65,16.0,9.0,8.85,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
