Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,37.5,12.0,1.8,14.5,15.0,22.58,0.0
2016,8,20,6,0,75.0,24.0,1.9,15.0,30.0,60.57,36.77
2016,8,20,6,15,131.0,46.0,1.9,15.0,66.5,112.48,85.18
2016,8,20,6,30,187.0,68.0,1.9,15.0,103.0,167.86,133.36
2016,8,20,6,45,237.0,88.0,1.95,15.5,146.5,222.2,180.06
2016,8,20,7,0,287.0,108.0,2.0,16.0,190.0,280.56,229.09
2016,8,20,7,15,143.5,112.0,1.95,16.5,153.0,206.24,167.95
2016,8,20,7,30,0.0,116.0,1.9,17.0,116.0,115.73,91.1
2016,8,20,7,45,0.0,127.0,1.9,17.5,127.0,126.23,99.43
2016,8,20,8,0,0.0,138.0,1.9,18.0,138.0,136.81,107.51
2016,8,20,8,15,3.0,158.0,1.9,18.5,160.0,159.03,124.93
2016,8,20,8,30,6.0,178.0,1.9,19.0,182.0,181.37,142.17
2016,8,20,8,45,9.5,197.0,1.9,19.5,203.0,203.17,158.75
2016,8,20,9,0,13.0,216.0,1.9,20.0,224.0,225.08,175.19
2016,8,20,9,15,14.0,228.5,1.95,20.0,238.0,238.27,184.98
2016,8,20,9,30,15.0,241.0,2.0,20.0,252.0,251.46,194.77
2016,8,20,9,45,14.0,246.0,2.05,20.5,257.0,255.23,196.85
2016,8,20,10,0,13.0,251.0,2.1,21.0,262.0,258.98,198.96
2016,8,20,10,15,18.0,278.5,2.15,21.0,293.5,290.8,223.04
2016,8,20,10,30,23.0,306.0,2.2,21.0,325.0,322.52,246.73
2016,8,20,10,45,37.0,343.0,2.3,21.5,375.0,378.71,288.25
2016,8,20,11,0,51.0,380.0,2.4,22.0,425.0,427.73,323.72
2016,8,20,11,15,53.0,389.0,2.45,22.0,436.0,436.63,329.85
2016,8,20,11,30,55.0,398.0,2.5,22.0,447.0,445.21,335.97
2016,8,20,11,45,67.5,412.5,2.6,22.0,473.5,468.32,353.14
2016,8,20,12,0,80.0,427.0,2.7,22.0,500.0,490.68,369.66
2016,8,20,12,15,150.5,435.5,2.75,22.0,571.5,559.11,421.02
2016,8,20,12,30,221.0,444.0,2.8,22.0,643.0,621.13,466.75
2016,8,20,12,45,446.0,341.5,2.9,22.0,738.0,703.02,531.47
2016,8,20,13,0,671.0,239.0,3.0,22.0,833.0,771.45,585.23
2016,8,20,13,15,369.0,316.0,3.0,22.0,642.0,588.64,448.4
2016,8,20,13,30,67.0,393.0,3.0,22.0,451.0,423.73,320.95
2016,8,20,13,45,142.5,393.0,3.05,22.0,511.5,471.19,358.74
2016,8,20,14,0,218.0,393.0,3.1,22.0,572.0,514.07,391.57
2016,8,20,14,15,174.5,378.5,3.1,21.5,518.5,461.97,353.16
2016,8,20,14,30,131.0,364.0,3.1,21.0,465.0,413.07,317.12
2016,8,20,14,45,105.0,339.5,3.1,21.0,418.0,372.17,286.45
2016,8,20,15,0,79.0,315.0,3.1,21.0,371.0,330.37,254.89
2016,8,20,15,15,68.5,290.5,3.1,20.5,337.0,298.24,231.06
2016,8,20,15,30,58.0,266.0,3.1,20.0,303.0,267.22,207.78
2016,8,20,15,45,58.0,246.5,3.1,20.0,281.0,245.43,191.02
2016,8,20,16,0,58.0,227.0,3.1,20.0,259.0,223.68,174.08
2016,8,20,16,15,48.5,203.0,3.1,19.5,228.0,195.77,152.62
2016,8,20,16,30,39.0,179.0,3.1,19.0,197.0,169.01,131.91
2016,8,20,16,45,29.0,155.5,3.1,19.0,168.0,143.74,112.07
2016,8,20,17,0,19.0,132.0,3.1,19.0,139.0,123.7,96.41
2016,8,20,17,15,10.5,111.5,3.1,18.5,115.5,103.02,80.15
2016,8,20,17,30,2.0,91.0,3.1,18.0,92.0,83.38,64.28
2016,8,20,17,45,121.5,75.5,3.1,17.5,96.5,63.38,50.0
2016,8,20,18,0,241.0,60.0,3.1,17.0,101.0,45.29,33.77
2016,8,20,18,15,166.0,40.5,3.0,16.5,64.0,31.09,20.6
2016,8,20,18,30,91.0,21.0,2.9,16.0,27.0,16.24,2.95
2016,8,20,18,45,45.5,10.5,2.85,16.0,13.5,10.32,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.6,14.5,18.0,28.55,0.0
2016,8,21,6,0,107.0,27.0,2.7,15.0,36.0,75.7,45.69
2016,8,21,6,15,180.0,46.0,2.8,15.0,74.0,138.09,105.14
2016,8,21,6,30,253.0,65.0,2.9,15.0,112.0,198.96,158.53
2016,8,21,6,45,314.5,80.5,3.0,15.5,157.5,256.67,208.63
2016,8,21,7,0,376.0,96.0,3.1,16.0,203.0,319.61,261.97
2016,8,21,7,15,188.0,101.0,3.05,16.0,154.5,225.33,184.99
2016,8,21,7,30,0.0,106.0,3.0,16.0,106.0,105.05,82.71
2016,8,21,7,45,1.5,129.0,2.95,16.5,130.0,129.39,102.62
2016,8,21,8,0,3.0,152.0,2.9,17.0,154.0,153.75,122.02
2016,8,21,8,15,6.0,168.5,2.8,17.5,172.0,172.29,136.44
2016,8,21,8,30,9.0,185.0,2.7,18.0,190.0,191.0,150.78
2016,8,21,8,45,24.0,221.0,2.65,18.5,236.5,239.68,189.07
2016,8,21,9,0,39.0,257.0,2.6,19.0,283.0,297.49,233.53
2016,8,21,9,15,52.0,284.5,2.55,19.0,320.5,337.2,263.64
2016,8,21,9,30,65.0,312.0,2.5,19.0,358.0,377.07,293.52
2016,8,21,9,45,72.0,332.5,2.45,19.5,386.0,404.22,312.69
2016,8,21,10,0,79.0,353.0,2.4,20.0,414.0,431.18,331.52
2016,8,21,10,15,116.5,376.5,2.45,20.0,470.5,495.97,379.78
2016,8,21,10,30,154.0,400.0,2.5,20.0,527.0,552.76,421.35
2016,8,21,10,45,153.5,411.5,2.55,20.5,541.5,562.1,426.47
2016,8,21,11,0,153.0,423.0,2.6,21.0,556.0,570.71,431.39
2016,8,21,11,15,131.5,427.5,2.65,21.0,543.5,552.39,417.27
2016,8,21,11,30,110.0,432.0,2.7,21.0,531.0,528.95,399.68
2016,8,21,11,45,132.0,439.5,2.8,21.5,558.0,556.69,419.66
2016,8,21,12,0,154.0,447.0,2.9,22.0,585.0,578.59,435.1
2016,8,21,12,15,178.5,446.0,2.95,22.0,606.0,593.07,446.09
2016,8,21,12,30,203.0,445.0,3.0,22.0,627.0,606.13,456.09
2016,8,21,12,45,274.0,423.0,3.1,22.0,666.5,636.63,480.12
2016,8,21,13,0,345.0,401.0,3.2,22.0,706.0,661.94,500.15
2016,8,21,13,15,255.5,410.5,3.2,21.5,634.5,588.48,446.26
2016,8,21,13,30,166.0,420.0,3.2,21.0,563.0,520.63,396.08
2016,8,21,13,45,163.5,407.5,3.25,21.0,545.0,498.68,380.6
2016,8,21,14,0,161.0,395.0,3.3,21.0,527.0,476.68,364.73
2016,8,21,14,15,153.0,379.0,3.3,20.5,501.0,448.03,344.3
2016,8,21,14,30,145.0,363.0,3.3,20.0,475.0,419.88,324.02
2016,8,21,14,45,115.5,339.5,3.35,20.0,426.0,373.9,289.28
2016,8,21,15,0,86.0,316.0,3.4,20.0,377.0,334.33,259.22
2016,8,21,15,15,84.0,296.5,3.4,19.5,353.0,310.09,241.33
2016,8,21,15,30,82.0,277.0,3.4,19.0,329.0,286.05,223.29
2016,8,21,15,45,96.0,257.0,3.4,19.0,313.5,267.61,208.8
2016,8,21,16,0,110.0,237.0,3.4,19.0,298.0,247.8,192.82
2016,8,21,16,15,102.5,216.0,3.4,18.5,268.5,220.09,171.12
2016,8,21,16,30,95.0,195.0,3.4,18.0,239.0,193.18,149.92
2016,8,21,16,45,47.5,149.0,3.45,18.0,171.0,141.23,109.69
2016,8,21,17,0,0.0,103.0,3.5,18.0,103.0,96.97,75.57
2016,8,21,17,15,0.0,85.5,3.45,17.5,85.5,80.65,62.25
2016,8,21,17,30,0.0,68.0,3.4,17.0,68.0,64.44,51.33
2016,8,21,17,45,126.5,62.5,3.4,16.5,84.0,49.93,38.4
2016,8,21,18,0,253.0,57.0,3.4,16.0,100.0,43.02,31.88
2016,8,21,18,15,173.0,38.5,3.3,15.5,63.0,29.58,19.26
2016,8,21,18,30,93.0,20.0,3.2,15.0,26.0,15.49,0.8
2016,8,21,18,45,46.5,10.0,3.1,15.0,13.0,9.83,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,2.7,13.5,5.5,5.41,0.0
2016,8,22,6,0,0.0,11.0,2.8,14.0,11.0,10.61,1.58
2016,8,22,6,15,0.0,23.5,2.8,14.5,23.5,22.68,13.02
2016,8,22,6,30,0.0,36.0,2.8,15.0,36.0,34.76,23.61
2016,8,22,6,45,0.0,51.0,2.85,15.5,51.0,49.4,36.22
2016,8,22,7,0,0.0,66.0,2.9,16.0,66.0,64.49,49.04
2016,8,22,7,15,0.0,82.0,2.8,16.0,82.0,80.58,62.58
2016,8,22,7,30,0.0,98.0,2.7,16.0,98.0,96.6,75.84
2016,8,22,7,45,26.5,143.0,2.65,16.5,156.0,166.41,133.7
2016,8,22,8,0,53.0,188.0,2.6,17.0,214.0,234.49,188.6
2016,8,22,8,15,33.0,189.5,2.5,17.5,206.5,221.19,176.31
2016,8,22,8,30,13.0,191.0,2.4,18.0,199.0,200.35,158.19
2016,8,22,8,45,21.5,218.5,2.35,18.5,232.5,235.11,185.21
2016,8,22,9,0,30.0,246.0,2.3,19.0,266.0,278.19,218.07
2016,8,22,9,15,27.5,256.0,2.3,19.0,275.0,285.9,223.23
2016,8,22,9,30,25.0,266.0,2.3,19.0,284.0,285.72,222.47
2016,8,22,9,45,39.5,300.5,2.35,19.5,330.5,341.62,264.74
2016,8,22,10,0,54.0,335.0,2.4,20.0,377.0,389.8,300.22
2016,8,22,10,15,87.5,365.0,2.45,20.0,435.5,450.03,345.42
2016,8,22,10,30,121.0,395.0,2.5,20.0,494.0,517.38,394.94
2016,8,22,10,45,85.0,385.0,2.6,20.5,455.5,465.45,354.68
2016,8,22,11,0,49.0,375.0,2.7,21.0,417.0,420.53,319.84
2016,8,22,11,15,56.5,390.0,2.75,21.0,439.5,440.51,334.79
2016,8,22,11,30,64.0,405.0,2.8,21.0,462.0,460.02,349.05
2016,8,22,11,45,130.5,424.5,2.9,21.5,541.5,540.0,408.5
2016,8,22,12,0,197.0,444.0,3.0,22.0,621.0,612.89,461.31
2016,8,22,12,15,266.0,428.0,3.05,22.0,666.0,652.67,491.21
2016,8,22,12,30,335.0,412.0,3.1,22.0,711.0,686.49,516.83
2016,8,22,12,45,498.5,326.5,3.2,22.0,767.0,729.04,551.93
2016,8,22,13,0,662.0,241.0,3.3,22.0,823.0,761.94,579.68
2016,8,22,13,15,378.5,323.5,3.3,21.5,655.0,600.45,458.81
2016,8,22,13,30,95.0,406.0,3.3,21.0,487.0,455.85,347.1
2016,8,22,13,45,109.5,398.0,3.35,21.0,489.5,453.09,346.33
2016,8,22,14,0,124.0,390.0,3.4,21.0,492.0,446.74,342.24
2016,8,22,14,15,105.5,369.5,3.4,20.5,454.0,411.71,316.65
2016,8,22,14,30,87.0,349.0,3.4,20.0,416.0,375.79,290.26
2016,8,22,14,45,102.5,335.5,3.45,20.0,410.0,366.2,283.57
2016,8,22,15,0,118.0,322.0,3.5,20.0,404.0,351.3,272.54
2016,8,22,15,15,121.5,301.5,3.5,19.5,381.5,326.95,254.41
2016,8,22,15,30,125.0,281.0,3.5,19.0,359.0,302.29,235.71
2016,8,22,15,45,115.5,258.0,3.5,19.0,326.0,270.56,210.85
2016,8,22,16,0,106.0,235.0,3.5,19.0,293.0,244.23,190.1
2016,8,22,16,15,117.0,212.5,3.45,18.5,271.0,215.95,167.38
2016,8,22,16,30,128.0,190.0,3.4,18.0,249.0,191.03,146.95
2016,8,22,16,45,64.0,149.5,3.35,18.0,179.0,143.77,111.07
2016,8,22,17,0,0.0,109.0,3.3,18.0,109.0,101.99,79.72
2016,8,22,17,15,165.5,101.0,3.2,17.5,144.5,90.03,64.94
2016,8,22,17,30,331.0,93.0,3.1,17.0,180.0,67.73,54.19
2016,8,22,17,45,275.0,75.5,3.05,16.5,136.5,55.98,43.66
2016,8,22,18,0,219.0,58.0,3.0,16.0,93.0,44.01,32.67
2016,8,22,18,15,145.0,38.0,2.85,15.5,57.5,31.28,20.48
2016,8,22,18,30,71.0,18.0,2.7,15.0,22.0,15.28,0.0
2016,8,22,18,45,35.5,9.0,2.6,15.0,11.0,8.85,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,74.0,13.0,2.2,14.5,19.0,33.59,0.0
2016,8,23,6,0,148.0,26.0,2.3,15.0,38.0,93.29,52.79
2016,8,23,6,15,238.5,41.5,2.3,15.0,77.0,153.91,116.47
2016,8,23,6,30,329.0,57.0,2.3,15.0,116.0,220.56,175.07
2016,8,23,6,45,395.5,69.0,2.3,15.5,163.0,279.84,226.71
2016,8,23,7,0,462.0,81.0,2.3,16.0,210.0,344.81,281.64
2016,8,23,7,15,231.0,78.0,2.2,16.5,142.5,229.95,188.51
2016,8,23,7,30,0.0,75.0,2.1,17.0,75.0,72.68,55.45
2016,8,23,7,45,0.0,99.0,2.05,17.5,99.0,96.94,75.46
2016,8,23,8,0,0.0,123.0,2.0,18.0,123.0,121.23,94.94
2016,8,23,8,15,0.0,137.5,1.95,18.5,137.5,135.59,106.03
2016,8,23,8,30,0.0,152.0,1.9,19.0,152.0,149.94,116.97
2016,8,23,8,45,3.5,174.5,1.85,19.5,177.0,175.21,136.58
2016,8,23,9,0,7.0,197.0,1.8,20.0,202.0,200.62,155.95
2016,8,23,9,15,10.0,215.5,1.8,20.0,223.0,221.57,171.93
2016,8,23,9,30,13.0,234.0,1.8,20.0,244.0,242.56,187.82
2016,8,23,9,45,17.0,257.0,1.8,20.5,270.5,269.03,207.41
2016,8,23,10,0,21.0,280.0,1.8,21.0,297.0,295.46,226.7
2016,8,23,10,15,28.5,307.0,1.85,21.0,330.5,336.3,257.2
2016,8,23,10,30,36.0,334.0,1.9,21.0,364.0,369.77,281.85
2016,8,23,10,45,43.0,354.5,1.95,21.5,391.5,395.73,300.23
2016,8,23,11,0,50.0,375.0,2.0,22.0,419.0,421.3,318.19
2016,8,23,11,15,119.5,405.0,2.05,22.0,510.5,517.92,389.97
2016,8,23,11,30,189.0,435.0,2.1,22.0,602.0,606.88,454.16
2016,8,23,11,45,494.0,302.5,2.2,22.5,742.5,748.63,561.32
2016,8,23,12,0,799.0,170.0,2.3,23.0,883.0,874.26,649.8
2016,8,23,12,15,503.5,305.0,2.35,23.0,754.5,738.52,551.66
2016,8,23,12,30,208.0,440.0,2.4,23.0,626.0,604.13,450.11
2016,8,23,12,45,499.0,305.5,2.45,23.0,744.5,707.79,532.61
2016,8,23,13,0,790.0,171.0,2.5,23.0,863.0,794.43,597.96
2016,8,23,13,15,490.5,293.0,2.55,23.0,720.5,656.3,495.4
2016,8,23,13,30,191.0,415.0,2.6,23.0,578.0,533.04,400.76
2016,8,23,13,45,180.0,403.0,2.7,23.0,553.0,504.78,381.28
2016,8,23,14,0,169.0,391.0,2.8,23.0,528.0,476.99,361.39
2016,8,23,14,15,164.0,375.5,2.8,22.5,504.0,450.41,342.8
2016,8,23,14,30,159.0,360.0,2.8,22.0,480.0,424.05,324.12
2016,8,23,14,45,134.0,339.0,2.85,22.0,436.5,382.3,292.98
2016,8,23,15,0,109.0,318.0,2.9,22.0,393.0,346.53,266.14
2016,8,23,15,15,88.5,292.0,2.9,21.5,350.5,307.25,236.93
2016,8,23,15,30,68.0,266.0,2.9,21.0,308.0,270.03,209.01
2016,8,23,15,45,58.5,242.0,2.95,21.0,276.0,240.54,186.43
2016,8,23,16,0,49.0,218.0,3.0,21.0,244.0,212.14,164.52
2016,8,23,16,15,34.0,190.5,3.0,20.5,208.0,180.61,140.41
2016,8,23,16,30,19.0,163.0,3.0,20.0,172.0,155.11,121.02
2016,8,23,16,45,10.5,141.0,3.05,19.5,146.0,132.26,103.37
2016,8,23,17,0,2.0,119.0,3.1,19.0,120.0,110.43,86.29
2016,8,23,17,15,211.0,99.0,3.1,18.5,154.0,89.73,63.39
2016,8,23,17,30,420.0,79.0,3.1,18.0,188.0,56.69,44.3
2016,8,23,17,45,351.5,65.5,3.1,17.5,142.5,48.23,36.68
2016,8,23,18,0,283.0,52.0,3.1,17.0,97.0,39.3,28.4
2016,8,23,18,15,191.5,35.0,3.0,16.5,60.5,26.96,16.56
2016,8,23,18,30,100.0,18.0,2.9,16.0,24.0,14.0,0.0
2016,8,23,18,45,50.0,9.0,2.85,15.5,12.0,8.85,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,97.0,12.5,2.15,13.5,20.0,39.36,0.0
2016,8,24,6,0,194.0,25.0,2.3,14.0,40.0,106.13,57.31
2016,8,24,6,15,295.5,39.0,2.3,14.0,81.5,172.66,130.79
2016,8,24,6,30,397.0,53.0,2.3,14.0,123.0,245.14,194.94
2016,8,24,6,45,467.0,62.5,2.35,14.5,172.0,307.3,249.48
2016,8,24,7,0,537.0,72.0,2.4,15.0,221.0,375.02,307.05
2016,8,24,7,15,268.5,68.5,2.35,15.5,143.0,238.85,197.01
2016,8,24,7,30,0.0,65.0,2.3,16.0,65.0,62.82,47.43
2016,8,24,7,45,0.0,87.0,2.3,16.5,87.0,84.61,65.54
2016,8,24,8,0,0.0,109.0,2.3,17.0,109.0,106.76,83.48
2016,8,24,8,15,1.0,137.5,2.25,17.5,138.0,136.34,107.19
2016,8,24,8,30,2.0,166.0,2.2,18.0,167.0,165.98,130.49
2016,8,24,8,45,11.0,197.5,2.2,18.5,204.5,204.94,161.11
2016,8,24,9,0,20.0,229.0,2.2,19.0,242.0,244.29,191.44
2016,8,24,9,15,40.0,267.0,2.15,19.0,295.0,308.11,240.82
2016,8,24,9,30,60.0,305.0,2.1,19.0,348.0,365.0,283.86
2016,8,24,9,45,65.0,324.5,2.1,19.5,373.0,389.23,300.79
2016,8,24,10,0,70.0,344.0,2.1,20.0,398.0,413.24,317.51
2016,8,24,10,15,121.0,369.5,2.1,20.0,467.0,491.74,376.18
2016,8,24,10,30,172.0,395.0,2.1,20.0,536.0,562.51,427.76
2016,8,24,10,45,178.0,406.5,2.15,20.5,556.0,577.77,437.15
2016,8,24,11,0,184.0,418.0,2.2,21.0,576.0,592.26,446.34
2016,8,24,11,15,186.0,426.0,2.25,21.0,588.0,598.74,450.65
2016,8,24,11,30,188.0,434.0,2.3,21.0,600.0,604.39,454.48
2016,8,24,11,45,540.0,280.0,2.35,21.5,760.0,765.45,577.55
2016,8,24,12,0,892.0,126.0,2.4,22.0,920.0,906.67,674.84
2016,8,24,12,15,506.0,281.5,2.45,22.0,732.0,716.12,539.34
2016,8,24,12,30,120.0,437.0,2.5,22.0,544.0,526.8,394.99
2016,8,24,12,45,234.0,418.0,2.6,22.0,623.5,595.69,449.02
2016,8,24,13,0,348.0,399.0,2.7,22.0,703.0,658.83,496.48
2016,8,24,13,15,596.0,270.5,2.75,22.0,780.0,713.44,541.56
2016,8,24,13,30,844.0,142.0,2.8,22.0,857.0,753.51,574.48
2016,8,24,13,45,534.5,263.0,2.9,22.0,711.5,619.7,473.49
2016,8,24,14,0,225.0,384.0,3.0,22.0,566.0,506.99,385.72
2016,8,24,14,15,178.5,370.0,3.05,21.5,511.0,453.8,347.27
2016,8,24,14,30,132.0,356.0,3.1,21.0,456.0,404.05,310.55
2016,8,24,14,45,200.0,331.5,3.15,21.0,474.5,410.71,316.65
2016,8,24,15,0,268.0,307.0,3.2,21.0,493.0,407.57,314.44
2016,8,24,15,15,170.5,286.5,3.2,20.5,402.5,334.86,259.09
2016,8,24,15,30,73.0,266.0,3.2,20.0,312.0,271.56,211.09
2016,8,24,15,45,90.5,248.5,3.2,20.0,300.5,256.77,199.53
2016,8,24,16,0,108.0,231.0,3.2,20.0,289.0,240.18,186.01
2016,8,24,16,15,95.5,207.0,3.2,19.5,254.5,209.02,161.76
2016,8,24,16,30,83.0,183.0,3.2,19.0,220.0,179.27,138.56
2016,8,24,16,45,74.5,161.5,3.2,19.0,192.0,153.51,118.15
2016,8,24,17,0,66.0,140.0,3.2,19.0,164.0,128.76,98.73
2016,8,24,17,15,57.0,117.5,3.15,18.5,135.5,104.32,80.02
2016,8,24,17,30,48.0,95.0,3.1,18.0,107.0,81.88,66.25
2016,8,24,17,45,34.0,73.5,3.1,17.5,81.0,64.42,50.72
2016,8,24,18,0,20.0,52.0,3.1,17.0,55.0,46.58,34.58
2016,8,24,18,15,10.0,32.5,3.05,16.5,34.0,29.87,18.62
2016,8,24,18,30,0.0,13.0,3.0,16.0,13.0,12.55,0.0
2016,8,24,18,45,0.0,6.5,2.95,15.5,6.5,6.39,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.15,13.5,19.5,39.9,0.0
2016,8,25,6,0,203.0,24.0,2.2,14.0,39.0,107.63,54.04
2016,8,25,6,15,307.0,36.5,2.15,14.5,80.0,173.7,130.71
2016,8,25,6,30,411.0,49.0,2.1,15.0,121.0,245.89,194.32
2016,8,25,6,45,482.5,57.5,2.1,15.5,169.5,307.94,248.6
2016,8,25,7,0,554.0,66.0,2.1,16.0,218.0,375.74,305.95
2016,8,25,7,15,277.0,53.0,2.05,16.5,129.0,223.72,184.0
2016,8,25,7,30,0.0,40.0,2.0,17.0,40.0,38.62,26.96
2016,8,25,7,45,0.0,51.5,2.0,17.5,51.5,49.76,36.26
2016,8,25,8,0,0.0,63.0,2.0,18.0,63.0,60.89,45.32
2016,8,25,8,15,0.0,85.0,2.0,18.0,85.0,82.22,62.76
2016,8,25,8,30,0.0,107.0,2.0,18.0,107.0,104.11,80.43
2016,8,25,8,45,0.0,116.0,2.0,18.5,116.0,112.97,87.18
2016,8,25,9,0,0.0,125.0,2.0,19.0,125.0,121.84,93.87
2016,8,25,9,15,0.0,137.0,2.0,19.0,137.0,133.69,103.1
2016,8,25,9,30,0.0,149.0,2.0,19.0,149.0,145.52,112.25
2016,8,25,9,45,2.0,166.0,2.05,19.5,168.0,164.05,126.51
2016,8,25,10,0,4.0,183.0,2.1,20.0,187.0,182.59,140.63
2016,8,25,10,15,6.5,201.5,2.15,20.0,207.5,203.06,156.42
2016,8,25,10,30,9.0,220.0,2.2,20.0,228.0,223.48,172.09
2016,8,25,10,45,10.0,231.5,2.25,20.5,240.5,235.52,180.81
2016,8,25,11,0,11.0,243.0,2.3,21.0,253.0,247.47,189.45
2016,8,25,11,15,20.5,295.5,2.3,21.0,313.5,307.51,235.09
2016,8,25,11,30,30.0,348.0,2.3,21.0,374.0,371.79,282.93
2016,8,25,11,45,31.0,350.0,2.35,21.0,377.5,372.73,283.32
2016,8,25,12,0,32.0,352.0,2.4,21.0,381.0,373.51,283.92
2016,8,25,12,15,27.5,341.0,2.4,21.0,366.0,356.72,271.28
2016,8,25,12,30,23.0,330.0,2.4,21.0,351.0,338.73,257.83
2016,8,25,12,45,37.5,357.5,2.45,21.0,391.0,376.32,286.42
2016,8,25,13,0,52.0,385.0,2.5,21.0,431.0,411.13,312.5
2016,8,25,13,15,51.5,377.0,2.55,21.0,421.5,399.66,304.11
2016,8,25,13,30,51.0,369.0,2.6,21.0,412.0,388.17,295.9
2016,8,25,13,45,53.0,361.0,2.65,21.0,404.5,378.39,289.02
2016,8,25,14,0,55.0,353.0,2.7,21.0,397.0,368.37,281.94
2016,8,25,14,15,89.0,353.5,2.75,20.5,421.5,385.55,296.37
2016,8,25,14,30,123.0,354.0,2.8,20.0,446.0,396.41,305.75
2016,8,25,14,45,105.0,331.5,2.85,20.0,407.5,362.36,280.02
2016,8,25,15,0,87.0,309.0,2.9,20.0,369.0,326.71,253.09
2016,8,25,15,15,48.5,255.5,2.95,19.5,289.0,256.97,200.02
2016,8,25,15,30,10.0,202.0,3.0,19.0,209.0,194.74,152.1
2016,8,25,15,45,34.5,210.5,3.1,19.0,229.5,204.77,160.23
2016,8,25,16,0,59.0,219.0,3.2,19.0,250.0,215.08,168.07
2016,8,25,16,15,35.0,186.0,3.2,18.5,204.0,176.45,138.21
2016,8,25,16,30,11.0,153.0,3.2,18.0,158.0,144.54,113.75
2016,8,25,16,45,6.5,134.5,3.2,18.0,137.5,125.78,98.9
2016,8,25,17,0,2.0,116.0,3.2,18.0,117.0,107.56,84.3
2016,8,25,17,15,277.0,88.5,3.15,17.5,158.0,76.38,51.67
2016,8,25,17,30,552.0,61.0,3.1,17.0,199.0,41.98,31.51
2016,8,25,17,45,473.0,52.0,3.05,16.5,150.5,37.39,27.27
2016,8,25,18,0,394.0,43.0,3.0,16.0,102.0,32.53,22.53
2016,8,25,18,15,272.5,30.0,2.85,15.5,63.0,23.37,13.09
2016,8,25,18,30,151.0,17.0,2.7,15.0,24.0,13.49,0.0
2016,8,25,18,45,75.5,8.5,2.55,14.5,12.0,8.36,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,38.86,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,104.46,47.32
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,172.93,129.31
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,247.26,195.06
2016,8,26,6,45,481.0,59.5,2.15,15.5,169.5,308.4,248.74
2016,8,26,7,0,548.0,69.0,2.2,16.0,218.0,374.87,305.17
2016,8,26,7,15,274.0,73.5,2.2,16.0,148.0,246.99,202.99
2016,8,26,7,30,0.0,78.0,2.2,16.0,78.0,75.83,58.32
2016,8,26,7,45,0.0,97.5,2.2,16.5,97.5,95.48,74.58
2016,8,26,8,0,0.0,117.0,2.2,17.0,117.0,115.09,90.34
2016,8,26,8,15,0.0,126.5,2.15,17.5,126.5,124.31,97.36
2016,8,26,8,30,0.0,136.0,2.1,18.0,136.0,133.56,104.33
2016,8,26,8,45,4.0,167.5,2.05,18.5,170.5,168.45,131.91
2016,8,26,9,0,8.0,199.0,2.0,19.0,205.0,203.53,159.09
2016,8,26,9,15,10.0,214.0,2.0,19.0,221.5,220.05,171.6
2016,8,26,9,30,12.0,229.0,2.0,19.0,238.0,236.59,184.11
2016,8,26,9,45,67.0,294.5,2.0,19.5,346.0,358.63,278.61
2016,8,26,10,0,122.0,360.0,2.0,20.0,454.0,483.28,370.77
2016,8,26,10,15,95.5,364.5,2.05,20.0,439.5,455.83,348.65
2016,8,26,10,30,69.0,369.0,2.1,20.0,425.0,435.46,332.52
2016,8,26,10,45,138.5,391.5,2.15,20.5,508.0,525.83,399.74
2016,8,26,11,0,208.0,414.0,2.2,21.0,591.0,608.61,459.17
2016,8,26,11,15,530.0,280.5,2.25,21.0,740.5,768.12,580.39
2016,8,26,11,30,852.0,147.0,2.3,21.0,890.0,912.75,681.23
2016,8,26,11,45,853.0,147.5,2.35,21.5,897.0,904.24,673.0
2016,8,26,12,0,854.0,148.0,2.4,22.0,904.0,892.84,664.45
2016,8,26,12,15,853.5,148.0,2.45,22.0,903.0,876.84,654.2
2016,8,26,12,30,853.0,148.0,2.5,22.0,902.0,858.15,642.2
2016,8,26,12,45,646.0,248.5,2.6,22.0,816.0,767.03,578.48
2016,8,26,13,0,439.0,349.0,2.7,22.0,730.0,680.58,513.42
2016,8,26,13,15,298.5,380.0,2.7,21.5,637.0,587.69,445.54
2016,8,26,13,30,158.0,411.0,2.7,21.0,544.0,503.08,382.17
2016,8,26,13,45,116.0,388.0,2.75,21.0,484.0,444.61,339.19
2016,8,26,14,0,74.0,365.0,2.8,21.0,424.0,391.39,299.41
2016,8,26,14,15,170.0,353.5,2.8,21.0,482.5,432.23,332.06
2016,8,26,14,30,266.0,342.0,2.8,21.0,541.0,464.21,356.79
2016,8,26,14,45,296.5,316.5,2.8,21.0,527.5,443.5,341.2
2016,8,26,15,0,327.0,291.0,2.8,21.0,514.0,419.94,323.16
2016,8,26,15,15,237.0,282.5,2.75,20.5,439.0,358.96,276.77
2016,8,26,15,30,147.0,274.0,2.7,20.0,364.0,302.13,233.74
2016,8,26,15,45,244.0,239.0,2.7,20.0,374.0,291.78,223.97
2016,8,26,16,0,341.0,204.0,2.7,20.0,384.0,276.13,208.19
2016,8,26,16,15,508.5,150.0,2.7,19.5,388.5,247.34,178.52
2016,8,26,16,30,676.0,96.0,2.7,19.0,393.0,204.39,135.22
2016,8,26,16,45,638.5,89.5,2.7,18.5,341.5,157.15,97.02
2016,8,26,17,0,601.0,83.0,2.7,18.0,290.0,113.78,65.69
2016,8,26,17,15,547.5,75.0,2.65,17.5,239.0,72.59,42.93
2016,8,26,17,30,494.0,67.0,2.6,17.0,188.0,47.56,36.4
2016,8,26,17,45,414.5,56.0,2.55,17.0,140.5,41.39,30.66
2016,8,26,18,0,335.0,45.0,2.5,17.0,93.0,34.81,24.31
2016,8,26,18,15,167.5,32.0,2.4,16.5,56.0,24.85,13.73
2016,8,26,18,30,0.0,19.0,2.3,16.0,19.0,18.68,0.0
2016,8,26,18,45,0.0,9.5,2.2,15.5,9.5,9.34,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,11.5,2.0,14.5,16.5,32.16,0.0
2016,8,27,6,0,153.0,23.0,2.1,15.0,33.0,87.6,34.14
2016,8,27,6,15,252.5,38.5,2.15,15.0,73.0,153.84,114.42
2016,8,27,6,30,352.0,54.0,2.2,15.0,113.0,223.99,176.56
2016,8,27,6,45,176.0,53.5,2.3,15.5,83.0,147.55,118.22
2016,8,27,7,0,0.0,53.0,2.4,16.0,53.0,51.21,37.75
2016,8,27,7,15,0.0,66.0,2.4,16.0,66.0,63.95,48.61
2016,8,27,7,30,0.0,79.0,2.4,16.0,79.0,76.89,59.41
2016,8,27,7,45,0.0,91.5,2.4,16.5,91.5,89.3,69.47
2016,8,27,8,0,0.0,104.0,2.4,17.0,104.0,101.69,79.34
2016,8,27,8,15,0.0,128.0,2.4,17.0,128.0,125.89,98.91
2016,8,27,8,30,0.0,152.0,2.4,17.0,152.0,150.06,118.19
2016,8,27,8,45,0.5,161.5,2.4,17.5,162.0,159.6,125.26
2016,8,27,9,0,1.0,171.0,2.4,18.0,172.0,169.2,132.33
2016,8,27,9,15,4.0,186.5,2.35,18.5,189.5,186.98,145.93
2016,8,27,9,30,7.0,202.0,2.3,19.0,207.0,204.84,159.41
2016,8,27,9,45,9.5,222.0,2.3,19.5,229.5,226.87,176.0
2016,8,27,10,0,12.0,242.0,2.3,20.0,252.0,248.88,192.37
2016,8,27,10,15,17.0,269.0,2.3,20.0,283.0,280.1,216.1
2016,8,27,10,30,22.0,296.0,2.3,20.0,314.0,311.22,239.5
2016,8,27,10,45,31.5,326.5,2.35,20.5,353.0,356.15,272.75
2016,8,27,11,0,41.0,357.0,2.4,21.0,392.0,394.25,300.39
2016,8,27,11,15,47.5,372.5,2.45,21.0,413.5,413.85,314.71
2016,8,27,11,30,54.0,388.0,2.5,21.0,435.0,433.0,328.74
2016,8,27,11,45,58.0,395.5,2.6,21.0,446.0,441.44,334.98
2016,8,27,12,0,62.0,403.0,2.7,21.0,457.0,449.46,341.0
2016,8,27,12,15,64.5,404.5,2.75,21.0,461.5,449.88,341.38
2016,8,27,12,30,67.0,406.0,2.8,21.0,466.0,449.96,341.6
2016,8,27,12,45,60.5,395.5,2.85,21.0,448.5,430.93,327.58
2016,8,27,13,0,54.0,385.0,2.9,21.0,431.0,412.18,313.84
2016,8,27,13,15,54.5,376.5,2.95,21.0,423.0,400.92,305.83
2016,8,27,13,30,55.0,368.0,3.0,21.0,415.0,389.58,297.71
2016,8,27,13,45,109.5,376.0,3.05,21.0,465.0,428.66,328.41
2016,8,27,14,0,164.0,384.0,3.1,21.0,515.0,464.35,355.89
2016,8,27,14,15,219.0,361.0,3.1,20.5,528.0,468.06,360.22
2016,8,27,14,30,274.0,338.0,3.1,20.0,541.0,464.04,358.53
2016,8,27,14,45,534.5,230.5,3.1,20.0,602.0,488.7,379.15
2016,8,27,15,0,795.0,123.0,3.1,20.0,663.0,493.94,382.25
2016,8,27,15,15,610.5,173.0,3.1,19.5,572.0,417.08,321.63
2016,8,27,15,30,426.0,223.0,3.1,19.0,481.0,358.41,275.82
2016,8,27,15,45,580.5,163.0,3.1,19.0,484.5,335.52,253.36
2016,8,27,16,0,735.0,103.0,3.1,19.0,488.0,296.5,215.23
2016,8,27,16,15,707.0,98.0,3.1,18.5,438.5,246.6,171.94
2016,8,27,16,30,679.0,93.0,3.1,18.0,389.0,199.2,131.28
2016,8,27,16,45,649.5,85.5,3.1,18.0,338.5,152.16,92.73
2016,8,27,17,0,620.0,78.0,3.1,18.0,288.0,108.15,60.84
2016,8,27,17,15,566.5,70.5,3.0,17.5,237.0,66.59,38.87
2016,8,27,17,30,513.0,63.0,2.9,17.0,186.0,44.34,33.56
2016,8,27,17,45,440.0,52.0,2.85,16.5,139.0,38.02,27.74
2016,8,27,18,0,367.0,41.0,2.8,16.0,92.0,31.27,21.29
2016,8,27,18,15,183.5,29.5,2.7,15.5,55.0,22.9,11.68
2016,8,27,18,30,0.0,18.0,2.6,15.0,18.0,17.69,0.0
2016,8,27,18,45,0.0,9.0,2.55,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,111.0,10.5,1.65,13.5,18.0,40.35,0.0
2016,8,28,6,0,222.0,21.0,1.7,14.0,36.0,107.1,35.49
2016,8,28,6,15,334.5,33.0,1.65,14.0,78.0,177.93,132.0
2016,8,28,6,30,447.0,45.0,1.6,14.0,120.0,253.58,199.57
2016,8,28,6,45,223.5,56.0,1.6,14.5,93.5,180.41,145.24
2016,8,28,7,0,0.0,67.0,1.6,15.0,67.0,65.91,50.24
2016,8,28,7,15,0.0,83.5,1.55,15.5,83.5,82.52,64.31
2016,8,28,7,30,0.0,100.0,1.5,16.0,100.0,99.04,77.86
2016,8,28,7,45,3.5,126.5,1.5,16.5,128.5,128.41,101.8
2016,8,28,8,0,7.0,153.0,1.5,17.0,157.0,157.93,125.36
2016,8,28,8,15,32.0,188.5,1.45,17.5,206.0,219.52,174.7
2016,8,28,8,30,57.0,224.0,1.4,18.0,255.0,276.52,219.02
2016,8,28,8,45,50.5,239.0,1.4,18.5,268.5,287.54,226.04
2016,8,28,9,0,44.0,254.0,1.4,19.0,282.0,298.06,232.79
2016,8,28,9,15,73.5,286.0,1.45,19.0,336.0,356.04,277.22
2016,8,28,9,30,103.0,318.0,1.5,19.0,390.0,414.77,321.18
2016,8,28,9,45,491.0,213.0,1.55,19.5,581.5,657.41,507.7
2016,8,28,10,0,879.0,108.0,1.6,20.0,773.0,883.25,662.66
2016,8,28,10,15,887.0,109.5,1.7,20.0,802.5,900.22,671.51
2016,8,28,10,30,895.0,111.0,1.8,20.0,832.0,914.33,680.95
2016,8,28,10,45,901.0,112.0,1.9,20.5,854.5,923.16,685.7
2016,8,28,11,0,907.0,113.0,2.0,21.0,877.0,928.93,688.55
2016,8,28,11,15,910.0,113.5,2.1,21.0,891.5,928.4,688.68
2016,8,28,11,30,913.0,114.0,2.2,21.0,906.0,924.75,686.88
2016,8,28,11,45,915.5,113.5,2.3,21.5,913.0,916.55,680.84
2016,8,28,12,0,918.0,113.0,2.4,22.0,920.0,905.27,672.86
2016,8,28,12,15,918.0,113.0,2.45,22.0,918.5,889.32,662.69
2016,8,28,12,30,918.0,113.0,2.5,22.0,917.0,870.47,650.64
2016,8,28,12,45,927.0,106.0,2.6,22.0,911.0,849.25,637.37
2016,8,28,13,0,936.0,99.0,2.7,22.0,905.0,824.91,621.91
2016,8,28,13,15,932.5,98.0,2.75,22.0,888.0,793.86,601.4
2016,8,28,13,30,929.0,97.0,2.8,22.0,871.0,760.44,579.15
2016,8,28,13,45,924.0,96.0,2.85,22.0,846.5,723.78,554.44
2016,8,28,14,0,919.0,95.0,2.9,22.0,822.0,685.16,526.79
2016,8,28,14,15,911.0,93.5,2.9,21.5,791.0,642.48,495.7
2016,8,28,14,30,903.0,92.0,2.9,21.0,760.0,598.43,462.74
2016,8,28,14,45,892.5,90.0,2.9,21.0,722.0,551.47,425.81
2016,8,28,15,0,882.0,88.0,2.9,21.0,684.0,503.79,387.35
2016,8,28,15,15,868.0,86.0,2.9,20.5,641.0,454.08,346.97
2016,8,28,15,30,854.0,84.0,2.9,20.0,598.0,404.4,305.38
2016,8,28,15,45,835.5,81.0,2.9,20.0,550.5,352.6,260.57
2016,8,28,16,0,817.0,78.0,2.9,20.0,503.0,297.55,212.5
2016,8,28,16,15,791.5,75.0,2.85,19.5,452.0,246.16,167.58
2016,8,28,16,30,766.0,72.0,2.8,19.0,401.0,196.93,125.1
2016,8,28,16,45,730.0,67.5,2.75,18.5,348.5,147.4,85.2
2016,8,28,17,0,694.0,63.0,2.7,18.0,296.0,101.56,53.19
2016,8,28,17,15,642.5,57.5,2.6,17.5,243.5,54.91,29.25
2016,8,28,17,30,591.0,52.0,2.5,17.0,191.0,35.25,25.54
2016,8,28,17,45,507.5,44.0,2.45,16.5,142.5,31.18,21.72
2016,8,28,18,0,424.0,36.0,2.4,16.0,94.0,26.86,17.42
2016,8,28,18,15,288.5,24.5,2.35,15.5,56.0,18.89,7.98
2016,8,28,18,30,153.0,13.0,2.3,15.0,18.0,12.78,0.0
2016,8,28,18,45,76.5,6.5,2.25,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,100.5,10.5,2.5,13.5,17.0,37.3,0.0
2016,8,29,6,0,201.0,21.0,2.6,14.0,34.0,99.28,24.39
2016,8,29,6,15,317.0,33.0,2.7,14.5,75.0,170.81,125.96
2016,8,29,6,30,433.0,45.0,2.8,15.0,116.0,246.78,193.96
2016,8,29,6,45,239.5,71.5,2.95,15.5,113.5,199.21,160.4
2016,8,29,7,0,46.0,98.0,3.1,16.0,111.0,129.53,103.59
2016,8,29,7,15,54.5,119.5,3.1,16.0,137.5,158.54,128.26
2016,8,29,7,30,63.0,141.0,3.1,16.0,164.0,187.97,152.68
2016,8,29,7,45,31.5,136.5,3.1,16.5,148.0,162.48,130.62
2016,8,29,8,0,0.0,132.0,3.1,17.0,132.0,130.93,103.39
2016,8,29,8,15,31.0,178.5,3.05,17.5,195.5,207.6,166.01
2016,8,29,8,30,62.0,225.0,3.0,18.0,259.0,281.3,224.45
2016,8,29,8,45,450.0,157.0,3.0,18.5,435.0,526.88,423.67
2016,8,29,9,0,838.0,89.0,3.0,19.0,611.0,765.68,600.61
2016,8,29,9,15,511.5,205.0,2.95,19.0,530.5,649.23,509.23
2016,8,29,9,30,185.0,321.0,2.9,19.0,450.0,494.4,385.01
2016,8,29,9,45,544.0,204.5,2.85,19.5,609.5,695.44,542.32
2016,8,29,10,0,903.0,88.0,2.8,20.0,769.0,880.14,670.93
2016,8,29,10,15,910.5,89.0,2.8,20.0,798.5,896.53,679.48
2016,8,29,10,30,918.0,90.0,2.8,20.0,828.0,909.97,687.59
2016,8,29,10,45,924.5,90.5,2.85,20.5,850.5,918.96,691.85
2016,8,29,11,0,931.0,91.0,2.9,21.0,873.0,924.81,694.13
2016,8,29,11,15,934.5,91.5,2.95,21.0,888.0,924.8,693.92
2016,8,29,11,30,938.0,92.0,3.0,21.0,903.0,921.59,691.72
2016,8,29,11,45,940.5,91.5,3.05,21.5,910.0,913.28,684.89
2016,8,29,12,0,943.0,91.0,3.1,22.0,917.0,901.8,676.07
2016,8,29,12,15,943.0,91.0,3.15,22.0,916.0,885.59,665.44
2016,8,29,12,30,943.0,91.0,3.2,22.0,915.0,866.37,652.84
2016,8,29,12,45,924.0,100.5,3.25,22.0,901.0,838.3,634.17
2016,8,29,13,0,905.0,110.0,3.3,22.0,887.0,808.16,614.04
2016,8,29,13,15,901.5,109.5,3.35,22.0,870.5,778.31,594.01
2016,8,29,13,30,898.0,109.0,3.4,22.0,854.0,746.17,572.25
2016,8,29,13,45,896.5,105.5,3.45,22.0,831.0,710.45,547.77
2016,8,29,14,0,895.0,102.0,3.5,22.0,808.0,672.64,519.79
2016,8,29,14,15,887.0,100.5,3.5,21.5,777.0,630.78,488.92
2016,8,29,14,30,879.0,99.0,3.5,21.0,746.0,587.62,456.25
2016,8,29,14,45,648.5,180.0,3.55,21.0,644.0,497.33,385.21
2016,8,29,15,0,418.0,261.0,3.6,21.0,542.0,429.22,331.2
2016,8,29,15,15,627.5,174.0,3.6,21.0,565.0,419.88,322.2
2016,8,29,15,30,837.0,87.0,3.6,21.0,588.0,392.93,296.25
2016,8,29,15,45,821.0,83.5,3.6,21.0,541.0,342.16,252.0
2016,8,29,16,0,805.0,80.0,3.6,21.0,494.0,292.18,207.76
2016,8,29,16,15,779.0,76.5,3.6,20.5,443.5,240.89,163.04
2016,8,29,16,30,753.0,73.0,3.6,20.0,393.0,191.85,120.97
2016,8,29,16,45,717.0,68.5,3.6,19.5,341.0,143.13,82.13
2016,8,29,17,0,681.0,64.0,3.6,19.0,289.0,98.11,51.41
2016,8,29,17,15,628.0,58.5,3.5,18.5,237.5,52.18,28.92
2016,8,29,17,30,575.0,53.0,3.4,18.0,186.0,36.34,26.35
2016,8,29,17,45,488.0,45.0,3.3,17.5,137.5,32.32,22.57
2016,8,29,18,0,401.0,37.0,3.2,17.0,89.0,28.1,18.29
2016,8,29,18,15,200.5,26.0,3.15,16.5,52.0,20.22,7.88
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
