Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,66.5,10.0,3.0,14.5,14.0,27.54,0.0
2016,8,30,6,0,133.0,20.0,3.1,15.0,28.0,74.91,9.46
2016,8,30,6,15,211.0,35.0,3.1,15.5,62.5,133.07,96.8
2016,8,30,6,30,289.0,50.0,3.1,16.0,97.0,191.11,149.39
2016,8,30,6,45,333.0,65.5,3.1,16.5,138.0,241.5,194.11
2016,8,30,7,0,377.0,81.0,3.1,17.0,179.0,295.43,240.56
2016,8,30,7,15,407.5,94.5,3.0,17.5,222.5,342.82,280.26
2016,8,30,7,30,438.0,108.0,2.9,18.0,266.0,391.98,319.97
2016,8,30,7,45,616.5,87.5,2.85,18.5,346.5,500.36,406.63
2016,8,30,8,0,795.0,67.0,2.8,19.0,427.0,614.84,494.88
2016,8,30,8,15,818.0,70.0,2.75,19.5,477.0,656.96,523.12
2016,8,30,8,30,841.0,73.0,2.7,20.0,527.0,702.62,553.53
2016,8,30,8,45,860.5,74.0,2.65,20.5,574.0,742.42,578.99
2016,8,30,9,0,880.0,75.0,2.6,21.0,621.0,780.85,603.01
2016,8,30,9,15,892.0,76.5,2.6,21.5,662.0,812.12,621.95
2016,8,30,9,30,904.0,78.0,2.6,22.0,703.0,841.13,639.17
2016,8,30,9,45,912.5,80.0,2.65,22.5,738.5,865.29,653.31
2016,8,30,10,0,921.0,82.0,2.7,23.0,774.0,886.7,665.58
2016,8,30,10,15,927.5,83.0,2.75,23.0,803.0,902.4,675.33
2016,8,30,10,30,934.0,84.0,2.8,23.0,832.0,915.07,683.19
2016,8,30,10,45,940.5,83.5,2.9,23.0,854.0,923.04,688.4
2016,8,30,11,0,947.0,83.0,3.0,23.0,876.0,927.84,691.65
2016,8,30,11,15,949.5,83.5,3.1,23.0,890.5,926.91,691.18
2016,8,30,11,30,952.0,84.0,3.2,23.0,905.0,922.73,688.67
2016,8,30,11,45,954.5,83.5,3.3,23.5,911.5,914.28,682.07
2016,8,30,12,0,957.0,83.0,3.4,24.0,918.0,902.61,673.42
2016,8,30,12,15,956.5,83.0,3.45,23.5,916.5,885.75,663.64
2016,8,30,12,30,956.0,83.0,3.5,23.0,915.0,865.85,651.82
2016,8,30,12,45,950.0,85.0,3.6,23.0,904.5,840.6,635.3
2016,8,30,13,0,944.0,87.0,3.7,23.0,894.0,812.75,616.93
2016,8,30,13,15,940.0,86.5,3.7,23.0,877.0,781.53,595.66
2016,8,30,13,30,936.0,86.0,3.7,23.0,860.0,747.94,572.64
2016,8,30,13,45,932.5,84.0,3.75,23.0,835.5,711.07,547.33
2016,8,30,14,0,929.0,82.0,3.8,23.0,811.0,672.12,519.01
2016,8,30,14,15,921.0,81.0,3.75,22.5,779.5,629.5,487.31
2016,8,30,14,30,913.0,80.0,3.7,22.0,748.0,585.5,453.75
2016,8,30,14,45,904.0,78.0,3.7,22.0,711.0,538.9,416.6
2016,8,30,15,0,895.0,76.0,3.7,22.0,674.0,491.43,377.8
2016,8,30,15,15,881.5,74.5,3.65,21.5,631.0,441.85,336.93
2016,8,30,15,30,868.0,73.0,3.6,21.0,588.0,392.24,294.84
2016,8,30,15,45,851.0,70.5,3.6,21.0,541.0,340.81,249.88
2016,8,30,16,0,834.0,68.0,3.6,21.0,494.0,290.14,204.88
2016,8,30,16,15,809.5,65.0,3.55,20.5,443.5,238.36,159.51
2016,8,30,16,30,785.0,62.0,3.5,20.0,393.0,184.2,113.22
2016,8,30,16,45,750.0,58.5,3.5,20.0,340.5,134.93,73.99
2016,8,30,17,0,715.0,55.0,3.5,20.0,288.0,89.2,43.49
2016,8,30,17,15,663.5,50.5,3.45,19.5,236.0,46.09,25.43
2016,8,30,17,30,612.0,46.0,3.4,19.0,184.0,33.7,23.91
2016,8,30,17,45,525.0,39.0,3.35,18.5,135.5,29.87,20.29
2016,8,30,18,0,438.0,32.0,3.3,18.0,87.0,23.72,14.39
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.5,17.96,5.08
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,127.5,9.5,2.9,14.5,16.5,43.02,0.0
2016,8,31,6,0,255.0,19.0,3.0,15.0,33.0,111.79,2.7
2016,8,31,6,15,379.0,28.5,3.1,15.0,75.0,186.61,135.42
2016,8,31,6,30,503.0,38.0,3.2,15.0,117.0,265.19,207.56
2016,8,31,6,45,573.0,44.5,3.3,15.5,167.0,324.45,261.2
2016,8,31,7,0,643.0,51.0,3.4,16.0,217.0,392.45,320.2
2016,8,31,7,15,688.5,55.5,3.4,16.5,269.5,449.84,368.72
2016,8,31,7,30,734.0,60.0,3.4,17.0,322.0,509.68,417.32
2016,8,31,7,45,765.5,63.5,3.45,17.5,374.0,561.66,458.18
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,614.25,498.18
2016,8,31,8,15,819.5,69.5,3.45,18.0,476.0,655.44,527.74
2016,8,31,8,30,842.0,72.0,3.4,18.0,526.0,700.13,559.1
2016,8,31,8,45,858.5,74.5,3.4,18.5,572.0,739.33,584.99
2016,8,31,9,0,875.0,77.0,3.4,19.0,618.0,776.97,609.34
2016,8,31,9,15,887.5,79.0,3.4,19.5,659.0,808.98,629.33
2016,8,31,9,30,900.0,81.0,3.4,20.0,700.0,838.77,647.57
2016,8,31,9,45,905.5,84.5,3.4,20.5,734.5,861.86,660.98
2016,8,31,10,0,911.0,88.0,3.4,21.0,769.0,882.1,672.4
2016,8,31,10,15,918.0,89.0,3.4,21.0,798.0,897.98,682.16
2016,8,31,10,30,925.0,90.0,3.4,21.0,827.0,910.88,689.97
2016,8,31,10,45,929.5,91.0,3.45,21.5,849.0,918.49,693.26
2016,8,31,11,0,934.0,92.0,3.5,22.0,871.0,922.92,694.54
2016,8,31,11,15,937.0,92.5,3.5,22.0,885.5,922.3,693.55
2016,8,31,11,30,940.0,93.0,3.5,22.0,900.0,918.46,690.54
2016,8,31,11,45,942.0,92.5,3.55,22.0,906.5,909.51,684.51
2016,8,31,12,0,944.0,92.0,3.6,22.0,913.0,897.41,676.45
2016,8,31,12,15,943.5,92.0,3.6,22.0,911.5,880.6,664.98
2016,8,31,12,30,943.0,92.0,3.6,22.0,910.0,860.79,651.55
2016,8,31,12,45,934.5,95.5,3.6,22.0,899.0,835.16,634.13
2016,8,31,13,0,926.0,99.0,3.6,22.0,888.0,807.07,615.02
2016,8,31,13,15,922.0,98.0,3.65,22.0,870.5,775.72,593.79
2016,8,31,13,30,918.0,97.0,3.7,22.0,853.0,742.07,570.82
2016,8,31,13,45,914.0,95.0,3.75,22.0,828.5,705.32,545.46
2016,8,31,14,0,910.0,93.0,3.8,22.0,804.0,666.59,516.5
2016,8,31,14,15,901.5,91.5,3.8,22.0,772.0,623.82,483.75
2016,8,31,14,30,893.0,90.0,3.8,22.0,740.0,579.76,449.29
2016,8,31,14,45,884.5,87.0,3.85,22.0,703.0,533.25,412.27
2016,8,31,15,0,876.0,84.0,3.9,22.0,666.0,485.88,373.57
2016,8,31,15,15,861.5,82.0,3.9,21.5,622.5,436.24,332.66
2016,8,31,15,30,847.0,80.0,3.9,21.0,579.0,386.7,290.65
2016,8,31,15,45,830.0,76.5,3.9,21.0,532.5,335.36,245.76
2016,8,31,16,0,813.0,73.0,3.9,21.0,486.0,280.63,197.62
2016,8,31,16,15,787.0,70.0,3.85,20.5,435.5,229.53,152.93
2016,8,31,16,30,761.0,67.0,3.8,20.0,385.0,180.66,111.17
2016,8,31,16,45,726.5,62.5,3.8,20.0,333.0,131.95,72.78
2016,8,31,17,0,692.0,58.0,3.8,20.0,281.0,86.77,43.26
2016,8,31,17,15,638.5,53.0,3.7,19.5,229.0,44.67,26.83
2016,8,31,17,30,585.0,48.0,3.6,19.0,177.0,32.69,23.0
2016,8,31,17,45,497.5,40.0,3.55,18.5,129.5,28.46,19.03
2016,8,31,18,0,410.0,32.0,3.5,18.0,82.0,23.98,14.49
2016,8,31,18,15,256.0,20.5,3.5,17.5,46.5,15.81,2.23
2016,8,31,18,30,102.0,9.0,3.5,17.0,11.0,8.85,0.0
2016,8,31,18,45,51.0,4.5,3.5,17.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,121.5,9.0,2.35,14.5,15.5,40.69,0.0
2016,9,1,6,0,243.0,18.0,2.4,15.0,31.0,105.84,0.0
2016,9,1,6,15,369.5,28.0,2.35,15.0,73.0,181.82,130.62
2016,9,1,6,30,496.0,38.0,2.3,15.0,115.0,261.22,203.51
2016,9,1,6,45,563.5,45.5,2.3,15.5,165.0,322.74,258.54
2016,9,1,7,0,631.0,53.0,2.3,16.0,215.0,387.21,314.18
2016,9,1,7,15,315.5,47.0,2.15,16.5,128.0,237.75,195.29
2016,9,1,7,30,0.0,41.0,2.0,17.0,41.0,39.59,27.79
2016,9,1,7,45,0.0,61.0,1.9,17.5,61.0,58.95,44.0
2016,9,1,8,0,0.0,81.0,1.8,18.0,81.0,78.36,59.86
2016,9,1,8,15,0.0,96.5,1.75,18.0,96.5,93.8,72.34
2016,9,1,8,30,0.0,112.0,1.7,18.0,112.0,109.23,84.68
2016,9,1,8,45,0.0,125.5,1.65,18.5,125.5,122.62,95.04
2016,9,1,9,0,0.0,139.0,1.6,19.0,139.0,135.98,105.27
2016,9,1,9,15,0.0,146.5,1.65,19.0,146.5,143.28,110.79
2016,9,1,9,30,0.0,154.0,1.7,19.0,154.0,150.58,116.32
2016,9,1,9,45,4.5,188.5,1.75,19.5,192.0,188.75,146.07
2016,9,1,10,0,9.0,223.0,1.8,20.0,230.0,227.02,175.32
2016,9,1,10,15,12.5,245.5,1.9,20.0,255.5,252.31,194.57
2016,9,1,10,30,16.0,268.0,2.0,20.0,281.0,277.51,213.67
2016,9,1,10,45,22.5,297.5,2.1,20.5,316.0,312.23,239.5
2016,9,1,11,0,29.0,327.0,2.2,21.0,351.0,352.4,269.04
2016,9,1,11,15,37.5,348.5,2.35,21.0,380.5,379.95,289.61
2016,9,1,11,30,46.0,370.0,2.5,21.0,410.0,406.96,309.75
2016,9,1,11,45,46.5,371.5,2.65,21.0,412.5,406.53,309.43
2016,9,1,12,0,47.0,373.0,2.8,21.0,415.0,405.91,309.13
2016,9,1,12,15,33.5,342.0,2.8,21.0,372.0,361.73,275.92
2016,9,1,12,30,20.0,311.0,2.8,21.0,329.0,317.2,242.31
2016,9,1,12,45,33.5,339.5,2.85,21.0,368.5,354.58,271.03
2016,9,1,13,0,47.0,368.0,2.9,21.0,408.0,389.35,297.31
2016,9,1,13,15,84.5,382.0,2.85,21.0,452.5,426.6,325.86
2016,9,1,13,30,122.0,396.0,2.8,21.0,497.0,459.66,350.94
2016,9,1,13,45,121.5,383.5,2.75,21.0,481.0,440.65,336.84
2016,9,1,14,0,121.0,371.0,2.7,21.0,465.0,421.53,322.83
2016,9,1,14,15,255.5,334.0,2.75,20.5,522.0,457.59,352.77
2016,9,1,14,30,390.0,297.0,2.8,20.0,579.0,485.13,374.93
2016,9,1,14,45,410.5,273.5,2.85,20.0,557.0,452.24,349.62
2016,9,1,15,0,431.0,250.0,2.9,20.0,535.0,419.67,324.05
2016,9,1,15,15,489.5,211.0,2.9,20.0,514.5,387.05,297.35
2016,9,1,15,30,548.0,172.0,2.9,20.0,494.0,348.73,264.8
2016,9,1,15,45,387.5,191.0,2.95,20.0,409.0,285.0,215.25
2016,9,1,16,0,227.0,210.0,3.0,20.0,324.0,244.52,185.7
2016,9,1,16,15,139.0,185.5,3.0,19.5,253.5,191.15,145.71
2016,9,1,16,30,51.0,161.0,3.0,19.0,183.0,151.39,117.33
2016,9,1,16,45,349.5,114.5,3.0,18.5,228.0,128.04,86.17
2016,9,1,17,0,648.0,68.0,3.0,18.0,273.0,85.86,45.35
2016,9,1,17,15,589.0,61.5,3.0,17.5,221.5,44.77,33.94
2016,9,1,17,30,530.0,55.0,3.0,17.0,170.0,38.94,28.68
2016,9,1,17,45,429.5,46.0,3.0,16.5,122.5,34.15,24.12
2016,9,1,18,0,329.0,37.0,3.0,16.0,75.0,29.13,18.8
2016,9,1,18,15,164.5,18.5,2.95,15.5,37.5,14.13,0.0
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,9.0,2.15,13.5,12.5,26.14,0.0
2016,9,2,6,0,133.0,18.0,2.2,14.0,25.0,70.17,0.0
2016,9,2,6,15,250.5,31.5,2.2,14.5,63.0,142.68,101.52
2016,9,2,6,30,368.0,45.0,2.2,15.0,101.0,216.44,168.49
2016,9,2,6,45,444.0,54.5,2.2,15.5,148.5,278.3,223.06
2016,9,2,7,0,520.0,64.0,2.2,16.0,196.0,346.39,281.3
2016,9,2,7,15,571.5,70.5,2.1,16.5,246.5,403.62,328.96
2016,9,2,7,30,623.0,77.0,2.0,17.0,297.0,464.0,377.24
2016,9,2,7,45,660.5,82.0,1.9,17.5,347.5,516.72,417.72
2016,9,2,8,0,698.0,87.0,1.8,18.0,398.0,570.71,457.62
2016,9,2,8,15,724.5,91.0,1.75,18.5,446.5,614.59,488.89
2016,9,2,8,30,751.0,95.0,1.7,19.0,495.0,660.65,519.82
2016,9,2,8,45,772.5,97.5,1.65,19.5,541.0,700.72,545.33
2016,9,2,9,0,794.0,100.0,1.6,20.0,587.0,739.64,569.5
2016,9,2,9,15,559.0,196.0,1.65,20.5,550.5,672.13,517.02
2016,9,2,9,30,324.0,292.0,1.7,21.0,514.0,583.63,446.59
2016,9,2,9,45,404.0,279.5,1.75,21.5,570.5,648.07,493.7
2016,9,2,10,0,484.0,267.0,1.8,22.0,627.0,706.61,534.68
2016,9,2,10,15,692.0,180.0,1.85,22.0,716.5,800.9,603.55
2016,9,2,10,30,900.0,93.0,1.9,22.0,806.0,886.8,660.19
2016,9,2,10,45,903.5,95.0,1.95,22.5,827.0,894.3,662.75
2016,9,2,11,0,907.0,97.0,2.0,23.0,848.0,898.67,664.17
2016,9,2,11,15,910.0,97.5,2.05,23.0,862.0,897.92,663.63
2016,9,2,11,30,913.0,98.0,2.1,23.0,876.0,894.03,661.17
2016,9,2,11,45,913.5,98.5,2.2,23.5,882.5,884.87,654.52
2016,9,2,12,0,914.0,99.0,2.3,24.0,889.0,872.65,645.95
2016,9,2,12,15,914.0,99.0,2.35,24.0,887.5,856.51,635.67
2016,9,2,12,30,914.0,99.0,2.4,24.0,886.0,837.47,623.49
2016,9,2,12,45,896.0,107.5,2.5,24.0,872.0,809.72,605.74
2016,9,2,13,0,878.0,116.0,2.6,24.0,858.0,779.96,586.54
2016,9,2,13,15,874.0,115.0,2.7,24.0,841.0,749.72,566.84
2016,9,2,13,30,870.0,114.0,2.8,24.0,824.0,717.32,545.41
2016,9,2,13,45,867.5,111.0,2.9,24.0,800.5,682.03,520.64
2016,9,2,14,0,865.0,108.0,3.0,24.0,777.0,644.78,493.42
2016,9,2,14,15,856.0,106.5,3.1,23.5,746.0,603.28,463.24
2016,9,2,14,30,847.0,105.0,3.2,23.0,715.0,560.63,431.28
2016,9,2,14,45,838.0,102.0,3.3,23.0,678.5,515.69,395.82
2016,9,2,15,0,829.0,99.0,3.4,23.0,642.0,466.68,356.34
2016,9,2,15,15,813.0,96.5,3.45,22.5,599.5,417.79,316.38
2016,9,2,15,30,797.0,94.0,3.5,22.0,557.0,369.3,275.56
2016,9,2,15,45,778.5,90.0,3.55,21.5,510.5,319.31,232.65
2016,9,2,16,0,760.0,86.0,3.6,21.0,464.0,270.43,189.96
2016,9,2,16,15,731.0,82.0,3.55,20.5,414.0,220.67,146.97
2016,9,2,16,30,702.0,78.0,3.5,20.0,364.0,170.22,104.77
2016,9,2,16,45,661.5,73.0,3.5,19.5,313.0,123.57,69.32
2016,9,2,17,0,621.0,68.0,3.5,19.0,262.0,81.09,43.16
2016,9,2,17,15,560.0,61.5,3.5,18.5,211.5,41.68,31.07
2016,9,2,17,30,499.0,55.0,3.5,18.0,161.0,39.25,28.79
2016,9,2,17,45,400.0,45.0,3.5,17.5,115.0,33.54,23.42
2016,9,2,18,0,301.0,35.0,3.5,17.0,69.0,27.5,17.12
2016,9,2,18,15,150.5,17.5,3.45,16.5,34.5,13.41,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.0,2.7,13.5,6.0,5.9,0.0
2016,9,3,6,0,0.0,12.0,2.8,14.0,12.0,11.58,0.0
2016,9,3,6,15,4.5,31.0,2.8,14.0,31.5,33.56,20.36
2016,9,3,6,30,9.0,50.0,2.8,14.0,51.0,55.57,40.54
2016,9,3,6,45,20.0,71.0,2.85,14.5,75.5,86.81,67.51
2016,9,3,7,0,31.0,92.0,2.9,15.0,100.0,115.23,91.91
2016,9,3,7,15,41.0,113.0,2.8,15.5,126.0,143.74,115.95
2016,9,3,7,30,51.0,134.0,2.7,16.0,152.0,172.82,139.94
2016,9,3,7,45,41.0,150.5,2.6,16.5,166.5,184.83,149.06
2016,9,3,8,0,31.0,167.0,2.5,17.0,181.0,196.04,157.23
2016,9,3,8,15,33.5,187.0,2.4,17.0,203.5,219.06,175.31
2016,9,3,8,30,36.0,207.0,2.3,17.0,226.0,242.06,193.08
2016,9,3,8,45,30.0,217.0,2.2,17.5,234.0,247.54,196.17
2016,9,3,9,0,24.0,227.0,2.1,18.0,242.0,245.34,193.25
2016,9,3,9,15,58.5,267.5,2.1,18.0,306.5,323.11,254.28
2016,9,3,9,30,93.0,308.0,2.1,18.0,371.0,394.47,308.75
2016,9,3,9,45,82.5,320.5,2.1,18.5,379.0,398.42,309.76
2016,9,3,10,0,72.0,333.0,2.1,19.0,387.0,401.76,310.67
2016,9,3,10,15,94.5,355.5,2.2,19.0,428.5,443.56,342.15
2016,9,3,10,30,117.0,378.0,2.3,19.0,470.0,491.96,377.91
2016,9,3,10,45,106.0,385.5,2.45,19.5,471.0,481.48,368.84
2016,9,3,11,0,95.0,393.0,2.6,20.0,472.0,477.36,364.74
2016,9,3,11,15,63.5,368.0,2.75,20.0,421.5,422.04,323.08
2016,9,3,11,30,32.0,343.0,2.9,20.0,371.0,367.42,281.56
2016,9,3,11,45,55.0,374.0,3.05,20.0,421.5,415.87,318.75
2016,9,3,12,0,78.0,405.0,3.2,20.0,472.0,463.07,354.23
2016,9,3,12,15,215.5,396.0,3.3,20.0,581.0,566.22,434.05
2016,9,3,12,30,353.0,387.0,3.4,20.0,690.0,662.18,506.39
2016,9,3,12,45,379.5,370.0,3.5,20.0,692.0,654.95,501.66
2016,9,3,13,0,406.0,353.0,3.6,20.0,694.0,645.7,495.97
2016,9,3,13,15,426.5,335.5,3.6,20.0,687.5,628.77,484.19
2016,9,3,13,30,447.0,318.0,3.6,20.0,681.0,609.72,470.72
2016,9,3,13,45,471.5,297.5,3.65,20.0,670.0,588.33,455.52
2016,9,3,14,0,496.0,277.0,3.7,20.0,659.0,564.36,438.03
2016,9,3,14,15,560.0,240.5,3.7,19.5,655.0,546.26,425.71
2016,9,3,14,30,624.0,204.0,3.7,19.0,651.0,521.85,407.75
2016,9,3,14,45,729.0,153.0,3.7,19.0,648.0,498.52,388.98
2016,9,3,15,0,834.0,102.0,3.7,19.0,645.0,467.86,362.86
2016,9,3,15,15,818.5,99.5,3.75,18.5,602.5,418.94,321.99
2016,9,3,15,30,803.0,97.0,3.8,18.0,560.0,370.37,280.3
2016,9,3,15,45,780.5,94.0,3.85,18.0,512.5,319.77,235.76
2016,9,3,16,0,758.0,91.0,3.9,18.0,465.0,270.69,192.04
2016,9,3,16,15,728.5,87.0,3.95,17.5,415.0,217.67,146.06
2016,9,3,16,30,699.0,83.0,4.0,17.0,365.0,170.42,106.23
2016,9,3,16,45,648.5,79.0,4.05,17.0,312.0,123.91,71.23
2016,9,3,17,0,598.0,75.0,4.1,17.0,259.0,82.71,46.74
2016,9,3,17,15,534.0,67.0,4.0,16.5,208.0,46.64,35.71
2016,9,3,17,30,470.0,59.0,3.9,16.0,157.0,43.26,32.54
2016,9,3,17,45,359.5,48.5,3.85,15.5,110.5,37.28,26.8
2016,9,3,18,0,249.0,38.0,3.8,15.0,64.0,29.55,18.68
2016,9,3,18,15,124.5,19.0,3.75,14.5,32.0,14.89,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,2.75,12.5,9.5,9.34,0.0
2016,9,4,6,0,0.0,19.0,2.8,13.0,19.0,19.91,0.0
2016,9,4,6,15,135.0,36.0,2.8,13.5,56.0,100.51,69.39
2016,9,4,6,30,270.0,53.0,2.8,14.0,93.0,184.8,144.0
2016,9,4,6,45,356.0,65.5,2.8,14.5,140.5,248.31,199.75
2016,9,4,7,0,442.0,78.0,2.8,15.0,188.0,319.5,260.85
2016,9,4,7,15,498.5,87.5,2.65,15.0,239.0,380.69,312.7
2016,9,4,7,30,555.0,97.0,2.5,15.0,290.0,444.28,364.85
2016,9,4,7,45,606.0,101.5,2.45,15.5,342.5,502.17,410.47
2016,9,4,8,0,657.0,106.0,2.4,16.0,395.0,562.27,456.28
2016,9,4,8,15,686.5,111.5,2.3,16.5,444.5,610.58,491.32
2016,9,4,8,30,716.0,117.0,2.2,17.0,494.0,658.89,525.27
2016,9,4,8,45,746.0,117.5,2.1,17.5,542.0,701.63,553.54
2016,9,4,9,0,776.0,118.0,2.0,18.0,590.0,741.2,578.39
2016,9,4,9,15,792.0,121.0,1.95,18.0,631.0,774.22,599.58
2016,9,4,9,30,808.0,124.0,1.9,18.0,672.0,805.33,619.26
2016,9,4,9,45,843.5,115.0,1.9,18.5,713.5,837.62,638.82
2016,9,4,10,0,879.0,106.0,1.9,19.0,755.0,863.89,654.07
2016,9,4,10,15,887.0,107.5,1.95,19.5,784.0,880.32,663.15
2016,9,4,10,30,895.0,109.0,2.0,20.0,813.0,893.86,670.43
2016,9,4,10,45,900.0,110.5,2.05,20.5,834.5,901.79,674.06
2016,9,4,11,0,905.0,112.0,2.1,21.0,856.0,906.62,675.78
2016,9,4,11,15,908.0,112.5,2.2,21.0,870.0,905.56,675.48
2016,9,4,11,30,911.0,113.0,2.3,21.0,884.0,901.36,673.23
2016,9,4,11,45,912.5,113.0,2.4,21.0,890.5,892.26,667.78
2016,9,4,12,0,914.0,113.0,2.5,21.0,897.0,880.09,660.35
2016,9,4,12,15,913.5,113.0,2.6,21.0,895.0,863.26,649.79
2016,9,4,12,30,913.0,113.0,2.7,21.0,893.0,843.54,637.27
2016,9,4,12,45,916.5,109.5,2.8,21.5,885.0,820.74,621.42
2016,9,4,13,0,920.0,106.0,2.9,22.0,877.0,795.08,603.56
2016,9,4,13,15,916.0,105.5,2.95,21.5,859.0,764.05,583.91
2016,9,4,13,30,912.0,105.0,3.0,21.0,841.0,730.73,562.43
2016,9,4,13,45,904.0,104.5,3.1,21.0,815.5,692.65,535.24
2016,9,4,14,0,896.0,104.0,3.2,21.0,790.0,652.88,505.63
2016,9,4,14,15,887.0,102.5,3.2,21.0,758.0,610.11,472.78
2016,9,4,14,30,878.0,101.0,3.2,21.0,726.0,566.13,438.24
2016,9,4,14,45,865.0,99.5,3.25,21.0,687.5,519.18,400.71
2016,9,4,15,0,852.0,98.0,3.3,21.0,649.0,468.43,359.35
2016,9,4,15,15,835.5,95.5,3.3,20.5,605.0,418.29,317.88
2016,9,4,15,30,819.0,93.0,3.3,20.0,561.0,368.57,275.57
2016,9,4,15,45,796.0,90.0,3.3,20.0,513.0,317.09,230.62
2016,9,4,16,0,773.0,87.0,3.3,20.0,465.0,267.16,186.56
2016,9,4,16,15,742.5,83.0,3.35,19.5,414.0,216.62,143.04
2016,9,4,16,30,712.0,79.0,3.4,19.0,363.0,165.41,100.6
2016,9,4,16,45,664.5,74.5,3.5,18.5,310.0,118.31,65.91
2016,9,4,17,0,617.0,70.0,3.6,18.0,257.0,76.15,41.81
2016,9,4,17,15,552.5,62.5,3.6,17.5,205.5,43.09,32.43
2016,9,4,17,30,488.0,55.0,3.6,17.0,154.0,39.95,29.46
2016,9,4,17,45,379.0,44.5,3.6,16.5,107.5,33.78,23.59
2016,9,4,18,0,270.0,34.0,3.6,16.0,61.0,27.26,16.34
2016,9,4,18,15,135.0,17.0,3.45,15.5,30.5,13.31,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,64.0,8.0,1.05,12.5,10.5,7.86,0.0
2016,9,5,6,0,128.0,16.0,1.0,13.0,21.0,53.98,0.0
2016,9,5,6,15,254.0,29.5,1.0,13.5,59.5,140.03,95.79
2016,9,5,6,30,380.0,43.0,1.0,14.0,98.0,216.27,166.93
2016,9,5,6,45,462.0,52.0,1.0,14.5,146.0,280.17,222.93
2016,9,5,7,0,544.0,61.0,1.0,15.0,194.0,350.81,282.68
2016,9,5,7,15,596.5,67.5,0.9,15.5,245.5,409.17,330.39
2016,9,5,7,30,649.0,74.0,0.8,16.0,297.0,470.72,378.37
2016,9,5,7,45,687.5,78.5,0.75,16.5,349.0,524.14,418.39
2016,9,5,8,0,726.0,83.0,0.7,17.0,401.0,576.57,456.14
2016,9,5,8,15,752.5,87.0,0.65,17.5,450.0,623.58,488.37
2016,9,5,8,30,779.0,91.0,0.6,18.0,499.0,670.25,518.26
2016,9,5,8,45,799.5,93.5,0.6,19.0,545.5,710.12,541.92
2016,9,5,9,0,820.0,96.0,0.6,20.0,592.0,748.7,564.18
2016,9,5,9,15,834.5,98.5,0.65,20.5,633.0,780.98,583.64
2016,9,5,9,30,849.0,101.0,0.7,21.0,674.0,806.78,598.7
2016,9,5,9,45,868.0,98.5,0.8,21.5,711.5,833.13,614.96
2016,9,5,10,0,887.0,96.0,0.9,22.0,749.0,857.26,629.7
2016,9,5,10,15,895.0,97.5,1.05,22.0,777.5,873.79,641.51
2016,9,5,10,30,903.0,99.0,1.2,22.0,806.0,887.4,651.54
2016,9,5,10,45,907.0,100.5,1.35,22.5,827.5,894.52,656.11
2016,9,5,11,0,911.0,102.0,1.5,23.0,849.0,898.51,658.71
2016,9,5,11,15,914.0,103.0,1.65,23.0,863.0,897.95,659.65
2016,9,5,11,30,917.0,104.0,1.8,23.0,877.0,894.24,658.56
2016,9,5,11,45,916.0,105.5,1.95,23.5,882.5,884.47,652.22
2016,9,5,12,0,915.0,107.0,2.1,24.0,888.0,871.65,643.88
2016,9,5,12,15,915.0,107.0,2.2,24.0,886.5,855.19,633.9
2016,9,5,12,30,915.0,107.0,2.3,24.0,885.0,835.82,621.96
2016,9,5,12,45,898.5,114.0,2.4,24.0,871.0,807.6,603.98
2016,9,5,13,0,882.0,121.0,2.5,24.0,857.0,777.35,584.5
2016,9,5,13,15,877.5,120.0,2.55,24.0,839.5,746.41,564.06
2016,9,5,13,30,873.0,119.0,2.6,24.0,822.0,713.33,541.7
2016,9,5,13,45,866.0,118.0,2.7,24.0,796.5,676.62,515.42
2016,9,5,14,0,859.0,117.0,2.8,24.0,771.0,638.26,487.32
2016,9,5,14,15,849.0,115.5,2.8,23.5,739.5,594.04,454.85
2016,9,5,14,30,839.0,114.0,2.8,23.0,708.0,550.62,422.01
2016,9,5,14,45,827.0,111.0,2.85,23.0,670.0,504.06,385.24
2016,9,5,15,0,815.0,108.0,2.9,23.0,632.0,457.12,347.18
2016,9,5,15,15,798.0,105.0,2.85,22.5,588.5,408.05,306.95
2016,9,5,15,30,781.0,102.0,2.8,22.0,545.0,359.51,266.08
2016,9,5,15,45,761.0,97.5,2.8,22.0,498.0,309.51,222.89
2016,9,5,16,0,741.0,93.0,2.8,22.0,451.0,260.81,180.41
2016,9,5,16,15,710.0,88.0,2.7,21.5,401.0,207.54,135.4
2016,9,5,16,30,679.0,83.0,2.6,21.0,351.0,160.4,96.98
2016,9,5,16,45,638.0,76.5,2.55,20.5,299.5,114.13,63.45
2016,9,5,17,0,597.0,70.0,2.5,20.0,248.0,72.15,40.03
2016,9,5,17,15,532.5,62.0,2.45,19.0,197.5,42.99,32.12
2016,9,5,17,30,468.0,54.0,2.4,18.0,147.0,39.39,28.81
2016,9,5,17,45,366.5,43.0,2.35,17.5,102.0,32.71,22.49
2016,9,5,18,0,265.0,32.0,2.3,17.0,57.0,25.6,14.47
2016,9,5,18,15,132.5,16.0,2.3,16.5,28.5,15.73,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.5,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,137.0,14.0,0.8,14.0,20.0,54.37,0.0
2016,9,6,6,15,266.5,27.0,0.7,14.5,58.0,141.14,94.22
2016,9,6,6,30,396.0,40.0,0.6,15.0,96.0,218.39,166.9
2016,9,6,6,45,475.5,49.0,0.55,15.5,144.0,281.54,221.76
2016,9,6,7,0,555.0,58.0,0.5,16.0,192.0,351.31,279.89
2016,9,6,7,15,607.0,64.0,0.5,16.5,243.5,409.09,326.86
2016,9,6,7,30,659.0,70.0,0.5,17.0,295.0,470.03,374.32
2016,9,6,7,45,695.5,74.5,0.5,18.0,346.5,522.49,412.75
2016,9,6,8,0,732.0,79.0,0.5,19.0,398.0,574.03,448.97
2016,9,6,8,15,758.0,83.0,0.55,19.5,447.0,620.79,481.75
2016,9,6,8,30,784.0,87.0,0.6,20.0,496.0,667.18,512.35
2016,9,6,8,45,802.5,90.0,0.7,21.0,541.5,706.18,536.64
2016,9,6,9,0,821.0,93.0,0.8,22.0,587.0,743.78,559.62
2016,9,6,9,15,836.0,95.5,0.8,22.5,628.5,776.4,578.6
2016,9,6,9,30,851.0,98.0,0.8,23.0,670.0,802.65,593.16
2016,9,6,9,45,860.0,100.5,0.8,24.0,704.5,826.09,604.66
2016,9,6,10,0,869.0,103.0,0.8,25.0,739.0,846.93,614.39
2016,9,6,10,15,877.0,104.5,0.85,25.0,768.0,863.12,624.35
2016,9,6,10,30,885.0,106.0,0.9,25.0,797.0,876.44,632.62
2016,9,6,10,45,891.0,107.0,1.0,25.5,818.5,884.53,637.26
2016,9,6,11,0,897.0,108.0,1.1,26.0,840.0,889.58,640.06
2016,9,6,11,15,900.5,109.0,1.25,26.0,854.5,889.35,641.55
2016,9,6,11,30,904.0,110.0,1.4,26.0,869.0,886.01,641.06
2016,9,6,11,45,905.0,110.0,1.6,26.5,875.0,876.42,635.85
2016,9,6,12,0,906.0,110.0,1.8,27.0,881.0,863.8,628.53
2016,9,6,12,15,906.0,110.0,1.9,27.0,879.0,847.38,618.87
2016,9,6,12,30,906.0,110.0,2.0,27.0,877.0,828.08,607.29
2016,9,6,12,45,899.0,112.0,2.15,27.0,866.0,802.51,591.85
2016,9,6,13,0,892.0,114.0,2.3,27.0,855.0,774.56,574.63
2016,9,6,13,15,888.0,113.5,2.35,26.5,837.5,744.15,555.97
2016,9,6,13,30,884.0,113.0,2.4,26.0,820.0,711.53,535.34
2016,9,6,13,45,879.5,110.5,2.5,26.0,795.5,674.66,509.28
2016,9,6,14,0,875.0,108.0,2.6,26.0,771.0,635.95,481.24
2016,9,6,14,15,865.5,106.5,2.6,26.0,739.0,593.62,449.44
2016,9,6,14,30,856.0,105.0,2.6,26.0,707.0,550.18,416.06
2016,9,6,14,45,846.0,101.5,2.6,26.0,669.5,500.72,377.51
2016,9,6,15,0,836.0,98.0,2.6,26.0,632.0,453.39,339.42
2016,9,6,15,15,819.0,95.5,2.55,25.5,588.5,403.84,299.2
2016,9,6,15,30,802.0,93.0,2.5,25.0,545.0,354.79,258.27
2016,9,6,15,45,783.0,88.5,2.5,25.0,498.0,304.11,214.91
2016,9,6,16,0,764.0,84.0,2.5,25.0,451.0,254.6,172.13
2016,9,6,16,15,733.5,80.0,2.45,24.5,400.0,204.75,130.3
2016,9,6,16,30,703.0,76.0,2.4,24.0,349.0,154.32,89.9
2016,9,6,16,45,663.5,70.0,2.35,23.5,297.5,107.53,56.87
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,64.84,34.42
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,38.62,27.9
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,35.21,24.79
2016,9,6,17,45,393.0,38.5,1.9,20.5,100.0,28.79,18.79
2016,9,6,18,0,291.0,28.0,1.8,20.0,55.0,21.94,10.86
2016,9,6,18,15,145.5,14.0,1.75,19.5,27.5,13.76,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,129.0,13.0,1.1,17.0,18.0,50.7,0.0
2016,9,7,6,15,255.5,26.5,1.15,17.5,55.5,136.2,87.86
2016,9,7,6,30,382.0,40.0,1.2,18.0,93.0,211.92,160.32
2016,9,7,6,45,462.5,49.5,1.3,19.0,141.0,275.25,215.2
2016,9,7,7,0,543.0,59.0,1.4,20.0,189.0,345.28,273.69
2016,9,7,7,15,595.5,66.0,1.45,20.5,240.5,403.86,321.87
2016,9,7,7,30,648.0,73.0,1.5,21.0,292.0,465.65,370.74
2016,9,7,7,45,685.0,78.0,1.55,21.5,343.5,518.47,411.11
2016,9,7,8,0,722.0,83.0,1.6,22.0,395.0,572.45,451.0
2016,9,7,8,15,748.5,87.0,1.55,22.5,444.0,616.81,482.07
2016,9,7,8,30,775.0,91.0,1.5,23.0,493.0,663.14,512.77
2016,9,7,8,45,794.5,94.0,1.45,24.0,538.5,702.52,536.15
2016,9,7,9,0,814.0,97.0,1.4,25.0,584.0,740.57,558.0
2016,9,7,9,15,828.5,99.5,1.3,25.5,625.0,772.52,575.75
2016,9,7,9,30,843.0,102.0,1.2,26.0,666.0,802.42,591.74
2016,9,7,9,45,855.0,103.5,1.15,27.0,701.5,822.6,600.49
2016,9,7,10,0,867.0,105.0,1.1,28.0,737.0,844.7,610.43
2016,9,7,10,15,875.0,106.5,1.0,28.5,765.5,860.76,616.82
2016,9,7,10,30,883.0,108.0,0.9,29.0,794.0,873.95,621.33
2016,9,7,10,45,888.5,109.0,0.85,29.5,815.5,881.51,623.12
2016,9,7,11,0,894.0,110.0,0.8,30.0,837.0,886.01,623.14
2016,9,7,11,15,897.5,110.5,0.85,30.0,851.0,885.18,622.94
2016,9,7,11,30,901.0,111.0,0.9,30.0,865.0,881.24,620.97
2016,9,7,11,45,902.0,111.5,1.0,30.5,871.0,872.1,615.41
2016,9,7,12,0,903.0,112.0,1.1,31.0,877.0,859.92,608.0
2016,9,7,12,15,903.0,112.0,1.25,31.0,875.0,843.45,599.71
2016,9,7,12,30,903.0,112.0,1.4,31.0,873.0,824.11,589.42
2016,9,7,12,45,879.0,123.0,1.55,31.0,857.0,794.18,572.04
2016,9,7,13,0,855.0,134.0,1.7,31.0,841.0,762.84,553.45
2016,9,7,13,15,850.0,133.0,1.8,30.5,823.0,731.61,535.27
2016,9,7,13,30,845.0,132.0,1.9,30.0,805.0,698.36,514.23
2016,9,7,13,45,836.0,131.0,2.0,30.0,779.5,660.69,488.31
2016,9,7,14,0,827.0,130.0,2.1,30.0,754.0,621.63,460.75
2016,9,7,14,15,816.5,128.0,2.15,29.5,722.0,579.59,431.0
2016,9,7,14,30,806.0,126.0,2.2,29.0,690.0,536.69,399.7
2016,9,7,14,45,790.5,124.0,2.3,29.0,651.5,490.74,364.6
2016,9,7,15,0,775.0,122.0,2.4,29.0,613.0,444.81,328.5
2016,9,7,15,15,755.5,118.5,2.4,28.5,569.5,393.13,287.66
2016,9,7,15,30,736.0,115.0,2.4,28.0,526.0,345.1,248.46
2016,9,7,15,45,709.5,110.5,2.45,28.0,478.5,295.28,206.92
2016,9,7,16,0,683.0,106.0,2.5,28.0,431.0,247.49,166.77
2016,9,7,16,15,648.0,100.5,2.45,27.0,380.5,199.51,127.92
2016,9,7,16,30,613.0,95.0,2.4,26.0,330.0,154.91,93.43
2016,9,7,16,45,564.0,87.5,2.4,25.5,279.0,111.0,63.54
2016,9,7,17,0,515.0,80.0,2.4,25.0,228.0,72.35,43.93
2016,9,7,17,15,445.5,69.5,2.2,24.0,179.0,50.49,37.79
2016,9,7,17,30,376.0,59.0,2.0,23.0,130.0,43.92,31.95
2016,9,7,17,45,274.5,44.5,1.85,22.0,87.5,33.93,22.87
2016,9,7,18,0,173.0,30.0,1.7,21.0,45.0,23.42,11.08
2016,9,7,18,15,86.5,15.0,1.6,20.5,22.5,14.74,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,14.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,15.0,13.0,28.89,0.0
2016,9,8,6,15,168.5,28.0,1.35,15.5,48.0,106.1,66.65
2016,9,8,6,30,275.0,45.0,1.4,16.0,83.0,174.53,132.86
2016,9,8,6,45,357.5,58.0,1.45,16.5,129.0,236.55,186.96
2016,9,8,7,0,440.0,71.0,1.5,17.0,175.0,305.92,245.8
2016,9,8,7,15,220.0,85.5,1.5,17.0,137.5,217.3,176.21
2016,9,8,7,30,0.0,100.0,1.5,17.0,100.0,99.84,78.05
2016,9,8,7,45,48.0,138.5,1.5,17.5,159.0,175.23,140.75
2016,9,8,8,0,96.0,177.0,1.5,18.0,218.0,249.67,200.64
2016,9,8,8,15,75.5,194.0,1.5,18.5,229.0,255.65,203.72
2016,9,8,8,30,55.0,211.0,1.5,19.0,240.0,260.1,205.68
2016,9,8,8,45,39.0,216.0,1.55,19.5,237.5,253.09,198.84
2016,9,8,9,0,23.0,221.0,1.6,20.0,235.0,238.24,185.96
2016,9,8,9,15,25.0,237.5,1.6,20.0,253.5,256.38,199.64
2016,9,8,9,30,27.0,254.0,1.6,20.0,272.0,281.85,218.7
2016,9,8,9,45,34.5,277.5,1.65,20.5,302.0,311.88,240.82
2016,9,8,10,0,42.0,301.0,1.7,21.0,332.0,341.77,262.54
2016,9,8,10,15,47.5,319.0,1.75,21.0,355.5,363.97,278.76
2016,9,8,10,30,53.0,337.0,1.8,21.0,379.0,385.91,294.75
2016,9,8,10,45,82.5,363.0,1.85,21.5,429.5,436.32,331.76
2016,9,8,11,0,112.0,389.0,1.9,22.0,480.0,486.17,367.54
2016,9,8,11,15,148.0,399.0,1.95,22.0,521.5,529.31,399.05
2016,9,8,11,30,184.0,409.0,2.0,22.0,563.0,565.78,425.6
2016,9,8,11,45,188.5,408.5,2.05,22.5,567.0,564.06,423.43
2016,9,8,12,0,193.0,408.0,2.1,23.0,571.0,561.61,421.04
2016,9,8,12,15,138.5,402.0,2.15,23.0,519.0,505.58,379.76
2016,9,8,12,30,84.0,396.0,2.2,23.0,467.0,449.82,338.47
2016,9,8,12,45,92.0,394.5,2.25,23.0,471.5,450.23,339.45
2016,9,8,13,0,100.0,393.0,2.3,23.0,476.0,449.94,339.62
2016,9,8,13,15,102.0,383.0,2.3,23.0,466.0,436.71,330.18
2016,9,8,13,30,104.0,373.0,2.3,23.0,456.0,423.18,320.55
2016,9,8,13,45,141.5,365.0,2.35,23.0,474.0,431.96,328.04
2016,9,8,14,0,179.0,357.0,2.4,23.0,492.0,438.97,333.87
2016,9,8,14,15,152.0,340.0,2.4,22.5,451.0,398.62,304.32
2016,9,8,14,30,125.0,323.0,2.4,22.0,410.0,360.34,276.23
2016,9,8,14,45,176.0,302.0,2.45,22.0,417.0,357.89,274.76
2016,9,8,15,0,227.0,281.0,2.5,22.0,424.0,350.78,268.93
2016,9,8,15,15,182.0,262.5,2.5,21.5,372.0,304.24,233.58
2016,9,8,15,30,137.0,244.0,2.5,21.0,320.0,261.89,201.5
2016,9,8,15,45,151.5,221.5,2.55,21.0,298.5,237.53,181.74
2016,9,8,16,0,166.0,199.0,2.6,21.0,277.0,211.76,160.39
2016,9,8,16,15,186.0,174.0,2.55,20.5,252.5,183.63,136.96
2016,9,8,16,30,206.0,149.0,2.5,20.0,228.0,149.08,108.47
2016,9,8,16,45,187.5,129.5,2.5,20.0,193.0,122.91,89.3
2016,9,8,17,0,169.0,110.0,2.5,20.0,158.0,94.21,69.98
2016,9,8,17,15,291.0,81.5,2.45,19.0,143.0,59.83,46.69
2016,9,8,17,30,413.0,53.0,2.4,18.0,128.0,39.59,28.83
2016,9,8,17,45,311.0,40.0,2.35,17.5,86.0,30.91,20.66
2016,9,8,18,0,209.0,27.0,2.3,17.0,44.0,21.05,8.56
2016,9,8,18,15,104.5,13.5,2.35,16.5,22.0,13.27,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
