Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.0,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,12.0,1.5,14.0,15.0,36.38,0.0
2016,9,9,6,15,212.0,26.5,1.5,14.5,50.5,118.58,72.52
2016,9,9,6,30,339.0,41.0,1.5,15.0,86.0,194.4,148.08
2016,9,9,6,45,425.5,51.0,1.5,15.5,133.5,258.58,204.67
2016,9,9,7,0,512.0,61.0,1.5,16.0,181.0,329.99,265.55
2016,9,9,7,15,256.0,59.0,1.4,16.5,119.0,211.35,171.97
2016,9,9,7,30,0.0,57.0,1.3,17.0,57.0,55.08,40.79
2016,9,9,7,45,0.0,71.5,1.2,17.5,71.5,69.12,52.54
2016,9,9,8,0,0.0,86.0,1.1,18.0,86.0,83.54,64.2
2016,9,9,8,15,0.0,106.5,1.05,18.5,106.5,104.12,80.69
2016,9,9,8,30,0.0,127.0,1.0,19.0,127.0,124.68,96.86
2016,9,9,8,45,1.5,151.5,0.95,19.5,152.5,150.42,116.92
2016,9,9,9,0,3.0,176.0,0.9,20.0,178.0,176.18,136.61
2016,9,9,9,15,4.5,187.0,0.9,20.5,190.0,188.06,145.21
2016,9,9,9,30,6.0,198.0,0.9,21.0,202.0,199.99,153.83
2016,9,9,9,45,14.5,233.5,0.95,21.5,244.0,242.62,186.16
2016,9,9,10,0,23.0,269.0,1.0,22.0,286.0,285.34,217.8
2016,9,9,10,15,25.0,283.5,1.05,22.0,303.0,301.13,229.17
2016,9,9,10,30,27.0,298.0,1.1,22.0,320.0,323.13,245.23
2016,9,9,10,45,50.0,334.5,1.2,22.5,375.5,378.88,286.25
2016,9,9,11,0,73.0,371.0,1.3,23.0,431.0,434.04,325.88
2016,9,9,11,15,51.5,350.5,1.4,23.0,393.0,392.67,295.09
2016,9,9,11,30,30.0,330.0,1.5,23.0,355.0,351.86,264.93
2016,9,9,11,45,44.5,354.5,1.65,23.5,392.0,386.32,290.43
2016,9,9,12,0,59.0,379.0,1.8,24.0,429.0,419.85,314.62
2016,9,9,12,15,60.5,376.5,1.9,24.0,428.0,415.55,311.58
2016,9,9,12,30,62.0,374.0,2.0,24.0,427.0,411.03,308.61
2016,9,9,12,45,60.5,369.0,2.1,24.0,420.0,401.61,302.01
2016,9,9,13,0,59.0,364.0,2.2,24.0,413.0,392.13,295.39
2016,9,9,13,15,64.5,360.5,2.25,24.0,412.5,388.9,293.43
2016,9,9,13,30,70.0,357.0,2.3,24.0,412.0,385.13,291.03
2016,9,9,13,45,70.0,345.5,2.4,24.0,399.0,369.96,280.23
2016,9,9,14,0,70.0,334.0,2.5,24.0,386.0,354.72,269.33
2016,9,9,14,15,69.5,319.5,2.55,23.5,369.5,336.42,256.51
2016,9,9,14,30,69.0,305.0,2.6,23.0,353.0,318.12,243.53
2016,9,9,14,45,165.0,289.5,2.65,23.0,395.0,340.91,261.35
2016,9,9,15,0,261.0,274.0,2.7,23.0,437.0,354.25,270.66
2016,9,9,15,15,223.0,257.0,2.7,22.5,389.5,313.96,239.8
2016,9,9,15,30,185.0,240.0,2.7,22.0,342.0,273.4,208.82
2016,9,9,15,45,171.5,218.5,2.75,21.5,306.0,239.62,182.52
2016,9,9,16,0,158.0,197.0,2.8,21.0,270.0,207.2,157.07
2016,9,9,16,15,113.5,172.5,2.85,20.5,222.0,168.47,127.8
2016,9,9,16,30,69.0,148.0,2.9,20.0,174.0,138.84,106.15
2016,9,9,16,45,59.0,126.5,2.95,19.5,146.5,114.53,87.5
2016,9,9,17,0,49.0,105.0,3.0,19.0,119.0,91.47,70.1
2016,9,9,17,15,227.5,78.5,2.95,18.0,121.5,61.8,48.57
2016,9,9,17,30,406.0,52.0,2.9,17.0,124.0,39.04,28.42
2016,9,9,17,45,295.5,39.0,2.9,16.5,82.0,30.31,20.1
2016,9,9,18,0,185.0,26.0,2.9,16.0,40.0,20.33,6.66
2016,9,9,18,15,92.5,13.0,2.8,15.5,20.0,12.78,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.0,2.05,12.5,5.5,0.0,0.0
2016,9,10,6,0,43.0,10.0,2.1,13.0,11.0,22.17,0.0
2016,9,10,6,15,153.0,27.0,2.15,13.5,44.5,97.64,56.98
2016,9,10,6,30,263.0,44.0,2.2,14.0,78.0,167.66,127.96
2016,9,10,6,45,345.5,56.5,2.25,14.5,123.0,227.95,181.51
2016,9,10,7,0,428.0,69.0,2.3,15.0,168.0,295.68,240.02
2016,9,10,7,15,214.0,62.0,2.25,15.5,111.5,192.79,157.68
2016,9,10,7,30,0.0,55.0,2.2,16.0,55.0,53.14,39.39
2016,9,10,7,45,0.0,73.5,2.2,16.5,73.5,71.14,54.46
2016,9,10,8,0,0.0,92.0,2.2,17.0,92.0,89.7,69.62
2016,9,10,8,15,0.0,118.5,2.1,17.5,118.5,116.51,91.3
2016,9,10,8,30,0.0,145.0,2.0,18.0,145.0,143.32,112.56
2016,9,10,8,45,7.5,175.5,1.95,18.5,180.0,179.73,141.38
2016,9,10,9,0,15.0,206.0,1.9,19.0,215.0,216.44,169.87
2016,9,10,9,15,14.5,216.0,1.9,19.0,225.0,225.77,176.61
2016,9,10,9,30,14.0,226.0,1.9,19.0,235.0,235.07,183.41
2016,9,10,9,45,23.0,255.5,1.95,19.5,271.5,272.09,211.6
2016,9,10,10,0,32.0,285.0,2.0,20.0,308.0,316.35,244.74
2016,9,10,10,15,28.0,286.5,2.05,20.0,307.5,313.28,241.75
2016,9,10,10,30,24.0,288.0,2.1,20.0,307.0,304.08,234.37
2016,9,10,10,45,83.0,339.5,2.2,20.5,406.5,411.89,316.57
2016,9,10,11,0,142.0,391.0,2.3,21.0,506.0,518.38,394.67
2016,9,10,11,15,92.5,372.0,2.35,21.0,447.5,448.91,341.93
2016,9,10,11,30,43.0,353.0,2.4,21.0,389.0,385.65,293.91
2016,9,10,11,45,51.5,365.5,2.45,21.5,408.5,402.83,306.52
2016,9,10,12,0,60.0,378.0,2.5,22.0,428.0,419.4,318.25
2016,9,10,12,15,64.0,380.0,2.55,22.0,433.5,421.44,319.83
2016,9,10,12,30,68.0,382.0,2.6,22.0,439.0,423.07,321.21
2016,9,10,12,45,79.0,383.5,2.65,22.0,449.0,429.02,326.02
2016,9,10,13,0,90.0,385.0,2.7,22.0,459.0,434.09,330.15
2016,9,10,13,15,73.5,366.0,2.7,22.0,426.0,399.91,304.67
2016,9,10,13,30,57.0,347.0,2.7,22.0,393.0,366.84,280.04
2016,9,10,13,45,64.5,340.5,2.75,22.0,390.5,361.5,276.6
2016,9,10,14,0,72.0,334.0,2.8,22.0,388.0,355.43,272.45
2016,9,10,14,15,90.0,325.0,2.8,21.5,389.5,352.12,270.92
2016,9,10,14,30,108.0,316.0,2.8,21.0,391.0,347.11,267.91
2016,9,10,14,45,123.5,298.5,2.85,21.0,379.5,328.35,253.77
2016,9,10,15,0,139.0,281.0,2.9,21.0,368.0,311.22,240.55
2016,9,10,15,15,160.5,259.5,2.9,20.5,352.5,291.45,225.22
2016,9,10,15,30,182.0,238.0,2.9,20.0,337.0,269.6,207.66
2016,9,10,15,45,140.5,215.5,2.9,20.0,288.0,227.58,174.94
2016,9,10,16,0,99.0,193.0,2.9,20.0,239.0,194.03,149.27
2016,9,10,16,15,57.0,162.0,2.9,19.5,188.0,154.01,118.97
2016,9,10,16,30,15.0,131.0,2.9,19.0,137.0,122.57,95.62
2016,9,10,16,45,243.0,105.0,2.9,18.5,172.0,100.86,70.3
2016,9,10,17,0,471.0,79.0,2.9,18.0,207.0,62.82,42.9
2016,9,10,17,15,400.0,67.5,2.85,17.5,160.0,49.29,37.72
2016,9,10,17,30,329.0,56.0,2.8,17.0,113.0,42.07,30.99
2016,9,10,17,45,229.5,40.0,2.75,16.5,73.0,30.71,20.28
2016,9,10,18,0,130.0,24.0,2.7,16.0,33.0,18.77,3.76
2016,9,10,18,15,65.0,12.0,2.65,15.5,16.5,11.8,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.5,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,14.0,9.0,14.98,0.0
2016,9,11,6,15,111.0,27.0,2.7,14.0,40.0,76.76,41.38
2016,9,11,6,30,197.0,46.0,2.8,14.0,71.0,144.77,110.03
2016,9,11,6,45,272.0,62.5,2.9,14.5,114.5,203.37,161.88
2016,9,11,7,0,347.0,79.0,3.0,15.0,158.0,268.6,218.33
2016,9,11,7,15,173.5,69.5,2.95,15.0,109.0,172.41,141.02
2016,9,11,7,30,0.0,60.0,2.9,15.0,60.0,57.98,43.68
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,72.7,55.99
2016,9,11,8,0,0.0,90.0,2.8,16.0,90.0,87.68,68.24
2016,9,11,8,15,0.0,105.5,2.75,16.5,105.5,103.14,80.69
2016,9,11,8,30,0.0,121.0,2.7,17.0,121.0,118.58,92.93
2016,9,11,8,45,0.0,142.0,2.65,17.5,142.0,139.61,109.55
2016,9,11,9,0,0.0,163.0,2.6,18.0,163.0,160.6,125.88
2016,9,11,9,15,3.0,179.5,2.55,18.0,181.5,179.25,140.51
2016,9,11,9,30,6.0,196.0,2.5,18.0,200.0,197.96,155.09
2016,9,11,9,45,11.0,222.0,2.5,18.5,229.5,228.0,178.21
2016,9,11,10,0,16.0,248.0,2.5,19.0,259.0,258.04,200.99
2016,9,11,10,15,12.0,232.5,2.5,19.0,241.5,238.53,185.31
2016,9,11,10,30,8.0,217.0,2.5,19.0,224.0,219.25,169.96
2016,9,11,10,45,10.5,237.0,2.55,19.5,246.0,240.91,186.38
2016,9,11,11,0,13.0,257.0,2.6,20.0,268.0,262.43,202.44
2016,9,11,11,15,12.5,253.0,2.65,20.0,263.5,257.51,198.46
2016,9,11,11,30,12.0,249.0,2.7,20.0,259.0,252.61,194.61
2016,9,11,11,45,10.5,237.0,2.75,20.0,246.0,239.09,184.12
2016,9,11,12,0,9.0,225.0,2.8,20.0,233.0,225.67,173.73
2016,9,11,12,15,9.0,223.5,2.85,20.0,231.5,223.73,172.28
2016,9,11,12,30,9.0,222.0,2.9,20.0,230.0,221.77,170.81
2016,9,11,12,45,21.5,276.0,3.0,20.0,294.0,282.44,218.01
2016,9,11,13,0,34.0,330.0,3.1,20.0,358.0,341.29,263.03
2016,9,11,13,15,42.5,334.5,3.15,20.0,368.5,348.62,268.78
2016,9,11,13,30,51.0,339.0,3.2,20.0,379.0,355.12,274.08
2016,9,11,13,45,35.5,302.5,3.3,20.0,330.0,308.19,238.38
2016,9,11,14,0,20.0,266.0,3.4,20.0,281.0,265.19,205.48
2016,9,11,14,15,25.0,266.0,3.45,19.5,284.0,266.2,207.13
2016,9,11,14,30,30.0,266.0,3.5,19.0,287.0,262.98,205.35
2016,9,11,14,45,35.0,257.0,3.55,19.0,280.0,254.14,198.77
2016,9,11,15,0,40.0,248.0,3.6,19.0,273.0,244.72,191.65
2016,9,11,15,15,28.0,219.5,3.6,18.5,236.5,211.82,166.32
2016,9,11,15,30,16.0,191.0,3.6,18.0,200.0,184.21,145.09
2016,9,11,15,45,8.0,146.0,3.65,18.0,150.5,140.19,110.01
2016,9,11,16,0,0.0,101.0,3.7,18.0,101.0,96.76,75.01
2016,9,11,16,15,0.0,77.0,3.7,17.5,77.0,74.4,56.84
2016,9,11,16,30,0.0,53.0,3.7,17.0,53.0,51.2,37.64
2016,9,11,16,45,260.5,61.5,3.7,16.5,131.0,61.12,37.42
2016,9,11,17,0,521.0,70.0,3.7,16.0,209.0,52.57,41.07
2016,9,11,17,15,449.0,60.5,3.65,15.5,161.0,43.86,33.21
2016,9,11,17,30,377.0,51.0,3.6,15.0,113.0,38.91,28.43
2016,9,11,17,45,266.5,37.0,3.55,15.0,73.0,28.41,18.27
2016,9,11,18,0,156.0,23.0,3.5,15.0,33.0,18.05,0.66
2016,9,11,18,15,78.0,11.5,3.4,14.5,16.5,11.3,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,10.81,0.0
2016,9,12,6,15,138.0,28.0,3.3,13.0,45.0,92.34,47.56
2016,9,12,6,30,276.0,45.0,3.4,13.0,79.0,172.94,131.79
2016,9,12,6,45,371.0,56.5,3.5,13.5,126.0,237.21,189.47
2016,9,12,7,0,466.0,68.0,3.6,14.0,173.0,311.79,254.4
2016,9,12,7,15,233.0,75.5,3.55,14.5,128.0,209.83,172.68
2016,9,12,7,30,0.0,83.0,3.5,15.0,83.0,81.76,63.71
2016,9,12,7,45,0.0,98.5,3.5,15.5,98.5,97.24,76.58
2016,9,12,8,0,0.0,114.0,3.5,16.0,114.0,112.67,89.05
2016,9,12,8,15,2.0,138.0,3.45,16.0,139.0,138.32,109.99
2016,9,12,8,30,4.0,162.0,3.4,16.0,164.0,164.01,130.69
2016,9,12,8,45,43.0,208.0,3.35,16.5,233.0,247.03,198.11
2016,9,12,9,0,82.0,254.0,3.3,17.0,302.0,326.16,260.56
2016,9,12,9,15,149.0,276.0,3.3,17.0,371.0,409.44,326.25
2016,9,12,9,30,216.0,298.0,3.3,17.0,440.0,487.01,386.23
2016,9,12,9,45,113.0,260.0,3.3,17.5,334.5,363.86,287.93
2016,9,12,10,0,10.0,222.0,3.3,18.0,229.0,226.69,177.14
2016,9,12,10,15,14.0,246.0,3.3,18.0,256.5,253.78,198.52
2016,9,12,10,30,18.0,270.0,3.3,18.0,284.0,280.75,219.27
2016,9,12,10,45,34.5,309.5,3.35,18.5,337.0,339.56,264.3
2016,9,12,11,0,51.0,349.0,3.4,19.0,390.0,392.18,303.75
2016,9,12,11,15,43.5,343.5,3.45,19.0,379.0,378.25,292.6
2016,9,12,11,30,36.0,338.0,3.5,19.0,368.0,364.42,281.8
2016,9,12,11,45,28.0,319.0,3.6,19.0,342.5,336.94,260.71
2016,9,12,12,0,20.0,300.0,3.7,19.0,317.0,307.53,238.09
2016,9,12,12,15,29.0,322.0,3.75,18.5,346.0,336.74,261.27
2016,9,12,12,30,38.0,344.0,3.8,18.0,375.0,362.71,281.79
2016,9,12,12,45,50.5,354.5,3.85,18.0,395.0,379.33,294.82
2016,9,12,13,0,63.0,365.0,3.9,18.0,415.0,394.9,307.03
2016,9,12,13,15,42.0,323.5,3.9,18.0,357.0,337.7,263.04
2016,9,12,13,30,21.0,282.0,3.9,18.0,299.0,283.74,221.27
2016,9,12,13,45,16.0,257.0,3.95,18.0,270.0,255.69,199.7
2016,9,12,14,0,11.0,232.0,4.0,18.0,241.0,228.12,178.32
2016,9,12,14,15,9.5,220.5,4.0,17.5,228.0,215.53,169.0
2016,9,12,14,30,8.0,209.0,4.0,17.0,215.0,203.08,159.71
2016,9,12,14,45,5.5,194.0,4.0,17.0,198.0,187.1,147.26
2016,9,12,15,0,3.0,179.0,4.0,17.0,181.0,171.4,134.99
2016,9,12,15,15,1.5,156.0,3.95,16.5,157.0,149.04,117.49
2016,9,12,15,30,0.0,133.0,3.9,16.0,133.0,126.91,99.98
2016,9,12,15,45,0.0,91.0,3.85,16.0,91.0,87.81,67.97
2016,9,12,16,0,0.0,49.0,3.8,16.0,49.0,47.34,34.34
2016,9,12,16,15,0.0,51.0,3.75,15.5,51.0,49.27,36.18
2016,9,12,16,30,0.0,53.0,3.7,15.0,53.0,51.2,37.98
2016,9,12,16,45,0.0,44.5,3.65,14.5,44.5,42.97,31.09
2016,9,12,17,0,0.0,36.0,3.6,14.0,36.0,34.75,25.51
2016,9,12,17,15,0.0,27.5,3.5,13.5,27.5,26.54,18.05
2016,9,12,17,30,0.0,19.0,3.4,13.0,19.0,18.33,10.51
2016,9,12,17,45,0.0,12.0,3.35,13.0,12.0,11.57,4.07
2016,9,12,18,0,0.0,5.0,3.3,13.0,5.0,4.82,0.0
2016,9,12,18,15,0.0,2.5,3.25,13.0,2.5,2.46,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.0,1.75,13.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,8.0,1.8,14.0,9.0,15.97,0.0
2016,9,13,6,15,138.5,26.0,1.85,14.0,41.5,88.86,41.27
2016,9,13,6,30,248.0,44.0,1.9,14.0,74.0,160.66,121.07
2016,9,13,6,45,330.0,58.0,1.95,14.5,119.0,221.0,174.91
2016,9,13,7,0,412.0,72.0,2.0,15.0,164.0,288.75,233.37
2016,9,13,7,15,471.5,82.0,1.95,15.5,213.5,346.89,282.7
2016,9,13,7,30,531.0,92.0,1.9,16.0,263.0,411.97,335.77
2016,9,13,7,45,574.0,99.5,1.85,16.5,313.0,466.12,378.48
2016,9,13,8,0,617.0,107.0,1.8,17.0,363.0,521.93,420.98
2016,9,13,8,15,648.0,113.0,1.75,17.0,411.5,569.45,456.61
2016,9,13,8,30,679.0,119.0,1.7,17.0,460.0,617.09,491.4
2016,9,13,8,45,704.0,123.0,1.7,17.5,505.0,657.98,519.76
2016,9,13,9,0,729.0,127.0,1.7,18.0,550.0,698.02,546.6
2016,9,13,9,15,470.5,212.0,1.75,18.0,492.5,602.79,471.42
2016,9,13,9,30,212.0,297.0,1.8,18.0,435.0,482.1,375.99
2016,9,13,9,45,137.0,304.5,1.85,18.5,396.0,430.66,335.16
2016,9,13,10,0,62.0,312.0,1.9,19.0,357.0,369.35,286.03
2016,9,13,10,15,34.0,257.0,1.9,19.0,282.0,287.3,222.92
2016,9,13,10,30,6.0,202.0,1.9,19.0,207.0,202.58,156.51
2016,9,13,10,45,60.0,291.5,1.9,19.5,339.0,342.35,265.26
2016,9,13,11,0,114.0,381.0,1.9,20.0,471.0,482.97,369.0
2016,9,13,11,15,477.5,261.5,1.85,20.0,649.5,671.6,513.95
2016,9,13,11,30,841.0,142.0,1.8,20.0,828.0,845.44,636.83
2016,9,13,11,45,435.5,235.5,1.8,20.5,591.5,596.81,455.98
2016,9,13,12,0,30.0,329.0,1.8,21.0,355.0,346.3,262.51
2016,9,13,12,15,30.5,328.0,1.75,21.0,354.0,343.58,261.6
2016,9,13,12,30,31.0,327.0,1.7,21.0,353.0,340.75,259.45
2016,9,13,12,45,103.0,359.5,1.7,21.5,443.0,422.62,321.32
2016,9,13,13,0,175.0,392.0,1.7,22.0,533.0,499.62,377.37
2016,9,13,13,15,176.5,381.5,1.7,22.0,520.5,482.6,364.69
2016,9,13,13,30,178.0,371.0,1.7,22.0,508.0,465.13,352.25
2016,9,13,13,45,510.0,244.5,1.7,22.0,620.0,541.5,413.49
2016,9,13,14,0,842.0,118.0,1.7,22.0,732.0,596.1,455.29
2016,9,13,14,15,831.0,116.0,1.7,22.0,699.0,553.18,421.82
2016,9,13,14,30,820.0,114.0,1.7,22.0,666.0,509.43,387.65
2016,9,13,14,45,808.0,110.5,1.7,22.0,628.0,463.23,350.76
2016,9,13,15,0,796.0,107.0,1.7,22.0,590.0,416.72,312.63
2016,9,13,15,15,776.5,103.5,1.7,21.5,546.0,367.46,272.03
2016,9,13,15,30,757.0,100.0,1.7,21.0,502.0,319.05,231.11
2016,9,13,15,45,731.5,95.5,1.75,21.0,454.0,266.03,185.82
2016,9,13,16,0,706.0,91.0,1.8,21.0,406.0,217.96,144.53
2016,9,13,16,15,670.0,86.0,1.8,20.5,356.0,169.99,105.29
2016,9,13,16,30,634.0,81.0,1.8,20.0,306.0,125.46,71.95
2016,9,13,16,45,581.5,74.0,1.85,19.5,254.5,82.08,45.84
2016,9,13,17,0,529.0,67.0,1.9,19.0,203.0,46.71,35.4
2016,9,13,17,15,452.0,57.5,1.8,18.5,155.0,41.91,31.02
2016,9,13,17,30,375.0,48.0,1.7,18.0,107.0,36.84,26.15
2016,9,13,17,45,256.0,34.0,1.6,17.5,67.0,26.23,15.74
2016,9,13,18,0,137.0,20.0,1.5,17.0,27.0,15.75,0.0
2016,9,13,18,15,68.5,10.0,1.5,16.5,13.5,9.83,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,106.0,21.5,0.85,14.5,34.0,71.08,28.03
2016,9,14,6,30,212.0,43.0,0.9,15.0,68.0,145.56,108.38
2016,9,14,6,45,293.5,58.5,0.95,15.5,112.5,205.63,161.17
2016,9,14,7,0,375.0,74.0,1.0,16.0,157.0,273.02,218.42
2016,9,14,7,15,434.0,85.5,1.0,16.0,206.0,330.86,267.19
2016,9,14,7,30,493.0,97.0,1.0,16.0,255.0,392.91,317.81
2016,9,14,7,45,536.5,105.5,1.0,16.5,304.5,448.87,361.4
2016,9,14,8,0,580.0,114.0,1.0,17.0,354.0,504.63,403.38
2016,9,14,8,15,612.0,121.0,1.0,17.5,402.0,552.58,438.15
2016,9,14,8,30,644.0,128.0,1.0,18.0,450.0,600.77,472.09
2016,9,14,8,45,670.0,132.5,1.0,18.5,495.0,641.84,499.99
2016,9,14,9,0,696.0,137.0,1.0,19.0,540.0,682.16,526.75
2016,9,14,9,15,714.5,141.0,1.05,19.0,580.0,715.15,549.11
2016,9,14,9,30,733.0,145.0,1.1,19.0,620.0,746.52,569.8
2016,9,14,9,45,800.5,122.5,1.15,19.5,667.0,784.36,593.72
2016,9,14,10,0,868.0,100.0,1.2,20.0,714.0,820.17,615.92
2016,9,14,10,15,876.5,101.5,1.2,20.5,742.5,836.04,623.95
2016,9,14,10,30,885.0,103.0,1.2,21.0,771.0,849.04,630.34
2016,9,14,10,45,892.0,103.0,1.3,21.5,792.5,856.22,634.33
2016,9,14,11,0,899.0,103.0,1.4,22.0,814.0,860.34,636.44
2016,9,14,11,15,902.5,104.0,1.45,22.0,827.5,859.46,635.95
2016,9,14,11,30,906.0,105.0,1.5,22.0,841.0,855.44,633.54
2016,9,14,11,45,908.5,104.5,1.6,22.5,846.5,845.95,626.99
2016,9,14,12,0,911.0,104.0,1.7,23.0,852.0,833.38,618.46
2016,9,14,12,15,911.0,104.0,1.75,23.0,849.5,816.3,607.66
2016,9,14,12,30,911.0,104.0,1.8,23.0,847.0,796.32,594.94
2016,9,14,12,45,900.5,107.5,1.85,23.0,834.5,769.18,577.33
2016,9,14,13,0,890.0,111.0,1.9,23.0,822.0,739.79,558.14
2016,9,14,13,15,885.0,110.0,1.95,23.0,803.5,707.84,536.74
2016,9,14,13,30,880.0,109.0,2.0,23.0,785.0,673.77,512.33
2016,9,14,13,45,875.0,107.0,2.05,23.0,760.0,636.81,485.32
2016,9,14,14,0,870.0,105.0,2.1,23.0,735.0,598.06,456.34
2016,9,14,14,15,860.0,103.0,2.1,22.5,702.0,555.02,424.07
2016,9,14,14,30,850.0,101.0,2.1,22.0,669.0,508.13,388.03
2016,9,14,14,45,838.5,98.0,2.15,22.0,631.0,461.36,350.38
2016,9,14,15,0,827.0,95.0,2.2,22.0,593.0,414.18,311.3
2016,9,14,15,15,808.5,92.0,2.2,21.5,548.5,364.35,269.67
2016,9,14,15,30,790.0,89.0,2.2,21.0,504.0,315.22,227.6
2016,9,14,15,45,768.0,85.0,2.2,21.0,456.5,265.26,184.02
2016,9,14,16,0,746.0,81.0,2.2,21.0,409.0,216.83,141.97
2016,9,14,16,15,711.0,76.5,2.15,20.5,358.5,164.5,99.13
2016,9,14,16,30,676.0,72.0,2.1,20.0,308.0,118.52,65.0
2016,9,14,16,45,629.0,65.5,2.1,20.0,256.5,73.83,38.89
2016,9,14,17,0,582.0,59.0,2.1,20.0,205.0,40.21,29.57
2016,9,14,17,15,504.5,50.5,2.0,19.0,156.0,35.96,25.75
2016,9,14,17,30,427.0,42.0,1.9,18.0,107.0,31.48,21.46
2016,9,14,17,45,302.0,29.5,1.8,17.5,66.5,22.81,12.62
2016,9,14,18,0,177.0,17.0,1.7,17.0,26.0,13.47,0.0
2016,9,14,18,15,88.5,8.5,1.75,16.5,13.0,8.36,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.5,1.55,13.5,39.0,92.7,31.51
2016,9,15,6,30,381.0,33.0,1.6,14.0,78.0,195.99,145.87
2016,9,15,6,45,470.5,42.0,1.65,14.5,125.5,260.31,204.55
2016,9,15,7,0,560.0,51.0,1.7,15.0,173.0,332.31,266.97
2016,9,15,7,15,616.5,57.0,1.6,15.5,224.0,391.05,316.87
2016,9,15,7,30,673.0,63.0,1.5,16.0,275.0,450.95,365.64
2016,9,15,7,45,336.5,96.5,1.45,16.5,202.5,317.18,258.5
2016,9,15,8,0,0.0,130.0,1.4,17.0,130.0,129.91,102.22
2016,9,15,8,15,1.0,144.0,1.3,17.5,144.5,144.2,113.79
2016,9,15,8,30,2.0,158.0,1.2,18.0,159.0,158.57,124.74
2016,9,15,8,45,2.0,164.0,1.15,18.5,165.0,163.93,128.33
2016,9,15,9,0,2.0,170.0,1.1,19.0,171.0,169.41,132.02
2016,9,15,9,15,31.0,223.5,1.1,19.5,243.5,253.01,197.64
2016,9,15,9,30,60.0,277.0,1.1,20.0,316.0,332.35,257.55
2016,9,15,9,45,39.0,264.0,1.15,20.5,290.0,300.61,231.67
2016,9,15,10,0,18.0,251.0,1.2,21.0,264.0,262.61,201.61
2016,9,15,10,15,71.0,304.5,1.25,21.0,357.5,367.11,281.68
2016,9,15,10,30,124.0,358.0,1.3,21.0,451.0,471.88,358.65
2016,9,15,10,45,73.5,326.5,1.4,21.5,382.0,389.09,295.71
2016,9,15,11,0,23.0,295.0,1.5,22.0,313.0,308.37,234.24
2016,9,15,11,15,242.0,304.0,1.6,22.0,499.5,511.13,390.28
2016,9,15,11,30,461.0,313.0,1.7,22.0,686.0,698.96,525.92
2016,9,15,11,45,471.5,306.5,1.85,22.5,690.0,692.56,519.85
2016,9,15,12,0,482.0,300.0,2.0,23.0,694.0,684.36,514.21
2016,9,15,12,15,301.5,347.0,2.1,23.0,593.5,575.94,434.07
2016,9,15,12,30,121.0,394.0,2.2,23.0,493.0,474.02,357.01
2016,9,15,12,45,86.0,370.5,2.3,23.0,440.5,419.6,317.48
2016,9,15,13,0,51.0,347.0,2.4,23.0,388.0,368.36,279.44
2016,9,15,13,15,53.0,341.0,2.45,23.0,383.0,360.6,274.16
2016,9,15,13,30,55.0,335.0,2.5,23.0,378.0,352.6,268.51
2016,9,15,13,45,50.5,319.5,2.55,23.0,357.5,331.72,253.11
2016,9,15,14,0,46.0,304.0,2.6,23.0,337.0,311.21,237.97
2016,9,15,14,15,43.5,288.0,2.65,22.5,318.5,291.7,223.96
2016,9,15,14,30,41.0,272.0,2.7,22.0,300.0,272.45,209.99
2016,9,15,14,45,40.0,256.5,2.75,22.0,282.5,254.54,196.52
2016,9,15,15,0,39.0,241.0,2.8,22.0,265.0,236.74,183.03
2016,9,15,15,15,117.0,234.5,2.8,21.5,297.5,250.25,193.0
2016,9,15,15,30,195.0,228.0,2.8,21.0,330.0,259.26,198.18
2016,9,15,15,45,197.0,203.5,2.8,21.0,298.0,226.82,171.63
2016,9,15,16,0,199.0,179.0,2.8,21.0,266.0,194.26,144.93
2016,9,15,16,15,186.0,159.0,2.8,20.5,232.5,162.9,120.27
2016,9,15,16,30,173.0,139.0,2.8,20.0,199.0,132.91,97.46
2016,9,15,16,45,363.0,100.0,2.85,19.5,198.5,88.98,59.57
2016,9,15,17,0,553.0,61.0,2.9,19.0,198.0,42.25,31.45
2016,9,15,17,15,471.0,52.0,2.85,18.0,149.0,37.64,27.28
2016,9,15,17,30,389.0,43.0,2.8,17.0,100.0,32.8,22.6
2016,9,15,17,45,194.5,32.5,2.8,16.5,61.0,25.26,14.12
2016,9,15,18,0,0.0,22.0,2.8,16.0,22.0,21.63,0.0
2016,9,15,18,15,0.0,11.0,2.75,15.5,11.0,10.81,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.0,16.5,0.7,13.5,36.5,87.06,22.07
2016,9,16,6,30,352.0,33.0,0.6,14.0,73.0,184.36,135.81
2016,9,16,6,45,445.5,42.0,0.55,14.5,120.0,248.74,193.62
2016,9,16,7,0,539.0,51.0,0.5,15.0,167.0,321.16,254.93
2016,9,16,7,15,596.5,57.5,0.4,15.5,218.0,379.91,303.29
2016,9,16,7,30,654.0,64.0,0.3,16.0,269.0,442.31,352.12
2016,9,16,7,45,327.0,86.0,0.25,16.5,188.5,298.26,239.55
2016,9,16,8,0,0.0,108.0,0.2,17.0,108.0,106.55,82.4
2016,9,16,8,15,0.0,122.5,0.15,17.5,122.5,120.92,94.39
2016,9,16,8,30,0.0,137.0,0.1,18.0,137.0,135.26,105.3
2016,9,16,8,45,30.5,189.0,0.1,19.0,206.5,216.95,169.47
2016,9,16,9,0,61.0,241.0,0.1,20.0,276.0,295.6,228.21
2016,9,16,9,15,106.5,268.0,0.15,20.5,334.5,358.95,274.83
2016,9,16,9,30,152.0,295.0,0.2,21.0,393.0,431.14,326.65
2016,9,16,9,45,135.0,311.0,0.3,21.5,401.5,434.76,327.34
2016,9,16,10,0,118.0,327.0,0.4,22.0,410.0,437.27,328.0
2016,9,16,10,15,509.5,211.0,0.5,22.5,589.5,648.07,485.6
2016,9,16,10,30,901.0,95.0,0.6,23.0,769.0,847.28,617.89
2016,9,16,10,45,906.5,96.0,0.7,23.5,790.0,854.19,619.33
2016,9,16,11,0,912.0,97.0,0.8,24.0,811.0,857.97,621.59
2016,9,16,11,15,915.5,97.5,0.95,24.0,824.5,856.4,622.49
2016,9,16,11,30,919.0,98.0,1.1,24.0,838.0,851.66,621.33
2016,9,16,11,45,919.5,98.5,1.25,24.5,843.0,841.32,615.27
2016,9,16,12,0,920.0,99.0,1.4,25.0,848.0,827.89,607.13
2016,9,16,12,15,689.5,206.5,1.45,25.0,767.0,740.23,547.85
2016,9,16,12,30,459.0,314.0,1.5,25.0,686.0,652.88,483.56
2016,9,16,12,45,351.0,345.5,1.6,25.0,627.5,589.03,438.15
2016,9,16,13,0,243.0,377.0,1.7,25.0,569.0,530.39,395.33
2016,9,16,13,15,567.5,240.0,1.75,25.0,674.5,608.66,457.96
2016,9,16,13,30,892.0,103.0,1.8,25.0,780.0,667.57,503.59
2016,9,16,13,45,621.5,205.0,1.85,25.0,668.5,564.5,425.65
2016,9,16,14,0,351.0,307.0,1.9,25.0,557.0,480.74,361.82
2016,9,16,14,15,604.0,202.5,1.9,25.0,609.5,499.79,377.65
2016,9,16,14,30,857.0,98.0,1.9,25.0,662.0,503.17,378.89
2016,9,16,14,45,609.0,167.0,1.95,25.0,556.0,412.91,309.96
2016,9,16,15,0,361.0,236.0,2.0,25.0,450.0,350.24,262.81
2016,9,16,15,15,433.0,199.0,2.0,24.5,436.0,319.72,237.65
2016,9,16,15,30,505.0,162.0,2.0,24.0,422.0,285.26,207.61
2016,9,16,15,45,623.5,121.0,2.05,24.0,410.5,250.66,174.06
2016,9,16,16,0,742.0,80.0,2.1,24.0,399.0,207.31,132.22
2016,9,16,16,15,706.0,75.0,2.1,23.5,348.5,154.9,90.39
2016,9,16,16,30,670.0,70.0,2.1,23.0,298.0,109.0,57.81
2016,9,16,16,45,618.0,64.0,2.1,22.5,246.5,65.34,34.79
2016,9,16,17,0,566.0,58.0,2.1,22.0,195.0,40.02,29.1
2016,9,16,17,15,484.0,49.5,2.05,21.0,146.0,35.74,25.24
2016,9,16,17,30,402.0,41.0,2.0,20.0,97.0,31.26,20.9
2016,9,16,17,45,265.5,27.5,1.95,19.5,58.0,21.52,10.41
2016,9,16,18,0,129.0,14.0,1.9,19.0,19.0,13.76,0.0
2016,9,16,18,15,64.5,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,16.5,0.75,14.5,35.5,86.07,12.76
2016,9,17,6,30,352.0,33.0,0.6,15.0,71.0,183.39,133.65
2016,9,17,6,45,449.0,41.5,0.5,15.5,118.0,248.37,192.06
2016,9,17,7,0,546.0,50.0,0.4,16.0,165.0,321.66,253.6
2016,9,17,7,15,603.5,56.0,0.35,16.5,216.0,379.91,301.62
2016,9,17,7,30,661.0,62.0,0.3,17.0,267.0,441.78,350.28
2016,9,17,7,45,330.5,90.0,0.3,17.5,192.5,304.12,243.34
2016,9,17,8,0,0.0,118.0,0.3,18.0,118.0,117.21,90.8
2016,9,17,8,15,12.5,150.5,0.3,18.5,156.5,158.76,124.82
2016,9,17,8,30,25.0,183.0,0.3,19.0,195.0,200.99,157.62
2016,9,17,8,45,106.0,217.5,0.35,19.5,277.0,309.73,242.37
2016,9,17,9,0,187.0,252.0,0.4,20.0,359.0,407.97,315.53
2016,9,17,9,15,526.5,169.0,0.45,20.5,499.0,592.08,454.0
2016,9,17,9,30,866.0,86.0,0.5,21.0,639.0,771.23,575.96
2016,9,17,9,45,879.0,86.5,0.55,22.0,674.0,795.02,586.55
2016,9,17,10,0,892.0,87.0,0.6,23.0,709.0,816.27,597.62
2016,9,17,10,15,899.5,88.5,0.65,23.5,737.0,831.39,605.87
2016,9,17,10,30,907.0,90.0,0.7,24.0,765.0,843.53,612.35
2016,9,17,10,45,912.5,90.5,0.8,24.5,785.5,849.88,616.05
2016,9,17,11,0,918.0,91.0,0.9,25.0,806.0,853.1,617.87
2016,9,17,11,15,921.0,91.5,1.0,25.0,819.0,851.07,617.6
2016,9,17,11,30,924.0,92.0,1.1,25.0,832.0,845.84,615.36
2016,9,17,11,45,924.5,92.5,1.2,25.5,837.0,835.43,608.6
2016,9,17,12,0,925.0,93.0,1.3,26.0,842.0,821.91,599.86
2016,9,17,12,15,924.5,93.0,1.4,26.0,839.0,804.08,589.46
2016,9,17,12,30,924.0,93.0,1.5,26.0,836.0,783.32,577.05
2016,9,17,12,45,536.5,237.5,1.6,26.0,667.5,619.28,461.43
2016,9,17,13,0,149.0,382.0,1.7,26.0,499.0,468.53,347.92
2016,9,17,13,15,311.0,331.5,1.75,26.0,568.5,521.17,389.95
2016,9,17,13,30,473.0,281.0,1.8,26.0,638.0,562.74,421.65
2016,9,17,13,45,475.5,268.0,1.9,26.0,616.0,532.43,399.78
2016,9,17,14,0,478.0,255.0,2.0,26.0,594.0,500.99,377.07
2016,9,17,14,15,443.0,255.5,2.0,25.5,558.5,461.22,347.81
2016,9,17,14,30,408.0,256.0,2.0,25.0,523.0,423.4,319.59
2016,9,17,14,45,405.5,239.5,2.05,25.0,491.5,386.81,291.4
2016,9,17,15,0,403.0,223.0,2.1,25.0,460.0,349.97,262.36
2016,9,17,15,15,438.5,195.5,2.1,24.5,435.0,316.19,234.76
2016,9,17,15,30,474.0,168.0,2.1,24.0,410.0,278.77,203.16
2016,9,17,15,45,599.5,124.0,2.15,24.0,399.0,244.36,169.64
2016,9,17,16,0,725.0,80.0,2.2,24.0,388.0,200.22,127.02
2016,9,17,16,15,688.0,75.0,2.15,23.5,337.5,148.68,86.2
2016,9,17,16,30,651.0,70.0,2.1,23.0,287.0,103.82,54.97
2016,9,17,16,45,598.0,63.5,2.1,22.5,236.5,60.97,33.28
2016,9,17,17,0,545.0,57.0,2.1,22.0,186.0,39.48,28.62
2016,9,17,17,15,461.5,48.0,1.95,21.0,138.0,34.72,24.32
2016,9,17,17,30,378.0,39.0,1.8,20.0,90.0,29.7,19.48
2016,9,17,17,45,242.0,26.0,1.7,19.5,53.0,20.37,8.75
2016,9,17,18,0,106.0,13.0,1.6,19.0,16.0,12.78,0.0
2016,9,17,18,15,53.0,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,173.5,15.5,0.85,16.5,34.0,83.02,1.34
2016,9,18,6,30,347.0,31.0,0.9,17.0,68.0,178.47,128.2
2016,9,18,6,45,442.0,40.0,1.0,17.5,114.5,242.54,186.61
2016,9,18,7,0,537.0,49.0,1.1,18.0,161.0,314.87,248.34
2016,9,18,7,15,595.0,55.0,1.05,18.5,211.5,372.77,296.89
2016,9,18,7,30,653.0,61.0,1.0,19.0,262.0,434.35,346.28
2016,9,18,7,45,692.5,65.5,0.95,20.0,312.5,484.69,384.41
2016,9,18,8,0,732.0,70.0,0.9,21.0,363.0,538.56,423.32
2016,9,18,8,15,759.5,73.5,0.9,21.5,411.5,584.36,455.91
2016,9,18,8,30,787.0,77.0,0.9,22.0,460.0,629.82,487.24
2016,9,18,8,45,807.5,79.5,0.9,23.0,505.5,668.54,510.71
2016,9,18,9,0,828.0,82.0,0.9,24.0,551.0,705.92,532.69
2016,9,18,9,15,843.0,84.0,0.85,25.0,591.0,733.0,546.59
2016,9,18,9,30,858.0,86.0,0.8,26.0,631.0,762.05,561.57
2016,9,18,9,45,877.5,84.0,0.75,27.0,667.5,787.98,574.13
2016,9,18,10,0,897.0,82.0,0.7,28.0,704.0,811.6,584.96
2016,9,18,10,15,904.5,83.0,0.6,28.5,732.0,826.18,590.2
2016,9,18,10,30,912.0,84.0,0.5,29.0,760.0,837.78,593.57
2016,9,18,10,45,917.0,85.0,0.45,29.5,780.5,844.23,594.67
2016,9,18,11,0,922.0,86.0,0.4,30.0,801.0,847.52,593.95
2016,9,18,11,15,925.0,86.5,0.5,30.5,814.0,845.44,592.8
2016,9,18,11,30,928.0,87.0,0.6,31.0,827.0,840.14,589.8
2016,9,18,11,45,929.5,87.0,0.7,31.5,832.0,829.94,583.81
2016,9,18,12,0,931.0,87.0,0.8,32.0,837.0,816.61,575.89
2016,9,18,12,15,930.5,87.0,0.95,32.0,834.0,798.66,566.86
2016,9,18,12,30,930.0,87.0,1.1,32.0,831.0,777.76,555.72
2016,9,18,12,45,923.0,89.0,1.25,32.0,819.0,751.28,540.68
2016,9,18,13,0,916.0,91.0,1.4,32.0,807.0,722.36,523.73
2016,9,18,13,15,911.5,90.0,1.5,32.0,788.0,689.94,503.25
2016,9,18,13,30,907.0,89.0,1.6,32.0,769.0,655.3,479.68
2016,9,18,13,45,900.0,88.0,1.7,32.0,743.0,617.12,452.97
2016,9,18,14,0,893.0,87.0,1.8,32.0,717.0,577.24,424.27
2016,9,18,14,15,883.5,85.5,1.85,31.5,684.0,534.09,392.96
2016,9,18,14,30,874.0,84.0,1.9,31.0,651.0,489.83,359.76
2016,9,18,14,45,860.5,82.0,2.0,31.0,612.0,442.52,322.69
2016,9,18,15,0,847.0,80.0,2.1,31.0,573.0,394.88,284.24
2016,9,18,15,15,828.5,77.5,2.15,30.5,529.0,345.04,243.63
2016,9,18,15,30,810.0,75.0,2.2,30.0,485.0,291.9,199.63
2016,9,18,15,45,785.5,72.0,2.25,30.0,437.0,241.62,157.18
2016,9,18,16,0,761.0,69.0,2.3,30.0,389.0,193.1,116.82
2016,9,18,16,15,725.5,65.0,2.25,29.0,338.0,144.29,79.36
2016,9,18,16,30,690.0,61.0,2.2,28.0,287.0,98.86,49.19
2016,9,18,16,45,638.0,55.5,2.2,27.0,236.0,55.34,29.19
2016,9,18,17,0,586.0,50.0,2.2,26.0,185.0,33.91,23.34
2016,9,18,17,15,502.5,42.5,2.1,25.0,137.0,30.17,19.97
2016,9,18,17,30,419.0,35.0,2.0,24.0,89.0,26.26,16.15
2016,9,18,17,45,274.0,23.0,1.9,23.0,52.0,17.76,5.74
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,10.81,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
