Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,150.5,16.0,1.05,17.5,32.0,75.51,0.0
2016,9,19,6,30,301.0,32.0,1.1,18.0,64.0,162.12,115.03
2016,9,19,6,45,396.0,42.0,1.15,18.5,109.0,225.03,172.39
2016,9,19,7,0,491.0,52.0,1.2,19.0,154.0,296.21,232.92
2016,9,19,7,15,551.5,59.0,1.15,19.5,203.5,354.43,281.68
2016,9,19,7,30,612.0,66.0,1.1,20.0,253.0,416.56,331.58
2016,9,19,7,45,655.5,70.5,1.05,20.5,303.0,469.45,372.48
2016,9,19,8,0,699.0,75.0,1.0,21.0,353.0,521.88,411.47
2016,9,19,8,15,727.5,79.0,1.0,21.5,401.0,567.67,444.37
2016,9,19,8,30,756.0,83.0,1.0,22.0,449.0,613.23,476.08
2016,9,19,8,45,779.5,85.5,1.05,23.0,494.5,653.05,501.64
2016,9,19,9,0,803.0,88.0,1.1,24.0,540.0,691.74,525.39
2016,9,19,9,15,818.5,90.0,1.1,24.5,579.5,722.45,543.72
2016,9,19,9,30,834.0,92.0,1.1,25.0,619.0,747.2,557.85
2016,9,19,9,45,838.0,97.0,1.15,26.0,651.5,768.01,568.77
2016,9,19,10,0,842.0,102.0,1.2,27.0,684.0,786.05,577.82
2016,9,19,10,15,851.0,103.5,1.2,27.0,711.5,801.56,586.92
2016,9,19,10,30,860.0,105.0,1.2,27.0,739.0,814.27,594.27
2016,9,19,10,45,869.0,104.5,1.3,27.5,760.5,821.98,598.51
2016,9,19,11,0,878.0,104.0,1.4,28.0,782.0,826.72,600.93
2016,9,19,11,15,881.5,104.5,1.5,28.0,795.0,824.97,600.4
2016,9,19,11,30,885.0,105.0,1.6,28.0,808.0,820.15,597.98
2016,9,19,11,45,890.5,103.5,1.75,28.5,814.0,811.83,592.63
2016,9,19,12,0,896.0,102.0,1.9,29.0,820.0,800.44,585.25
2016,9,19,12,15,895.5,102.0,1.95,29.0,817.0,782.9,574.13
2016,9,19,12,30,895.0,102.0,2.0,29.0,814.0,762.52,561.17
2016,9,19,12,45,884.5,105.5,2.15,29.5,801.0,735.65,543.4
2016,9,19,13,0,874.0,109.0,2.3,30.0,788.0,706.61,524.02
2016,9,19,13,15,869.0,108.0,2.35,29.5,769.5,674.93,502.77
2016,9,19,13,30,864.0,107.0,2.4,29.0,751.0,641.18,479.5
2016,9,19,13,45,861.0,103.5,2.5,29.0,726.5,604.37,452.78
2016,9,19,14,0,858.0,100.0,2.6,29.0,702.0,565.7,423.98
2016,9,19,14,15,847.5,98.5,2.65,28.5,669.0,523.34,392.27
2016,9,19,14,30,837.0,97.0,2.7,28.0,636.0,477.12,356.78
2016,9,19,14,45,827.5,93.0,2.75,28.0,598.5,430.93,319.52
2016,9,19,15,0,818.0,89.0,2.8,28.0,561.0,384.2,280.79
2016,9,19,15,15,798.5,86.0,2.8,27.5,517.0,334.77,239.68
2016,9,19,15,30,779.0,83.0,2.8,27.0,473.0,286.18,198.44
2016,9,19,15,45,757.5,78.5,2.85,27.0,426.0,236.87,156.19
2016,9,19,16,0,736.0,74.0,2.9,27.0,379.0,189.08,116.0
2016,9,19,16,15,699.0,69.5,2.85,26.0,329.0,141.12,79.15
2016,9,19,16,30,662.0,65.0,2.8,25.0,279.0,93.35,47.24
2016,9,19,16,45,612.0,58.5,2.75,24.5,229.0,50.53,27.99
2016,9,19,17,0,562.0,52.0,2.7,24.0,179.0,35.87,25.21
2016,9,19,17,15,475.5,43.5,2.6,23.0,131.0,31.34,21.11
2016,9,19,17,30,389.0,35.0,2.5,22.0,83.0,26.58,16.45
2016,9,19,17,45,244.0,22.5,2.4,21.5,47.5,17.56,4.25
2016,9,19,18,0,99.0,10.0,2.3,21.0,12.0,9.83,0.0
2016,9,19,18,15,49.5,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.5,17.0,2.6,14.5,32.0,74.46,0.0
2016,9,20,6,30,293.0,34.0,2.7,15.0,64.0,160.29,114.29
2016,9,20,6,45,397.5,44.0,2.8,15.5,110.0,226.67,176.25
2016,9,20,7,0,502.0,54.0,2.9,16.0,156.0,301.94,241.68
2016,9,20,7,15,564.0,61.0,2.9,16.0,206.5,361.25,293.63
2016,9,20,7,30,626.0,68.0,2.9,16.0,257.0,424.5,347.21
2016,9,20,7,45,313.0,85.0,2.95,16.5,179.5,285.34,234.72
2016,9,20,8,0,0.0,102.0,3.0,17.0,102.0,100.45,78.46
2016,9,20,8,15,0.0,113.5,2.95,17.5,113.5,111.71,87.59
2016,9,20,8,30,0.0,125.0,2.9,18.0,125.0,122.98,96.36
2016,9,20,8,45,5.0,156.5,2.85,18.5,159.5,158.42,124.75
2016,9,20,9,0,10.0,188.0,2.8,19.0,194.0,194.08,152.77
2016,9,20,9,15,19.0,215.5,2.8,19.5,227.5,228.65,179.61
2016,9,20,9,30,28.0,243.0,2.8,20.0,261.0,270.39,211.6
2016,9,20,9,45,91.5,283.0,2.8,20.5,345.0,361.56,282.61
2016,9,20,10,0,155.0,323.0,2.8,21.0,429.0,460.73,357.26
2016,9,20,10,15,101.5,318.5,2.8,21.0,389.0,405.2,313.33
2016,9,20,10,30,48.0,314.0,2.8,21.0,349.0,355.79,274.24
2016,9,20,10,45,121.0,342.5,2.85,21.5,434.5,448.5,345.09
2016,9,20,11,0,194.0,371.0,2.9,22.0,520.0,534.15,408.32
2016,9,20,11,15,227.5,372.5,2.95,22.0,550.5,558.98,426.54
2016,9,20,11,30,261.0,374.0,3.0,22.0,581.0,586.52,446.88
2016,9,20,11,45,304.5,365.5,3.05,22.0,608.0,605.88,461.68
2016,9,20,12,0,348.0,357.0,3.1,22.0,635.0,623.22,474.99
2016,9,20,12,15,356.5,348.5,3.15,22.0,632.0,611.77,466.88
2016,9,20,12,30,365.0,340.0,3.2,22.0,629.0,598.99,457.94
2016,9,20,12,45,377.0,335.5,3.25,22.5,630.5,591.13,451.59
2016,9,20,13,0,389.0,331.0,3.3,23.0,632.0,581.59,443.91
2016,9,20,13,15,310.0,340.5,3.3,22.5,576.5,524.1,401.21
2016,9,20,13,30,231.0,350.0,3.3,22.0,521.0,471.74,362.03
2016,9,20,13,45,196.5,339.0,3.35,22.0,481.0,430.55,331.11
2016,9,20,14,0,162.0,328.0,3.4,22.0,441.0,391.53,301.55
2016,9,20,14,15,163.0,311.0,3.4,22.0,420.0,367.53,283.44
2016,9,20,14,30,164.0,294.0,3.4,22.0,399.0,343.27,264.85
2016,9,20,14,45,100.0,261.0,3.45,22.0,324.0,281.38,217.42
2016,9,20,15,0,36.0,228.0,3.5,22.0,249.0,222.5,172.35
2016,9,20,15,15,35.0,210.0,3.5,21.5,229.0,202.9,157.58
2016,9,20,15,30,34.0,192.0,3.5,21.0,209.0,183.46,142.66
2016,9,20,15,45,50.5,178.5,3.55,20.5,201.0,171.69,133.12
2016,9,20,16,0,67.0,165.0,3.6,20.0,193.0,158.04,121.77
2016,9,20,16,15,353.0,116.5,3.55,19.5,232.0,133.66,90.16
2016,9,20,16,30,639.0,68.0,3.5,19.0,271.0,90.73,48.04
2016,9,20,16,45,581.5,61.5,3.5,19.0,221.0,49.27,30.3
2016,9,20,17,0,524.0,55.0,3.5,19.0,171.0,38.76,28.29
2016,9,20,17,15,433.5,45.5,3.45,18.5,124.0,33.48,23.35
2016,9,20,17,30,343.0,36.0,3.4,18.0,77.0,27.9,17.71
2016,9,20,17,45,171.5,18.0,3.35,17.5,38.5,13.53,0.47
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,141.0,16.5,3.6,14.0,30.5,71.25,0.0
2016,9,21,6,30,282.0,33.0,3.8,14.0,61.0,154.57,109.33
2016,9,21,6,45,388.0,43.5,4.0,14.5,107.0,221.16,172.52
2016,9,21,7,0,494.0,54.0,4.2,15.0,153.0,296.9,239.02
2016,9,21,7,15,396.0,81.0,4.3,15.0,175.0,298.72,244.69
2016,9,21,7,30,298.0,108.0,4.4,15.0,197.0,285.77,235.91
2016,9,21,7,45,326.5,123.0,4.5,15.5,237.0,328.61,271.86
2016,9,21,8,0,355.0,138.0,4.6,16.0,277.0,380.76,314.14
2016,9,21,8,15,335.5,162.0,4.6,16.0,307.0,397.88,327.37
2016,9,21,8,30,316.0,186.0,4.6,16.0,337.0,420.4,344.37
2016,9,21,8,45,362.5,196.0,4.65,16.5,385.5,470.67,383.66
2016,9,21,9,0,409.0,206.0,4.7,17.0,434.0,530.24,429.17
2016,9,21,9,15,631.5,149.0,4.7,17.0,530.0,644.8,521.12
2016,9,21,9,30,854.0,92.0,4.7,17.0,626.0,756.49,605.06
2016,9,21,9,45,868.0,93.0,4.75,17.5,661.5,780.89,620.31
2016,9,21,10,0,882.0,94.0,4.8,18.0,697.0,802.79,634.17
2016,9,21,10,15,891.5,95.0,4.8,18.0,726.0,818.41,644.41
2016,9,21,10,30,901.0,96.0,4.8,18.0,755.0,831.1,652.64
2016,9,21,10,45,908.5,97.0,4.8,18.0,776.5,839.14,657.62
2016,9,21,11,0,916.0,98.0,4.8,18.0,798.0,844.03,660.49
2016,9,21,11,15,920.5,98.5,4.8,18.0,812.0,842.79,659.07
2016,9,21,11,30,925.0,99.0,4.8,18.0,826.0,838.33,655.52
2016,9,21,11,45,927.5,99.0,4.85,18.5,832.0,828.59,647.32
2016,9,21,12,0,930.0,99.0,4.9,19.0,838.0,815.69,637.0
2016,9,21,12,15,931.0,99.0,4.95,19.0,836.0,798.55,624.96
2016,9,21,12,30,932.0,99.0,5.0,19.0,834.0,778.4,610.79
2016,9,21,12,45,928.5,100.0,5.05,19.0,823.0,753.13,592.88
2016,9,21,13,0,925.0,101.0,5.1,19.0,812.0,725.24,573.03
2016,9,21,13,15,921.0,100.0,5.15,19.0,793.5,692.64,548.0
2016,9,21,13,30,917.0,99.0,5.2,19.0,775.0,657.78,520.76
2016,9,21,13,45,913.5,97.0,5.3,19.0,749.5,620.16,491.02
2016,9,21,14,0,910.0,95.0,5.4,19.0,724.0,580.57,459.02
2016,9,21,14,15,900.0,93.0,5.45,19.0,690.0,535.93,422.19
2016,9,21,14,30,890.0,91.0,5.5,19.0,656.0,490.2,383.6
2016,9,21,14,45,879.0,88.0,5.55,19.0,616.5,442.29,342.34
2016,9,21,15,0,868.0,85.0,5.6,19.0,577.0,393.83,299.63
2016,9,21,15,15,848.5,82.0,5.6,18.5,531.5,338.64,251.35
2016,9,21,15,30,829.0,79.0,5.6,18.0,486.0,287.74,205.78
2016,9,21,15,45,806.0,75.0,5.6,18.0,437.0,236.23,159.54
2016,9,21,16,0,783.0,71.0,5.6,18.0,388.0,186.34,116.03
2016,9,21,16,15,744.5,67.0,5.5,17.5,335.5,136.57,76.86
2016,9,21,16,30,706.0,63.0,5.4,17.0,283.0,90.55,47.13
2016,9,21,16,45,648.0,57.0,5.35,17.0,230.5,42.87,32.32
2016,9,21,17,0,590.0,51.0,5.3,17.0,178.0,35.66,25.76
2016,9,21,17,15,493.5,42.5,5.2,16.5,128.5,31.1,21.42
2016,9,21,17,30,397.0,34.0,5.1,16.0,79.0,26.33,16.35
2016,9,21,17,45,198.5,17.0,5.05,15.5,39.5,12.83,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,143.5,16.0,3.8,13.0,29.5,70.51,0.0
2016,9,22,6,30,287.0,32.0,3.9,13.0,59.0,154.49,108.1
2016,9,22,6,45,394.0,42.0,4.05,13.5,105.0,220.76,172.35
2016,9,22,7,0,501.0,52.0,4.2,14.0,151.0,296.26,239.01
2016,9,22,7,15,565.5,59.5,4.1,14.5,202.0,356.84,292.32
2016,9,22,7,30,630.0,67.0,4.0,15.0,253.0,421.59,347.29
2016,9,22,7,45,680.5,70.0,3.95,15.5,305.0,476.84,393.0
2016,9,22,8,0,731.0,73.0,3.9,16.0,357.0,532.09,437.25
2016,9,22,8,15,760.5,77.0,3.7,16.5,406.5,579.18,473.19
2016,9,22,8,30,790.0,81.0,3.5,17.0,456.0,626.01,507.68
2016,9,22,8,45,815.5,82.5,3.35,17.5,502.5,666.64,536.02
2016,9,22,9,0,841.0,84.0,3.2,18.0,549.0,706.14,562.08
2016,9,22,9,15,856.0,86.0,3.1,18.0,589.5,733.09,579.73
2016,9,22,9,30,871.0,88.0,3.0,18.0,630.0,761.88,598.61
2016,9,22,9,45,888.0,87.0,2.9,18.5,665.5,786.6,613.2
2016,9,22,10,0,905.0,86.0,2.8,19.0,701.0,808.88,625.92
2016,9,22,10,15,912.5,87.5,2.75,19.0,729.0,823.62,634.78
2016,9,22,10,30,920.0,89.0,2.7,19.0,757.0,835.33,641.64
2016,9,22,10,45,925.0,89.5,2.65,19.5,777.5,840.84,643.06
2016,9,22,11,0,930.0,90.0,2.6,20.0,798.0,843.16,642.42
2016,9,22,11,15,933.0,90.5,2.65,20.0,810.5,840.64,640.55
2016,9,22,11,30,936.0,91.0,2.7,20.0,823.0,834.89,636.59
2016,9,22,11,45,935.5,92.0,2.75,20.5,827.0,823.69,627.78
2016,9,22,12,0,935.0,93.0,2.8,21.0,831.0,809.37,616.96
2016,9,22,12,15,934.0,92.5,2.8,21.0,827.5,790.14,603.68
2016,9,22,12,30,933.0,92.0,2.8,21.0,824.0,767.98,588.43
2016,9,22,12,45,926.5,93.5,2.85,21.0,811.0,741.09,570.13
2016,9,22,13,0,920.0,95.0,2.9,21.0,798.0,711.73,550.01
2016,9,22,13,15,915.0,94.5,2.95,21.0,778.5,679.14,525.81
2016,9,22,13,30,910.0,94.0,3.0,21.0,759.0,644.34,499.51
2016,9,22,13,45,899.5,94.0,3.05,21.0,731.5,604.84,469.13
2016,9,22,14,0,889.0,94.0,3.1,21.0,704.0,563.89,436.95
2016,9,22,14,15,878.0,92.0,3.2,21.0,670.0,519.62,401.6
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,474.39,364.53
2016,9,22,14,45,849.0,89.0,3.4,21.0,595.5,423.22,321.96
2016,9,22,15,0,831.0,88.0,3.5,21.0,555.0,375.22,280.75
2016,9,22,15,15,810.0,85.5,3.6,20.5,510.5,325.36,237.76
2016,9,22,15,30,789.0,83.0,3.7,20.0,466.0,276.48,194.88
2016,9,22,15,45,755.5,80.5,3.85,20.0,416.5,226.2,151.08
2016,9,22,16,0,722.0,78.0,4.0,20.0,367.0,175.42,108.34
2016,9,22,16,15,681.0,73.0,4.05,19.5,316.0,127.63,71.77
2016,9,22,16,30,640.0,68.0,4.1,19.0,265.0,83.83,44.43
2016,9,22,16,45,575.5,62.0,4.2,18.5,214.0,43.33,32.51
2016,9,22,17,0,511.0,56.0,4.3,18.0,163.0,40.39,29.76
2016,9,22,17,15,412.5,46.0,4.15,17.0,116.0,34.69,24.42
2016,9,22,17,30,314.0,36.0,4.0,16.0,69.0,28.7,18.07
2016,9,22,17,45,157.0,18.0,3.9,15.5,34.5,14.0,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,171.0,13.5,1.85,12.5,29.5,64.5,0.0
2016,9,23,6,30,342.0,27.0,1.9,13.0,59.0,167.63,114.97
2016,9,23,6,45,442.0,35.5,1.95,14.0,104.5,231.03,178.5
2016,9,23,7,0,542.0,44.0,2.0,15.0,150.0,303.31,241.61
2016,9,23,7,15,601.5,50.0,1.9,15.5,199.5,358.62,289.93
2016,9,23,7,30,661.0,56.0,1.8,16.0,249.0,420.5,341.45
2016,9,23,7,45,700.5,60.0,1.75,16.5,299.5,472.04,383.0
2016,9,23,8,0,740.0,64.0,1.7,17.0,350.0,524.76,423.81
2016,9,23,8,15,767.0,67.5,1.65,17.5,397.5,569.82,457.27
2016,9,23,8,30,794.0,71.0,1.6,18.0,445.0,614.49,489.29
2016,9,23,8,45,814.5,73.0,1.6,19.0,489.5,652.22,513.79
2016,9,23,9,0,835.0,75.0,1.6,20.0,534.0,684.77,533.53
2016,9,23,9,15,849.0,77.0,1.55,20.5,573.5,714.79,551.75
2016,9,23,9,30,863.0,79.0,1.5,21.0,613.0,742.67,568.19
2016,9,23,9,45,874.0,80.0,1.5,21.5,646.5,764.79,580.93
2016,9,23,10,0,885.0,81.0,1.5,22.0,680.0,784.3,591.87
2016,9,23,10,15,892.0,82.0,1.55,22.0,707.0,797.88,600.46
2016,9,23,10,30,899.0,83.0,1.6,22.0,734.0,808.5,607.2
2016,9,23,10,45,903.5,84.0,1.65,22.5,753.5,814.06,609.48
2016,9,23,11,0,908.0,85.0,1.7,23.0,773.0,816.5,609.81
2016,9,23,11,15,910.5,85.5,1.8,23.0,785.0,813.66,608.38
2016,9,23,11,30,913.0,86.0,1.9,23.0,797.0,807.67,604.94
2016,9,23,11,45,912.5,87.0,2.0,23.0,800.5,796.72,598.2
2016,9,23,12,0,912.0,88.0,2.1,23.0,804.0,782.73,589.44
2016,9,23,12,15,910.5,88.0,2.25,23.0,800.5,764.02,577.8
2016,9,23,12,30,909.0,88.0,2.4,23.0,797.0,742.48,564.11
2016,9,23,12,45,902.5,89.5,2.55,23.0,784.0,716.18,546.96
2016,9,23,13,0,896.0,91.0,2.7,23.0,771.0,687.5,527.73
2016,9,23,13,15,891.0,90.0,2.8,22.5,752.0,655.16,505.02
2016,9,23,13,30,886.0,89.0,2.9,22.0,733.0,620.7,480.13
2016,9,23,13,45,877.0,88.5,3.05,22.0,706.5,582.48,450.98
2016,9,23,14,0,868.0,88.0,3.2,22.0,680.0,542.77,419.91
2016,9,23,14,15,858.0,86.0,3.25,22.0,647.0,499.9,385.39
2016,9,23,14,30,848.0,84.0,3.3,22.0,614.0,456.04,349.2
2016,9,23,14,45,666.5,135.5,3.4,22.0,536.0,385.3,292.87
2016,9,23,15,0,485.0,187.0,3.5,22.0,458.0,334.3,252.64
2016,9,23,15,15,635.0,130.5,3.5,21.5,454.5,304.79,224.13
2016,9,23,15,30,785.0,74.0,3.5,21.0,451.0,263.26,183.25
2016,9,23,15,45,756.5,71.0,3.55,21.0,403.0,213.93,140.19
2016,9,23,16,0,728.0,68.0,3.6,21.0,355.0,166.84,100.53
2016,9,23,16,15,689.0,63.5,3.6,20.5,305.5,119.82,65.1
2016,9,23,16,30,650.0,59.0,3.6,20.0,256.0,76.61,39.21
2016,9,23,16,45,592.5,53.0,3.6,19.5,206.5,35.17,25.22
2016,9,23,17,0,535.0,47.0,3.6,19.0,157.0,32.79,22.99
2016,9,23,17,15,439.0,38.5,3.55,18.0,111.0,28.07,18.55
2016,9,23,17,30,343.0,30.0,3.5,17.0,65.0,23.11,13.09
2016,9,23,17,45,171.5,15.0,3.45,16.5,32.5,11.39,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,184.0,12.5,1.35,14.5,29.0,66.9,0.0
2016,9,24,6,30,368.0,25.0,1.4,15.0,58.0,173.34,115.35
2016,9,24,6,45,468.5,33.0,1.5,16.0,104.0,233.93,178.33
2016,9,24,7,0,569.0,41.0,1.6,17.0,150.0,307.1,241.75
2016,9,24,7,15,629.0,46.0,1.65,17.5,200.5,365.29,292.16
2016,9,24,7,30,689.0,51.0,1.7,18.0,251.0,427.09,343.57
2016,9,24,7,45,728.5,55.0,1.75,18.5,301.5,479.49,385.82
2016,9,24,8,0,768.0,59.0,1.8,19.0,352.0,533.03,427.4
2016,9,24,8,15,795.5,62.0,1.9,19.5,401.0,578.63,461.84
2016,9,24,8,30,823.0,65.0,2.0,20.0,450.0,620.01,492.34
2016,9,24,8,45,843.5,67.0,2.1,21.0,495.5,658.49,517.66
2016,9,24,9,0,864.0,69.0,2.2,22.0,541.0,695.56,541.3
2016,9,24,9,15,878.5,70.5,2.2,22.5,581.0,725.97,560.25
2016,9,24,9,30,893.0,72.0,2.2,23.0,621.0,754.19,577.46
2016,9,24,9,45,907.0,72.0,2.2,23.5,656.0,777.93,591.42
2016,9,24,10,0,921.0,72.0,2.2,24.0,691.0,799.06,603.53
2016,9,24,10,15,928.5,72.5,2.15,24.5,719.0,812.81,610.19
2016,9,24,10,30,936.0,73.0,2.1,25.0,747.0,823.49,614.86
2016,9,24,10,45,941.5,74.0,2.1,25.5,767.5,829.95,617.19
2016,9,24,11,0,947.0,75.0,2.1,26.0,788.0,833.14,617.48
2016,9,24,11,15,950.5,75.0,2.05,26.0,800.5,830.4,614.74
2016,9,24,11,30,954.0,75.0,2.0,26.0,813.0,824.37,609.97
2016,9,24,11,45,955.0,75.5,1.95,26.5,818.0,813.63,601.03
2016,9,24,12,0,956.0,76.0,1.9,27.0,823.0,799.68,590.12
2016,9,24,12,15,955.5,76.0,1.9,27.0,819.5,780.96,577.73
2016,9,24,12,30,955.0,76.0,1.9,27.0,816.0,759.22,563.38
2016,9,24,12,45,942.5,81.0,1.95,27.5,802.0,731.18,544.07
2016,9,24,13,0,930.0,86.0,2.0,28.0,788.0,700.87,523.02
2016,9,24,13,15,925.0,85.0,2.05,28.0,768.5,667.5,499.3
2016,9,24,13,30,920.0,84.0,2.1,28.0,749.0,631.92,473.49
2016,9,24,13,45,912.0,83.5,2.15,28.0,722.0,593.08,444.7
2016,9,24,14,0,904.0,83.0,2.2,28.0,695.0,552.59,413.96
2016,9,24,14,15,893.5,81.5,2.2,27.5,661.0,508.52,380.38
2016,9,24,14,30,883.0,80.0,2.2,27.0,627.0,463.43,344.96
2016,9,24,14,45,868.0,78.0,2.25,27.0,587.0,415.29,305.69
2016,9,24,15,0,853.0,76.0,2.3,27.0,547.0,366.99,265.25
2016,9,24,15,15,833.0,73.5,2.3,26.5,502.0,316.79,223.0
2016,9,24,15,30,813.0,71.0,2.3,26.0,457.0,263.48,177.76
2016,9,24,15,45,785.5,68.0,2.35,26.0,408.5,213.08,134.89
2016,9,24,16,0,758.0,65.0,2.4,26.0,360.0,164.78,95.34
2016,9,24,16,15,718.5,61.0,2.35,25.0,309.0,116.79,60.63
2016,9,24,16,30,679.0,57.0,2.3,24.0,258.0,72.64,35.86
2016,9,24,16,45,617.5,51.5,2.3,23.5,207.0,37.56,26.81
2016,9,24,17,0,556.0,46.0,2.3,23.0,156.0,32.24,22.07
2016,9,24,17,15,455.5,37.0,2.25,22.0,109.5,27.03,17.26
2016,9,24,17,30,355.0,28.0,2.2,21.0,63.0,21.51,11.19
2016,9,24,17,45,177.5,14.0,2.2,20.0,31.5,10.67,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,28.5,66.83,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,57.0,173.13,111.97
2016,9,25,6,45,478.0,33.0,1.9,17.0,104.0,236.12,178.97
2016,9,25,7,0,585.0,41.0,2.0,18.0,151.0,312.21,244.82
2016,9,25,7,15,645.5,46.5,2.05,18.5,202.5,371.71,296.41
2016,9,25,7,30,706.0,52.0,2.1,19.0,254.0,434.81,348.96
2016,9,25,7,45,745.5,56.0,2.15,20.0,305.5,487.7,390.97
2016,9,25,8,0,785.0,60.0,2.2,21.0,357.0,541.68,432.06
2016,9,25,8,15,811.5,63.0,2.2,21.5,406.0,587.08,465.83
2016,9,25,8,30,838.0,66.0,2.2,22.0,455.0,628.15,495.47
2016,9,25,8,45,857.0,68.0,2.25,23.0,500.5,665.88,519.93
2016,9,25,9,0,876.0,70.0,2.3,24.0,546.0,702.08,542.44
2016,9,25,9,15,889.5,72.0,2.25,24.5,586.0,732.46,560.89
2016,9,25,9,30,903.0,74.0,2.2,25.0,626.0,760.55,577.5
2016,9,25,9,45,916.5,73.5,2.2,26.0,661.0,783.36,589.5
2016,9,25,10,0,930.0,73.0,2.2,27.0,696.0,803.53,599.62
2016,9,25,10,15,937.0,74.0,2.15,27.5,723.5,817.4,606.24
2016,9,25,10,30,944.0,75.0,2.1,28.0,751.0,828.15,610.86
2016,9,25,10,45,947.0,76.5,2.1,29.0,770.5,833.05,610.89
2016,9,25,11,0,950.0,78.0,2.1,30.0,790.0,834.66,608.89
2016,9,25,11,15,952.5,78.5,2.0,30.5,802.0,831.52,604.3
2016,9,25,11,30,955.0,79.0,1.9,31.0,814.0,825.09,597.72
2016,9,25,11,45,954.0,80.0,1.85,31.5,817.5,813.2,588.17
2016,9,25,12,0,953.0,81.0,1.8,32.0,821.0,798.15,576.75
2016,9,25,12,15,952.0,81.0,1.7,32.0,817.0,779.0,563.51
2016,9,25,12,30,951.0,81.0,1.6,32.0,813.0,756.87,548.41
2016,9,25,12,45,943.5,82.5,1.5,32.5,800.0,728.86,528.43
2016,9,25,13,0,936.0,84.0,1.4,33.0,787.0,698.4,506.61
2016,9,25,13,15,930.5,83.5,1.25,33.0,767.0,664.99,482.14
2016,9,25,13,30,925.0,83.0,1.1,33.0,747.0,629.39,455.83
2016,9,25,13,45,914.0,83.0,1.0,33.5,719.0,589.17,425.44
2016,9,25,14,0,903.0,83.0,0.9,34.0,691.0,547.51,393.62
2016,9,25,14,15,892.5,81.5,0.8,33.5,657.0,503.48,361.09
2016,9,25,14,30,882.0,80.0,0.7,33.0,623.0,458.44,326.9
2016,9,25,14,45,863.0,79.5,0.6,33.0,582.0,410.19,288.92
2016,9,25,15,0,844.0,79.0,0.5,33.0,541.0,362.1,250.25
2016,9,25,15,15,823.5,76.5,0.55,32.5,496.0,308.49,207.97
2016,9,25,15,30,803.0,74.0,0.6,32.0,451.0,259.36,168.1
2016,9,25,15,45,770.5,71.5,0.65,32.0,401.5,209.05,127.49
2016,9,25,16,0,738.0,69.0,0.7,32.0,352.0,161.39,90.48
2016,9,25,16,15,697.0,64.0,0.8,31.0,301.5,113.63,57.72
2016,9,25,16,30,656.0,59.0,0.9,30.0,251.0,66.55,32.06
2016,9,25,16,45,590.5,53.0,1.05,29.0,200.0,35.74,24.59
2016,9,25,17,0,525.0,47.0,1.2,28.0,149.0,33.4,22.49
2016,9,25,17,15,422.5,37.5,1.3,26.5,103.0,27.78,17.43
2016,9,25,17,30,320.0,28.0,1.4,25.0,57.0,21.83,10.69
2016,9,25,17,45,160.0,14.0,1.5,24.0,28.5,13.76,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,0.45,18.5,23.5,47.68,0.0
2016,9,26,6,30,233.0,28.0,0.4,19.0,47.0,127.66,78.4
2016,9,26,6,45,336.0,40.5,0.35,19.5,90.5,192.04,142.8
2016,9,26,7,0,439.0,53.0,0.3,20.0,134.0,264.56,203.33
2016,9,26,7,15,506.0,62.0,0.3,20.5,183.5,324.58,252.83
2016,9,26,7,30,573.0,71.0,0.3,21.0,233.0,389.01,303.92
2016,9,26,7,45,618.5,77.5,0.3,22.0,283.5,442.68,344.38
2016,9,26,8,0,664.0,84.0,0.3,23.0,334.0,498.13,384.39
2016,9,26,8,15,696.5,89.0,0.25,23.5,382.5,545.15,417.0
2016,9,26,8,30,729.0,94.0,0.2,24.0,431.0,592.26,448.5
2016,9,26,8,45,752.5,98.0,0.2,25.0,476.0,631.85,473.37
2016,9,26,9,0,776.0,102.0,0.2,26.0,521.0,668.3,495.38
2016,9,26,9,15,793.5,105.0,0.3,26.5,561.5,700.12,515.25
2016,9,26,9,30,811.0,108.0,0.4,27.0,602.0,730.02,533.83
2016,9,26,9,45,824.0,110.5,0.55,28.0,636.0,753.8,548.05
2016,9,26,10,0,837.0,113.0,0.7,29.0,670.0,775.1,560.65
2016,9,26,10,15,846.5,114.5,0.75,29.5,698.0,789.95,568.69
2016,9,26,10,30,856.0,116.0,0.8,30.0,726.0,801.97,575.04
2016,9,26,10,45,863.0,117.0,0.9,30.5,746.5,808.56,578.73
2016,9,26,11,0,870.0,118.0,1.0,31.0,767.0,809.26,578.78
2016,9,26,11,15,873.5,119.0,1.1,31.0,779.5,807.33,578.4
2016,9,26,11,30,877.0,120.0,1.2,31.0,792.0,802.34,576.14
2016,9,26,11,45,880.0,119.5,1.3,31.5,796.5,792.43,569.6
2016,9,26,12,0,883.0,119.0,1.4,32.0,801.0,779.53,561.18
2016,9,26,12,15,882.0,118.5,1.5,32.0,797.0,760.77,550.05
2016,9,26,12,30,881.0,118.0,1.6,32.0,793.0,739.25,537.08
2016,9,26,12,45,903.5,105.5,1.75,32.0,788.5,719.52,525.57
2016,9,26,13,0,926.0,93.0,1.9,32.0,784.0,696.04,510.45
2016,9,26,13,15,920.5,92.5,1.95,32.0,764.0,662.83,487.12
2016,9,26,13,30,915.0,92.0,2.0,32.0,744.0,627.45,461.81
2016,9,26,13,45,909.0,90.0,2.1,32.0,717.0,588.4,433.54
2016,9,26,14,0,903.0,88.0,2.2,32.0,690.0,547.58,403.17
2016,9,26,14,15,892.0,86.0,2.2,31.5,656.0,502.83,369.5
2016,9,26,14,30,881.0,84.0,2.2,31.0,622.0,457.11,334.05
2016,9,26,14,45,868.5,81.0,2.25,31.0,582.5,409.17,295.35
2016,9,26,15,0,856.0,78.0,2.3,31.0,543.0,360.85,255.34
2016,9,26,15,15,835.5,75.5,2.25,30.5,497.5,306.75,210.7
2016,9,26,15,30,815.0,73.0,2.2,30.0,452.0,257.13,168.91
2016,9,26,15,45,788.5,69.5,2.15,29.5,403.0,206.63,127.05
2016,9,26,16,0,762.0,66.0,2.1,29.0,354.0,158.14,88.64
2016,9,26,16,15,721.0,61.5,1.9,28.0,302.5,109.78,55.27
2016,9,26,16,30,680.0,57.0,1.7,27.0,251.0,65.45,32.74
2016,9,26,16,45,619.5,50.5,1.55,26.5,200.0,37.27,26.16
2016,9,26,17,0,559.0,44.0,1.4,26.0,149.0,31.1,20.72
2016,9,26,17,15,456.0,35.0,1.35,25.0,102.5,25.81,15.84
2016,9,26,17,30,353.0,26.0,1.3,24.0,56.0,20.21,8.9
2016,9,26,17,45,176.5,13.0,1.3,23.0,28.0,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,132.5,13.0,0.25,17.5,23.5,50.99,0.0
2016,9,27,6,30,265.0,26.0,0.2,18.0,47.0,134.78,79.75
2016,9,27,6,45,363.5,38.0,0.2,18.5,90.5,198.79,147.44
2016,9,27,7,0,462.0,50.0,0.2,19.0,134.0,269.66,207.16
2016,9,27,7,15,529.0,58.0,0.2,19.5,183.5,329.19,256.5
2016,9,27,7,30,596.0,66.0,0.2,20.0,233.0,393.1,307.36
2016,9,27,7,45,636.5,73.0,0.2,20.5,282.5,445.27,347.44
2016,9,27,8,0,677.0,80.0,0.2,21.0,332.0,498.82,386.97
2016,9,27,8,15,708.5,84.5,0.2,21.5,380.0,544.91,419.66
2016,9,27,8,30,740.0,89.0,0.2,22.0,428.0,591.01,451.27
2016,9,27,8,45,762.5,93.0,0.25,23.0,472.5,628.13,475.37
2016,9,27,9,0,785.0,97.0,0.3,24.0,517.0,666.23,499.33
2016,9,27,9,15,802.0,99.5,0.35,24.5,557.0,697.22,518.21
2016,9,27,9,30,819.0,102.0,0.4,25.0,597.0,726.25,535.69
2016,9,27,9,45,852.0,95.5,0.5,26.0,636.0,755.32,552.79
2016,9,27,10,0,885.0,89.0,0.6,27.0,675.0,779.07,566.28
2016,9,27,10,15,893.0,90.5,0.65,27.5,702.5,793.48,574.05
2016,9,27,10,30,901.0,92.0,0.7,28.0,730.0,804.93,580.09
2016,9,27,10,45,903.0,94.5,0.8,28.5,749.0,809.66,582.7
2016,9,27,11,0,905.0,97.0,0.9,29.0,768.0,811.22,583.42
2016,9,27,11,15,908.0,97.5,0.95,29.0,780.0,808.34,581.82
2016,9,27,11,30,911.0,98.0,1.0,29.0,792.0,802.3,578.34
2016,9,27,11,45,909.5,99.5,1.1,29.0,795.0,790.74,572.02
2016,9,27,12,0,908.0,101.0,1.2,29.0,798.0,776.16,563.75
2016,9,27,12,15,907.0,101.0,1.3,29.0,794.0,757.53,552.77
2016,9,27,12,30,906.0,101.0,1.4,29.0,790.0,736.06,539.84
2016,9,27,12,45,677.5,194.5,1.5,29.5,705.5,648.01,476.53
2016,9,27,13,0,449.0,288.0,1.6,30.0,621.0,566.41,416.08
2016,9,27,13,15,677.0,189.0,1.65,29.5,676.0,597.68,442.69
2016,9,27,13,30,905.0,90.0,1.7,29.0,731.0,615.19,457.58
2016,9,27,13,45,893.5,90.0,1.75,29.0,702.5,575.36,427.83
2016,9,27,14,0,882.0,90.0,1.8,29.0,674.0,534.18,396.75
2016,9,27,14,15,870.5,88.5,1.85,29.0,640.0,490.51,363.0
2016,9,27,14,30,859.0,87.0,1.9,29.0,606.0,445.95,327.61
2016,9,27,14,45,843.5,84.5,2.0,29.0,566.0,395.0,286.69
2016,9,27,15,0,828.0,82.0,2.1,29.0,526.0,347.08,246.89
2016,9,27,15,15,806.5,79.0,2.15,28.5,481.5,297.23,205.31
2016,9,27,15,30,785.0,76.0,2.2,28.0,437.0,248.43,164.09
2016,9,27,15,45,758.0,71.5,2.25,27.5,389.0,198.59,122.72
2016,9,27,16,0,731.0,67.0,2.3,27.0,341.0,150.85,84.97
2016,9,27,16,15,689.0,62.5,2.25,26.0,290.5,104.25,53.22
2016,9,27,16,30,647.0,58.0,2.2,25.0,240.0,58.38,29.74
2016,9,27,16,45,586.0,51.0,2.2,24.5,190.0,34.66,24.15
2016,9,27,17,0,525.0,44.0,2.2,24.0,140.0,31.37,21.11
2016,9,27,17,15,419.5,34.5,2.15,23.0,95.0,25.63,15.76
2016,9,27,17,30,314.0,25.0,2.1,22.0,50.0,19.53,7.64
2016,9,27,17,45,157.0,12.5,2.05,21.0,25.0,12.29,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,120.0,13.0,1.75,14.0,22.5,47.06,0.0
2016,9,28,6,30,240.0,26.0,1.8,14.0,45.0,124.78,71.45
2016,9,28,6,45,350.0,37.0,1.9,14.5,88.0,191.49,145.09
2016,9,28,7,0,460.0,48.0,2.0,15.0,131.0,265.13,209.61
2016,9,28,7,15,528.5,56.0,1.9,15.5,180.0,324.96,261.64
2016,9,28,7,30,597.0,64.0,1.8,16.0,229.0,389.33,315.53
2016,9,28,7,45,326.0,104.5,1.75,16.5,197.5,307.59,250.29
2016,9,28,8,0,55.0,145.0,1.7,17.0,166.0,186.06,149.35
2016,9,28,8,15,48.5,162.0,1.65,17.5,182.5,200.6,160.79
2016,9,28,8,30,42.0,179.0,1.6,18.0,199.0,214.6,171.1
2016,9,28,8,45,79.5,206.5,1.6,18.5,248.0,269.41,214.5
2016,9,28,9,0,117.0,234.0,1.6,19.0,297.0,332.87,263.39
2016,9,28,9,15,122.5,253.5,1.65,19.5,323.5,358.33,281.6
2016,9,28,9,30,128.0,273.0,1.7,20.0,350.0,383.41,299.48
2016,9,28,9,45,82.0,269.5,1.75,20.5,320.0,337.67,262.6
2016,9,28,10,0,36.0,266.0,1.8,21.0,290.0,297.91,230.33
2016,9,28,10,15,112.5,299.5,1.85,21.0,378.5,397.04,307.13
2016,9,28,10,30,189.0,333.0,1.9,21.0,467.0,489.71,376.47
2016,9,28,10,45,141.0,339.0,2.0,21.5,440.5,456.25,349.23
2016,9,28,11,0,93.0,345.0,2.1,22.0,414.0,417.36,318.69
2016,9,28,11,15,87.0,348.0,2.2,22.0,413.0,413.24,315.6
2016,9,28,11,30,81.0,351.0,2.3,22.0,412.0,408.9,312.21
2016,9,28,11,45,117.5,361.0,2.4,22.5,450.5,446.29,340.11
2016,9,28,12,0,154.0,371.0,2.5,23.0,489.0,478.35,363.59
2016,9,28,12,15,129.0,365.5,2.55,22.5,464.0,449.37,342.34
2016,9,28,12,30,104.0,360.0,2.6,22.0,439.0,420.02,320.96
2016,9,28,12,45,121.0,356.5,2.7,22.0,447.0,423.75,324.41
2016,9,28,13,0,138.0,353.0,2.8,22.0,455.0,425.16,325.94
2016,9,28,13,15,201.5,338.0,2.85,22.0,482.0,443.04,340.4
2016,9,28,13,30,265.0,323.0,2.9,22.0,509.0,455.29,350.19
2016,9,28,13,45,189.5,313.5,3.0,22.0,444.0,394.71,303.97
2016,9,28,14,0,114.0,304.0,3.1,22.0,379.0,340.36,262.47
2016,9,28,14,15,100.0,285.0,3.1,21.5,348.5,310.07,239.94
2016,9,28,14,30,86.0,266.0,3.1,21.0,318.0,280.93,218.0
2016,9,28,14,45,70.0,243.0,3.15,21.0,283.5,248.86,193.27
2016,9,28,15,0,54.0,220.0,3.2,21.0,249.0,218.36,169.68
2016,9,28,15,15,34.0,191.0,3.25,20.5,209.0,183.42,142.88
2016,9,28,15,30,14.0,162.0,3.3,20.0,169.0,154.35,120.68
2016,9,28,15,45,7.0,136.0,3.35,19.5,139.5,128.36,100.35
2016,9,28,16,0,0.0,110.0,3.4,19.0,110.0,103.27,80.47
2016,9,28,16,15,300.5,86.5,3.35,18.5,169.5,89.05,57.69
2016,9,28,16,30,601.0,63.0,3.3,18.0,229.0,57.97,33.04
2016,9,28,16,45,532.0,55.5,3.3,17.5,180.0,38.76,28.51
2016,9,28,17,0,463.0,48.0,3.3,17.0,131.0,35.28,25.16
2016,9,28,17,15,349.0,37.0,3.25,16.5,87.5,28.29,18.42
2016,9,28,17,30,235.0,26.0,3.2,16.0,44.0,20.85,7.51
2016,9,28,17,45,117.5,13.0,3.15,15.5,22.0,12.78,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
