Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,103.5,13.5,2.5,12.5,21.0,42.55,0.0
2016,9,29,6,30,207.0,27.0,2.6,13.0,42.0,113.54,60.91
2016,9,29,6,45,322.0,39.0,2.75,13.5,85.0,181.94,138.03
2016,9,29,7,0,437.0,51.0,2.9,14.0,128.0,257.26,204.38
2016,9,29,7,15,507.5,59.5,2.85,14.0,177.0,317.52,257.88
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,382.41,313.81
2016,9,29,7,45,289.0,73.5,2.8,14.5,152.5,249.87,206.58
2016,9,29,8,0,0.0,79.0,2.8,15.0,79.0,76.88,59.47
2016,9,29,8,15,0.0,98.5,2.8,15.5,98.5,96.51,75.8
2016,9,29,8,30,0.0,118.0,2.8,16.0,118.0,116.1,91.65
2016,9,29,8,45,0.0,133.5,2.8,16.5,133.5,131.49,103.82
2016,9,29,9,0,0.0,149.0,2.8,17.0,149.0,146.84,115.81
2016,9,29,9,15,0.0,157.0,2.8,17.0,157.0,154.46,121.65
2016,9,29,9,30,0.0,165.0,2.8,17.0,165.0,162.11,127.5
2016,9,29,9,45,11.5,205.5,2.8,17.5,213.5,211.37,166.7
2016,9,29,10,0,23.0,246.0,2.8,18.0,262.0,260.84,205.23
2016,9,29,10,15,25.5,259.5,2.8,18.5,277.5,275.81,216.08
2016,9,29,10,30,28.0,273.0,2.8,19.0,293.0,296.21,231.13
2016,9,29,10,45,59.0,307.0,2.85,19.5,350.5,353.72,275.32
2016,9,29,11,0,90.0,341.0,2.9,20.0,408.0,410.55,318.02
2016,9,29,11,15,91.0,347.0,2.95,20.0,415.5,414.9,320.83
2016,9,29,11,30,92.0,353.0,3.0,20.0,423.0,418.85,323.62
2016,9,29,11,45,94.0,353.5,3.05,20.0,425.0,417.69,322.7
2016,9,29,12,0,96.0,354.0,3.1,20.0,427.0,416.17,321.56
2016,9,29,12,15,101.0,355.5,3.15,20.0,432.0,417.36,322.56
2016,9,29,12,30,106.0,357.0,3.2,20.0,437.0,417.95,323.12
2016,9,29,12,45,113.5,352.5,3.25,20.0,437.0,413.87,320.29
2016,9,29,13,0,121.0,348.0,3.3,20.0,437.0,408.87,316.76
2016,9,29,13,15,128.0,339.0,3.3,20.0,431.0,398.24,308.9
2016,9,29,13,30,135.0,330.0,3.3,20.0,425.0,386.9,300.45
2016,9,29,13,45,501.5,209.5,3.35,20.0,540.0,463.43,362.51
2016,9,29,14,0,868.0,89.0,3.4,20.0,655.0,517.32,403.16
2016,9,29,14,15,856.0,87.0,3.45,19.5,621.5,473.58,367.31
2016,9,29,14,30,844.0,85.0,3.5,19.0,588.0,429.05,330.24
2016,9,29,14,45,827.5,83.0,3.55,19.0,548.5,378.96,287.29
2016,9,29,15,0,811.0,81.0,3.6,19.0,509.0,332.05,245.89
2016,9,29,15,15,789.0,78.5,3.65,18.5,464.5,283.52,203.15
2016,9,29,15,30,767.0,76.0,3.7,18.0,420.0,236.13,161.15
2016,9,29,15,45,735.0,72.5,3.75,18.0,372.0,187.48,119.15
2016,9,29,16,0,703.0,69.0,3.8,18.0,324.0,141.49,82.01
2016,9,29,16,15,658.5,64.0,3.75,17.5,274.5,92.86,48.45
2016,9,29,16,30,614.0,59.0,3.7,17.0,225.0,51.65,29.62
2016,9,29,16,45,543.0,52.0,3.7,16.5,175.5,36.07,26.24
2016,9,29,17,0,472.0,45.0,3.7,16.0,126.0,32.88,23.12
2016,9,29,17,15,357.5,34.5,3.55,15.5,83.5,26.24,16.62
2016,9,29,17,30,243.0,24.0,3.4,15.0,41.0,19.17,4.7
2016,9,29,17,45,121.5,12.0,3.3,14.5,20.5,11.8,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,44.22,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,116.61,57.49
2016,9,30,6,45,342.0,36.0,3.65,12.5,83.5,185.21,140.45
2016,9,30,7,0,456.0,47.0,3.8,13.0,126.0,259.38,206.71
2016,9,30,7,15,525.5,55.0,3.85,13.5,175.0,318.98,259.95
2016,9,30,7,30,595.0,63.0,3.9,14.0,224.0,383.19,315.51
2016,9,30,7,45,643.0,68.0,4.0,14.5,273.5,436.44,360.69
2016,9,30,8,0,691.0,73.0,4.1,15.0,323.0,491.61,405.97
2016,9,30,8,15,722.5,76.5,4.1,15.5,371.0,534.52,440.1
2016,9,30,8,30,754.0,80.0,4.1,16.0,419.0,579.64,474.91
2016,9,30,8,45,779.0,82.5,4.2,16.5,463.5,618.9,504.49
2016,9,30,9,0,804.0,85.0,4.3,17.0,508.0,657.04,532.46
2016,9,30,9,15,820.5,87.5,4.3,17.0,547.0,687.75,554.16
2016,9,30,9,30,837.0,90.0,4.3,17.0,586.0,716.44,574.23
2016,9,30,9,45,851.5,90.5,4.3,17.5,620.5,735.67,586.04
2016,9,30,10,0,866.0,91.0,4.3,18.0,655.0,756.12,598.77
2016,9,30,10,15,874.5,92.5,4.25,18.0,682.0,770.42,607.96
2016,9,30,10,30,883.0,94.0,4.2,18.0,709.0,781.82,615.16
2016,9,30,10,45,888.0,95.5,4.2,18.0,728.5,787.53,618.52
2016,9,30,11,0,893.0,97.0,4.2,18.0,748.0,790.15,619.8
2016,9,30,11,15,897.0,97.5,4.25,18.0,760.0,787.85,617.86
2016,9,30,11,30,901.0,98.0,4.3,18.0,772.0,782.43,613.81
2016,9,30,11,45,902.5,98.0,4.35,18.5,776.0,771.53,604.85
2016,9,30,12,0,904.0,98.0,4.4,19.0,780.0,757.6,593.84
2016,9,30,12,15,903.0,97.5,4.4,19.0,776.0,738.42,579.99
2016,9,30,12,30,902.0,97.0,4.4,19.0,772.0,716.43,564.15
2016,9,30,12,45,897.5,97.5,4.45,19.0,759.5,690.38,544.81
2016,9,30,13,0,893.0,98.0,4.5,19.0,747.0,661.89,522.79
2016,9,30,13,15,887.0,97.0,4.5,18.5,727.0,628.78,497.7
2016,9,30,13,30,881.0,96.0,4.5,18.0,707.0,593.65,470.49
2016,9,30,13,45,874.0,93.5,4.55,18.0,680.0,554.74,439.01
2016,9,30,14,0,867.0,91.0,4.6,18.0,653.0,514.25,405.54
2016,9,30,14,15,855.5,89.5,4.55,18.0,619.5,471.25,369.06
2016,9,30,14,30,844.0,88.0,4.5,18.0,586.0,424.37,328.78
2016,9,30,14,45,830.0,85.0,4.5,18.0,546.5,377.39,287.58
2016,9,30,15,0,816.0,82.0,4.5,18.0,507.0,330.31,245.47
2016,9,30,15,15,794.0,79.0,4.45,17.5,462.5,281.19,201.79
2016,9,30,15,30,772.0,76.0,4.4,17.0,418.0,233.21,158.99
2016,9,30,15,45,742.5,72.0,4.35,17.0,370.5,184.45,116.67
2016,9,30,16,0,713.0,68.0,4.3,17.0,323.0,138.09,79.31
2016,9,30,16,15,668.0,63.0,4.2,16.5,273.0,89.15,46.14
2016,9,30,16,30,623.0,58.0,4.1,16.0,223.0,47.67,28.62
2016,9,30,16,45,551.5,51.0,4.05,16.0,173.5,35.53,25.79
2016,9,30,17,0,480.0,44.0,4.0,16.0,124.0,32.31,22.56
2016,9,30,17,15,362.5,33.0,3.85,15.5,81.0,25.14,15.53
2016,9,30,17,30,245.0,22.0,3.7,15.0,38.0,17.49,1.42
2016,9,30,17,45,122.5,11.0,3.55,14.5,19.0,10.81,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,2.05,11.5,20.5,46.19,0.0
2016,10,1,6,30,248.0,24.0,2.1,12.0,41.0,120.53,52.62
2016,10,1,6,45,369.0,34.5,2.2,13.0,84.5,192.42,144.47
2016,10,1,7,0,490.0,45.0,2.3,14.0,128.0,269.64,212.67
2016,10,1,7,15,561.0,52.0,2.35,14.5,178.0,329.87,265.95
2016,10,1,7,30,632.0,59.0,2.4,15.0,228.0,394.78,321.39
2016,10,1,7,45,680.0,63.5,2.45,15.5,278.5,446.26,364.52
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,502.27,409.6
2016,10,1,8,15,759.5,71.5,2.4,16.5,378.0,548.52,445.13
2016,10,1,8,30,791.0,75.0,2.3,17.0,427.0,594.58,479.28
2016,10,1,8,45,815.0,77.5,2.25,17.5,472.5,634.04,507.57
2016,10,1,9,0,839.0,80.0,2.2,18.0,518.0,672.25,533.69
2016,10,1,9,15,855.0,82.0,2.15,18.0,558.0,699.06,551.32
2016,10,1,9,30,871.0,84.0,2.1,18.0,598.0,727.47,570.01
2016,10,1,9,45,888.0,83.5,2.1,18.5,633.0,751.55,584.7
2016,10,1,10,0,905.0,83.0,2.1,19.0,668.0,773.15,597.57
2016,10,1,10,15,913.0,84.0,2.1,19.0,695.5,786.84,606.01
2016,10,1,10,30,921.0,85.0,2.1,19.0,723.0,797.51,612.5
2016,10,1,10,45,926.5,86.0,2.1,19.5,742.5,803.14,614.44
2016,10,1,11,0,932.0,87.0,2.1,20.0,762.0,805.56,614.32
2016,10,1,11,15,935.5,87.5,2.2,20.0,774.5,802.7,612.66
2016,10,1,11,30,939.0,88.0,2.3,20.0,787.0,796.59,608.88
2016,10,1,11,45,939.0,88.5,2.4,20.5,790.5,784.66,599.99
2016,10,1,12,0,939.0,89.0,2.5,21.0,794.0,769.6,589.02
2016,10,1,12,15,938.0,89.0,2.6,21.0,790.0,750.3,576.23
2016,10,1,12,30,937.0,89.0,2.7,21.0,786.0,728.06,561.35
2016,10,1,12,45,933.0,89.0,2.85,21.0,773.0,701.03,542.6
2016,10,1,13,0,929.0,89.0,3.0,21.0,760.0,671.43,520.83
2016,10,1,13,15,923.5,88.5,3.05,21.0,740.0,638.05,495.39
2016,10,1,13,30,918.0,88.0,3.1,21.0,720.0,602.52,467.79
2016,10,1,13,45,908.5,87.0,3.2,21.0,692.0,562.42,436.28
2016,10,1,14,0,899.0,86.0,3.3,21.0,664.0,520.82,402.79
2016,10,1,14,15,887.5,84.5,3.35,20.5,629.5,476.58,366.98
2016,10,1,14,30,876.0,83.0,3.4,20.0,595.0,431.44,329.36
2016,10,1,14,45,859.0,81.0,3.5,20.0,554.5,383.19,287.79
2016,10,1,15,0,842.0,79.0,3.6,20.0,514.0,331.47,242.65
2016,10,1,15,15,820.0,76.0,3.65,19.5,468.5,281.22,198.51
2016,10,1,15,30,798.0,73.0,3.7,19.0,423.0,232.07,155.21
2016,10,1,15,45,765.5,69.5,3.75,19.0,373.5,182.11,112.57
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,134.83,75.35
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,88.31,45.47
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,42.85,32.16
2016,10,1,16,45,567.0,49.0,3.7,17.5,172.0,34.13,24.36
2016,10,1,17,0,494.0,42.0,3.7,17.0,122.0,30.82,21.11
2016,10,1,17,15,366.0,31.5,3.6,16.5,79.0,24.04,14.33
2016,10,1,17,30,238.0,21.0,3.5,16.0,36.0,16.79,0.0
2016,10,1,17,45,119.0,10.5,3.45,15.5,18.0,10.32,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,114.5,11.5,2.35,12.5,19.0,42.74,0.0
2016,10,2,6,30,229.0,23.0,2.5,13.0,38.0,111.88,40.48
2016,10,2,6,45,344.5,34.0,2.65,13.5,80.0,181.77,135.45
2016,10,2,7,0,460.0,45.0,2.8,14.0,122.0,255.77,201.65
2016,10,2,7,15,531.0,52.0,2.9,14.5,170.0,314.48,253.92
2016,10,2,7,30,602.0,59.0,3.0,15.0,218.0,377.9,308.58
2016,10,2,7,45,330.0,99.5,3.15,15.5,189.5,299.58,246.01
2016,10,2,8,0,58.0,140.0,3.3,16.0,161.0,181.9,147.23
2016,10,2,8,15,82.0,163.0,3.35,16.0,197.0,221.86,180.47
2016,10,2,8,30,106.0,186.0,3.4,16.0,233.0,269.81,219.36
2016,10,2,8,45,204.0,198.5,3.45,16.5,300.5,348.42,283.29
2016,10,2,9,0,302.0,211.0,3.5,17.0,368.0,438.91,354.83
2016,10,2,9,15,235.5,238.0,3.5,17.0,366.0,418.9,336.77
2016,10,2,9,30,169.0,265.0,3.5,17.0,364.0,402.41,321.61
2016,10,2,9,45,182.0,281.0,3.55,17.5,393.0,429.28,341.48
2016,10,2,10,0,195.0,297.0,3.6,18.0,422.0,455.72,360.63
2016,10,2,10,15,194.5,310.5,3.6,18.0,439.5,468.71,369.72
2016,10,2,10,30,194.0,324.0,3.6,18.0,457.0,480.86,378.22
2016,10,2,10,45,168.0,334.0,3.65,18.0,451.5,469.11,368.14
2016,10,2,11,0,142.0,344.0,3.7,18.0,446.0,456.65,357.65
2016,10,2,11,15,90.0,325.5,3.7,18.0,391.0,391.15,306.36
2016,10,2,11,30,38.0,307.0,3.7,18.0,336.0,331.34,258.99
2016,10,2,11,45,467.0,204.5,3.75,18.0,553.0,551.21,438.23
2016,10,2,12,0,896.0,102.0,3.8,18.0,770.0,747.35,588.0
2016,10,2,12,15,896.0,101.5,3.85,18.0,766.5,728.88,573.49
2016,10,2,12,30,896.0,101.0,3.9,18.0,763.0,707.59,558.24
2016,10,2,12,45,893.5,100.5,3.95,18.5,751.5,681.93,537.54
2016,10,2,13,0,891.0,100.0,4.0,19.0,740.0,653.76,514.74
2016,10,2,13,15,885.5,99.0,4.05,18.5,720.0,620.97,490.01
2016,10,2,13,30,880.0,98.0,4.1,18.0,700.0,586.13,463.11
2016,10,2,13,45,873.5,96.0,4.2,18.0,673.5,547.96,432.23
2016,10,2,14,0,867.0,94.0,4.3,18.0,647.0,508.18,399.39
2016,10,2,14,15,854.0,92.0,4.3,18.0,612.5,461.36,360.1
2016,10,2,14,30,841.0,90.0,4.3,18.0,578.0,416.3,321.21
2016,10,2,14,45,822.0,88.0,4.35,18.0,537.5,368.69,279.58
2016,10,2,15,0,803.0,86.0,4.4,18.0,497.0,321.45,237.49
2016,10,2,15,15,778.5,83.0,4.35,17.5,452.0,272.5,194.1
2016,10,2,15,30,754.0,80.0,4.3,17.0,407.0,224.98,152.03
2016,10,2,15,45,718.5,76.0,4.3,17.0,358.0,176.49,110.74
2016,10,2,16,0,683.0,72.0,4.3,17.0,309.0,127.61,72.42
2016,10,2,16,15,633.0,66.5,4.2,16.5,259.5,83.05,44.31
2016,10,2,16,30,583.0,61.0,4.1,16.0,210.0,43.48,32.98
2016,10,2,16,45,507.5,53.0,4.0,15.5,161.5,37.92,27.89
2016,10,2,17,0,432.0,45.0,3.9,15.0,113.0,33.94,23.96
2016,10,2,17,15,303.5,33.0,3.7,14.5,72.0,25.82,15.69
2016,10,2,17,30,175.0,21.0,3.5,14.0,31.0,16.56,0.0
2016,10,2,17,45,87.5,10.5,3.3,14.0,15.5,10.32,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.5,1.55,12.5,3.5,3.44,0.0
2016,10,3,6,30,0.0,7.0,1.6,13.0,7.0,6.75,0.0
2016,10,3,6,45,0.0,16.0,1.7,13.5,16.0,15.43,6.84
2016,10,3,7,0,0.0,25.0,1.8,14.0,25.0,24.12,14.63
2016,10,3,7,15,0.0,35.0,1.8,14.0,35.0,33.79,23.12
2016,10,3,7,30,0.0,45.0,1.8,14.0,45.0,43.46,31.54
2016,10,3,7,45,0.0,55.5,1.85,14.5,55.5,53.63,40.17
2016,10,3,8,0,0.0,66.0,1.9,15.0,66.0,63.79,48.65
2016,10,3,8,15,0.0,74.5,1.9,15.0,74.5,72.04,55.48
2016,10,3,8,30,0.0,83.0,1.9,15.0,83.0,80.42,62.34
2016,10,3,8,45,54.0,153.5,1.9,15.5,181.5,192.89,155.93
2016,10,3,9,0,108.0,224.0,1.9,16.0,280.0,306.85,246.9
2016,10,3,9,15,140.0,243.5,1.9,16.0,322.0,357.49,286.08
2016,10,3,9,30,172.0,263.0,1.9,16.0,364.0,401.76,320.06
2016,10,3,9,45,102.5,258.5,1.95,16.5,319.5,339.55,269.27
2016,10,3,10,0,33.0,254.0,2.0,17.0,275.0,282.5,222.37
2016,10,3,10,15,17.0,211.5,2.05,17.0,222.5,220.5,173.33
2016,10,3,10,30,1.0,169.0,2.1,17.0,170.0,165.63,129.25
2016,10,3,10,45,10.0,214.0,2.15,17.0,221.5,216.84,170.14
2016,10,3,11,0,19.0,259.0,2.2,17.0,273.0,267.86,210.03
2016,10,3,11,15,22.0,270.5,2.25,17.0,286.5,280.74,219.8
2016,10,3,11,30,25.0,282.0,2.3,17.0,300.0,293.41,229.54
2016,10,3,11,45,17.5,255.5,2.35,17.5,268.0,261.02,203.77
2016,10,3,12,0,10.0,229.0,2.4,18.0,236.0,229.11,178.45
2016,10,3,12,15,14.5,248.0,2.4,18.0,259.0,249.98,194.92
2016,10,3,12,30,19.0,267.0,2.4,18.0,282.0,270.38,210.83
2016,10,3,12,45,9.5,206.5,2.45,18.0,214.0,205.3,159.92
2016,10,3,13,0,0.0,146.0,2.5,18.0,146.0,140.99,108.97
2016,10,3,13,15,0.0,121.5,2.45,18.0,121.5,117.41,90.26
2016,10,3,13,30,0.0,97.0,2.4,18.0,97.0,93.88,71.38
2016,10,3,13,45,0.0,122.5,2.4,18.0,122.5,118.2,91.23
2016,10,3,14,0,0.0,148.0,2.4,18.0,148.0,142.17,110.69
2016,10,3,14,15,0.0,146.0,2.35,17.5,146.0,140.02,109.34
2016,10,3,14,30,0.0,144.0,2.3,17.0,144.0,137.81,108.0
2016,10,3,14,45,0.0,150.5,2.3,17.0,150.5,143.33,112.76
2016,10,3,15,0,0.0,157.0,2.3,17.0,157.0,148.5,117.26
2016,10,3,15,15,0.0,100.0,2.25,17.0,100.0,96.05,74.56
2016,10,3,15,30,0.0,43.0,2.2,17.0,43.0,41.53,29.38
2016,10,3,15,45,0.0,37.5,2.15,17.0,37.5,36.21,25.01
2016,10,3,16,0,0.0,32.0,2.1,17.0,32.0,30.89,20.56
2016,10,3,16,15,272.0,46.5,1.95,16.5,114.5,45.27,24.57
2016,10,3,16,30,544.0,61.0,1.8,16.0,197.0,42.07,31.75
2016,10,3,16,45,463.0,53.0,1.7,16.0,150.0,38.25,28.11
2016,10,3,17,0,382.0,45.0,1.6,16.0,103.0,34.31,24.12
2016,10,3,17,15,256.5,32.5,1.5,15.5,64.5,25.68,15.18
2016,10,3,17,30,131.0,20.0,1.4,15.0,26.0,15.82,0.0
2016,10,3,17,45,65.5,10.0,1.3,15.0,13.0,9.83,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,5.0,1.7,13.0,5.0,4.91,0.0
2016,10,4,6,30,0.0,10.0,1.8,13.0,10.0,9.64,0.0
2016,10,4,6,45,0.0,23.0,1.95,13.5,23.0,22.2,12.19
2016,10,4,7,0,0.0,36.0,2.1,14.0,36.0,34.77,23.5
2016,10,4,7,15,0.0,52.0,2.1,14.0,52.0,51.03,37.67
2016,10,4,7,30,0.0,68.0,2.1,14.0,68.0,67.21,51.66
2016,10,4,7,45,0.0,84.5,2.1,14.5,84.5,83.81,65.67
2016,10,4,8,0,0.0,101.0,2.1,15.0,101.0,100.32,79.32
2016,10,4,8,15,80.5,142.0,2.0,15.5,177.0,196.36,159.8
2016,10,4,8,30,161.0,183.0,1.9,16.0,253.0,299.98,243.6
2016,10,4,8,45,186.0,201.5,1.85,16.5,291.0,338.84,273.29
2016,10,4,9,0,211.0,220.0,1.8,17.0,329.0,378.3,303.1
2016,10,4,9,15,516.0,158.5,1.7,17.0,450.5,539.54,431.11
2016,10,4,9,30,821.0,97.0,1.6,17.0,572.0,699.21,550.08
2016,10,4,9,45,839.5,97.0,1.55,17.5,607.0,723.55,563.27
2016,10,4,10,0,858.0,97.0,1.5,18.0,642.0,745.53,575.98
2016,10,4,10,15,868.0,98.5,1.45,18.0,669.0,757.11,582.42
2016,10,4,10,30,878.0,100.0,1.4,18.0,696.0,769.14,589.34
2016,10,4,10,45,889.0,99.0,1.4,18.5,717.0,776.34,592.39
2016,10,4,11,0,900.0,98.0,1.4,19.0,738.0,780.49,593.5
2016,10,4,11,15,903.5,98.0,1.5,19.0,750.0,776.94,591.63
2016,10,4,11,30,907.0,98.0,1.6,19.0,762.0,770.28,587.74
2016,10,4,11,45,913.0,96.0,1.7,19.5,767.0,760.29,580.52
2016,10,4,12,0,919.0,94.0,1.8,20.0,772.0,747.15,571.17
2016,10,4,12,15,918.0,94.0,1.95,20.0,767.5,728.02,559.11
2016,10,4,12,30,917.0,94.0,2.1,20.0,763.0,706.05,544.66
2016,10,4,12,45,913.0,93.5,2.3,20.0,750.0,678.9,525.54
2016,10,4,13,0,909.0,93.0,2.5,20.0,737.0,649.27,504.04
2016,10,4,13,15,902.5,92.0,2.65,20.0,716.5,615.38,478.55
2016,10,4,13,30,896.0,91.0,2.8,20.0,696.0,579.47,450.86
2016,10,4,13,45,887.5,89.5,2.95,20.0,668.0,540.22,419.88
2016,10,4,14,0,879.0,88.0,3.1,20.0,640.0,499.48,386.85
2016,10,4,14,15,866.5,86.5,3.2,20.0,605.5,455.71,350.44
2016,10,4,14,30,854.0,85.0,3.3,20.0,571.0,408.11,310.15
2016,10,4,14,45,837.0,82.5,3.4,20.0,531.0,360.35,268.77
2016,10,4,15,0,820.0,80.0,3.5,20.0,491.0,312.76,226.72
2016,10,4,15,15,796.0,77.0,3.55,19.5,446.0,263.39,183.4
2016,10,4,15,30,772.0,74.0,3.6,19.0,401.0,215.36,141.42
2016,10,4,15,45,736.0,70.5,3.7,19.0,352.0,166.71,100.81
2016,10,4,16,0,700.0,67.0,3.8,19.0,303.0,121.15,66.56
2016,10,4,16,15,649.5,62.0,3.8,18.5,253.0,73.4,37.89
2016,10,4,16,30,599.0,57.0,3.8,18.0,203.0,39.03,28.75
2016,10,4,16,45,511.5,49.5,3.8,17.5,153.5,35.48,25.43
2016,10,4,17,0,424.0,42.0,3.8,17.0,104.0,31.82,21.76
2016,10,4,17,15,285.5,30.0,3.7,16.5,64.5,23.55,12.93
2016,10,4,17,30,147.0,18.0,3.6,16.0,25.0,14.23,0.0
2016,10,4,17,45,73.5,9.0,3.55,15.5,12.5,8.85,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,109.0,10.0,2.15,11.5,16.5,38.84,0.0
2016,10,5,6,30,218.0,20.0,2.2,12.0,33.0,101.01,1.96
2016,10,5,6,45,354.5,30.5,2.25,12.5,75.5,178.17,129.88
2016,10,5,7,0,491.0,41.0,2.3,13.0,118.0,259.0,202.91
2016,10,5,7,15,566.5,48.0,2.3,13.5,168.0,320.04,257.36
2016,10,5,7,30,642.0,55.0,2.3,14.0,218.0,386.15,314.25
2016,10,5,7,45,694.0,59.0,2.3,15.0,269.5,438.78,358.04
2016,10,5,8,0,746.0,63.0,2.3,16.0,321.0,496.01,403.56
2016,10,5,8,15,777.5,66.5,2.3,16.5,369.5,542.14,439.55
2016,10,5,8,30,809.0,70.0,2.3,17.0,418.0,588.06,474.2
2016,10,5,8,45,834.5,71.5,2.3,17.5,464.0,627.23,502.79
2016,10,5,9,0,860.0,73.0,2.3,18.0,510.0,661.63,527.01
2016,10,5,9,15,876.0,75.5,2.15,18.5,550.0,692.7,546.33
2016,10,5,9,30,892.0,78.0,2.0,19.0,590.0,721.58,563.63
2016,10,5,9,45,904.0,79.0,1.9,19.5,624.0,743.52,575.99
2016,10,5,10,0,916.0,80.0,1.8,20.0,658.0,762.75,586.33
2016,10,5,10,15,924.5,81.0,1.75,20.0,685.0,776.53,594.35
2016,10,5,10,30,933.0,82.0,1.7,20.0,712.0,787.26,600.36
2016,10,5,10,45,939.0,82.5,1.65,20.5,732.0,792.42,601.48
2016,10,5,11,0,945.0,83.0,1.6,21.0,752.0,794.35,600.54
2016,10,5,11,15,948.0,83.5,1.65,21.0,763.0,790.77,598.13
2016,10,5,11,30,951.0,84.0,1.7,21.0,774.0,783.92,593.64
2016,10,5,11,45,952.0,84.0,1.8,21.0,777.5,771.86,586.12
2016,10,5,12,0,953.0,84.0,1.9,21.0,781.0,756.63,576.46
2016,10,5,12,15,951.0,83.5,1.95,21.0,776.0,735.73,562.48
2016,10,5,12,30,949.0,83.0,2.0,21.0,771.0,711.93,546.41
2016,10,5,12,45,937.0,86.5,2.15,21.5,756.0,682.87,524.65
2016,10,5,13,0,925.0,90.0,2.3,22.0,741.0,651.61,500.85
2016,10,5,13,15,918.5,89.0,2.35,21.5,720.0,617.24,475.79
2016,10,5,13,30,912.0,88.0,2.4,21.0,699.0,580.82,448.5
2016,10,5,13,45,901.5,87.5,2.5,21.0,670.5,540.96,417.18
2016,10,5,14,0,891.0,87.0,2.6,21.0,642.0,499.7,383.9
2016,10,5,14,15,878.0,85.0,2.65,21.0,606.5,454.82,346.85
2016,10,5,14,30,865.0,83.0,2.7,21.0,571.0,409.2,308.24
2016,10,5,14,45,844.5,81.5,2.8,21.0,530.0,357.69,264.34
2016,10,5,15,0,824.0,80.0,2.9,21.0,489.0,309.71,222.35
2016,10,5,15,15,798.5,77.0,2.95,20.5,443.0,259.9,179.03
2016,10,5,15,30,773.0,74.0,3.0,20.0,397.0,211.59,137.25
2016,10,5,15,45,734.5,70.5,3.05,20.0,347.5,162.71,97.07
2016,10,5,16,0,696.0,67.0,3.1,20.0,298.0,113.92,60.96
2016,10,5,16,15,643.5,61.5,3.05,19.5,247.5,69.37,35.94
2016,10,5,16,30,591.0,56.0,3.0,19.0,197.0,38.5,28.14
2016,10,5,16,45,505.5,48.5,3.0,18.5,148.5,34.91,24.79
2016,10,5,17,0,420.0,41.0,3.0,18.0,100.0,31.23,21.07
2016,10,5,17,15,277.5,28.5,3.05,17.0,61.0,22.4,11.44
2016,10,5,17,30,135.0,16.0,3.1,16.0,22.0,15.73,0.0
2016,10,5,17,45,67.5,8.0,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.5,1.45,12.5,15.0,36.86,0.0
2016,10,6,6,30,209.0,19.0,1.5,13.0,30.0,95.83,0.0
2016,10,6,6,45,345.5,29.5,1.55,13.5,72.0,172.76,123.88
2016,10,6,7,0,482.0,40.0,1.6,14.0,114.0,252.65,196.11
2016,10,6,7,15,556.5,47.0,1.7,14.5,163.0,312.55,249.29
2016,10,6,7,30,631.0,54.0,1.8,15.0,212.0,377.46,304.94
2016,10,6,7,45,681.0,58.0,1.9,15.5,262.0,428.44,348.03
2016,10,6,8,0,731.0,62.0,2.0,16.0,312.0,483.86,393.04
2016,10,6,8,15,762.5,65.5,1.95,16.5,360.0,529.32,428.3
2016,10,6,8,30,794.0,69.0,1.9,17.0,408.0,574.61,462.19
2016,10,6,8,45,818.0,71.0,1.9,17.5,452.5,612.82,489.97
2016,10,6,9,0,842.0,73.0,1.9,18.0,497.0,646.26,513.62
2016,10,6,9,15,858.0,75.0,1.85,18.5,536.5,676.25,532.72
2016,10,6,9,30,874.0,77.0,1.8,19.0,576.0,704.13,549.97
2016,10,6,9,45,890.5,76.5,1.75,20.0,610.5,727.27,562.54
2016,10,6,10,0,907.0,76.0,1.7,21.0,645.0,747.91,573.2
2016,10,6,10,15,915.0,77.5,1.6,21.0,671.5,761.73,580.78
2016,10,6,10,30,923.0,79.0,1.5,21.0,698.0,772.51,586.3
2016,10,6,10,45,928.5,79.5,1.45,21.5,717.5,777.23,587.11
2016,10,6,11,0,934.0,80.0,1.4,22.0,737.0,778.76,585.9
2016,10,6,11,15,937.0,80.5,1.35,22.0,748.0,775.2,582.5
2016,10,6,11,30,940.0,81.0,1.3,22.0,759.0,768.41,577.09
2016,10,6,11,45,941.0,80.5,1.3,22.5,762.5,755.96,567.42
2016,10,6,12,0,942.0,80.0,1.3,23.0,766.0,740.38,555.81
2016,10,6,12,15,941.0,80.0,1.35,23.0,761.5,720.87,543.19
2016,10,6,12,30,940.0,80.0,1.4,23.0,757.0,698.44,528.31
2016,10,6,12,45,935.0,80.5,1.5,23.5,743.5,671.15,508.18
2016,10,6,13,0,930.0,81.0,1.6,24.0,730.0,641.36,485.88
2016,10,6,13,15,924.5,80.0,1.65,24.0,709.5,607.49,460.8
2016,10,6,13,30,919.0,79.0,1.7,24.0,689.0,571.49,433.54
2016,10,6,13,45,909.0,78.5,1.75,24.0,661.0,531.74,402.79
2016,10,6,14,0,899.0,78.0,1.8,24.0,633.0,490.54,370.09
2016,10,6,14,15,887.0,76.5,1.85,23.5,598.5,446.35,334.88
2016,10,6,14,30,875.0,75.0,1.9,23.0,564.0,401.31,297.86
2016,10,6,14,45,856.5,73.0,2.0,23.0,523.5,353.04,256.93
2016,10,6,15,0,838.0,71.0,2.1,23.0,483.0,304.97,215.32
2016,10,6,15,15,814.5,68.5,2.15,22.5,437.5,252.03,169.98
2016,10,6,15,30,791.0,66.0,2.2,22.0,392.0,203.91,128.74
2016,10,6,15,45,756.0,62.5,2.25,22.0,343.5,154.82,88.87
2016,10,6,16,0,721.0,59.0,2.3,22.0,295.0,108.68,55.72
2016,10,6,16,15,671.0,54.5,2.25,21.0,245.0,64.33,32.4
2016,10,6,16,30,621.0,50.0,2.2,20.0,195.0,37.04,26.74
2016,10,6,16,45,537.0,43.0,2.15,19.5,146.5,30.38,20.72
2016,10,6,17,0,453.0,36.0,2.1,19.0,98.0,26.84,17.17
2016,10,6,17,15,308.5,25.0,2.1,18.0,59.0,19.29,8.37
2016,10,6,17,30,164.0,14.0,2.1,17.0,20.0,13.76,0.0
2016,10,6,17,45,82.0,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.5,9.0,1.35,13.5,14.0,35.82,0.0
2016,10,7,6,30,207.0,18.0,1.4,14.0,28.0,92.84,0.0
2016,10,7,6,45,337.5,28.5,1.5,14.5,68.5,167.76,118.26
2016,10,7,7,0,468.0,39.0,1.6,15.0,109.0,244.4,188.45
2016,10,7,7,15,542.0,46.0,1.6,15.5,157.0,303.16,240.45
2016,10,7,7,30,616.0,53.0,1.6,16.0,205.0,366.93,294.81
2016,10,7,7,45,665.0,57.5,1.6,16.5,254.5,417.2,336.89
2016,10,7,8,0,714.0,62.0,1.6,17.0,304.0,471.85,380.71
2016,10,7,8,15,746.0,65.5,1.6,17.5,351.0,516.88,415.59
2016,10,7,8,30,778.0,69.0,1.6,18.0,398.0,561.79,449.22
2016,10,7,8,45,802.5,71.0,1.65,19.0,442.5,599.73,476.05
2016,10,7,9,0,827.0,73.0,1.7,20.0,487.0,636.49,501.23
2016,10,7,9,15,843.5,75.5,1.7,20.5,526.0,663.44,518.66
2016,10,7,9,30,860.0,78.0,1.7,21.0,565.0,691.83,536.57
2016,10,7,9,45,854.0,86.5,1.75,22.0,594.0,708.44,545.26
2016,10,7,10,0,848.0,95.0,1.8,23.0,623.0,725.03,554.01
2016,10,7,10,15,857.5,96.5,1.75,23.5,649.5,735.98,559.11
2016,10,7,10,30,867.0,98.0,1.7,24.0,676.0,747.31,564.55
2016,10,7,10,45,873.5,99.0,1.7,24.5,695.5,752.95,566.56
2016,10,7,11,0,880.0,100.0,1.7,25.0,715.0,755.57,566.67
2016,10,7,11,15,883.5,100.5,1.6,25.5,726.0,752.42,562.11
2016,10,7,11,30,887.0,101.0,1.5,26.0,737.0,746.21,555.65
2016,10,7,11,45,726.0,168.5,1.45,26.5,691.0,689.35,513.32
2016,10,7,12,0,565.0,236.0,1.4,27.0,645.0,628.86,467.1
2016,10,7,12,15,608.5,218.5,1.3,27.0,656.0,628.63,467.04
2016,10,7,12,30,652.0,201.0,1.2,27.0,667.0,623.81,463.1
2016,10,7,12,45,586.0,219.5,1.1,27.5,633.0,580.21,429.74
2016,10,7,13,0,520.0,238.0,1.0,28.0,599.0,538.92,398.28
2016,10,7,13,15,669.0,178.0,0.9,28.0,628.0,548.66,405.59
2016,10,7,13,30,818.0,118.0,0.8,28.0,657.0,548.29,404.26
2016,10,7,13,45,697.0,150.0,0.75,28.0,596.0,484.84,356.93
2016,10,7,14,0,576.0,182.0,0.7,28.0,535.0,429.72,315.79
2016,10,7,14,15,579.5,169.0,0.7,27.5,507.0,393.76,288.78
2016,10,7,14,30,583.0,156.0,0.7,27.0,479.0,356.16,259.51
2016,10,7,14,45,640.0,127.0,0.7,27.0,458.0,320.36,229.22
2016,10,7,15,0,697.0,98.0,0.7,27.0,437.0,278.91,193.19
2016,10,7,15,15,706.0,85.0,0.75,26.5,400.5,234.48,155.52
2016,10,7,15,30,715.0,72.0,0.8,26.0,364.0,191.21,118.61
2016,10,7,15,45,647.0,78.0,0.9,25.5,317.0,146.86,85.49
2016,10,7,16,0,579.0,84.0,1.0,25.0,270.0,111.83,63.4
2016,10,7,16,15,522.0,76.0,1.1,24.0,222.0,71.7,42.63
2016,10,7,16,30,465.0,68.0,1.2,23.0,174.0,49.96,37.44
2016,10,7,16,45,381.0,56.5,1.35,22.5,128.5,42.2,30.47
2016,10,7,17,0,297.0,45.0,1.5,22.0,83.0,34.56,23.25
2016,10,7,17,15,148.5,29.5,1.55,21.0,48.5,23.12,9.89
2016,10,7,17,30,0.0,14.0,1.6,20.0,14.0,13.76,0.0
2016,10,7,17,45,0.0,7.0,1.65,19.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,56.0,9.0,1.1,15.0,11.5,23.28,0.0
2016,10,8,6,30,112.0,18.0,1.1,15.0,23.0,62.53,0.0
2016,10,8,6,45,240.0,32.0,1.1,15.5,61.5,136.29,94.12
2016,10,8,7,0,368.0,46.0,1.1,16.0,100.0,211.41,161.87
2016,10,8,7,15,450.0,55.0,1.1,16.5,147.0,271.93,214.23
2016,10,8,7,30,532.0,64.0,1.1,17.0,194.0,337.99,269.62
2016,10,8,7,45,584.5,70.5,1.1,17.5,242.5,391.28,313.42
2016,10,8,8,0,637.0,77.0,1.1,18.0,291.0,446.83,357.38
2016,10,8,8,15,674.0,82.0,1.1,19.0,338.5,493.54,392.36
2016,10,8,8,30,711.0,87.0,1.1,20.0,386.0,540.63,426.31
2016,10,8,8,45,736.5,91.0,1.1,21.0,429.5,579.27,452.86
2016,10,8,9,0,762.0,95.0,1.1,22.0,473.0,615.03,476.58
2016,10,8,9,15,781.0,98.0,1.15,23.0,512.0,646.07,496.65
2016,10,8,9,30,800.0,101.0,1.2,24.0,551.0,675.26,514.96
2016,10,8,9,45,850.0,89.5,1.25,25.0,592.5,708.53,535.11
2016,10,8,10,0,900.0,78.0,1.3,26.0,634.0,737.25,551.78
2016,10,8,10,15,908.0,79.0,1.25,26.5,661.0,750.25,557.78
2016,10,8,10,30,916.0,80.0,1.2,27.0,688.0,760.26,561.93
2016,10,8,10,45,920.5,81.5,1.2,27.5,706.5,765.12,563.3
2016,10,8,11,0,925.0,83.0,1.2,28.0,725.0,766.79,562.71
2016,10,8,11,15,928.5,83.5,1.1,28.0,736.5,763.48,558.95
2016,10,8,11,30,932.0,84.0,1.0,28.0,748.0,756.97,553.2
2016,10,8,11,45,932.0,84.5,0.9,28.5,751.0,744.78,542.76
2016,10,8,12,0,932.0,85.0,0.8,29.0,754.0,729.52,530.48
2016,10,8,12,15,930.5,85.0,0.7,29.0,749.5,709.75,516.4
2016,10,8,12,30,929.0,85.0,0.6,29.0,745.0,687.11,499.61
2016,10,8,12,45,925.5,84.5,0.5,29.5,732.0,659.98,478.51
2016,10,8,13,0,922.0,84.0,0.4,30.0,719.0,630.32,455.57
2016,10,8,13,15,916.0,83.0,0.35,30.0,698.5,596.38,430.99
2016,10,8,13,30,910.0,82.0,0.3,30.0,678.0,560.38,404.54
2016,10,8,13,45,901.0,81.0,0.3,30.0,650.0,521.01,375.64
2016,10,8,14,0,892.0,80.0,0.3,30.0,622.0,480.15,344.88
2016,10,8,14,15,879.5,78.0,0.4,29.5,587.5,435.65,312.02
2016,10,8,14,30,867.0,76.0,0.5,29.0,553.0,390.38,277.21
2016,10,8,14,45,849.0,74.0,0.6,29.0,512.5,342.78,238.94
2016,10,8,15,0,831.0,72.0,0.7,29.0,472.0,291.84,197.21
2016,10,8,15,15,806.5,69.5,0.8,28.5,426.5,242.8,156.85
2016,10,8,15,30,782.0,67.0,0.9,28.0,381.0,195.15,117.86
2016,10,8,15,45,747.0,63.0,1.05,27.5,332.5,146.44,80.43
2016,10,8,16,0,712.0,59.0,1.2,27.0,284.0,100.71,49.77
2016,10,8,16,15,660.0,54.0,1.2,26.0,234.5,56.87,29.25
2016,10,8,16,30,608.0,49.0,1.2,25.0,185.0,33.49,23.07
2016,10,8,16,45,523.5,41.5,1.3,24.0,137.0,29.61,19.56
2016,10,8,17,0,439.0,34.0,1.4,23.0,89.0,25.58,15.58
2016,10,8,17,15,289.5,22.5,1.45,22.0,51.5,17.43,4.9
2016,10,8,17,30,140.0,11.0,1.5,21.0,14.0,10.81,0.0
2016,10,8,17,45,70.0,5.5,1.55,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,91.0,8.0,0.7,14.5,12.0,7.86,0.0
2016,10,9,6,30,182.0,16.0,0.7,15.0,24.0,80.73,0.0
2016,10,9,6,45,314.0,27.5,0.7,15.5,63.5,156.46,105.93
2016,10,9,7,0,446.0,39.0,0.7,16.0,103.0,232.73,176.69
2016,10,9,7,15,524.0,46.5,0.65,16.5,151.0,292.32,228.36
2016,10,9,7,30,602.0,54.0,0.6,17.0,199.0,357.22,282.34
2016,10,9,7,45,651.5,59.5,0.55,17.5,248.5,410.07,325.07
2016,10,9,8,0,701.0,65.0,0.5,18.0,298.0,462.84,365.95
2016,10,9,8,15,734.5,69.0,0.5,19.0,345.5,508.56,399.51
