Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,30,768.0,73.0,0.5,20.0,393.0,554.25,431.7
2016,10,9,8,45,791.5,76.5,0.5,21.0,437.0,592.7,457.47
2016,10,9,9,0,815.0,80.0,0.5,22.0,481.0,629.9,481.51
2016,10,9,9,15,832.5,82.0,0.55,22.5,520.0,659.83,501.39
2016,10,9,9,30,850.0,84.0,0.6,23.0,559.0,687.73,518.87
2016,10,9,9,45,866.5,84.5,0.65,23.5,593.0,707.82,530.79
2016,10,9,10,0,883.0,85.0,0.7,24.0,627.0,728.79,543.38
2016,10,9,10,15,891.5,86.0,0.8,24.5,653.5,741.86,551.31
2016,10,9,10,30,900.0,87.0,0.9,25.0,680.0,751.98,557.41
2016,10,9,10,45,904.0,88.5,1.0,25.5,699.0,756.31,559.71
2016,10,9,11,0,908.0,90.0,1.1,26.0,718.0,757.51,560.05
2016,10,9,11,15,911.0,91.0,1.2,26.0,729.0,754.31,558.63
2016,10,9,11,30,914.0,92.0,1.3,26.0,740.0,747.97,555.19
2016,10,9,11,45,913.0,93.0,1.4,26.5,742.5,735.69,546.72
2016,10,9,12,0,912.0,94.0,1.5,27.0,745.0,720.42,536.28
2016,10,9,12,15,910.5,93.5,1.55,27.0,739.5,700.41,522.88
2016,10,9,12,30,909.0,93.0,1.6,27.0,734.0,677.61,506.8
2016,10,9,12,45,900.0,94.5,1.7,27.0,720.0,649.45,486.91
2016,10,9,13,0,891.0,96.0,1.8,27.0,706.0,619.09,465.02
2016,10,9,13,15,884.5,95.0,1.85,26.5,685.0,585.73,441.11
2016,10,9,13,30,878.0,94.0,1.9,26.0,664.0,550.43,415.07
2016,10,9,13,45,866.0,93.5,1.95,26.0,635.5,511.14,384.54
2016,10,9,14,0,854.0,93.0,2.0,26.0,607.0,468.24,350.59
2016,10,9,14,15,840.0,90.5,2.05,25.5,572.5,423.86,315.24
2016,10,9,14,30,826.0,88.0,2.1,25.0,538.0,378.97,278.41
2016,10,9,14,45,806.0,85.5,2.15,25.0,497.5,331.9,238.54
2016,10,9,15,0,786.0,83.0,2.2,25.0,457.0,285.36,198.47
2016,10,9,15,15,759.0,79.5,2.2,24.5,412.0,237.12,157.51
2016,10,9,15,30,732.0,76.0,2.2,24.0,367.0,190.6,118.65
2016,10,9,15,45,694.5,71.5,2.2,23.5,319.0,140.64,79.72
2016,10,9,16,0,657.0,67.0,2.2,23.0,271.0,96.89,50.38
2016,10,9,16,15,601.5,60.5,2.05,22.5,222.0,54.56,30.58
2016,10,9,16,30,546.0,54.0,1.9,22.0,173.0,38.02,27.27
2016,10,9,16,45,458.5,45.0,1.8,21.5,127.0,33.03,22.66
2016,10,9,17,0,371.0,36.0,1.7,21.0,81.0,27.79,17.44
2016,10,9,17,15,185.5,23.5,1.6,20.0,46.0,18.33,3.86
2016,10,9,17,30,0.0,11.0,1.5,19.0,11.0,10.81,0.0
2016,10,9,17,45,0.0,5.5,1.45,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.5,1.2,13.0,5.5,5.41,0.0
2016,10,10,6,30,0.0,11.0,1.2,13.0,11.0,10.81,0.0
2016,10,10,6,45,15.5,30.0,1.3,13.5,32.0,39.19,23.38
2016,10,10,7,0,31.0,49.0,1.4,14.0,53.0,66.64,49.16
2016,10,10,7,15,46.0,70.0,1.45,14.0,79.0,96.91,75.63
2016,10,10,7,30,61.0,91.0,1.5,14.0,105.0,127.72,102.33
2016,10,10,7,45,74.5,111.0,1.55,14.5,132.5,157.22,127.33
2016,10,10,8,0,88.0,131.0,1.6,15.0,160.0,187.37,152.33
2016,10,10,8,15,44.0,128.5,1.55,15.5,143.0,159.26,128.34
2016,10,10,8,30,0.0,126.0,1.5,16.0,126.0,125.15,99.09
2016,10,10,8,45,0.0,135.0,1.5,16.5,135.0,133.64,105.67
2016,10,10,9,0,0.0,144.0,1.5,17.0,144.0,142.2,112.12
2016,10,10,9,15,6.5,169.5,1.5,17.0,173.5,172.18,136.2
2016,10,10,9,30,13.0,195.0,1.5,17.0,203.0,202.28,160.02
2016,10,10,9,45,27.5,223.0,1.5,17.5,240.0,240.61,189.91
2016,10,10,10,0,42.0,251.0,1.5,18.0,277.0,285.17,224.06
2016,10,10,10,15,42.5,262.0,1.55,18.5,289.0,295.71,231.24
2016,10,10,10,30,43.0,273.0,1.6,19.0,301.0,306.05,238.39
2016,10,10,10,45,55.0,289.5,1.65,19.5,326.5,330.16,256.3
2016,10,10,11,0,67.0,306.0,1.7,20.0,352.0,353.82,273.65
2016,10,10,11,15,67.0,310.5,1.75,20.0,357.5,356.19,275.15
2016,10,10,11,30,67.0,315.0,1.8,20.0,363.0,358.29,276.61
2016,10,10,11,45,67.0,316.5,1.85,20.5,364.5,357.15,275.16
2016,10,10,12,0,67.0,318.0,1.9,21.0,366.0,355.77,273.58
2016,10,10,12,15,127.5,325.5,1.95,21.0,415.5,401.37,308.99
2016,10,10,12,30,188.0,333.0,2.0,21.0,465.0,441.63,339.66
2016,10,10,12,45,186.0,327.0,2.1,21.0,455.5,427.3,328.88
2016,10,10,13,0,184.0,321.0,2.2,21.0,446.0,412.59,318.03
2016,10,10,13,15,518.0,213.0,2.25,20.5,550.0,487.55,378.54
2016,10,10,13,30,852.0,105.0,2.3,20.0,654.0,541.28,419.8
2016,10,10,13,45,835.0,106.0,2.35,20.0,625.0,501.56,387.38
2016,10,10,14,0,818.0,107.0,2.4,20.0,596.0,461.13,354.23
2016,10,10,14,15,803.0,104.5,2.4,19.5,561.5,417.8,318.58
2016,10,10,14,30,788.0,102.0,2.4,19.0,527.0,374.14,281.71
2016,10,10,14,45,759.5,101.0,2.45,19.0,485.5,324.72,239.35
2016,10,10,15,0,731.0,100.0,2.5,19.0,444.0,279.16,199.57
2016,10,10,15,15,702.0,95.5,2.55,18.5,399.5,232.07,159.0
2016,10,10,15,30,673.0,91.0,2.6,18.0,355.0,186.97,120.87
2016,10,10,15,45,625.0,86.5,2.7,18.0,307.0,141.89,85.72
2016,10,10,16,0,577.0,82.0,2.8,18.0,259.0,101.3,58.78
2016,10,10,16,15,516.0,73.5,2.75,17.5,210.5,61.68,40.19
2016,10,10,16,30,455.0,65.0,2.7,17.0,162.0,48.47,37.01
2016,10,10,16,45,360.5,53.0,2.7,16.5,117.0,39.92,29.1
2016,10,10,17,0,266.0,41.0,2.7,16.0,72.0,31.73,20.97
2016,10,10,17,15,133.0,20.5,2.6,15.5,36.0,15.93,0.68
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,9.5,1.35,12.5,9.5,0.0,0.0
2016,10,11,6,30,0.0,19.0,1.4,13.0,19.0,18.68,0.0
2016,10,11,6,45,176.5,31.5,1.45,13.5,56.0,112.84,73.23
2016,10,11,7,0,353.0,44.0,1.5,14.0,93.0,199.55,152.59
2016,10,11,7,15,436.0,54.0,1.55,14.0,139.0,259.98,206.19
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,326.08,263.28
2016,10,11,7,45,268.0,91.5,1.65,14.5,154.5,241.7,197.16
2016,10,11,8,0,17.0,119.0,1.7,15.0,124.0,130.06,104.01
2016,10,11,8,15,22.0,136.5,1.65,15.0,145.0,150.62,121.25
2016,10,11,8,30,27.0,154.0,1.6,15.0,166.0,177.17,142.85
2016,10,11,8,45,34.0,173.5,1.6,15.5,189.5,201.88,162.37
2016,10,11,9,0,41.0,193.0,1.6,16.0,213.0,226.7,181.67
2016,10,11,9,15,86.5,220.0,1.55,16.5,266.5,285.43,228.33
2016,10,11,9,30,132.0,247.0,1.5,17.0,320.0,351.8,279.53
2016,10,11,9,45,132.5,262.5,1.5,17.5,339.5,368.36,290.72
2016,10,11,10,0,133.0,278.0,1.5,18.0,359.0,384.32,301.62
2016,10,11,10,15,132.5,290.5,1.5,18.0,374.0,395.77,309.61
2016,10,11,10,30,132.0,303.0,1.5,18.0,389.0,406.61,317.16
2016,10,11,10,45,516.0,197.0,1.5,18.0,546.5,582.25,455.99
2016,10,11,11,0,900.0,91.0,1.5,18.0,704.0,744.46,574.91
2016,10,11,11,15,903.5,91.5,1.5,18.0,715.5,741.02,570.37
2016,10,11,11,30,907.0,92.0,1.5,18.0,727.0,734.46,565.52
2016,10,11,11,45,776.5,145.5,1.5,18.5,690.5,687.12,529.29
2016,10,11,12,0,646.0,199.0,1.5,19.0,654.0,637.37,490.17
2016,10,11,12,15,775.5,146.0,1.5,19.0,688.5,655.2,505.08
2016,10,11,12,30,905.0,93.0,1.5,19.0,723.0,666.25,513.99
2016,10,11,12,45,882.5,101.0,1.55,19.0,705.5,636.31,491.27
2016,10,11,13,0,860.0,109.0,1.6,19.0,688.0,603.97,466.79
2016,10,11,13,15,852.5,107.5,1.65,19.0,667.5,570.07,440.91
2016,10,11,13,30,845.0,106.0,1.7,19.0,647.0,534.41,413.06
2016,10,11,13,45,681.5,150.5,1.8,19.0,574.5,463.89,358.37
2016,10,11,14,0,518.0,195.0,1.9,19.0,502.0,404.3,311.88
2016,10,11,14,15,491.0,190.0,2.0,18.5,467.5,365.38,281.2
2016,10,11,14,30,464.0,185.0,2.1,18.0,433.0,327.8,250.83
2016,10,11,14,45,605.0,139.0,2.25,18.0,436.5,307.62,229.64
2016,10,11,15,0,746.0,93.0,2.4,18.0,440.0,273.25,194.71
2016,10,11,15,15,622.0,103.0,2.5,17.5,372.5,218.11,150.92
2016,10,11,15,30,498.0,113.0,2.6,17.0,305.0,174.42,118.29
2016,10,11,15,45,454.5,106.0,2.75,17.0,264.0,136.3,88.94
2016,10,11,16,0,411.0,99.0,2.9,17.0,223.0,102.15,66.19
2016,10,11,16,15,446.5,79.0,2.85,16.5,191.0,62.67,43.57
2016,10,11,16,30,482.0,59.0,2.8,16.0,159.0,43.23,32.51
2016,10,11,16,45,387.0,48.0,2.8,15.5,114.5,36.55,26.22
2016,10,11,17,0,292.0,37.0,2.8,15.0,70.0,29.52,18.98
2016,10,11,17,15,146.0,18.5,2.7,14.5,35.0,14.36,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,85.0,14.0,1.3,12.0,17.0,38.2,0.0
2016,10,12,6,45,216.0,29.0,1.2,12.5,53.5,121.11,76.14
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,195.89,149.47
2016,10,12,7,15,431.0,54.0,1.0,13.5,136.0,256.24,202.49
2016,10,12,7,30,515.0,64.0,0.9,14.0,182.0,322.29,258.38
2016,10,12,7,45,574.5,70.0,0.85,14.5,231.0,376.99,303.76
2016,10,12,8,0,634.0,76.0,0.8,15.0,280.0,434.37,349.48
2016,10,12,8,15,322.5,110.0,0.8,15.0,214.0,314.53,254.93
2016,10,12,8,30,11.0,144.0,0.8,15.0,148.0,151.13,120.24
2016,10,12,8,45,8.5,153.0,0.85,15.5,156.5,158.04,125.93
2016,10,12,9,0,6.0,162.0,0.9,16.0,165.0,164.95,130.91
2016,10,12,9,15,9.0,177.0,1.0,16.0,182.0,181.71,144.17
2016,10,12,9,30,12.0,192.0,1.1,16.0,199.0,198.51,157.35
2016,10,12,9,45,63.0,233.0,1.25,16.5,271.0,281.64,223.61
2016,10,12,10,0,114.0,274.0,1.4,17.0,343.0,360.14,284.25
2016,10,12,10,15,112.0,286.0,1.6,17.0,356.5,370.19,291.36
2016,10,12,10,30,110.0,298.0,1.8,17.0,370.0,379.76,298.51
2016,10,12,10,45,78.0,292.0,2.0,17.0,344.0,348.77,274.02
2016,10,12,11,0,46.0,286.0,2.2,17.0,318.0,317.87,249.54
2016,10,12,11,15,102.5,308.5,2.2,17.0,380.0,378.67,297.54
2016,10,12,11,30,159.0,331.0,2.2,17.0,442.0,441.11,345.46
2016,10,12,11,45,199.5,329.5,2.2,17.5,469.0,462.79,361.37
2016,10,12,12,0,240.0,328.0,2.2,18.0,496.0,482.67,375.93
2016,10,12,12,15,287.0,315.5,2.15,18.0,515.0,495.58,385.91
2016,10,12,12,30,334.0,303.0,2.1,18.0,534.0,503.66,392.15
2016,10,12,12,45,331.0,297.5,2.1,18.0,523.0,485.21,377.96
2016,10,12,13,0,328.0,292.0,2.1,18.0,512.0,466.04,363.25
2016,10,12,13,15,252.0,293.5,2.15,18.0,459.5,413.05,322.36
2016,10,12,13,30,176.0,295.0,2.2,18.0,407.0,365.34,285.44
2016,10,12,13,45,290.0,261.5,2.3,18.0,436.0,378.4,295.86
2016,10,12,14,0,404.0,228.0,2.4,18.0,465.0,383.85,298.89
2016,10,12,14,15,391.0,215.5,2.45,18.0,434.0,348.63,270.18
2016,10,12,14,30,378.0,203.0,2.5,18.0,403.0,313.85,241.53
2016,10,12,14,45,192.0,179.5,2.65,18.0,281.0,220.98,170.51
2016,10,12,15,0,6.0,156.0,2.8,18.0,159.0,148.15,116.68
2016,10,12,15,15,357.5,115.0,2.65,17.5,252.0,170.85,122.55
2016,10,12,15,30,709.0,74.0,2.5,17.0,345.0,174.31,109.21
2016,10,12,15,45,672.5,68.5,2.45,17.0,298.0,125.36,70.78
2016,10,12,16,0,636.0,63.0,2.4,17.0,251.0,82.56,43.1
2016,10,12,16,15,577.5,57.0,2.3,16.5,203.5,42.58,32.1
2016,10,12,16,30,519.0,51.0,2.2,16.0,156.0,36.32,26.42
2016,10,12,16,45,425.0,41.5,2.15,15.5,111.5,30.74,21.12
2016,10,12,17,0,331.0,32.0,2.1,15.0,67.0,24.87,14.87
2016,10,12,17,15,165.5,16.0,2.1,14.5,33.5,12.15,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,15.73,0.0
2016,10,13,6,45,171.5,27.5,1.95,12.5,49.5,103.03,61.55
2016,10,13,7,0,343.0,39.0,2.0,13.0,83.0,188.17,143.28
2016,10,13,7,15,407.5,50.0,2.1,13.5,125.5,240.7,190.92
2016,10,13,7,30,472.0,61.0,2.2,14.0,168.0,297.65,240.8
2016,10,13,7,45,520.0,69.0,2.35,14.5,213.0,347.03,283.46
2016,10,13,8,0,568.0,77.0,2.5,15.0,258.0,398.47,326.48
2016,10,13,8,15,597.5,84.0,2.45,15.0,300.5,440.12,360.76
2016,10,13,8,30,627.0,91.0,2.4,15.0,343.0,481.83,394.11
2016,10,13,8,45,556.5,122.0,2.35,15.5,364.0,488.2,397.07
2016,10,13,9,0,486.0,153.0,2.3,16.0,385.0,486.12,393.18
2016,10,13,9,15,406.5,187.0,2.25,16.5,392.0,478.96,384.84
2016,10,13,9,30,327.0,221.0,2.2,17.0,399.0,460.49,367.76
2016,10,13,9,45,319.5,238.0,2.15,17.5,420.5,476.0,377.93
2016,10,13,10,0,312.0,255.0,2.1,18.0,442.0,489.99,386.59
2016,10,13,10,15,268.0,275.0,2.05,18.0,440.5,479.84,377.07
2016,10,13,10,30,224.0,295.0,2.0,18.0,439.0,462.5,362.4
2016,10,13,10,45,352.0,270.5,2.0,18.5,504.0,531.08,415.27
2016,10,13,11,0,480.0,246.0,2.0,19.0,569.0,598.0,465.04
2016,10,13,11,15,425.5,269.5,2.05,19.0,559.0,577.46,448.01
2016,10,13,11,30,371.0,293.0,2.1,19.0,549.0,552.78,428.64
2016,10,13,11,45,379.0,288.5,2.15,19.5,551.5,546.28,423.24
2016,10,13,12,0,387.0,284.0,2.2,20.0,554.0,538.38,416.66
2016,10,13,12,15,430.5,269.5,2.25,20.0,567.0,543.95,421.31
2016,10,13,12,30,474.0,255.0,2.3,20.0,580.0,544.43,421.99
2016,10,13,12,45,425.0,266.0,2.35,20.0,553.5,510.47,395.75
2016,10,13,13,0,376.0,277.0,2.4,20.0,527.0,477.64,370.4
2016,10,13,13,15,372.5,268.5,2.4,20.0,509.5,453.42,351.8
2016,10,13,13,30,369.0,260.0,2.4,20.0,492.0,428.55,332.38
2016,10,13,13,45,422.0,233.5,2.4,20.0,487.5,411.9,319.03
2016,10,13,14,0,475.0,207.0,2.4,20.0,483.0,391.48,301.92
2016,10,13,14,15,480.5,191.0,2.4,19.5,456.5,357.22,274.17
2016,10,13,14,30,486.0,175.0,2.4,19.0,430.0,321.78,244.75
2016,10,13,14,45,405.5,175.5,2.4,19.0,377.0,273.95,206.41
2016,10,13,15,0,325.0,176.0,2.4,19.0,324.0,235.69,176.28
2016,10,13,15,15,446.5,136.0,2.35,18.5,317.0,205.1,145.88
2016,10,13,15,30,568.0,96.0,2.3,18.0,310.0,165.23,107.12
2016,10,13,15,45,534.5,87.0,2.3,18.0,267.0,123.72,75.21
2016,10,13,16,0,501.0,78.0,2.3,18.0,224.0,85.29,50.4
2016,10,13,16,15,453.0,67.5,2.15,17.5,180.5,48.73,37.35
2016,10,13,16,30,405.0,57.0,2.0,17.0,137.0,42.1,31.31
2016,10,13,16,45,324.5,45.0,1.95,17.0,97.0,34.37,24.03
2016,10,13,17,0,244.0,33.0,1.9,17.0,57.0,25.51,14.91
2016,10,13,17,15,122.0,16.5,1.8,16.5,28.5,12.86,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.44,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.89,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,4.33,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,5.78,0.0
2016,10,14,7,45,0.0,7.5,3.0,16.0,7.5,7.23,0.5
2016,10,14,8,0,0.0,9.0,2.8,16.0,9.0,8.68,1.75
2016,10,14,8,15,0.0,11.0,2.65,16.0,11.0,10.61,3.39
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,12.54,5.02
2016,10,14,8,45,0.0,34.0,2.45,16.5,34.0,32.83,22.14
2016,10,14,9,0,0.0,55.0,2.4,17.0,55.0,53.15,39.03
2016,10,14,9,15,0.0,61.5,2.35,17.0,61.5,59.45,44.16
2016,10,14,9,30,0.0,68.0,2.3,17.0,68.0,65.75,49.27
2016,10,14,9,45,0.0,75.5,2.3,17.5,75.5,73.03,55.04
2016,10,14,10,0,0.0,83.0,2.3,18.0,83.0,80.3,60.78
2016,10,14,10,15,0.0,97.0,2.25,18.0,97.0,93.93,71.79
2016,10,14,10,30,0.0,111.0,2.2,18.0,111.0,107.65,82.8
2016,10,14,10,45,1.5,149.0,2.15,18.0,150.0,146.02,113.63
2016,10,14,11,0,3.0,187.0,2.1,18.0,189.0,184.34,143.99
2016,10,14,11,15,4.5,193.5,2.05,18.0,196.5,191.46,149.45
2016,10,14,11,30,6.0,200.0,2.0,18.0,204.0,198.51,154.93
2016,10,14,11,45,3.0,182.0,1.95,18.5,184.5,178.55,138.73
2016,10,14,12,0,0.0,164.0,1.9,19.0,165.0,158.83,122.81
2016,10,14,12,15,31.0,232.5,1.85,19.0,254.5,245.59,191.67
2016,10,14,12,30,62.0,301.0,1.8,19.0,344.0,328.48,255.46
2016,10,14,12,45,35.0,254.0,1.8,19.0,278.0,264.77,205.91
2016,10,14,13,0,8.0,207.0,1.8,19.0,212.0,203.45,158.12
2016,10,14,13,15,7.0,200.5,1.75,19.0,205.0,196.05,152.6
2016,10,14,13,30,6.0,194.0,1.7,19.0,198.0,188.71,146.98
2016,10,14,13,45,3.0,141.5,1.65,19.0,143.5,137.41,106.39
2016,10,14,14,0,0.0,89.0,1.6,19.0,89.0,86.12,65.24
2016,10,14,14,15,27.5,152.5,1.55,18.5,167.0,154.41,120.66
2016,10,14,14,30,55.0,216.0,1.5,18.0,245.0,217.17,170.38
2016,10,14,14,45,27.5,170.5,1.5,18.0,185.0,165.58,129.67
2016,10,14,15,0,0.0,125.0,1.5,18.0,125.0,118.74,92.84
2016,10,14,15,15,0.0,85.5,1.45,18.0,85.5,82.28,63.16
2016,10,14,15,30,0.0,46.0,1.4,18.0,46.0,44.43,31.8
2016,10,14,15,45,0.0,39.5,1.4,18.0,39.5,38.14,26.59
2016,10,14,16,0,0.0,33.0,1.4,18.0,33.0,31.85,21.29
2016,10,14,16,15,0.0,26.5,1.25,17.5,26.5,25.57,17.0
2016,10,14,16,30,0.0,20.0,1.1,17.0,20.0,19.29,11.33
2016,10,14,16,45,0.0,14.0,1.0,16.5,14.0,13.5,6.04
2016,10,14,17,0,0.0,8.0,0.9,16.0,8.0,7.71,0.47
2016,10,14,17,15,0.0,4.0,0.85,15.5,4.0,3.85,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,1.9,14.0,13.0,31.93,0.0
2016,10,15,6,45,215.0,24.0,2.0,14.5,47.0,110.64,57.16
2016,10,15,7,0,354.0,37.0,2.1,15.0,81.0,187.52,140.17
2016,10,15,7,15,441.0,45.5,2.2,15.0,125.5,246.26,193.23
2016,10,15,7,30,528.0,54.0,2.3,15.0,170.0,311.1,249.86
2016,10,15,7,45,581.0,60.0,2.45,15.5,216.5,362.12,294.01
2016,10,15,8,0,634.0,66.0,2.6,16.0,263.0,415.46,338.67
2016,10,15,8,15,444.0,111.0,2.9,16.5,259.5,378.51,309.11
2016,10,15,8,30,254.0,156.0,3.2,17.0,256.0,323.89,263.71
2016,10,15,8,45,234.5,177.5,3.5,17.5,278.0,340.8,276.63
2016,10,15,9,0,215.0,199.0,3.8,18.0,300.0,349.02,282.13
2016,10,15,9,15,243.5,213.0,4.0,18.0,336.5,391.61,315.76
2016,10,15,9,30,272.0,227.0,4.2,18.0,373.0,427.67,343.93
2016,10,15,9,45,179.5,245.0,4.45,18.5,344.0,379.33,303.44
2016,10,15,10,0,87.0,263.0,4.7,19.0,315.0,328.5,260.76
2016,10,15,10,15,137.0,278.5,4.85,19.0,364.0,383.99,305.07
2016,10,15,10,30,187.0,294.0,5.0,19.0,413.0,433.49,344.06
2016,10,15,10,45,238.5,296.0,5.15,19.0,452.0,469.46,372.56
2016,10,15,11,0,290.0,298.0,5.3,19.0,491.0,508.95,403.52
2016,10,15,11,15,168.5,294.5,5.4,19.0,407.0,412.71,326.74
2016,10,15,11,30,47.0,291.0,5.5,19.0,323.0,319.06,251.03
2016,10,15,11,45,53.5,297.0,5.65,19.0,334.0,327.15,257.66
2016,10,15,12,0,60.0,303.0,5.8,19.0,345.0,334.77,263.73
2016,10,15,12,15,64.0,303.0,5.85,19.0,347.5,334.44,263.53
2016,10,15,12,30,68.0,303.0,5.9,19.0,350.0,333.71,263.03
2016,10,15,12,45,69.0,296.5,6.0,19.0,343.5,324.62,256.02
2016,10,15,13,0,70.0,290.0,6.1,19.0,337.0,315.33,248.85
2016,10,15,13,15,84.5,286.5,6.1,19.0,340.5,315.69,249.33
2016,10,15,13,30,99.0,283.0,6.1,19.0,344.0,314.77,248.68
2016,10,15,13,45,56.0,242.0,6.15,19.0,276.5,252.65,199.45
2016,10,15,14,0,13.0,201.0,6.2,19.0,209.0,196.27,154.65
2016,10,15,14,15,61.5,213.5,6.15,18.5,246.0,221.42,175.0
2016,10,15,14,30,110.0,226.0,6.1,18.0,283.0,243.59,192.24
2016,10,15,14,45,55.0,178.5,6.05,18.0,207.0,180.1,141.82
2016,10,15,15,0,0.0,131.0,6.0,18.0,131.0,124.05,97.67
2016,10,15,15,15,0.0,112.0,5.8,18.0,112.0,106.25,83.2
2016,10,15,15,30,0.0,93.0,5.6,18.0,93.0,88.53,68.65
2016,10,15,15,45,0.0,79.0,5.45,18.0,79.0,75.35,57.74
2016,10,15,16,0,0.0,65.0,5.3,18.0,65.0,62.23,46.73
2016,10,15,16,15,0.0,51.5,5.15,17.5,51.5,49.63,38.09
2016,10,15,16,30,0.0,38.0,5.0,17.0,38.0,36.7,26.48
2016,10,15,16,45,0.0,26.0,4.85,17.0,26.0,25.1,15.89
2016,10,15,17,0,0.0,14.0,4.7,17.0,14.0,13.5,4.7
2016,10,15,17,15,0.0,7.0,4.55,17.0,7.0,6.88,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,1.5,15.0,7.0,6.88,0.0
2016,10,16,6,45,23.5,24.0,1.6,15.5,27.0,34.0,12.51
2016,10,16,7,0,47.0,41.0,1.7,16.0,47.0,67.83,48.42
2016,10,16,7,15,66.0,61.0,1.8,16.0,73.5,99.32,76.23
2016,10,16,7,30,85.0,81.0,1.9,16.0,100.0,131.55,104.23
2016,10,16,7,45,95.0,101.5,2.0,16.5,127.5,161.02,129.33
2016,10,16,8,0,105.0,122.0,2.1,17.0,155.0,190.7,154.01
2016,10,16,8,15,111.5,142.0,2.2,17.0,181.5,218.05,176.54
2016,10,16,8,30,118.0,162.0,2.3,17.0,208.0,245.31,198.59
2016,10,16,8,45,59.0,108.0,2.4,17.0,131.0,144.73,116.02
2016,10,16,9,0,0.0,54.0,2.5,17.0,54.0,52.18,38.17
2016,10,16,9,15,0.0,87.0,2.55,17.0,87.0,84.2,64.73
2016,10,16,9,30,0.0,120.0,2.6,17.0,120.0,117.04,91.54
2016,10,16,9,45,0.0,78.5,2.7,17.5,78.5,75.93,57.43
2016,10,16,10,0,0.0,37.0,2.8,18.0,37.0,35.76,24.09
2016,10,16,10,15,0.0,76.0,2.85,18.0,76.0,73.52,55.19
2016,10,16,10,30,0.0,115.0,2.9,18.0,115.0,111.59,86.12
2016,10,16,10,45,0.0,64.5,3.0,18.5,64.5,62.39,45.77
2016,10,16,11,0,0.0,14.0,3.1,19.0,14.0,13.53,5.52
2016,10,16,11,15,0.0,78.0,3.1,19.0,78.0,75.48,56.33
2016,10,16,11,30,0.0,142.0,3.1,19.0,142.0,137.71,106.49
2016,10,16,11,45,2.0,165.0,3.15,19.0,166.0,161.3,125.27
2016,10,16,12,0,4.0,188.0,3.2,19.0,190.0,184.68,143.86
2016,10,16,12,15,22.5,234.0,3.3,19.0,249.0,240.34,188.15
2016,10,16,12,30,41.0,280.0,3.4,19.0,308.0,294.98,230.99
2016,10,16,12,45,20.5,215.5,3.55,19.0,229.5,219.37,171.57
2016,10,16,13,0,0.0,151.0,3.7,19.0,151.0,145.61,112.89
2016,10,16,13,15,7.5,184.5,3.85,19.0,189.5,181.07,141.6
2016,10,16,13,30,15.0,218.0,4.0,19.0,228.0,215.36,169.04
2016,10,16,13,45,7.5,157.5,4.2,19.0,162.5,154.4,120.52
2016,10,16,14,0,0.0,97.0,4.4,19.0,97.0,93.74,71.63
2016,10,16,14,15,32.0,156.0,4.5,18.5,172.5,158.86,124.7
2016,10,16,14,30,64.0,215.0,4.6,18.0,248.0,218.35,172.4
2016,10,16,14,45,223.0,187.0,4.7,18.0,288.0,228.59,176.4
2016,10,16,15,0,382.0,159.0,4.8,18.0,328.0,226.61,168.3
2016,10,16,15,15,191.0,107.0,4.7,18.0,191.5,129.35,94.5
2016,10,16,15,30,0.0,55.0,4.6,18.0,55.0,53.14,39.08
2016,10,16,15,45,0.0,47.0,4.6,18.0,47.0,45.39,32.65
2016,10,16,16,0,0.0,39.0,4.6,18.0,39.0,37.65,26.11
2016,10,16,16,15,0.0,31.0,4.45,17.5,31.0,29.92,20.75
2016,10,16,16,30,0.0,23.0,4.3,17.0,23.0,22.19,13.78
2016,10,16,16,45,0.0,15.5,4.2,16.5,15.5,14.95,7.17
2016,10,16,17,0,0.0,8.0,4.1,16.0,8.0,7.71,0.05
2016,10,16,17,15,0.0,4.0,4.1,16.0,4.0,3.93,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,136.0,21.0,1.6,13.5,37.0,78.03,29.89
2016,10,17,7,0,272.0,42.0,1.6,14.0,74.0,161.58,119.75
2016,10,17,7,15,366.0,53.0,1.6,14.5,117.5,220.48,172.25
2016,10,17,7,30,460.0,64.0,1.6,15.0,161.0,288.18,230.15
2016,10,17,7,45,528.0,70.0,1.6,15.5,208.5,343.78,277.3
2016,10,17,8,0,596.0,76.0,1.6,16.0,256.0,402.59,325.57
2016,10,17,8,15,636.5,81.0,1.6,16.0,301.5,448.21,362.73
2016,10,17,8,30,677.0,86.0,1.6,16.0,347.0,494.43,399.33
2016,10,17,8,45,712.5,88.0,1.6,16.5,390.5,534.49,429.54
2016,10,17,9,0,748.0,90.0,1.6,17.0,434.0,572.25,457.29
2016,10,17,9,15,767.5,92.5,1.6,17.0,472.0,601.64,478.87
2016,10,17,9,30,787.0,95.0,1.6,17.0,510.0,629.22,498.78
2016,10,17,9,45,804.0,96.0,1.6,17.5,542.0,651.46,513.57
2016,10,17,10,0,821.0,97.0,1.6,18.0,574.0,671.4,526.45
2016,10,17,10,15,831.0,98.5,1.6,18.0,599.5,684.55,535.18
2016,10,17,10,30,841.0,100.0,1.6,18.0,625.0,694.94,541.76
2016,10,17,10,45,850.5,99.5,1.65,18.5,643.5,700.02,544.02
2016,10,17,11,0,860.0,99.0,1.7,19.0,662.0,700.22,542.97
2016,10,17,11,15,863.0,99.5,1.75,19.0,672.5,696.28,540.15
2016,10,17,11,30,866.0,100.0,1.8,19.0,683.0,689.38,535.04
2016,10,17,11,45,868.5,99.5,1.9,19.0,685.5,678.21,527.03
2016,10,17,12,0,871.0,99.0,2.0,19.0,688.0,664.14,516.78
2016,10,17,12,15,869.0,98.5,2.05,19.0,682.5,644.4,501.91
2016,10,17,12,30,867.0,98.0,2.1,19.0,677.0,622.06,484.89
2016,10,17,12,45,866.0,96.0,2.15,19.0,664.5,596.33,465.09
2016,10,17,13,0,865.0,94.0,2.2,19.0,652.0,568.18,443.05
2016,10,17,13,15,638.0,166.5,2.25,19.0,571.0,488.63,380.63
2016,10,17,13,30,411.0,239.0,2.3,19.0,490.0,422.21,328.32
2016,10,17,13,45,621.5,163.0,2.35,19.0,522.5,428.68,332.32
2016,10,17,14,0,832.0,87.0,2.4,19.0,555.0,420.14,322.04
2016,10,17,14,15,817.0,85.0,2.4,19.0,521.0,377.38,285.14
2016,10,17,14,30,802.0,83.0,2.4,19.0,487.0,334.27,247.33
2016,10,17,14,45,781.5,80.0,2.45,19.0,447.5,288.58,207.11
2016,10,17,15,0,761.0,77.0,2.5,19.0,408.0,243.52,167.19
2016,10,17,15,15,731.5,73.5,2.45,18.5,364.5,197.23,127.44
2016,10,17,15,30,702.0,70.0,2.4,18.0,321.0,152.95,91.17
2016,10,17,15,45,659.5,65.5,2.4,18.0,274.5,105.67,56.74
2016,10,17,16,0,617.0,61.0,2.4,18.0,228.0,65.13,34.8
2016,10,17,16,15,551.0,54.5,2.25,17.5,181.0,37.96,27.81
2016,10,17,16,30,485.0,48.0,2.1,17.0,134.0,35.18,25.1
2016,10,17,16,45,376.5,38.0,2.0,16.5,92.0,29.0,19.13
2016,10,17,17,0,268.0,28.0,1.9,16.0,50.0,22.5,10.14
2016,10,17,17,15,134.0,14.0,1.9,15.5,25.0,13.76,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,177.5,17.5,1.9,12.5,38.0,87.08,26.46
2016,10,18,7,0,355.0,35.0,1.9,13.0,76.0,181.79,134.04
2016,10,18,7,15,448.0,44.0,2.0,13.5,120.5,242.39,189.49
2016,10,18,7,30,541.0,53.0,2.1,14.0,165.0,309.58,247.95
2016,10,18,7,45,606.5,57.0,2.25,14.5,213.5,363.89,295.11
2016,10,18,8,0,672.0,61.0,2.4,15.0,262.0,419.12,341.69
2016,10,18,8,15,709.0,65.0,2.45,15.5,308.5,464.18,378.61
2016,10,18,8,30,746.0,69.0,2.5,16.0,355.0,509.44,414.51
2016,10,18,8,45,776.0,71.0,2.55,16.5,398.5,548.13,444.34
2016,10,18,9,0,806.0,73.0,2.6,17.0,442.0,585.93,472.72
2016,10,18,9,15,824.5,75.5,2.5,17.0,480.0,615.75,494.67
2016,10,18,9,30,843.0,78.0,2.4,17.0,518.0,643.61,514.68
2016,10,18,9,45,859.0,78.5,2.35,17.5,551.0,662.46,527.05
2016,10,18,10,0,875.0,79.0,2.3,18.0,584.0,681.94,539.03
2016,10,18,10,15,884.0,80.0,2.2,18.0,609.5,694.55,546.6
2016,10,18,10,30,893.0,81.0,2.1,18.0,635.0,704.26,552.14
2016,10,18,10,45,900.0,81.5,2.05,18.5,653.5,709.07,553.5
2016,10,18,11,0,907.0,82.0,2.0,19.0,672.0,710.81,552.8
2016,10,18,11,15,910.5,82.5,1.95,19.0,682.5,707.04,549.35
2016,10,18,11,30,914.0,83.0,1.9,19.0,693.0,700.16,543.85
2016,10,18,11,45,917.5,82.0,1.85,19.5,696.0,688.63,533.77
2016,10,18,12,0,921.0,81.0,1.8,20.0,699.0,674.05,521.22
2016,10,18,12,15,919.5,80.5,1.85,20.0,693.5,653.82,506.11
2016,10,18,12,30,918.0,80.0,1.9,20.0,688.0,630.8,488.72
2016,10,18,12,45,912.5,80.0,1.95,20.0,674.5,603.31,467.68
2016,10,18,13,0,907.0,80.0,2.0,20.0,661.0,573.46,444.45
2016,10,18,13,15,900.0,79.0,2.0,20.0,640.0,539.67,417.56
2016,10,18,13,30,893.0,78.0,2.0,20.0,619.0,503.97,388.59
2016,10,18,13,45,882.0,77.0,2.05,20.0,590.5,464.75,356.41
2016,10,18,14,0,871.0,76.0,2.1,20.0,562.0,424.27,322.38
2016,10,18,14,15,856.0,74.5,2.15,20.0,527.5,380.83,285.24
2016,10,18,14,30,841.0,73.0,2.2,20.0,493.0,333.81,244.49
2016,10,18,14,45,816.5,71.5,2.25,20.0,452.0,286.82,203.31
2016,10,18,15,0,792.0,70.0,2.3,20.0,411.0,240.74,162.73
2016,10,18,15,15,763.0,67.0,2.25,19.5,367.0,193.68,122.47
2016,10,18,15,30,734.0,64.0,2.2,19.0,323.0,148.53,85.82
2016,10,18,15,45,688.5,60.0,2.2,19.0,275.5,103.31,53.99
2016,10,18,16,0,643.0,56.0,2.2,19.0,228.0,58.93,30.34
2016,10,18,16,15,577.5,50.0,2.2,18.0,180.5,34.41,24.62
2016,10,18,16,30,512.0,44.0,2.2,17.0,133.0,31.85,22.16
2016,10,18,16,45,401.0,34.5,2.2,16.5,90.0,25.97,16.45
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,19.77,7.18
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,12.29,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,15.0,1.9,12.5,38.0,93.63,18.55
2016,10,19,7,0,427.0,30.0,1.9,13.0,76.0,200.26,146.13
2016,10,19,7,15,514.0,37.0,1.95,13.5,121.5,255.41,198.63
2016,10,19,7,30,601.0,44.0,2.0,14.0,167.0,320.23,255.58
2016,10,19,7,45,654.5,48.5,2.05,14.5,214.5,371.78,300.64
2016,10,19,8,0,708.0,53.0,2.1,15.0,262.0,425.43,345.8
2016,10,19,8,15,742.5,56.5,2.1,15.5,308.0,469.45,381.76
