Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,30,777.0,60.0,2.1,16.0,354.0,513.49,416.47
2016,10,19,8,45,801.5,62.5,2.15,16.5,396.5,550.15,444.62
2016,10,19,9,0,826.0,65.0,2.2,17.0,439.0,582.45,468.81
2016,10,19,9,15,843.0,67.0,2.15,17.5,477.0,611.18,489.15
2016,10,19,9,30,860.0,69.0,2.1,18.0,515.0,637.89,507.46
2016,10,19,9,45,872.0,70.5,2.1,18.5,546.5,658.47,521.03
2016,10,19,10,0,884.0,72.0,2.1,19.0,578.0,676.47,532.05
2016,10,19,10,15,892.5,73.0,2.0,19.5,603.0,688.79,538.32
2016,10,19,10,30,901.0,74.0,1.9,20.0,628.0,698.2,542.51
2016,10,19,10,45,903.5,76.0,1.85,20.5,645.5,701.53,542.79
2016,10,19,11,0,906.0,78.0,1.8,21.0,663.0,701.77,541.02
2016,10,19,11,15,909.0,78.5,1.75,21.0,673.0,697.66,537.36
2016,10,19,11,30,912.0,79.0,1.7,21.0,683.0,690.46,531.67
2016,10,19,11,45,910.5,80.0,1.7,21.5,685.0,677.74,520.98
2016,10,19,12,0,909.0,81.0,1.7,22.0,687.0,662.09,508.04
2016,10,19,12,15,907.0,81.0,1.7,22.0,681.5,642.28,492.99
2016,10,19,12,30,905.0,81.0,1.7,22.0,676.0,619.74,475.77
2016,10,19,12,45,899.5,81.0,1.75,22.0,662.5,592.58,455.17
2016,10,19,13,0,894.0,81.0,1.8,22.0,649.0,563.11,432.43
2016,10,19,13,15,887.5,80.0,1.8,22.0,628.5,530.02,406.26
2016,10,19,13,30,881.0,79.0,1.8,22.0,608.0,495.01,378.04
2016,10,19,13,45,872.5,77.0,1.85,22.0,580.5,456.43,346.61
2016,10,19,14,0,864.0,75.0,1.9,22.0,553.0,416.46,313.24
2016,10,19,14,15,849.5,73.0,1.95,22.0,519.0,373.12,276.48
2016,10,19,14,30,835.0,71.0,2.0,22.0,485.0,329.27,238.48
2016,10,19,14,45,814.5,69.0,2.05,22.0,445.0,280.24,196.0
2016,10,19,15,0,794.0,67.0,2.1,22.0,405.0,234.85,156.22
2016,10,19,15,15,765.5,64.0,2.05,21.5,361.0,187.96,116.51
2016,10,19,15,30,737.0,61.0,2.0,21.0,317.0,142.91,80.49
2016,10,19,15,45,695.5,56.5,1.95,21.0,270.5,97.62,49.24
2016,10,19,16,0,654.0,52.0,1.9,21.0,224.0,56.02,28.99
2016,10,19,16,15,589.5,46.5,1.85,20.0,176.5,34.74,24.66
2016,10,19,16,30,525.0,41.0,1.8,19.0,129.0,29.45,19.84
2016,10,19,16,45,416.5,32.0,1.75,18.0,87.0,23.91,14.48
2016,10,19,17,0,308.0,23.0,1.7,17.0,45.0,18.06,4.76
2016,10,19,17,15,154.0,11.5,1.75,16.5,22.5,11.3,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,37.0,90.36,5.1
2016,10,20,7,0,414.0,30.0,1.5,14.0,74.0,194.25,139.6
2016,10,20,7,15,505.5,38.0,1.5,14.5,120.0,254.41,196.14
2016,10,20,7,30,597.0,46.0,1.5,15.0,166.0,318.32,251.83
2016,10,20,7,45,654.5,50.5,1.55,15.5,214.5,371.46,297.76
2016,10,20,8,0,712.0,55.0,1.6,16.0,263.0,426.88,343.88
2016,10,20,8,15,747.5,59.0,1.5,16.5,309.5,471.97,379.85
2016,10,20,8,30,783.0,63.0,1.4,17.0,356.0,517.11,414.37
2016,10,20,8,45,809.5,65.0,1.35,17.5,399.5,554.36,441.95
2016,10,20,9,0,836.0,67.0,1.3,18.0,443.0,590.48,467.78
2016,10,20,9,15,853.5,69.0,1.25,18.5,481.0,616.44,485.44
2016,10,20,9,30,871.0,71.0,1.2,19.0,519.0,643.5,503.33
2016,10,20,9,45,886.0,71.5,1.2,20.0,551.5,664.98,516.27
2016,10,20,10,0,901.0,72.0,1.2,21.0,584.0,683.92,526.67
2016,10,20,10,15,909.5,73.5,1.2,21.5,609.5,696.83,533.66
2016,10,20,10,30,918.0,75.0,1.2,22.0,635.0,706.75,538.67
2016,10,20,10,45,923.0,75.5,1.25,22.5,653.0,710.14,539.75
2016,10,20,11,0,928.0,76.0,1.3,23.0,671.0,710.4,538.83
2016,10,20,11,15,930.5,76.5,1.3,23.0,681.0,705.8,535.26
2016,10,20,11,30,933.0,77.0,1.3,23.0,691.0,698.04,529.67
2016,10,20,11,45,933.0,77.0,1.3,23.5,693.5,685.01,518.87
2016,10,20,12,0,933.0,77.0,1.3,24.0,696.0,668.95,505.89
2016,10,20,12,15,931.5,77.0,1.3,24.0,690.0,649.02,491.02
2016,10,20,12,30,930.0,77.0,1.3,24.0,684.0,626.26,473.93
2016,10,20,12,45,923.5,77.5,1.35,24.5,670.0,598.46,452.39
2016,10,20,13,0,917.0,78.0,1.4,25.0,656.0,568.32,428.78
2016,10,20,13,15,910.0,77.0,1.4,25.0,635.0,534.32,402.44
2016,10,20,13,30,903.0,76.0,1.4,25.0,614.0,498.38,374.03
2016,10,20,13,45,893.5,74.5,1.45,25.0,586.0,459.11,342.65
2016,10,20,14,0,884.0,73.0,1.5,25.0,558.0,418.47,309.33
2016,10,20,14,15,869.5,71.5,1.5,25.0,523.0,374.88,272.8
2016,10,20,14,30,855.0,70.0,1.5,25.0,488.0,330.73,235.04
2016,10,20,14,45,835.0,67.5,1.5,25.0,448.0,280.61,192.3
2016,10,20,15,0,815.0,65.0,1.5,25.0,408.0,234.06,152.18
2016,10,20,15,15,786.0,62.0,1.5,24.5,363.5,186.25,112.49
2016,10,20,15,30,757.0,59.0,1.5,24.0,319.0,140.3,76.59
2016,10,20,15,45,715.0,55.0,1.55,23.5,271.5,94.64,46.26
2016,10,20,16,0,673.0,51.0,1.6,23.0,224.0,52.7,27.33
2016,10,20,16,15,607.5,45.0,1.6,22.0,176.0,33.61,23.44
2016,10,20,16,30,542.0,39.0,1.6,21.0,128.0,30.54,20.54
2016,10,20,16,45,426.5,30.5,1.65,20.0,85.5,22.77,13.26
2016,10,20,17,0,311.0,22.0,1.7,19.0,43.0,17.33,2.61
2016,10,20,17,15,155.5,11.0,1.7,18.5,21.5,10.81,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,14.5,1.2,14.5,34.5,84.53,0.0
2016,10,21,7,0,388.0,29.0,1.2,15.0,69.0,182.77,129.1
2016,10,21,7,15,479.5,37.0,1.15,15.5,113.5,241.42,184.53
2016,10,21,7,30,571.0,45.0,1.1,16.0,158.0,306.73,240.72
2016,10,21,7,45,628.0,50.0,1.05,16.5,205.0,356.18,283.09
2016,10,21,8,0,685.0,55.0,1.0,17.0,252.0,410.74,327.73
2016,10,21,8,15,721.0,58.5,0.9,17.5,297.5,454.48,362.08
2016,10,21,8,30,757.0,62.0,0.8,18.0,343.0,498.36,395.03
2016,10,21,8,45,783.0,65.0,0.7,18.5,385.5,535.63,421.65
2016,10,21,9,0,809.0,68.0,0.6,19.0,428.0,571.82,446.39
2016,10,21,9,15,827.0,70.0,0.55,19.5,465.5,600.48,465.33
2016,10,21,9,30,845.0,72.0,0.5,20.0,503.0,624.23,480.36
2016,10,21,9,45,855.5,74.5,0.5,20.5,534.5,644.49,493.06
2016,10,21,10,0,866.0,77.0,0.5,21.0,566.0,662.17,503.73
2016,10,21,10,15,875.5,78.0,0.5,21.5,591.0,674.83,510.54
2016,10,21,10,30,885.0,79.0,0.5,22.0,616.0,684.64,515.41
2016,10,21,10,45,890.0,80.5,0.55,22.5,633.5,688.98,517.35
2016,10,21,11,0,895.0,82.0,0.6,23.0,651.0,690.28,517.38
2016,10,21,11,15,898.0,82.5,0.7,23.0,661.5,686.12,515.44
2016,10,21,11,30,901.0,83.0,0.8,23.0,672.0,678.91,511.04
2016,10,21,11,45,901.0,83.5,0.9,23.5,674.0,666.73,502.06
2016,10,21,12,0,901.0,84.0,1.0,24.0,676.0,651.62,490.86
2016,10,21,12,15,899.5,83.5,1.1,24.0,670.5,631.74,477.02
2016,10,21,12,30,898.0,83.0,1.2,24.0,665.0,609.15,460.89
2016,10,21,12,45,890.0,84.0,1.35,24.0,651.0,581.78,441.18
2016,10,21,13,0,882.0,85.0,1.5,24.0,637.0,552.25,419.25
2016,10,21,13,15,692.0,143.5,1.65,24.0,568.0,481.69,365.96
2016,10,21,13,30,502.0,202.0,1.8,24.0,499.0,421.69,320.29
2016,10,21,13,45,672.5,141.5,1.95,24.0,519.0,418.75,316.55
2016,10,21,14,0,843.0,81.0,2.1,24.0,539.0,403.27,300.91
2016,10,21,14,15,827.5,79.0,2.2,23.5,505.0,360.29,265.0
2016,10,21,14,30,812.0,77.0,2.3,23.0,471.0,316.98,228.02
2016,10,21,14,45,789.5,74.5,2.4,23.0,431.0,271.29,188.33
2016,10,21,15,0,767.0,72.0,2.5,23.0,391.0,226.39,149.31
2016,10,21,15,15,736.5,68.5,2.5,22.5,347.5,180.31,110.82
2016,10,21,15,30,706.0,65.0,2.5,22.0,304.0,136.32,76.47
2016,10,21,15,45,660.5,60.5,2.55,21.5,257.5,89.66,45.3
2016,10,21,16,0,615.0,56.0,2.6,21.0,211.0,49.88,27.77
2016,10,21,16,15,545.5,49.0,2.6,20.0,165.0,34.32,24.23
2016,10,21,16,30,476.0,42.0,2.6,19.0,119.0,30.86,20.95
2016,10,21,16,45,358.0,32.0,2.6,18.5,78.0,24.41,14.57
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,17.58,0.49
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,10.81,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,128.0,16.5,1.7,12.5,29.5,64.79,0.0
2016,10,22,7,0,256.0,33.0,1.7,13.0,59.0,140.61,98.77
2016,10,22,7,15,326.5,46.5,1.7,13.0,98.0,191.3,147.93
2016,10,22,7,30,397.0,60.0,1.7,13.0,137.0,247.34,197.51
2016,10,22,7,45,447.0,70.5,1.7,13.5,179.5,296.83,240.52
2016,10,22,8,0,497.0,81.0,1.7,14.0,222.0,347.54,283.23
2016,10,22,8,15,538.0,86.0,1.65,14.5,263.0,389.48,317.66
2016,10,22,8,30,579.0,91.0,1.6,15.0,304.0,432.17,351.57
2016,10,22,8,45,466.0,128.0,1.55,15.5,312.5,418.96,339.48
2016,10,22,9,0,353.0,165.0,1.5,16.0,321.0,394.36,318.2
2016,10,22,9,15,600.5,122.0,1.4,16.0,414.0,515.82,414.24
2016,10,22,9,30,848.0,79.0,1.3,16.0,507.0,633.23,502.71
2016,10,22,9,45,848.5,85.0,1.2,16.5,537.0,650.61,511.91
2016,10,22,10,0,849.0,91.0,1.1,17.0,567.0,665.06,519.64
2016,10,22,10,15,755.5,121.5,1.1,17.0,559.0,641.22,500.29
2016,10,22,10,30,662.0,152.0,1.1,17.0,551.0,611.59,477.06
2016,10,22,10,45,651.0,162.0,1.1,17.5,563.5,612.7,476.39
2016,10,22,11,0,640.0,172.0,1.1,18.0,576.0,611.39,473.63
2016,10,22,11,15,617.5,183.5,1.15,18.0,578.5,601.68,466.0
2016,10,22,11,30,595.0,195.0,1.2,18.0,581.0,589.99,456.99
2016,10,22,11,45,615.0,189.0,1.25,18.0,589.5,586.62,454.72
2016,10,22,12,0,635.0,183.0,1.3,18.0,598.0,580.68,450.38
2016,10,22,12,15,763.5,139.5,1.35,18.0,634.5,600.69,466.2
2016,10,22,12,30,892.0,96.0,1.4,18.0,671.0,614.26,476.47
2016,10,22,12,45,750.0,137.0,1.45,18.0,613.5,549.86,426.98
2016,10,22,13,0,608.0,178.0,1.5,18.0,556.0,490.95,381.61
2016,10,22,13,15,515.0,201.0,1.55,18.0,514.0,444.35,345.44
2016,10,22,13,30,422.0,224.0,1.6,18.0,472.0,402.7,312.76
2016,10,22,13,45,383.5,220.5,1.7,18.0,438.0,366.37,284.24
2016,10,22,14,0,345.0,217.0,1.8,18.0,404.0,331.1,256.24
2016,10,22,14,15,307.0,208.0,1.85,18.0,366.5,293.44,226.15
2016,10,22,14,30,269.0,199.0,1.9,18.0,329.0,258.36,198.03
2016,10,22,14,45,238.5,184.5,1.95,18.0,292.5,223.39,169.88
2016,10,22,15,0,208.0,170.0,2.0,18.0,256.0,194.09,146.44
2016,10,22,15,15,196.0,153.5,2.05,17.5,227.0,165.83,123.72
2016,10,22,15,30,184.0,137.0,2.1,17.0,198.0,138.54,102.28
2016,10,22,15,45,174.0,117.0,2.15,17.0,167.5,109.82,80.49
2016,10,22,16,0,164.0,97.0,2.2,17.0,137.0,82.19,61.72
2016,10,22,16,15,142.5,77.0,2.15,16.5,106.5,60.69,47.65
2016,10,22,16,30,121.0,57.0,2.1,16.0,76.0,45.86,34.17
2016,10,22,16,45,76.0,39.0,2.1,15.5,49.5,33.62,22.21
2016,10,22,17,0,31.0,21.0,2.1,15.0,23.0,18.65,0.0
2016,10,22,17,15,15.5,10.5,2.15,14.5,11.5,10.32,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,14.5,1.35,11.5,32.0,77.98,0.0
2016,10,23,7,0,360.0,29.0,1.3,12.0,64.0,170.6,118.09
2016,10,23,7,15,458.5,38.0,1.3,12.5,108.5,231.16,177.63
2016,10,23,7,30,557.0,47.0,1.3,13.0,153.0,298.94,236.68
2016,10,23,7,45,615.5,52.5,1.3,13.5,200.0,350.87,281.9
2016,10,23,8,0,674.0,58.0,1.3,14.0,247.0,403.24,325.94
2016,10,23,8,15,712.5,62.0,1.3,14.5,293.0,448.18,362.61
2016,10,23,8,30,751.0,66.0,1.3,15.0,339.0,493.38,398.16
2016,10,23,8,45,776.0,69.5,1.3,15.5,381.5,530.19,426.13
2016,10,23,9,0,801.0,73.0,1.3,16.0,424.0,565.86,452.39
2016,10,23,9,15,820.0,75.5,1.3,16.0,461.5,595.28,474.17
2016,10,23,9,30,839.0,78.0,1.3,16.0,499.0,622.75,494.11
2016,10,23,9,45,857.5,78.0,1.35,16.5,532.0,642.17,507.46
2016,10,23,10,0,876.0,78.0,1.4,17.0,565.0,662.18,520.96
2016,10,23,10,15,885.0,79.5,1.45,17.0,590.0,674.94,529.92
2016,10,23,10,30,894.0,81.0,1.5,17.0,615.0,684.83,536.77
2016,10,23,10,45,901.5,81.0,1.55,17.5,633.5,689.13,538.56
2016,10,23,11,0,909.0,81.0,1.6,18.0,652.0,690.38,538.21
2016,10,23,11,15,912.0,81.5,1.65,18.0,662.0,686.08,534.78
2016,10,23,11,30,915.0,82.0,1.7,18.0,672.0,678.68,529.09
2016,10,23,11,45,916.0,82.0,1.75,18.5,674.5,666.43,518.82
2016,10,23,12,0,917.0,82.0,1.8,19.0,677.0,651.19,506.29
2016,10,23,12,15,915.5,82.0,1.85,19.0,671.5,631.52,491.29
2016,10,23,12,30,914.0,82.0,1.9,19.0,666.0,609.09,473.99
2016,10,23,12,45,632.5,170.5,2.0,19.0,570.5,514.08,400.42
2016,10,23,13,0,351.0,259.0,2.1,19.0,475.0,429.24,334.13
2016,10,23,13,15,613.0,171.5,2.15,19.0,533.5,463.14,360.71
2016,10,23,13,30,875.0,84.0,2.2,19.0,592.0,480.73,371.93
2016,10,23,13,45,865.5,81.5,2.25,19.0,564.0,441.65,338.95
2016,10,23,14,0,856.0,79.0,2.3,19.0,536.0,401.28,304.43
2016,10,23,14,15,839.5,77.0,2.3,19.0,501.5,355.1,264.6
2016,10,23,14,30,823.0,75.0,2.3,19.0,467.0,311.19,225.79
2016,10,23,14,45,690.5,92.5,2.35,19.0,402.0,252.96,178.84
2016,10,23,15,0,558.0,110.0,2.4,19.0,337.0,207.85,143.85
2016,10,23,15,15,635.5,86.5,2.35,18.5,317.5,170.89,108.83
2016,10,23,15,30,713.0,63.0,2.3,18.0,298.0,129.26,71.97
2016,10,23,15,45,661.5,59.0,2.3,17.5,251.0,85.92,44.52
2016,10,23,16,0,610.0,55.0,2.3,17.0,204.0,43.79,26.9
2016,10,23,16,15,537.0,48.0,2.15,16.5,157.5,33.96,24.26
2016,10,23,16,30,464.0,41.0,2.0,16.0,111.0,30.48,20.82
2016,10,23,16,45,334.0,30.5,1.9,15.5,71.0,23.5,13.62
2016,10,23,17,0,204.0,20.0,1.8,15.0,31.0,16.07,0.0
2016,10,23,17,15,102.0,10.0,1.8,14.5,15.5,9.83,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.0,3.45,13.5,4.0,3.85,0.0
2016,10,24,7,0,0.0,8.0,3.6,14.0,8.0,7.71,0.15
2016,10,24,7,15,0.0,15.0,3.65,14.0,15.0,14.46,6.35
2016,10,24,7,30,0.0,22.0,3.7,14.0,22.0,21.22,12.31
2016,10,24,7,45,0.0,29.0,3.8,14.5,29.0,27.99,18.2
2016,10,24,8,0,0.0,36.0,3.9,15.0,36.0,34.75,24.01
2016,10,24,8,15,0.0,43.0,4.0,15.0,43.0,41.52,29.8
2016,10,24,8,30,0.0,50.0,4.1,15.0,50.0,48.3,35.52
2016,10,24,8,45,16.0,109.0,4.25,15.5,116.0,116.45,92.89
2016,10,24,9,0,32.0,168.0,4.4,16.0,182.0,193.18,156.04
2016,10,24,9,15,82.5,193.5,4.4,16.0,234.0,250.75,203.46
2016,10,24,9,30,133.0,219.0,4.4,16.0,286.0,315.52,255.97
2016,10,24,9,45,73.0,207.5,4.4,16.5,244.5,258.49,208.14
2016,10,24,10,0,13.0,196.0,4.4,17.0,203.0,201.94,160.62
2016,10,24,10,15,37.5,226.5,4.45,17.0,248.5,253.38,202.32
2016,10,24,10,30,62.0,257.0,4.5,17.0,294.0,299.99,239.5
2016,10,24,10,45,73.5,269.5,4.55,17.0,314.5,318.84,254.25
2016,10,24,11,0,85.0,282.0,4.6,17.0,335.0,337.27,268.68
2016,10,24,11,15,71.0,280.0,4.6,17.0,325.0,323.86,257.54
2016,10,24,11,30,57.0,278.0,4.6,17.0,315.0,310.56,246.62
2016,10,24,11,45,90.0,289.5,4.65,17.5,347.5,340.36,270.1
2016,10,24,12,0,123.0,301.0,4.7,18.0,380.0,370.54,293.47
2016,10,24,12,15,128.5,299.0,4.75,18.0,381.0,367.1,290.69
2016,10,24,12,30,134.0,297.0,4.8,18.0,382.0,363.04,287.5
2016,10,24,12,45,86.5,274.0,4.85,18.0,328.5,309.45,244.98
2016,10,24,13,0,39.0,251.0,4.9,18.0,275.0,259.36,205.1
2016,10,24,13,15,38.5,242.5,4.95,18.0,266.0,248.52,196.69
2016,10,24,13,30,38.0,234.0,5.0,18.0,257.0,237.66,188.16
2016,10,24,13,45,19.0,184.5,5.05,18.0,196.0,183.67,145.05
2016,10,24,14,0,0.0,135.0,5.1,18.0,135.0,129.36,101.33
2016,10,24,14,15,0.0,99.0,4.95,18.0,99.0,95.44,73.72
2016,10,24,14,30,0.0,63.0,4.8,18.0,63.0,60.9,45.28
2016,10,24,14,45,5.5,103.5,4.7,18.0,106.0,100.5,78.12
2016,10,24,15,0,11.0,144.0,4.6,18.0,149.0,136.69,107.88
2016,10,24,15,15,6.5,128.0,4.45,17.5,131.0,120.14,94.7
2016,10,24,15,30,2.0,112.0,4.3,17.0,113.0,104.05,81.81
2016,10,24,15,45,1.0,94.0,4.15,17.0,94.5,87.02,67.62
2016,10,24,16,0,0.0,76.0,4.0,17.0,76.0,70.23,56.25
2016,10,24,16,15,0.0,58.0,3.9,16.5,58.0,54.18,41.87
2016,10,24,16,30,0.0,40.0,3.8,16.0,40.0,37.98,27.19
2016,10,24,16,45,0.0,25.0,3.7,16.0,25.0,24.11,13.78
2016,10,24,17,0,0.0,10.0,3.6,16.0,10.0,9.64,0.0
2016,10,24,17,15,0.0,5.0,3.65,15.5,5.0,4.91,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,3.45,15.0,9.5,9.34,0.0
2016,10,25,7,0,0.0,19.0,3.6,15.0,19.0,18.34,7.78
2016,10,25,7,15,0.0,34.0,3.6,15.0,34.0,33.18,21.69
2016,10,25,7,30,0.0,49.0,3.6,15.0,49.0,48.51,35.11
2016,10,25,7,45,0.0,65.5,3.65,15.5,65.5,65.3,49.56
2016,10,25,8,0,0.0,82.0,3.7,16.0,82.0,81.92,63.65
2016,10,25,8,15,0.0,98.0,3.65,16.0,98.0,97.89,77.09
2016,10,25,8,30,0.0,114.0,3.6,16.0,114.0,113.78,90.27
2016,10,25,8,45,27.0,144.0,3.55,16.5,155.5,164.91,132.61
2016,10,25,9,0,54.0,174.0,3.5,17.0,197.0,212.82,171.55
2016,10,25,9,15,27.0,129.5,3.55,17.0,141.0,147.37,117.45
2016,10,25,9,30,0.0,85.0,3.6,17.0,85.0,82.23,63.06
2016,10,25,9,45,0.0,105.5,3.7,17.5,105.5,102.5,79.56
2016,10,25,10,0,0.0,126.0,3.8,18.0,126.0,122.78,95.8
2016,10,25,10,15,0.0,118.0,3.85,18.0,118.0,114.67,89.01
2016,10,25,10,30,0.0,110.0,3.9,18.0,110.0,106.7,82.39
2016,10,25,10,45,0.0,120.0,3.95,18.5,120.0,116.46,90.07
2016,10,25,11,0,0.0,130.0,4.0,19.0,130.0,126.19,97.66
2016,10,25,11,15,0.0,108.5,4.0,19.0,108.5,105.11,80.52
2016,10,25,11,30,0.0,87.0,4.0,19.0,87.0,84.2,63.51
2016,10,25,11,45,0.0,75.5,4.05,19.0,75.5,73.05,54.42
2016,10,25,12,0,0.0,64.0,4.1,19.0,64.0,61.91,45.32
2016,10,25,12,15,0.0,86.0,4.0,19.0,86.0,83.23,62.75
2016,10,25,12,30,0.0,108.0,3.9,19.0,108.0,104.48,80.04
2016,10,25,12,45,0.0,119.5,3.85,19.0,119.5,115.48,89.0
2016,10,25,13,0,0.0,131.0,3.8,19.0,131.0,126.4,97.9
2016,10,25,13,15,0.0,126.5,3.75,19.0,126.5,121.98,94.42
2016,10,25,13,30,0.0,122.0,3.7,19.0,122.0,117.56,90.98
2016,10,25,13,45,5.0,152.0,3.65,19.0,154.5,147.6,115.46
2016,10,25,14,0,10.0,182.0,3.6,19.0,187.0,176.39,138.74
2016,10,25,14,15,77.0,192.5,3.5,19.0,228.5,203.96,159.83
2016,10,25,14,30,144.0,203.0,3.4,19.0,270.0,224.26,174.09
2016,10,25,14,45,73.5,169.5,3.35,19.0,203.5,172.74,134.25
2016,10,25,15,0,3.0,136.0,3.3,19.0,137.0,127.98,100.45
2016,10,25,15,15,1.5,120.5,3.15,19.0,121.0,112.8,88.26
2016,10,25,15,30,0.0,105.0,3.0,19.0,105.0,97.8,76.04
2016,10,25,15,45,0.0,88.0,2.9,19.0,88.0,81.85,62.8
2016,10,25,16,0,0.0,71.0,2.8,19.0,71.0,66.03,52.1
2016,10,25,16,15,0.0,54.0,2.6,18.5,54.0,50.78,38.53
2016,10,25,16,30,0.0,37.0,2.4,18.0,37.0,35.34,24.63
2016,10,25,16,45,0.0,23.0,2.25,17.5,23.0,22.21,11.84
2016,10,25,17,0,0.0,9.0,2.1,17.0,9.0,8.68,0.0
2016,10,25,17,15,0.0,4.5,2.05,16.5,4.5,4.42,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,171.0,13.0,1.7,13.5,27.5,61.06,0.0
2016,10,26,7,0,342.0,26.0,1.7,14.0,55.0,156.83,99.1
2016,10,26,7,15,443.5,34.5,1.7,14.5,98.0,216.53,163.22
2016,10,26,7,30,545.0,43.0,1.7,15.0,141.0,283.03,221.42
2016,10,26,7,45,606.5,48.0,1.75,15.5,187.0,332.02,264.66
2016,10,26,8,0,668.0,53.0,1.8,16.0,233.0,386.66,310.96
2016,10,26,8,15,707.0,57.0,1.85,16.5,278.0,431.02,347.77
2016,10,26,8,30,746.0,61.0,1.9,17.0,323.0,475.71,383.59
2016,10,26,8,45,773.5,63.5,2.0,17.5,364.5,512.22,412.24
2016,10,26,9,0,801.0,66.0,2.1,18.0,406.0,547.74,439.36
2016,10,26,9,15,819.5,68.0,2.15,18.0,443.0,575.97,460.98
2016,10,26,9,30,838.0,70.0,2.2,18.0,480.0,599.45,478.76
2016,10,26,9,45,854.5,70.5,2.3,18.5,512.0,620.8,493.94
2016,10,26,10,0,871.0,71.0,2.4,19.0,544.0,639.77,507.09
2016,10,26,10,15,880.0,72.5,2.45,19.5,568.5,652.38,515.06
2016,10,26,10,30,889.0,74.0,2.5,20.0,593.0,662.13,520.84
2016,10,26,10,45,892.5,75.5,2.6,20.5,610.5,665.32,521.95
2016,10,26,11,0,896.0,77.0,2.7,21.0,628.0,665.48,520.81
2016,10,26,11,15,900.0,77.5,2.75,21.0,638.5,661.87,517.66
2016,10,26,11,30,904.0,78.0,2.8,21.0,649.0,655.21,512.22
2016,10,26,11,45,902.5,79.5,2.9,21.0,651.0,643.09,502.83
2016,10,26,12,0,901.0,81.0,3.0,21.0,653.0,628.08,491.15
2016,10,26,12,15,901.0,80.5,3.0,21.0,648.0,609.15,476.05
2016,10,26,12,30,901.0,80.0,3.0,21.0,643.0,587.45,458.65
2016,10,26,12,45,894.0,81.0,3.05,21.0,630.0,560.8,437.3
2016,10,26,13,0,887.0,82.0,3.1,21.0,617.0,531.93,413.85
2016,10,26,13,15,880.0,81.0,3.05,21.0,596.5,499.1,386.67
2016,10,26,13,30,873.0,80.0,3.0,21.0,576.0,464.42,357.49
2016,10,26,13,45,861.5,79.0,2.95,21.0,548.0,426.23,324.99
2016,10,26,14,0,850.0,78.0,2.9,21.0,520.0,384.37,288.96
2016,10,26,14,15,834.0,76.0,2.8,20.5,486.0,341.45,251.88
2016,10,26,14,30,818.0,74.0,2.7,20.0,452.0,298.24,213.88
2016,10,26,14,45,795.0,71.5,2.65,20.0,412.5,252.84,173.73
2016,10,26,15,0,772.0,69.0,2.6,20.0,373.0,208.27,134.71
2016,10,26,15,15,739.5,65.5,2.45,19.5,329.0,162.51,96.93
2016,10,26,15,30,707.0,62.0,2.3,19.0,285.0,119.03,64.4
2016,10,26,15,45,659.0,57.0,2.2,19.0,239.0,76.0,38.87
2016,10,26,16,0,611.0,52.0,2.1,19.0,193.0,35.58,25.57
2016,10,26,16,15,533.5,45.0,1.8,18.0,147.0,32.08,22.36
2016,10,26,16,30,456.0,38.0,1.5,17.0,101.0,28.48,18.82
2016,10,26,16,45,228.0,31.0,1.25,16.5,62.5,24.08,12.95
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,23.59,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,2.15,14.5,3.0,2.95,0.0
2016,10,27,7,0,0.0,6.0,2.3,15.0,6.0,5.78,0.0
2016,10,27,7,15,0.0,11.0,2.4,15.0,11.0,10.6,3.05
2016,10,27,7,30,0.0,16.0,2.5,15.0,16.0,15.43,7.33
2016,10,27,7,45,0.0,21.5,2.6,15.5,21.5,20.74,11.95
2016,10,27,8,0,0.0,27.0,2.7,16.0,27.0,26.05,16.52
2016,10,27,8,15,0.0,32.5,2.65,16.0,32.5,31.37,21.07
2016,10,27,8,30,0.0,38.0,2.6,16.0,38.0,36.69,25.57
2016,10,27,8,45,0.0,35.0,2.55,16.5,35.0,33.79,23.02
2016,10,27,9,0,0.0,32.0,2.5,17.0,32.0,30.9,20.47
2016,10,27,9,15,0.0,51.5,2.45,17.0,51.5,49.76,36.25
2016,10,27,9,30,0.0,71.0,2.4,17.0,71.0,68.65,51.89
2016,10,27,9,45,0.0,90.0,2.35,17.5,90.0,87.14,66.93
2016,10,27,10,0,0.0,109.0,2.3,18.0,109.0,105.88,82.0
2016,10,27,10,15,0.0,108.0,2.25,18.0,108.0,104.8,80.94
2016,10,27,10,30,0.0,107.0,2.2,18.0,107.0,103.76,79.97
2016,10,27,10,45,33.5,187.5,2.15,18.0,208.0,208.12,164.59
2016,10,27,11,0,67.0,268.0,2.1,18.0,309.0,310.35,244.73
2016,10,27,11,15,33.5,212.5,2.2,18.0,233.0,231.22,181.88
2016,10,27,11,30,0.0,157.0,2.3,18.0,157.0,152.34,118.66
2016,10,27,11,45,0.0,157.5,2.4,18.0,157.5,152.65,119.05
2016,10,27,12,0,0.0,158.0,2.5,18.0,158.0,152.95,119.31
2016,10,27,12,15,0.5,167.5,2.5,17.5,168.0,162.21,127.01
2016,10,27,12,30,1.0,177.0,2.5,17.0,178.0,171.34,134.64
2016,10,27,12,45,0.5,134.5,2.5,17.0,135.0,130.12,101.47
2016,10,27,13,0,0.0,92.0,2.5,17.0,92.0,89.03,68.11
2016,10,27,13,15,0.0,121.5,2.4,17.0,121.5,117.19,91.28
2016,10,27,13,30,0.0,151.0,2.3,17.0,151.0,144.9,113.89
2016,10,27,13,45,13.0,174.5,2.2,17.0,181.5,171.6,135.51
2016,10,27,14,0,26.0,198.0,2.1,17.0,212.0,196.5,155.44
2016,10,27,14,15,13.0,158.0,2.0,17.0,165.0,154.06,121.5
2016,10,27,14,30,0.0,118.0,1.9,17.0,118.0,112.74,88.32
2016,10,27,14,45,0.0,115.5,1.8,17.0,115.5,109.93,86.27
2016,10,27,15,0,0.0,113.0,1.7,17.0,113.0,106.95,83.98
2016,10,27,15,15,0.0,99.0,1.6,17.0,99.0,93.67,73.1
2016,10,27,15,30,0.0,85.0,1.5,17.0,85.0,80.44,62.14
2016,10,27,15,45,0.0,70.5,1.4,17.0,70.5,66.84,50.72
2016,10,27,16,0,0.0,56.0,1.3,17.0,56.0,53.35,41.39
2016,10,27,16,15,0.0,42.0,1.2,16.5,42.0,40.42,29.77
2016,10,27,16,30,0.0,28.0,1.1,16.0,28.0,27.03,17.6
2016,10,27,16,45,0.0,17.0,1.0,16.0,17.0,16.4,6.67
2016,10,27,17,0,0.0,6.0,0.9,16.0,6.0,5.9,0.0
2016,10,27,17,15,0.0,3.0,0.95,16.0,3.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,0.35,15.5,9.5,9.34,0.0
2016,10,28,7,0,0.0,19.0,0.3,16.0,19.0,18.34,6.28
2016,10,28,7,15,0.0,35.5,0.35,16.0,35.5,35.51,23.32
2016,10,28,7,30,0.0,52.0,0.4,16.0,52.0,52.5,38.21
2016,10,28,7,45,0.0,70.5,0.5,16.0,70.5,71.5,54.52
2016,10,28,8,0,0.0,89.0,0.6,16.0,89.0,90.25,70.42
2016,10,28,8,15,4.5,105.5,0.7,16.0,107.5,108.82,85.97
2016,10,28,8,30,9.0,122.0,0.8,16.0,126.0,127.59,101.47
2016,10,28,8,45,32.0,145.5,0.9,16.5,159.0,169.54,135.7
2016,10,28,9,0,55.0,169.0,1.0,17.0,192.0,207.61,166.14
2016,10,28,9,15,91.0,190.0,1.1,17.0,232.0,251.14,201.04
2016,10,28,9,30,127.0,211.0,1.2,17.0,272.0,301.22,240.54
2016,10,28,9,45,71.0,202.0,1.35,17.5,237.0,250.48,199.01
2016,10,28,10,0,15.0,193.0,1.5,18.0,202.0,200.14,157.68
2016,10,28,10,15,7.5,148.0,1.6,18.0,152.5,149.37,116.96
2016,10,28,10,30,0.0,103.0,1.7,18.0,103.0,99.83,76.68
2016,10,28,10,45,8.0,160.5,1.85,18.0,165.5,161.6,126.78
2016,10,28,11,0,16.0,218.0,2.0,18.0,228.0,223.4,175.8
2016,10,28,11,15,8.0,191.5,2.1,18.0,196.5,191.51,150.14
2016,10,28,11,30,0.0,165.0,2.2,18.0,165.0,160.16,125.01
2016,10,28,11,45,0.0,165.0,2.35,18.5,165.0,159.94,124.66
2016,10,28,12,0,0.0,165.0,2.5,19.0,165.0,159.72,124.28
2016,10,28,12,15,3.0,181.0,2.55,19.0,183.0,176.64,137.86
2016,10,28,12,30,6.0,197.0,2.6,19.0,201.0,193.24,151.12
2016,10,28,12,45,3.0,161.5,2.65,19.0,163.5,157.25,122.49
2016,10,28,13,0,0.0,126.0,2.7,19.0,126.0,121.59,93.97
2016,10,28,13,15,0.0,139.0,2.7,19.0,139.0,133.81,104.0
2016,10,28,13,30,0.0,152.0,2.7,19.0,152.0,145.81,113.81
2016,10,28,13,45,0.0,150.0,2.7,19.0,150.0,143.57,112.18
2016,10,28,14,0,0.0,148.0,2.7,19.0,148.0,141.27,110.53
2016,10,28,14,15,0.0,138.0,2.65,18.5,138.0,131.54,103.07
2016,10,28,14,30,0.0,128.0,2.6,18.0,128.0,121.83,95.56
2016,10,28,14,45,376.0,98.5,2.6,18.0,243.0,171.66,123.53
2016,10,28,15,0,752.0,69.0,2.6,18.0,358.0,198.36,128.12
2016,10,28,15,15,719.0,65.0,2.45,17.5,315.0,153.36,91.01
2016,10,28,15,30,686.0,61.0,2.3,17.0,272.0,110.73,59.66
2016,10,28,15,45,641.5,55.5,2.15,17.0,227.0,65.77,33.19
2016,10,28,16,0,597.0,50.0,2.0,17.0,182.0,34.35,24.68
2016,10,28,16,15,517.0,43.0,1.75,16.5,137.5,30.77,21.31
2016,10,28,16,30,437.0,36.0,1.5,16.0,93.0,27.09,17.57
2016,10,28,16,45,218.5,28.0,1.3,15.5,56.5,21.78,10.08
2016,10,28,17,0,0.0,20.0,1.1,15.0,20.0,19.66,0.0
2016,10,28,17,15,0.0,10.0,1.1,14.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,108.5,13.5,1.7,14.5,21.5,42.78,0.0
2016,10,29,7,0,217.0,27.0,1.8,15.0,43.0,112.12,58.38
2016,10,29,7,15,325.5,38.0,1.9,15.0,82.5,173.6,128.72
2016,10,29,7,30,434.0,49.0,2.0,15.0,122.0,239.97,186.92
2016,10,29,7,45,509.5,55.0,2.15,15.5,167.0,293.97,234.08
2016,10,29,8,0,585.0,61.0,2.3,16.0,212.0,351.79,283.3
2016,10,29,8,15,292.5,49.5,2.4,16.0,125.0,211.23,172.22
2016,10,29,8,30,0.0,38.0,2.5,16.0,38.0,36.69,25.49
2016,10,29,8,45,0.0,44.0,2.6,16.5,44.0,42.49,30.38
2016,10,29,9,0,0.0,50.0,2.7,17.0,50.0,48.3,35.13
2016,10,29,9,15,0.0,84.5,2.8,17.0,84.5,81.86,63.05
