Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,30,0.0,119.0,2.9,17.0,119.0,116.36,91.38
2016,10,29,9,45,40.0,175.0,3.05,17.5,196.0,202.24,161.66
2016,10,29,10,0,80.0,231.0,3.2,18.0,273.0,285.94,228.29
2016,10,29,10,15,43.5,210.5,3.25,18.0,233.5,239.95,190.59
2016,10,29,10,30,7.0,190.0,3.3,18.0,194.0,190.78,150.39
2016,10,29,10,45,3.5,143.5,3.35,18.5,145.5,141.88,110.71
2016,10,29,11,0,0.0,97.0,3.4,19.0,97.0,93.91,71.55
2016,10,29,11,15,4.0,150.0,3.35,19.0,153.0,148.2,115.53
2016,10,29,11,30,8.0,203.0,3.3,19.0,209.0,202.31,158.64
2016,10,29,11,45,112.0,245.0,3.3,19.0,315.0,310.31,245.36
2016,10,29,12,0,216.0,287.0,3.3,19.0,421.0,408.93,322.19
2016,10,29,12,15,308.0,266.0,3.25,19.0,455.5,436.25,343.49
2016,10,29,12,30,400.0,245.0,3.2,19.0,490.0,457.17,359.64
2016,10,29,12,45,371.0,245.5,3.15,19.5,469.0,429.89,337.04
2016,10,29,13,0,342.0,246.0,3.1,20.0,448.0,403.03,314.97
2016,10,29,13,15,342.0,236.5,3.0,20.0,432.5,381.14,297.28
2016,10,29,13,30,342.0,227.0,2.9,20.0,417.0,358.48,278.73
2016,10,29,13,45,596.0,150.0,2.85,20.0,460.0,373.04,286.68
2016,10,29,14,0,850.0,73.0,2.8,20.0,503.0,371.6,278.96
2016,10,29,14,15,833.5,71.0,2.7,19.5,469.0,326.33,239.62
2016,10,29,14,30,817.0,69.0,2.6,19.0,435.0,283.36,201.59
2016,10,29,14,45,792.5,66.5,2.55,19.0,395.5,238.1,161.49
2016,10,29,15,0,768.0,64.0,2.5,19.0,356.0,193.81,122.89
2016,10,29,15,15,734.5,60.5,2.35,18.5,312.5,148.62,86.09
2016,10,29,15,30,701.0,57.0,2.2,18.0,269.0,105.8,55.17
2016,10,29,15,45,648.0,53.0,2.1,18.0,223.5,64.46,32.89
2016,10,29,16,0,595.0,49.0,2.0,18.0,178.0,33.72,24.0
2016,10,29,16,15,514.0,42.0,1.85,17.5,133.5,30.11,20.59
2016,10,29,16,30,433.0,35.0,1.7,17.0,89.0,26.39,16.79
2016,10,29,16,45,216.5,26.0,1.55,16.5,53.0,20.58,8.38
2016,10,29,17,0,0.0,17.0,1.4,16.0,17.0,16.71,0.0
2016,10,29,17,15,0.0,8.5,1.4,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,4.15,14.5,5.5,5.41,0.0
2016,10,30,7,0,0.0,11.0,4.3,15.0,11.0,10.61,0.17
2016,10,30,7,15,0.0,22.5,4.3,15.0,22.5,21.72,11.93
2016,10,30,7,30,0.0,34.0,4.3,15.0,34.0,32.83,21.8
2016,10,30,7,45,0.0,46.5,4.35,15.5,46.5,45.0,32.35
2016,10,30,8,0,0.0,59.0,4.4,16.0,59.0,57.5,43.05
2016,10,30,8,15,0.0,71.5,4.45,16.0,71.5,69.95,53.66
2016,10,30,8,30,0.0,84.0,4.5,16.0,84.0,82.36,64.09
2016,10,30,8,45,0.0,44.5,4.55,16.0,44.5,42.98,30.83
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,4.82,0.0
2016,10,30,9,15,0.0,7.0,4.65,16.0,7.0,6.75,0.07
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,8.69,1.69
2016,10,30,9,45,0.0,9.0,4.8,16.5,9.0,8.69,1.67
2016,10,30,10,0,0.0,9.0,4.9,17.0,9.0,8.69,1.64
2016,10,30,10,15,38.0,129.5,4.95,17.0,151.0,152.72,121.85
2016,10,30,10,30,76.0,250.0,5.0,17.0,293.0,300.37,241.01
2016,10,30,10,45,434.0,182.0,5.1,17.5,440.0,469.54,380.34
2016,10,30,11,0,792.0,114.0,5.2,18.0,587.0,624.12,503.08
2016,10,30,11,15,652.5,162.0,5.15,18.0,555.5,579.53,465.17
2016,10,30,11,30,513.0,210.0,5.1,18.0,524.0,531.17,425.12
2016,10,30,11,45,386.5,244.5,5.1,18.0,481.5,477.09,381.04
2016,10,30,12,0,260.0,279.0,5.1,18.0,439.0,427.96,340.61
2016,10,30,12,15,299.5,268.0,5.05,18.0,451.5,431.99,343.95
2016,10,30,12,30,339.0,257.0,5.0,18.0,464.0,433.66,345.05
2016,10,30,12,45,570.0,183.0,4.95,18.0,521.0,472.94,376.68
2016,10,30,13,0,801.0,109.0,4.9,18.0,578.0,499.39,396.42
2016,10,30,13,15,791.5,107.5,4.85,18.0,557.0,467.26,368.81
2016,10,30,13,30,782.0,106.0,4.8,18.0,536.0,433.72,339.76
2016,10,30,13,45,768.5,104.0,4.75,18.0,508.5,396.93,307.64
2016,10,30,14,0,755.0,102.0,4.7,18.0,481.0,357.13,272.57
2016,10,30,14,15,735.0,99.0,4.55,18.0,447.5,315.91,235.88
2016,10,30,14,30,715.0,96.0,4.4,18.0,414.0,274.96,199.14
2016,10,30,14,45,688.5,92.0,4.3,18.0,375.5,232.15,161.27
2016,10,30,15,0,662.0,88.0,4.2,18.0,337.0,190.7,125.32
2016,10,30,15,15,622.5,83.0,4.0,17.5,294.5,148.26,91.2
2016,10,30,15,30,583.0,78.0,3.8,17.0,252.0,108.96,63.16
2016,10,30,15,45,535.0,69.5,3.65,17.0,209.0,69.62,41.04
2016,10,30,16,0,487.0,61.0,3.5,17.0,166.0,44.56,33.59
2016,10,30,16,15,397.0,52.0,3.4,16.5,123.0,39.63,28.91
2016,10,30,16,30,307.0,43.0,3.3,16.0,80.0,33.14,22.47
2016,10,30,16,45,153.5,29.0,3.2,15.5,47.5,22.81,8.85
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,14.74,0.0
2016,10,30,17,15,0.0,7.5,3.05,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,94.5,13.0,1.7,12.5,19.5,37.84,0.0
2016,10,31,7,0,189.0,26.0,1.7,13.0,39.0,99.41,39.51
2016,10,31,7,15,306.5,37.5,1.8,13.5,78.0,163.82,120.35
2016,10,31,7,30,424.0,49.0,1.9,14.0,117.0,232.57,180.69
2016,10,31,7,45,503.5,55.5,2.0,14.5,162.5,287.92,229.07
2016,10,31,8,0,583.0,62.0,2.1,15.0,208.0,347.3,279.68
2016,10,31,8,15,629.5,67.0,2.15,15.0,252.0,392.57,318.44
2016,10,31,8,30,676.0,72.0,2.2,15.0,296.0,438.82,356.93
2016,10,31,8,45,584.5,97.5,2.3,15.0,309.5,434.12,353.86
2016,10,31,9,0,493.0,123.0,2.4,15.0,323.0,419.98,342.73
2016,10,31,9,15,268.5,156.0,2.45,15.0,266.5,327.37,267.13
2016,10,31,9,30,44.0,189.0,2.5,15.0,210.0,220.62,177.74
2016,10,31,9,45,50.0,204.0,2.55,15.5,229.0,239.25,192.51
2016,10,31,10,0,56.0,219.0,2.6,16.0,248.0,257.76,206.68
2016,10,31,10,15,30.0,199.5,2.6,16.0,215.5,219.74,175.42
2016,10,31,10,30,4.0,180.0,2.6,16.0,183.0,178.85,141.79
2016,10,31,10,45,151.0,218.5,2.65,16.5,308.5,317.58,255.01
2016,10,31,11,0,298.0,257.0,2.7,17.0,434.0,450.9,359.01
2016,10,31,11,15,270.5,266.5,2.75,17.0,429.0,439.01,348.39
2016,10,31,11,30,243.0,276.0,2.8,17.0,424.0,423.46,335.75
2016,10,31,11,45,121.5,151.0,2.85,17.0,225.0,222.32,177.54
2016,10,31,12,0,0.0,26.0,2.9,17.0,26.0,25.12,15.26
2016,10,31,12,15,17.0,134.5,2.95,17.0,145.0,140.25,110.28
2016,10,31,12,30,34.0,243.0,3.0,17.0,264.0,252.5,200.14
2016,10,31,12,45,33.5,237.5,3.1,17.5,258.0,244.85,193.49
2016,10,31,13,0,33.0,232.0,3.2,18.0,252.0,237.15,187.15
2016,10,31,13,15,31.5,223.5,3.25,18.0,241.5,226.19,178.57
2016,10,31,13,30,30.0,215.0,3.3,18.0,231.0,215.29,170.04
2016,10,31,13,45,29.0,204.0,3.35,18.0,219.5,202.41,159.88
2016,10,31,14,0,28.0,193.0,3.4,18.0,208.0,189.58,149.74
2016,10,31,14,15,14.0,140.5,3.45,17.5,148.0,137.97,108.54
2016,10,31,14,30,0.0,88.0,3.5,17.0,88.0,84.84,65.48
2016,10,31,14,45,0.0,79.5,3.55,17.0,79.5,76.73,58.91
2016,10,31,15,0,0.0,71.0,3.6,17.0,71.0,68.64,52.26
2016,10,31,15,15,0.0,62.0,3.55,16.5,62.0,59.92,45.1
2016,10,31,15,30,0.0,53.0,3.5,16.0,53.0,51.21,37.84
2016,10,31,15,45,0.0,43.5,3.5,16.0,43.5,42.01,29.99
2016,10,31,16,0,0.0,34.0,3.5,16.0,34.0,32.82,23.38
2016,10,31,16,15,0.0,25.0,3.5,15.5,25.0,24.12,15.46
2016,10,31,16,30,0.0,16.0,3.5,15.0,16.0,15.43,7.45
2016,10,31,16,45,0.0,9.0,3.5,15.0,9.0,8.68,0.0
2016,10,31,17,0,0.0,2.0,3.5,15.0,2.0,1.97,0.0
2016,10,31,17,15,0.0,1.0,3.6,15.0,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,100.5,12.0,1.95,12.5,18.5,38.11,0.0
2016,11,1,7,0,201.0,24.0,1.9,13.0,37.0,98.73,30.35
2016,11,1,7,15,322.0,35.0,1.95,13.0,76.5,165.42,120.63
2016,11,1,7,30,443.0,46.0,2.0,13.0,116.0,234.95,182.57
2016,11,1,7,45,518.5,52.5,2.05,13.5,160.5,288.81,230.12
2016,11,1,8,0,594.0,59.0,2.1,14.0,205.0,346.5,279.65
2016,11,1,8,15,641.0,64.0,2.15,14.0,249.5,392.1,318.93
2016,11,1,8,30,688.0,69.0,2.2,14.0,294.0,438.71,357.94
2016,11,1,8,45,721.0,72.5,2.25,14.5,336.0,474.89,387.13
2016,11,1,9,0,754.0,76.0,2.3,15.0,378.0,512.54,416.57
2016,11,1,9,15,776.5,78.5,2.25,15.0,415.0,542.05,439.46
2016,11,1,9,30,799.0,81.0,2.2,15.0,452.0,569.88,460.55
2016,11,1,9,45,816.5,82.5,2.15,15.5,484.0,591.64,475.73
2016,11,1,10,0,834.0,84.0,2.1,16.0,516.0,611.11,488.86
2016,11,1,10,15,845.0,85.5,1.95,16.0,540.5,624.04,497.18
2016,11,1,10,30,856.0,87.0,1.8,16.0,565.0,634.24,503.26
2016,11,1,10,45,863.0,88.0,1.7,16.5,582.5,638.54,504.2
2016,11,1,11,0,870.0,89.0,1.6,17.0,600.0,639.91,502.89
2016,11,1,11,15,873.5,89.5,1.5,17.0,610.0,634.41,497.45
2016,11,1,11,30,877.0,90.0,1.4,17.0,620.0,627.49,490.88
2016,11,1,11,45,876.5,91.0,1.35,17.5,622.0,615.76,480.14
2016,11,1,12,0,876.0,92.0,1.3,18.0,624.0,601.24,467.29
2016,11,1,12,15,874.0,91.5,1.25,18.0,618.0,581.65,451.51
2016,11,1,12,30,872.0,91.0,1.2,18.0,612.0,559.01,433.26
2016,11,1,12,45,867.5,90.0,1.2,18.0,598.5,532.26,411.99
2016,11,1,13,0,863.0,89.0,1.2,18.0,585.0,503.31,388.62
2016,11,1,13,15,854.0,87.5,1.15,18.0,564.0,469.79,361.05
2016,11,1,13,30,845.0,86.0,1.1,18.0,543.0,434.67,331.66
2016,11,1,13,45,831.0,85.0,1.1,18.0,515.0,396.69,299.67
2016,11,1,14,0,817.0,84.0,1.1,18.0,487.0,357.87,266.29
2016,11,1,14,15,799.0,81.5,1.1,18.0,453.0,315.81,229.83
2016,11,1,14,30,781.0,79.0,1.1,18.0,419.0,273.72,192.86
2016,11,1,14,45,752.0,76.5,1.1,18.0,379.5,229.46,154.51
2016,11,1,15,0,723.0,74.0,1.1,18.0,340.0,186.66,118.17
2016,11,1,15,15,685.5,70.0,1.15,17.5,297.0,140.09,81.43
2016,11,1,15,30,648.0,66.0,1.2,17.0,254.0,99.11,53.24
2016,11,1,15,45,591.0,60.0,1.25,17.0,209.0,58.94,33.0
2016,11,1,16,0,534.0,54.0,1.3,17.0,164.0,38.75,28.47
2016,11,1,16,15,443.5,45.5,1.45,16.0,120.5,33.99,24.0
2016,11,1,16,30,353.0,37.0,1.6,15.0,77.0,29.08,18.9
2016,11,1,16,45,208.5,23.5,1.75,14.5,44.5,18.77,3.79
2016,11,1,17,0,64.0,10.0,1.9,14.0,12.0,9.83,0.0
2016,11,1,17,15,32.0,5.0,1.95,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,11.0,1.8,10.0,18.0,40.81,0.0
2016,11,2,7,0,232.0,22.0,1.8,10.0,36.0,104.53,20.89
2016,11,2,7,15,351.5,32.5,1.85,10.5,75.5,171.56,124.87
2016,11,2,7,30,471.0,43.0,1.9,11.0,115.0,240.49,187.38
2016,11,2,7,45,541.5,50.0,2.0,12.0,160.0,293.39,234.36
2016,11,2,8,0,612.0,57.0,2.1,13.0,205.0,349.84,282.84
2016,11,2,8,15,657.5,62.0,2.1,13.5,249.5,395.05,321.38
2016,11,2,8,30,703.0,67.0,2.1,14.0,294.0,441.15,359.33
2016,11,2,8,45,735.0,70.5,2.15,14.5,335.5,477.12,388.37
2016,11,2,9,0,767.0,74.0,2.2,15.0,377.0,514.37,417.51
2016,11,2,9,15,788.5,76.5,2.15,15.5,414.0,543.45,439.23
2016,11,2,9,30,810.0,79.0,2.1,16.0,451.0,570.78,459.03
2016,11,2,9,45,835.5,77.5,2.1,16.5,484.5,594.13,475.69
2016,11,2,10,0,861.0,76.0,2.1,17.0,518.0,612.97,488.72
2016,11,2,10,15,871.0,77.5,1.95,17.0,542.5,625.68,496.85
2016,11,2,10,30,881.0,79.0,1.8,17.0,567.0,635.6,502.69
2016,11,2,10,45,887.0,80.0,1.7,17.5,584.5,639.59,503.37
2016,11,2,11,0,893.0,81.0,1.6,18.0,602.0,640.61,501.78
2016,11,2,11,15,896.5,81.5,1.5,18.0,612.0,636.55,497.35
2016,11,2,11,30,900.0,82.0,1.4,18.0,622.0,629.49,490.66
2016,11,2,11,45,900.0,82.0,1.3,18.5,623.5,616.85,478.91
2016,11,2,12,0,900.0,82.0,1.2,19.0,625.0,601.35,465.01
2016,11,2,12,15,898.0,81.5,1.1,19.0,619.5,581.43,448.64
2016,11,2,12,30,896.0,81.0,1.0,19.0,614.0,558.88,430.12
2016,11,2,12,45,893.0,80.0,0.95,19.5,601.0,532.8,408.3
2016,11,2,13,0,890.0,79.0,0.9,20.0,588.0,504.35,384.41
2016,11,2,13,15,882.0,78.0,0.85,20.0,567.0,471.43,357.49
2016,11,2,13,30,874.0,77.0,0.8,20.0,546.0,436.74,328.66
2016,11,2,13,45,861.5,75.5,0.75,20.0,518.0,398.29,296.38
2016,11,2,14,0,849.0,74.0,0.7,20.0,490.0,356.27,260.74
2016,11,2,14,15,832.0,72.0,0.7,20.0,456.0,313.88,224.37
2016,11,2,14,30,815.0,70.0,0.7,20.0,422.0,271.28,187.32
2016,11,2,14,45,789.5,67.5,0.75,20.0,382.5,226.45,148.84
2016,11,2,15,0,764.0,65.0,0.8,20.0,343.0,182.69,112.01
2016,11,2,15,15,728.5,61.0,0.85,19.5,299.5,137.69,77.0
2016,11,2,15,30,693.0,57.0,0.9,19.0,256.0,95.26,48.47
2016,11,2,15,45,638.0,52.0,0.95,18.5,210.5,54.31,29.29
2016,11,2,16,0,583.0,47.0,1.0,18.0,165.0,32.85,23.18
2016,11,2,16,15,496.5,39.5,1.1,17.0,121.5,28.72,19.3
2016,11,2,16,30,410.0,32.0,1.2,16.0,78.0,24.44,14.8
2016,11,2,16,45,205.0,16.0,1.3,15.5,39.0,11.79,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,17.0,40.21,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,34.0,102.69,5.19
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.5,170.93,122.42
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,240.53,186.09
2016,11,3,7,45,554.0,47.5,2.15,12.5,158.0,293.5,233.55
2016,11,3,8,0,626.0,54.0,2.2,13.0,203.0,350.11,282.71
2016,11,3,8,15,671.5,59.0,2.15,13.5,248.0,393.39,319.83
2016,11,3,8,30,717.0,64.0,2.1,14.0,293.0,439.98,358.19
2016,11,3,8,45,749.0,67.0,2.1,14.5,335.0,477.58,388.42
2016,11,3,9,0,781.0,70.0,2.1,15.0,377.0,514.43,417.13
2016,11,3,9,15,802.5,72.5,2.05,15.5,414.0,543.69,438.98
2016,11,3,9,30,824.0,75.0,2.0,16.0,451.0,571.16,458.87
2016,11,3,9,45,844.0,75.5,2.0,17.0,483.0,593.5,473.8
2016,11,3,10,0,864.0,76.0,2.0,18.0,515.0,611.19,484.94
2016,11,3,10,15,874.0,77.5,1.9,18.0,540.0,623.87,493.28
2016,11,3,10,30,884.0,79.0,1.8,18.0,565.0,633.76,499.37
2016,11,3,10,45,890.0,79.5,1.7,18.5,582.0,637.2,499.67
2016,11,3,11,0,896.0,80.0,1.6,19.0,599.0,637.67,497.71
2016,11,3,11,15,899.5,80.5,1.5,19.5,609.0,633.6,492.36
2016,11,3,11,30,903.0,81.0,1.4,20.0,619.0,626.52,484.76
2016,11,3,11,45,902.5,81.5,1.35,20.5,621.0,614.09,473.59
2016,11,3,12,0,902.0,82.0,1.3,21.0,623.0,598.8,460.26
2016,11,3,12,15,899.5,82.0,1.25,21.0,617.0,579.1,444.48
2016,11,3,12,30,897.0,82.0,1.2,21.0,611.0,556.78,426.54
2016,11,3,12,45,891.0,81.5,1.15,21.0,597.0,529.68,404.81
2016,11,3,13,0,885.0,81.0,1.1,21.0,583.0,500.39,381.03
2016,11,3,13,15,876.5,80.0,1.05,21.0,562.0,467.45,354.07
2016,11,3,13,30,868.0,79.0,1.0,21.0,541.0,432.79,325.22
2016,11,3,13,45,854.0,78.0,1.0,21.5,513.0,392.32,291.07
2016,11,3,14,0,840.0,77.0,1.0,22.0,485.0,352.87,257.03
2016,11,3,14,15,822.0,75.0,0.95,21.5,451.0,310.63,221.14
2016,11,3,14,30,804.0,73.0,0.9,21.0,417.0,268.3,184.66
2016,11,3,14,45,777.0,70.0,0.85,21.0,377.0,223.32,146.1
2016,11,3,15,0,750.0,67.0,0.8,21.0,337.0,179.56,109.5
2016,11,3,15,15,713.5,63.5,0.75,20.5,294.0,135.73,75.83
2016,11,3,15,30,677.0,60.0,0.7,20.0,251.0,94.62,48.86
2016,11,3,15,45,620.5,54.5,0.7,20.0,206.0,50.84,27.72
2016,11,3,16,0,564.0,49.0,0.7,20.0,161.0,34.79,24.63
2016,11,3,16,15,474.0,41.0,0.75,19.5,117.5,30.29,20.38
2016,11,3,16,30,384.0,33.0,0.8,19.0,74.0,25.63,15.41
2016,11,3,16,45,192.0,16.5,0.85,18.5,37.0,12.36,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,10.0,2.0,11.5,15.5,34.65,0.0
2016,11,4,7,0,197.0,20.0,2.0,12.0,31.0,89.07,0.0
2016,11,4,7,15,322.0,31.5,2.05,12.5,69.5,158.05,111.2
2016,11,4,7,30,447.0,43.0,2.1,13.0,108.0,227.92,175.15
2016,11,4,7,45,521.5,50.0,2.2,13.5,152.5,281.06,222.51
2016,11,4,8,0,596.0,57.0,2.3,14.0,197.0,338.0,271.82
2016,11,4,8,15,643.5,62.5,2.15,14.5,241.5,383.82,310.69
2016,11,4,8,30,691.0,68.0,2.0,15.0,286.0,430.68,348.92
2016,11,4,8,45,722.5,72.0,1.95,15.5,327.5,466.17,377.29
2016,11,4,9,0,754.0,76.0,1.9,16.0,369.0,503.13,405.8
2016,11,4,9,15,776.5,79.0,1.75,16.5,406.0,532.87,427.49
2016,11,4,9,30,799.0,82.0,1.6,17.0,443.0,560.92,447.12
2016,11,4,9,45,815.5,84.0,1.45,17.5,474.0,582.38,461.17
2016,11,4,10,0,832.0,86.0,1.3,18.0,505.0,601.53,473.01
2016,11,4,10,15,843.0,87.5,1.15,18.5,530.0,614.29,479.72
2016,11,4,10,30,854.0,89.0,1.0,19.0,555.0,624.32,484.14
2016,11,4,10,45,861.5,89.5,0.9,19.5,572.5,628.31,484.48
2016,11,4,11,0,869.0,90.0,0.8,20.0,590.0,629.4,482.64
2016,11,4,11,15,873.0,90.5,0.7,20.0,600.0,625.4,477.98
2016,11,4,11,30,877.0,91.0,0.6,20.0,610.0,618.46,471.16
2016,11,4,11,45,878.5,91.0,0.5,20.5,612.0,606.61,459.9
2016,11,4,12,0,880.0,91.0,0.4,21.0,614.0,591.92,446.58
2016,11,4,12,15,878.0,90.5,0.3,21.0,608.5,572.02,430.35
2016,11,4,12,30,876.0,90.0,0.2,21.0,603.0,549.55,412.17
2016,11,4,12,45,873.5,88.0,0.15,21.5,590.0,522.89,390.57
2016,11,4,13,0,871.0,86.0,0.1,22.0,577.0,493.93,367.03
2016,11,4,13,15,862.5,85.0,0.15,22.0,556.0,461.13,341.65
2016,11,4,13,30,854.0,84.0,0.2,22.0,535.0,426.66,314.37
2016,11,4,13,45,842.0,82.0,0.25,22.0,507.5,388.47,283.6
2016,11,4,14,0,830.0,80.0,0.3,22.0,480.0,349.28,251.23
2016,11,4,14,15,812.0,77.5,0.3,22.0,446.0,307.08,215.72
2016,11,4,14,30,794.0,75.0,0.3,22.0,412.0,264.81,179.71
2016,11,4,14,45,769.0,72.0,0.35,22.0,372.5,220.82,142.74
2016,11,4,15,0,744.0,69.0,0.4,22.0,333.0,177.89,107.45
2016,11,4,15,15,706.5,65.0,0.45,21.5,290.0,133.96,74.37
2016,11,4,15,30,669.0,61.0,0.5,21.0,247.0,89.63,45.39
2016,11,4,15,45,613.0,55.0,0.55,20.5,202.0,49.14,27.63
2016,11,4,16,0,557.0,49.0,0.6,20.0,157.0,35.01,24.79
2016,11,4,16,15,465.5,40.5,0.7,19.5,114.0,30.04,20.13
2016,11,4,16,30,374.0,32.0,0.8,19.0,71.0,24.87,14.61
2016,11,4,16,45,187.0,16.0,0.9,18.5,35.5,12.03,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,100.0,9.5,0.65,12.5,14.5,34.22,0.0
2016,11,5,7,0,200.0,19.0,0.7,13.0,29.0,87.47,0.0
2016,11,5,7,15,321.5,30.0,0.7,13.5,66.5,155.12,106.39
2016,11,5,7,30,443.0,41.0,0.7,14.0,104.0,222.58,168.5
2016,11,5,7,45,511.0,49.0,0.75,14.5,147.0,273.71,213.43
2016,11,5,8,0,579.0,57.0,0.8,15.0,190.0,328.29,259.81
2016,11,5,8,15,626.0,62.0,0.8,15.0,233.5,372.58,297.3
2016,11,5,8,30,673.0,67.0,0.8,15.0,277.0,417.91,334.44
2016,11,5,8,45,704.0,71.0,0.85,15.5,317.5,454.4,363.34
2016,11,5,9,0,735.0,75.0,0.9,16.0,358.0,488.69,389.78
2016,11,5,9,15,705.0,85.5,0.85,16.5,378.5,498.4,395.99
2016,11,5,9,30,675.0,96.0,0.8,17.0,399.0,503.01,398.14
2016,11,5,9,45,490.5,151.0,0.8,17.5,379.0,457.98,361.4
2016,11,5,10,0,306.0,206.0,0.8,18.0,359.0,403.35,317.18
2016,11,5,10,15,363.0,205.0,0.8,18.0,395.0,436.76,343.08
2016,11,5,10,30,420.0,204.0,0.8,18.0,431.0,474.45,370.97
2016,11,5,10,45,464.5,198.5,0.85,18.5,457.5,493.83,384.65
2016,11,5,11,0,509.0,193.0,0.9,19.0,484.0,511.55,397.09
2016,11,5,11,15,454.5,213.0,1.0,19.0,475.5,493.36,382.86
2016,11,5,11,30,400.0,233.0,1.1,19.0,467.0,471.16,365.91
2016,11,5,11,45,422.5,228.0,1.2,19.5,476.5,474.35,367.93
2016,11,5,12,0,445.0,223.0,1.3,20.0,486.0,472.68,366.05
2016,11,5,12,15,650.5,154.0,1.35,20.0,534.5,507.36,393.17
2016,11,5,12,30,856.0,85.0,1.4,20.0,583.0,531.35,410.96
2016,11,5,12,45,698.0,131.0,1.45,20.0,531.0,473.48,365.71
2016,11,5,13,0,540.0,177.0,1.5,20.0,479.0,421.08,325.0
2016,11,5,13,15,571.5,160.0,1.55,19.5,469.0,400.11,308.51
2016,11,5,13,30,603.0,143.0,1.6,19.0,459.0,376.45,288.96
2016,11,5,13,45,497.0,160.5,1.65,19.0,412.0,329.47,251.67
2016,11,5,14,0,391.0,178.0,1.7,19.0,365.0,289.26,220.12
2016,11,5,14,15,450.5,152.5,1.7,19.0,353.0,265.57,198.13
2016,11,5,14,30,510.0,127.0,1.7,19.0,341.0,236.57,170.83
2016,11,5,14,45,479.5,118.5,1.75,19.0,304.5,198.52,138.98
2016,11,5,15,0,449.0,110.0,1.8,19.0,268.0,162.49,109.57
2016,11,5,15,15,421.5,99.5,1.75,18.5,232.5,127.34,82.48
2016,11,5,15,30,394.0,89.0,1.7,18.0,197.0,94.34,59.94
2016,11,5,15,45,357.5,76.0,1.7,17.5,160.5,61.48,42.29
2016,11,5,16,0,321.0,63.0,1.7,17.0,124.0,46.88,35.43
2016,11,5,16,15,262.5,48.5,1.6,16.5,89.0,36.79,26.15
2016,11,5,16,30,204.0,34.0,1.5,16.0,54.0,26.27,15.75
2016,11,5,16,45,102.0,17.0,1.45,16.0,27.0,13.2,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,15.0,6.5,6.39,0.0
2016,11,6,7,0,0.0,13.0,0.8,15.0,13.0,12.55,0.0
2016,11,6,7,15,8.5,30.5,0.9,15.0,31.5,34.44,20.19
2016,11,6,7,30,17.0,48.0,1.0,15.0,50.0,59.12,42.84
2016,11,6,7,45,29.0,66.5,1.1,15.5,72.0,84.07,64.37
2016,11,6,8,0,41.0,85.0,1.2,16.0,94.0,109.36,85.94
2016,11,6,8,15,48.5,103.0,1.2,16.0,116.0,132.39,105.51
2016,11,6,8,30,56.0,121.0,1.2,16.0,138.0,155.59,124.89
2016,11,6,8,45,61.0,138.0,1.3,16.0,159.0,176.46,142.09
2016,11,6,9,0,66.0,155.0,1.4,16.0,180.0,197.32,159.03
2016,11,6,9,15,33.0,146.5,1.4,16.0,159.0,168.73,135.15
2016,11,6,9,30,0.0,138.0,1.4,16.0,138.0,136.16,107.86
2016,11,6,9,45,55.0,178.5,1.4,16.5,206.0,214.13,171.6
2016,11,6,10,0,110.0,219.0,1.4,17.0,274.0,289.19,230.89
2016,11,6,10,15,162.0,229.0,1.35,17.0,314.5,334.76,266.38
2016,11,6,10,30,214.0,239.0,1.3,17.0,355.0,375.22,297.52
2016,11,6,10,45,160.0,247.5,1.3,17.5,335.5,349.32,275.62
2016,11,6,11,0,106.0,256.0,1.3,18.0,316.0,319.25,250.95
2016,11,6,11,15,84.5,254.5,1.35,18.0,303.0,302.63,237.81
2016,11,6,11,30,63.0,253.0,1.4,18.0,290.0,286.2,224.73
2016,11,6,11,45,160.5,257.5,1.45,18.5,351.5,346.6,272.14
2016,11,6,12,0,258.0,262.0,1.5,19.0,413.0,402.66,314.61
2016,11,6,12,15,275.0,256.5,1.5,19.0,416.0,399.0,311.24
2016,11,6,12,30,292.0,251.0,1.5,19.0,419.0,393.88,307.0
2016,11,6,12,45,318.5,239.5,1.5,19.0,419.0,386.2,300.75
2016,11,6,13,0,345.0,228.0,1.5,19.0,419.0,376.41,292.59
2016,11,6,13,15,435.5,197.0,1.45,19.0,429.5,373.61,289.13
2016,11,6,13,30,526.0,166.0,1.4,19.0,440.0,364.23,279.59
2016,11,6,13,45,485.0,165.5,1.4,19.0,407.5,327.88,249.95
2016,11,6,14,0,444.0,165.0,1.4,19.0,375.0,293.4,221.75
2016,11,6,14,15,400.5,159.5,1.35,19.0,338.5,255.97,191.24
2016,11,6,14,30,357.0,154.0,1.3,19.0,302.0,223.72,165.02
2016,11,6,14,45,346.0,140.5,1.3,19.0,273.0,192.08,138.54
2016,11,6,15,0,335.0,127.0,1.3,19.0,244.0,160.98,112.95
2016,11,6,15,15,318.0,112.0,1.15,18.5,211.5,128.67,87.89
2016,11,6,15,30,301.0,97.0,1.0,18.0,179.0,97.7,66.06
2016,11,6,15,45,276.0,81.0,0.9,17.5,145.5,63.41,45.28
2016,11,6,16,0,251.0,65.0,0.8,17.0,112.0,48.6,36.9
2016,11,6,16,15,203.0,49.5,0.75,16.5,80.5,37.7,26.9
2016,11,6,16,30,155.0,34.0,0.7,16.0,49.0,26.35,15.58
2016,11,6,16,45,77.5,17.0,0.7,16.0,24.5,13.24,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,13.5,7.5,7.37,0.0
2016,11,7,7,0,0.0,15.0,1.5,14.0,15.0,14.74,0.0
2016,11,7,7,15,41.0,31.5,1.5,14.0,37.0,53.65,33.26
2016,11,7,7,30,82.0,48.0,1.5,14.0,59.0,87.27,64.95
2016,11,7,7,45,101.0,66.5,1.55,14.5,85.5,117.36,91.44
2016,11,7,8,0,120.0,85.0,1.6,15.0,112.0,148.12,118.01
2016,11,7,8,15,132.0,103.5,1.55,15.5,139.0,176.34,141.98
2016,11,7,8,30,144.0,122.0,1.5,16.0,166.0,204.72,165.47
2016,11,7,8,45,150.5,139.0,1.45,16.5,191.0,228.6,184.73
2016,11,7,9,0,157.0,156.0,1.4,17.0,216.0,252.24,203.31
2016,11,7,9,15,189.5,170.5,1.35,17.5,249.0,287.05,230.61
2016,11,7,9,30,222.0,185.0,1.3,18.0,282.0,322.36,257.72
2016,11,7,9,45,368.0,171.0,1.3,18.5,346.0,398.31,317.21
2016,11,7,10,0,514.0,157.0,1.3,19.0,410.0,477.36,377.13
2016,11,7,10,15,631.0,131.5,1.25,19.5,457.5,524.89,411.92
2016,11,7,10,30,748.0,106.0,1.2,20.0,505.0,568.91,443.58
2016,11,7,10,45,663.5,136.0,1.15,20.5,498.0,547.94,425.04
2016,11,7,11,0,579.0,166.0,1.1,21.0,491.0,521.82,403.38
2016,11,7,11,15,535.5,184.5,1.05,21.0,489.5,509.06,392.74
2016,11,7,11,30,492.0,203.0,1.0,21.0,488.0,494.78,380.85
2016,11,7,11,45,422.5,222.0,1.0,21.5,467.5,465.1,357.15
2016,11,7,12,0,353.0,241.0,1.0,22.0,447.0,433.77,332.42
2016,11,7,12,15,325.0,244.5,1.0,22.0,432.5,413.09,316.61
2016,11,7,12,30,297.0,248.0,1.0,22.0,418.0,392.46,300.71
2016,11,7,12,45,285.0,243.5,1.05,22.0,403.5,372.43,285.49
2016,11,7,13,0,273.0,239.0,1.1,22.0,389.0,352.27,270.0
2016,11,7,13,15,297.5,225.5,1.05,22.0,383.5,339.48,259.54
2016,11,7,13,30,322.0,212.0,1.0,22.0,378.0,324.58,247.02
2016,11,7,13,45,251.0,208.0,1.0,22.0,333.5,281.53,214.02
2016,11,7,14,0,180.0,204.0,1.0,22.0,289.0,244.79,186.22
2016,11,7,14,15,118.5,186.0,0.95,22.0,240.5,202.32,154.07
2016,11,7,14,30,57.0,168.0,0.9,22.0,192.0,167.27,128.12
2016,11,7,14,45,53.0,152.5,0.9,22.0,173.0,148.78,113.59
2016,11,7,15,0,49.0,137.0,0.9,22.0,154.0,130.62,99.24
2016,11,7,15,15,43.5,119.5,0.8,21.5,133.5,111.1,84.01
2016,11,7,15,30,38.0,102.0,0.7,21.0,113.0,92.17,69.32
2016,11,7,15,45,29.5,84.0,0.6,20.5,91.5,73.51,58.08
2016,11,7,16,0,21.0,66.0,0.5,20.0,70.0,58.2,44.6
2016,11,7,16,15,10.5,47.5,0.5,19.5,49.5,43.93,31.73
2016,11,7,16,30,0.0,29.0,0.5,19.0,29.0,27.42,15.89
2016,11,7,16,45,0.0,14.5,0.55,19.0,14.5,14.0,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.5,9.5,9.34,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,18.68,0.0
2016,11,8,7,15,157.0,30.5,1.3,14.5,51.0,99.91,62.79
2016,11,8,7,30,314.0,42.0,1.3,15.0,83.0,172.86,129.39
2016,11,8,7,45,373.5,53.5,1.35,15.5,121.5,219.13,170.35
2016,11,8,8,0,433.0,65.0,1.4,16.0,160.0,268.59,212.82
2016,11,8,8,15,472.5,74.0,1.3,16.5,198.5,309.0,246.95
2016,11,8,8,30,512.0,83.0,1.2,17.0,237.0,350.3,280.59
2016,11,8,8,45,544.5,89.0,1.15,17.5,273.5,385.37,308.42
2016,11,8,9,0,577.0,95.0,1.1,18.0,310.0,420.24,335.22
2016,11,8,9,15,672.0,86.0,1.05,18.5,360.5,472.37,374.75
2016,11,8,9,30,767.0,77.0,1.0,19.0,411.0,524.41,413.03
2016,11,8,9,45,794.0,76.0,0.95,19.5,443.0,547.96,428.97
2016,11,8,10,0,821.0,75.0,0.9,20.0,475.0,569.56,443.28
2016,11,8,10,15,832.0,76.0,0.85,20.0,499.0,581.62,451.09
2016,11,8,10,30,843.0,77.0,0.8,20.0,523.0,589.19,455.61
2016,11,8,10,45,849.5,78.5,0.8,20.5,540.0,593.93,457.51
2016,11,8,11,0,856.0,80.0,0.8,21.0,557.0,595.84,457.29
2016,11,8,11,15,860.0,80.5,0.75,21.0,567.0,592.35,453.55
2016,11,8,11,30,864.0,81.0,0.7,21.0,577.0,585.99,447.7
2016,11,8,11,45,864.0,81.5,0.7,21.5,579.0,574.49,437.73
2016,11,8,12,0,864.0,82.0,0.7,22.0,581.0,560.25,425.7
2016,11,8,12,15,862.5,81.5,0.7,22.0,576.0,541.55,411.1
2016,11,8,12,30,861.0,81.0,0.7,22.0,571.0,520.31,394.4
2016,11,8,12,45,856.5,80.0,0.7,22.5,558.0,494.69,373.44
2016,11,8,13,0,852.0,79.0,0.7,23.0,545.0,466.91,350.53
