Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,15,844.5,78.0,0.7,23.0,525.5,434.2,324.2
2016,11,8,13,30,837.0,77.0,0.7,23.0,506.0,401.11,296.92
2016,11,8,13,45,824.0,75.5,0.75,23.0,479.0,364.09,266.28
2016,11,8,14,0,811.0,74.0,0.8,23.0,452.0,326.17,234.2
2016,11,8,14,15,793.0,72.0,0.7,23.0,419.5,285.71,199.28
2016,11,8,14,30,775.0,70.0,0.6,23.0,387.0,245.2,164.18
2016,11,8,14,45,748.5,67.0,0.55,23.0,349.0,202.32,128.02
2016,11,8,15,0,722.0,64.0,0.5,23.0,311.0,160.65,94.14
2016,11,8,15,15,684.5,60.0,0.45,22.5,269.5,118.43,63.26
2016,11,8,15,30,647.0,56.0,0.4,22.0,228.0,76.02,37.25
2016,11,8,15,45,588.0,50.5,0.35,22.0,184.5,37.88,27.2
2016,11,8,16,0,529.0,45.0,0.3,22.0,141.0,32.24,22.12
2016,11,8,16,15,435.0,36.5,0.6,21.0,100.0,27.11,17.32
2016,11,8,16,30,341.0,28.0,0.9,20.0,59.0,21.75,11.1
2016,11,8,16,45,170.5,14.0,1.2,19.0,29.5,10.64,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.4,13.0,18.0,43.47,0.0
2016,11,9,7,15,226.0,27.5,1.45,13.5,51.5,116.4,70.45
2016,11,9,7,30,343.0,41.0,1.5,14.0,85.0,180.67,135.02
2016,11,9,7,45,420.5,50.5,1.55,14.5,126.5,232.56,180.93
2016,11,9,8,0,498.0,60.0,1.6,15.0,168.0,288.68,229.07
2016,11,9,8,15,549.5,67.0,1.5,15.5,210.0,334.05,267.49
2016,11,9,8,30,601.0,74.0,1.4,16.0,252.0,380.85,305.73
2016,11,9,8,45,561.5,89.0,1.35,16.5,274.0,391.7,314.73
2016,11,9,9,0,522.0,104.0,1.3,17.0,296.0,398.68,320.04
2016,11,9,9,15,499.0,121.5,1.3,17.5,320.0,411.58,329.52
2016,11,9,9,30,476.0,139.0,1.3,18.0,344.0,424.28,338.3
2016,11,9,9,45,513.0,141.5,1.35,18.5,377.5,452.78,359.63
2016,11,9,10,0,550.0,144.0,1.4,19.0,411.0,480.45,379.85
2016,11,9,10,15,685.0,116.5,1.4,19.5,465.0,535.93,421.38
2016,11,9,10,30,820.0,89.0,1.4,20.0,519.0,586.93,458.5
2016,11,9,10,45,828.0,89.5,1.4,20.5,536.5,591.14,459.74
2016,11,9,11,0,836.0,90.0,1.4,21.0,554.0,592.57,459.25
2016,11,9,11,15,840.0,91.0,1.4,21.0,563.5,589.34,456.15
2016,11,9,11,30,844.0,92.0,1.4,21.0,573.0,583.28,450.91
2016,11,9,11,45,845.0,92.0,1.4,21.5,575.5,571.7,440.7
2016,11,9,12,0,846.0,92.0,1.4,22.0,578.0,557.4,428.41
2016,11,9,12,15,843.5,91.5,1.35,22.0,572.0,538.11,412.82
2016,11,9,12,30,841.0,91.0,1.3,22.0,566.0,516.4,395.2
2016,11,9,12,45,844.5,87.0,1.3,22.5,555.0,491.8,374.69
2016,11,9,13,0,848.0,83.0,1.3,23.0,544.0,464.71,351.91
2016,11,9,13,15,839.0,82.0,1.25,23.0,523.5,432.83,325.56
2016,11,9,13,30,830.0,81.0,1.2,23.0,503.0,399.39,297.47
2016,11,9,13,45,815.0,79.5,1.15,23.0,475.5,361.98,265.86
2016,11,9,14,0,800.0,78.0,1.1,23.0,448.0,323.84,233.13
2016,11,9,14,15,781.0,75.5,1.05,23.0,415.0,283.16,198.09
2016,11,9,14,30,762.0,73.0,1.0,23.0,382.0,242.55,162.95
2016,11,9,14,45,734.0,70.0,0.95,23.0,344.0,200.08,127.09
2016,11,9,15,0,706.0,67.0,0.9,23.0,306.0,158.99,93.73
2016,11,9,15,15,667.0,62.5,0.85,22.5,264.5,114.19,60.9
2016,11,9,15,30,628.0,58.0,0.8,22.0,223.0,74.94,37.61
2016,11,9,15,45,569.5,52.0,0.75,22.0,180.0,37.5,26.85
2016,11,9,16,0,511.0,46.0,0.7,22.0,137.0,33.31,22.98
2016,11,9,16,15,415.5,37.0,0.75,21.5,96.5,27.75,17.75
2016,11,9,16,30,320.0,28.0,0.8,21.0,56.0,21.93,10.85
2016,11,9,16,45,160.0,14.0,0.85,20.5,28.0,13.76,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.0,13.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.1,14.0,10.0,9.83,0.0
2016,11,10,7,15,28.0,27.0,2.15,14.5,30.5,42.66,21.97
2016,11,10,7,30,56.0,44.0,2.2,15.0,51.0,73.07,52.85
2016,11,10,7,45,75.0,63.0,2.25,15.5,76.5,102.81,78.95
2016,11,10,8,0,94.0,82.0,2.3,16.0,102.0,133.14,105.09
2016,11,10,8,15,106.0,100.5,2.15,16.0,127.5,160.41,128.53
2016,11,10,8,30,118.0,119.0,2.0,16.0,153.0,187.89,151.7
2016,11,10,8,45,128.5,135.0,1.9,16.5,177.5,211.83,171.22
2016,11,10,9,0,139.0,151.0,1.8,17.0,202.0,235.83,190.34
2016,11,10,9,15,195.0,163.5,1.65,17.5,242.5,280.35,225.82
2016,11,10,9,30,251.0,176.0,1.5,18.0,283.0,331.78,265.77
2016,11,10,9,45,316.0,179.0,1.4,18.5,324.0,373.18,297.34
2016,11,10,10,0,381.0,182.0,1.3,19.0,365.0,415.21,328.71
2016,11,10,10,15,298.5,206.5,1.25,19.0,354.0,393.49,310.25
2016,11,10,10,30,216.0,231.0,1.2,19.0,343.0,364.89,286.89
2016,11,10,10,45,240.5,236.0,1.15,19.5,364.5,382.59,299.71
2016,11,10,11,0,265.0,241.0,1.1,20.0,386.0,403.2,314.15
2016,11,10,11,15,312.0,236.5,1.0,20.5,411.0,421.93,327.13
2016,11,10,11,30,359.0,232.0,0.9,21.0,436.0,439.02,338.56
2016,11,10,11,45,357.5,233.5,0.8,21.5,437.0,432.87,332.17
2016,11,10,12,0,356.0,235.0,0.7,22.0,438.0,425.58,325.09
2016,11,10,12,15,221.5,242.5,0.6,22.0,368.5,352.03,269.03
2016,11,10,12,30,87.0,250.0,0.5,22.0,299.0,284.12,217.22
2016,11,10,12,45,453.5,168.5,0.4,22.5,414.0,379.27,288.76
2016,11,10,13,0,820.0,87.0,0.3,23.0,529.0,453.15,338.39
2016,11,10,13,15,810.5,85.5,0.25,23.0,508.5,421.48,311.7
2016,11,10,13,30,801.0,84.0,0.2,23.0,488.0,388.37,284.49
2016,11,10,13,45,786.5,82.0,0.15,23.0,461.0,351.76,254.21
2016,11,10,14,0,772.0,80.0,0.1,23.0,434.0,314.47,222.87
2016,11,10,14,15,752.5,77.5,0.1,23.0,401.5,274.87,189.63
2016,11,10,14,30,733.0,75.0,0.1,23.0,369.0,235.44,156.3
2016,11,10,14,45,705.0,71.5,0.15,23.0,332.0,193.91,122.08
2016,11,10,15,0,677.0,68.0,0.2,23.0,295.0,151.06,88.05
2016,11,10,15,15,637.0,63.5,0.2,22.5,254.5,110.32,58.96
2016,11,10,15,30,597.0,59.0,0.2,22.0,214.0,72.59,37.13
2016,11,10,15,45,537.0,52.5,0.2,22.0,172.0,36.62,26.09
2016,11,10,16,0,477.0,46.0,0.2,22.0,130.0,33.48,23.14
2016,11,10,16,15,381.5,37.0,0.2,21.5,91.0,27.92,17.88
2016,11,10,16,30,286.0,28.0,0.2,21.0,52.0,22.11,10.63
2016,11,10,16,45,143.0,14.0,0.2,20.5,26.0,13.76,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.3,14.0,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.3,14.0,11.0,10.81,0.0
2016,11,11,7,15,73.5,27.0,1.3,14.5,36.0,60.78,30.63
2016,11,11,7,30,147.0,43.0,1.3,15.0,61.0,108.01,79.01
2016,11,11,7,45,186.0,59.5,1.35,15.5,92.0,145.18,111.96
2016,11,11,8,0,225.0,76.0,1.4,16.0,123.0,184.42,145.74
2016,11,11,8,15,248.5,92.0,1.25,16.5,155.0,218.01,174.26
2016,11,11,8,30,272.0,108.0,1.1,17.0,187.0,252.2,202.38
2016,11,11,8,45,293.5,121.0,1.0,17.5,217.5,282.29,226.47
2016,11,11,9,0,315.0,134.0,0.9,18.0,248.0,312.52,249.94
2016,11,11,9,15,276.0,154.5,0.85,18.0,262.0,318.6,254.13
2016,11,11,9,30,237.0,175.0,0.8,18.0,276.0,322.06,256.06
2016,11,11,9,45,196.5,192.0,0.8,18.5,280.0,313.32,248.1
2016,11,11,10,0,156.0,209.0,0.8,19.0,284.0,308.24,242.87
2016,11,11,10,15,130.0,219.5,0.8,19.0,284.0,303.27,238.34
2016,11,11,10,30,104.0,230.0,0.8,19.0,284.0,293.16,229.88
2016,11,11,10,45,126.0,239.0,0.85,19.5,306.5,317.75,248.42
2016,11,11,11,0,148.0,248.0,0.9,20.0,329.0,337.41,262.82
2016,11,11,11,15,180.0,251.5,0.95,20.0,351.5,356.46,277.35
2016,11,11,11,30,212.0,255.0,1.0,20.0,374.0,374.4,290.9
2016,11,11,11,45,211.0,256.5,1.1,20.5,375.5,370.61,287.35
2016,11,11,12,0,210.0,258.0,1.2,21.0,377.0,366.16,283.41
2016,11,11,12,15,209.5,255.5,1.2,21.0,373.0,357.46,276.52
2016,11,11,12,30,209.0,253.0,1.2,21.0,369.0,348.15,269.15
2016,11,11,12,45,203.5,247.5,1.3,21.0,359.0,333.08,257.6
2016,11,11,13,0,198.0,242.0,1.4,21.0,349.0,317.76,245.75
2016,11,11,13,15,150.5,232.5,1.4,20.5,312.0,281.16,217.91
2016,11,11,13,30,103.0,223.0,1.4,20.0,275.0,248.29,193.0
2016,11,11,13,45,102.5,211.0,1.45,20.0,260.0,231.91,180.11
2016,11,11,14,0,102.0,199.0,1.5,20.0,245.0,215.39,166.89
2016,11,11,14,15,101.5,183.5,1.45,20.0,226.5,195.74,151.0
2016,11,11,14,30,101.0,168.0,1.4,20.0,208.0,176.04,134.96
2016,11,11,14,45,95.5,152.0,1.4,20.0,187.0,154.94,117.97
2016,11,11,15,0,90.0,136.0,1.4,20.0,166.0,134.25,101.39
2016,11,11,15,15,82.5,118.0,1.3,19.5,143.0,112.28,84.23
2016,11,11,15,30,75.0,100.0,1.2,19.0,120.0,91.06,68.1
2016,11,11,15,45,64.0,81.5,1.1,18.5,96.0,70.62,55.97
2016,11,11,16,0,53.0,63.0,1.0,18.0,72.0,55.5,42.46
2016,11,11,16,15,28.5,45.5,0.95,17.5,50.0,40.76,28.99
2016,11,11,16,30,4.0,28.0,0.9,17.0,28.0,26.26,13.4
2016,11,11,16,45,2.0,14.0,0.9,17.0,14.0,13.76,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,54.5,6.0,0.95,14.5,7.0,0.0,0.0
2016,11,12,7,0,109.0,12.0,0.9,15.0,14.0,40.39,0.0
2016,11,12,7,15,246.5,23.0,0.9,15.0,46.5,112.73,53.6
2016,11,12,7,30,384.0,34.0,0.9,15.0,79.0,183.34,133.25
2016,11,12,7,45,467.0,41.0,0.9,15.5,120.0,234.68,179.2
2016,11,12,8,0,550.0,48.0,0.9,16.0,161.0,290.68,226.9
2016,11,12,8,15,601.5,53.0,0.85,16.5,202.5,334.56,264.01
2016,11,12,8,30,653.0,58.0,0.8,17.0,244.0,378.05,299.53
2016,11,12,8,45,689.5,61.5,0.8,17.5,284.0,415.54,329.44
2016,11,12,9,0,726.0,65.0,0.8,18.0,324.0,452.69,358.11
2016,11,12,9,15,750.0,67.5,0.8,18.0,359.0,481.38,380.27
2016,11,12,9,30,774.0,70.0,0.8,18.0,394.0,508.57,400.81
2016,11,12,9,45,795.0,70.5,0.8,18.5,425.0,530.12,415.98
2016,11,12,10,0,816.0,71.0,0.8,19.0,456.0,549.59,429.28
2016,11,12,10,15,827.0,72.5,0.8,19.0,480.0,562.08,437.96
2016,11,12,10,30,838.0,74.0,0.8,19.0,504.0,570.19,443.39
2016,11,12,10,45,524.0,158.5,0.85,19.5,430.5,474.65,369.18
2016,11,12,11,0,210.0,243.0,0.9,20.0,357.0,367.71,285.45
2016,11,12,11,15,319.0,227.5,0.95,20.0,404.0,414.58,322.51
2016,11,12,11,30,428.0,212.0,1.0,20.0,451.0,458.3,355.41
2016,11,12,11,45,457.0,205.5,1.1,20.5,462.0,460.03,355.84
2016,11,12,12,0,486.0,199.0,1.2,21.0,473.0,459.57,354.78
2016,11,12,12,15,672.5,137.5,1.25,21.0,512.5,485.84,374.87
2016,11,12,12,30,859.0,76.0,1.3,21.0,552.0,502.37,386.5
2016,11,12,12,45,847.5,77.5,1.4,21.0,538.0,476.27,365.42
2016,11,12,13,0,836.0,79.0,1.5,21.0,524.0,447.06,341.78
2016,11,12,13,15,827.0,78.0,1.55,21.0,504.0,415.85,315.83
2016,11,12,13,30,818.0,77.0,1.6,21.0,484.0,383.11,288.03
2016,11,12,13,45,805.0,75.5,1.65,21.0,457.5,347.16,257.16
2016,11,12,14,0,792.0,74.0,1.7,21.0,431.0,310.36,224.99
2016,11,12,14,15,773.0,71.5,1.7,20.5,399.0,270.38,190.34
2016,11,12,14,30,754.0,69.0,1.7,20.0,367.0,230.47,155.55
2016,11,12,14,45,728.0,66.0,1.75,20.0,330.0,189.14,120.09
2016,11,12,15,0,702.0,63.0,1.8,20.0,293.0,149.0,87.22
2016,11,12,15,15,662.0,58.5,1.85,19.5,252.0,107.66,57.38
2016,11,12,15,30,622.0,54.0,1.9,19.0,211.0,66.38,33.11
2016,11,12,15,45,560.5,48.5,1.95,19.0,169.0,33.55,23.71
2016,11,12,16,0,499.0,43.0,2.0,19.0,127.0,31.13,21.31
2016,11,12,16,15,397.0,34.5,2.0,18.0,88.0,25.91,16.3
2016,11,12,16,30,295.0,26.0,2.0,17.0,49.0,20.46,8.72
2016,11,12,16,45,147.5,13.0,2.05,16.5,24.5,12.78,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,47.0,5.5,1.05,13.5,6.5,0.0,0.0
2016,11,13,7,0,94.0,11.0,1.0,14.0,13.0,35.16,0.0
2016,11,13,7,15,228.5,23.0,0.95,14.0,44.5,105.63,43.58
2016,11,13,7,30,363.0,35.0,0.9,14.0,76.0,175.93,127.42
2016,11,13,7,45,445.5,43.5,0.85,14.5,117.0,227.81,174.12
2016,11,13,8,0,528.0,52.0,0.8,15.0,158.0,284.34,222.24
2016,11,13,8,15,581.0,57.5,0.7,15.0,199.5,328.66,260.04
2016,11,13,8,30,634.0,63.0,0.6,15.0,241.0,374.48,297.71
2016,11,13,8,45,671.0,67.0,0.55,15.5,281.0,411.83,327.28
2016,11,13,9,0,708.0,71.0,0.5,16.0,321.0,448.98,355.59
2016,11,13,9,15,732.5,74.0,0.45,16.5,356.5,476.44,375.71
2016,11,13,9,30,757.0,77.0,0.4,17.0,392.0,504.08,395.27
2016,11,13,9,45,774.0,79.5,0.35,17.5,422.0,525.27,409.47
2016,11,13,10,0,791.0,82.0,0.3,18.0,452.0,544.33,421.73
2016,11,13,10,15,803.5,83.5,0.35,18.0,476.0,557.41,431.26
2016,11,13,10,30,816.0,85.0,0.4,18.0,500.0,567.95,438.87
2016,11,13,10,45,823.5,86.5,0.5,18.5,517.5,572.94,442.09
2016,11,13,11,0,831.0,88.0,0.6,19.0,535.0,575.17,443.22
2016,11,13,11,15,835.5,88.5,0.6,19.0,545.0,571.84,440.07
2016,11,13,11,30,840.0,89.0,0.6,19.0,555.0,565.71,434.83
2016,11,13,11,45,843.0,88.5,0.65,19.5,558.0,554.94,425.81
2016,11,13,12,0,846.0,88.0,0.7,20.0,561.0,541.43,414.65
2016,11,13,12,15,844.0,87.5,0.65,20.0,555.5,522.67,399.35
2016,11,13,12,30,842.0,87.0,0.6,20.0,550.0,501.46,382.03
2016,11,13,12,45,846.0,83.5,0.6,20.0,539.5,477.77,362.96
2016,11,13,13,0,850.0,80.0,0.6,20.0,529.0,451.56,341.51
2016,11,13,13,15,841.0,79.0,0.6,20.0,509.0,420.0,315.57
2016,11,13,13,30,832.0,78.0,0.6,20.0,489.0,386.88,287.84
2016,11,13,13,45,820.0,75.5,0.6,20.5,462.5,349.93,256.11
2016,11,13,14,0,808.0,73.0,0.6,21.0,436.0,312.03,223.11
2016,11,13,14,15,789.0,71.0,0.6,21.0,403.0,272.0,188.64
2016,11,13,14,30,770.0,69.0,0.6,21.0,370.0,232.01,154.06
2016,11,13,14,45,742.5,66.0,0.6,21.0,332.5,189.85,118.63
2016,11,13,15,0,715.0,63.0,0.6,21.0,295.0,148.99,85.86
2016,11,13,15,15,674.5,58.5,0.65,20.5,253.5,107.17,56.32
2016,11,13,15,30,634.0,54.0,0.7,20.0,212.0,65.39,32.43
2016,11,13,15,45,572.5,48.0,0.75,19.5,169.5,33.28,23.43
2016,11,13,16,0,511.0,42.0,0.8,19.0,127.0,30.4,20.68
2016,11,13,16,15,410.0,33.5,0.9,18.5,88.0,25.13,15.57
2016,11,13,16,30,309.0,25.0,1.0,18.0,49.0,19.63,7.58
2016,11,13,16,45,154.5,12.5,1.1,17.5,24.5,12.29,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.0,5.0,1.55,12.0,6.0,0.0,0.0
2016,11,14,7,0,104.0,10.0,1.5,12.0,12.0,36.43,0.0
2016,11,14,7,15,247.5,21.5,1.45,12.5,44.0,108.05,36.26
2016,11,14,7,30,391.0,33.0,1.4,13.0,76.0,181.76,131.07
2016,11,14,7,45,474.5,40.5,1.35,13.5,117.0,233.43,178.84
2016,11,14,8,0,558.0,48.0,1.3,14.0,158.0,289.81,227.6
2016,11,14,8,15,611.0,53.5,1.2,14.5,200.5,334.77,266.2
2016,11,14,8,30,664.0,59.0,1.1,15.0,243.0,381.22,304.56
2016,11,14,8,45,332.0,81.5,1.0,15.5,173.5,259.12,209.07
2016,11,14,9,0,0.0,104.0,0.9,16.0,104.0,102.86,80.57
2016,11,14,9,15,0.0,120.5,0.8,16.5,120.5,119.31,94.23
2016,11,14,9,30,0.0,137.0,0.7,17.0,137.0,135.68,107.15
2016,11,14,9,45,3.0,148.5,0.6,17.5,150.0,148.45,117.0
2016,11,14,10,0,6.0,160.0,0.5,18.0,163.0,161.26,126.75
2016,11,14,10,15,24.0,183.0,0.45,18.0,195.0,194.37,153.0
2016,11,14,10,30,42.0,206.0,0.4,18.0,227.0,231.52,181.86
2016,11,14,10,45,75.0,223.0,0.35,18.5,262.5,266.71,208.55
2016,11,14,11,0,108.0,240.0,0.3,19.0,298.0,301.32,234.21
2016,11,14,11,15,170.5,243.0,0.35,19.0,336.0,340.67,264.31
2016,11,14,11,30,233.0,246.0,0.4,19.0,374.0,374.94,290.13
2016,11,14,11,45,230.0,248.5,0.45,19.5,375.5,370.92,286.13
2016,11,14,12,0,227.0,251.0,0.5,20.0,377.0,366.19,281.92
2016,11,14,12,15,535.0,170.0,0.55,20.0,463.0,441.66,339.66
2016,11,14,12,30,843.0,89.0,0.6,20.0,549.0,501.24,382.47
2016,11,14,12,45,839.5,87.5,0.65,20.5,536.5,476.04,361.12
2016,11,14,13,0,836.0,86.0,0.7,21.0,524.0,448.7,338.55
2016,11,14,13,15,827.0,84.5,0.75,21.0,504.0,417.12,312.91
2016,11,14,13,30,818.0,83.0,0.8,21.0,484.0,384.01,285.43
2016,11,14,13,45,803.5,81.5,0.9,21.0,457.5,347.72,255.05
2016,11,14,14,0,789.0,80.0,1.0,21.0,431.0,310.68,223.35
2016,11,14,14,15,769.0,77.5,1.1,20.5,398.0,270.75,189.36
2016,11,14,14,30,749.0,75.0,1.2,20.0,365.0,230.99,155.2
2016,11,14,14,45,719.5,71.5,1.35,20.0,327.5,189.04,119.85
2016,11,14,15,0,690.0,68.0,1.5,20.0,290.0,145.78,85.05
2016,11,14,15,15,648.5,63.5,1.55,19.5,249.0,104.92,56.13
2016,11,14,15,30,607.0,59.0,1.6,19.0,208.0,67.2,35.41
2016,11,14,15,45,543.0,52.0,1.65,18.5,166.0,36.89,26.65
2016,11,14,16,0,479.0,45.0,1.7,18.0,124.0,33.28,23.22
2016,11,14,16,15,376.0,35.5,1.8,17.0,85.0,27.17,17.32
2016,11,14,16,30,273.0,26.0,1.9,16.0,46.0,20.78,7.83
2016,11,14,16,45,136.5,13.0,2.0,15.5,23.0,12.78,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,209.0,14.0,1.9,14.0,36.5,86.33,18.91
2016,11,15,7,30,418.0,28.0,2.0,14.0,73.0,183.64,130.53
2016,11,15,7,45,497.0,35.0,2.1,14.5,113.0,230.88,175.82
2016,11,15,8,0,576.0,42.0,2.2,15.0,153.0,285.65,223.93
2016,11,15,8,15,626.0,46.5,2.25,15.5,194.0,328.91,261.99
2016,11,15,8,30,676.0,51.0,2.3,16.0,235.0,373.35,299.84
2016,11,15,8,45,706.5,54.5,2.35,16.5,273.5,408.09,328.96
2016,11,15,9,0,737.0,58.0,2.4,17.0,312.0,442.21,356.66
2016,11,15,9,15,760.0,60.5,2.45,17.0,347.5,470.35,379.63
2016,11,15,9,30,783.0,63.0,2.5,17.0,383.0,496.97,400.89
2016,11,15,9,45,770.0,73.5,2.6,17.5,407.5,510.84,410.98
2016,11,15,10,0,757.0,84.0,2.7,18.0,432.0,521.64,418.43
2016,11,15,10,15,414.0,150.0,2.75,18.0,341.5,399.27,320.66
2016,11,15,10,30,71.0,216.0,2.8,18.0,251.0,258.48,205.59
2016,11,15,10,45,43.5,205.5,2.85,18.0,227.5,230.44,183.09
2016,11,15,11,0,16.0,195.0,2.9,18.0,204.0,199.86,158.13
2016,11,15,11,15,8.0,176.0,3.0,18.0,180.5,175.92,138.77
2016,11,15,11,30,0.0,157.0,3.1,18.0,157.0,152.43,119.69
2016,11,15,11,45,14.5,187.0,3.25,18.0,195.5,189.25,149.58
2016,11,15,12,0,29.0,217.0,3.4,18.0,234.0,226.62,179.53
2016,11,15,12,15,25.0,211.5,3.5,18.0,225.5,216.78,171.57
2016,11,15,12,30,21.0,206.0,3.6,18.0,217.0,208.43,164.92
2016,11,15,12,45,83.5,220.5,3.7,18.0,264.0,249.56,197.99
2016,11,15,13,0,146.0,235.0,3.8,18.0,311.0,286.17,226.66
2016,11,15,13,15,162.5,225.0,3.8,17.5,306.5,277.16,219.34
2016,11,15,13,30,179.0,215.0,3.8,17.0,302.0,266.78,210.77
2016,11,15,13,45,135.5,202.0,3.85,17.0,266.0,232.17,183.1
2016,11,15,14,0,92.0,189.0,3.9,17.0,230.0,202.22,159.46
2016,11,15,14,15,46.0,136.5,3.85,16.5,157.0,139.36,109.44
2016,11,15,14,30,0.0,84.0,3.8,16.0,84.0,80.81,62.6
2016,11,15,14,45,0.0,75.5,3.75,16.0,75.5,72.7,55.92
2016,11,15,15,0,0.0,67.0,3.7,16.0,67.0,64.6,49.15
2016,11,15,15,15,0.0,57.5,3.55,15.5,57.5,55.57,41.59
2016,11,15,15,30,0.0,48.0,3.4,15.0,48.0,46.37,33.78
2016,11,15,15,45,0.0,38.0,3.25,15.0,38.0,36.7,26.87
2016,11,15,16,0,0.0,28.0,3.1,15.0,28.0,27.03,18.02
2016,11,15,16,15,0.0,19.0,2.95,14.5,19.0,18.33,9.94
2016,11,15,16,30,0.0,10.0,2.8,14.0,10.0,9.64,0.32
2016,11,15,16,45,0.0,5.0,2.7,14.0,5.0,4.91,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,202.5,16.0,2.8,10.5,37.0,85.91,8.16
2016,11,16,7,30,405.0,32.0,2.9,11.0,74.0,182.38,129.97
2016,11,16,7,45,497.0,39.0,3.05,11.5,116.0,236.39,182.0
2016,11,16,8,0,589.0,46.0,3.2,12.0,158.0,295.6,234.48
2016,11,16,8,15,642.5,51.5,3.35,12.5,201.0,339.0,273.52
2016,11,16,8,30,696.0,57.0,3.5,13.0,244.0,386.49,314.71
2016,11,16,8,45,732.5,60.0,3.7,13.5,285.0,424.0,346.9
2016,11,16,9,0,769.0,63.0,3.9,14.0,326.0,461.04,377.77
2016,11,16,9,15,793.0,65.5,3.95,14.0,362.0,490.25,402.15
2016,11,16,9,30,817.0,68.0,4.0,14.0,398.0,517.85,424.68
2016,11,16,9,45,832.5,70.0,4.05,14.5,428.5,538.38,440.37
2016,11,16,10,0,848.0,72.0,4.1,15.0,459.0,556.6,453.85
2016,11,16,10,15,859.0,73.5,4.1,15.0,483.5,569.24,463.44
2016,11,16,10,30,870.0,75.0,4.1,15.0,508.0,577.45,469.44
2016,11,16,10,45,872.0,77.5,4.1,15.0,524.5,580.75,471.38
2016,11,16,11,0,874.0,80.0,4.1,15.0,541.0,582.42,471.9
2016,11,16,11,15,878.0,80.5,4.1,15.0,551.0,577.73,467.47
2016,11,16,11,30,882.0,81.0,4.1,15.0,561.0,571.4,461.61
2016,11,16,11,45,874.0,84.0,4.1,15.0,561.5,558.65,450.52
2016,11,16,12,0,866.0,87.0,4.1,15.0,562.0,542.64,436.72
2016,11,16,12,15,863.5,86.5,4.05,15.0,556.5,523.45,420.19
2016,11,16,12,30,861.0,86.0,4.0,15.0,551.0,501.79,401.4
2016,11,16,12,45,858.0,84.5,4.0,15.0,538.5,476.55,379.51
2016,11,16,13,0,855.0,83.0,4.0,15.0,526.0,449.09,355.38
2016,11,16,13,15,845.5,82.0,3.95,15.0,505.5,417.43,327.37
2016,11,16,13,30,836.0,81.0,3.9,15.0,485.0,384.23,297.57
2016,11,16,13,45,817.0,80.5,3.9,15.0,457.5,346.98,264.17
2016,11,16,14,0,798.0,80.0,3.9,15.0,430.0,309.27,229.94
2016,11,16,14,15,777.5,77.5,3.85,15.0,397.0,269.09,193.49
2016,11,16,14,30,757.0,75.0,3.8,15.0,364.0,229.1,157.34
2016,11,16,14,45,720.0,72.5,3.8,15.0,325.0,184.07,118.58
2016,11,16,15,0,683.0,70.0,3.8,15.0,286.0,143.53,85.57
2016,11,16,15,15,639.5,65.5,3.7,14.5,245.0,103.12,56.76
2016,11,16,15,30,596.0,61.0,3.6,14.0,204.0,66.05,36.69
2016,11,16,15,45,519.5,54.5,3.5,13.5,161.0,39.46,29.48
2016,11,16,16,0,443.0,48.0,3.4,13.0,118.0,36.46,26.45
2016,11,16,16,15,336.5,37.0,3.3,12.5,80.0,28.96,19.05
2016,11,16,16,30,230.0,26.0,3.2,12.0,42.0,21.08,6.72
2016,11,16,16,45,115.0,13.0,3.1,12.0,21.0,12.78,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,14.5,1.35,7.5,35.0,83.65,0.0
2016,11,17,7,30,411.0,29.0,1.3,8.0,70.0,179.73,127.13
2016,11,17,7,45,501.0,36.0,1.3,8.5,111.5,232.64,179.24
2016,11,17,8,0,591.0,43.0,1.3,9.0,153.0,288.29,228.71
2016,11,17,8,15,644.5,48.0,1.3,9.5,196.0,333.74,269.01
2016,11,17,8,30,698.0,53.0,1.3,10.0,239.0,380.49,309.06
2016,11,17,8,45,736.5,56.0,1.35,10.5,279.5,418.8,341.36
2016,11,17,9,0,775.0,59.0,1.4,11.0,320.0,456.78,372.38
2016,11,17,9,15,799.0,61.0,1.3,11.5,356.5,485.47,394.56
2016,11,17,9,30,823.0,63.0,1.2,12.0,393.0,512.56,414.7
2016,11,17,9,45,841.5,64.5,1.2,13.0,424.5,534.24,429.85
2016,11,17,10,0,860.0,66.0,1.2,14.0,456.0,551.58,441.31
2016,11,17,10,15,871.5,67.0,1.15,14.0,480.5,564.28,450.18
2016,11,17,10,30,883.0,68.0,1.1,14.0,505.0,574.29,456.82
2016,11,17,10,45,892.0,68.5,1.05,14.5,522.5,579.53,458.88
2016,11,17,11,0,901.0,69.0,1.0,15.0,540.0,581.87,458.63
2016,11,17,11,15,905.0,69.5,0.95,15.0,550.5,578.42,454.83
2016,11,17,11,30,909.0,70.0,0.9,15.0,561.0,572.01,448.73
2016,11,17,11,45,911.0,69.5,0.85,15.5,563.5,560.52,437.95
2016,11,17,12,0,913.0,69.0,0.8,16.0,566.0,546.14,424.9
2016,11,17,12,15,910.5,69.0,0.8,16.0,560.5,527.16,409.43
2016,11,17,12,30,908.0,69.0,0.8,16.0,555.0,505.57,391.68
2016,11,17,12,45,902.5,68.5,0.85,16.0,542.0,479.6,370.59
2016,11,17,13,0,897.0,68.0,0.9,16.0,529.0,451.4,347.23
2016,11,17,13,15,888.5,67.0,0.9,16.0,509.0,419.43,320.11
2016,11,17,13,30,880.0,66.0,0.9,16.0,489.0,385.72,290.99
2016,11,17,13,45,866.0,65.0,0.9,16.0,462.0,348.64,258.66
2016,11,17,14,0,852.0,64.0,0.9,16.0,435.0,310.57,224.94
2016,11,17,14,15,833.5,62.0,0.85,16.0,402.0,267.05,186.52
2016,11,17,14,30,815.0,60.0,0.8,16.0,369.0,225.84,149.96
2016,11,17,14,45,788.0,57.5,0.8,16.0,331.0,182.87,113.13
2016,11,17,15,0,761.0,55.0,0.8,16.0,293.0,141.02,79.29
2016,11,17,15,15,721.0,51.0,0.75,15.5,251.5,98.19,49.33
2016,11,17,15,30,681.0,47.0,0.7,15.0,210.0,58.25,28.63
2016,11,17,15,45,619.0,42.0,0.65,15.0,167.0,31.42,22.23
2016,11,17,16,0,557.0,37.0,0.6,15.0,124.0,28.94,19.71
2016,11,17,16,15,451.5,29.0,0.6,14.5,84.5,23.43,14.19
2016,11,17,16,30,346.0,21.0,0.6,14.0,45.0,17.7,3.95
2016,11,17,16,45,173.0,10.5,0.6,14.0,22.5,10.32,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,14.5,2.4,7.5,32.5,76.73,0.0
2016,11,18,7,30,370.0,29.0,2.4,8.0,65.0,165.38,115.31
2016,11,18,7,45,462.0,37.5,2.45,9.0,106.5,218.95,168.57
2016,11,18,8,0,554.0,46.0,2.5,10.0,148.0,278.02,220.75
2016,11,18,8,15,611.5,52.0,2.35,10.5,191.0,324.5,262.05
2016,11,18,8,30,669.0,58.0,2.2,11.0,234.0,372.74,303.46
2016,11,18,8,45,708.0,62.0,2.1,11.5,275.0,409.46,334.5
2016,11,18,9,0,747.0,66.0,2.0,12.0,316.0,448.06,365.88
2016,11,18,9,15,772.0,69.0,2.05,12.5,352.0,477.78,389.73
2016,11,18,9,30,797.0,72.0,2.1,13.0,388.0,505.97,411.75
2016,11,18,9,45,820.0,72.5,2.15,14.0,420.0,528.57,428.14
2016,11,18,10,0,843.0,73.0,2.2,15.0,452.0,549.08,442.45
2016,11,18,10,15,853.5,74.5,2.35,15.5,476.0,561.39,451.32
2016,11,18,10,30,864.0,76.0,2.5,16.0,500.0,571.01,457.94
2016,11,18,10,45,870.0,77.5,2.65,16.5,517.0,575.32,460.31
2016,11,18,11,0,876.0,79.0,2.8,17.0,534.0,575.51,459.44
2016,11,18,11,15,879.0,79.5,2.85,17.0,543.5,571.6,455.81
2016,11,18,11,30,882.0,80.0,2.9,17.0,553.0,564.81,449.86
2016,11,18,11,45,880.5,80.5,3.0,17.5,554.5,552.76,439.02
2016,11,18,12,0,879.0,81.0,3.1,18.0,556.0,537.99,425.91
2016,11,18,12,15,876.0,80.5,3.2,18.0,550.5,518.84,410.0
2016,11,18,12,30,873.0,80.0,3.3,18.0,545.0,497.2,391.79
2016,11,18,12,45,868.5,78.5,3.4,18.0,532.0,471.53,370.04
2016,11,18,13,0,864.0,77.0,3.5,18.0,519.0,442.41,345.1
2016,11,18,13,15,855.5,76.0,3.55,18.0,499.5,411.13,317.8
2016,11,18,13,30,847.0,75.0,3.6,18.0,480.0,378.2,288.59
2016,11,18,13,45,834.0,73.5,3.7,18.0,453.5,341.88,256.2
2016,11,18,14,0,821.0,72.0,3.8,18.0,427.0,304.62,222.52
2016,11,18,14,15,802.0,69.5,3.75,17.5,394.5,264.2,186.47
2016,11,18,14,30,783.0,67.0,3.7,17.0,362.0,223.78,150.46
2016,11,18,14,45,756.5,64.0,3.65,17.0,325.0,181.89,114.13
2016,11,18,15,0,730.0,61.0,3.6,17.0,288.0,141.17,80.99
