Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,15,688.5,56.5,3.4,16.5,246.5,99.32,51.78
2016,11,18,15,30,647.0,52.0,3.2,16.0,205.0,60.59,31.85
2016,11,18,15,45,582.5,46.0,3.05,15.5,162.5,32.25,22.85
2016,11,18,16,0,518.0,40.0,2.9,15.0,120.0,29.29,19.93
2016,11,18,16,15,407.0,31.0,2.8,14.5,81.0,23.44,14.07
2016,11,18,16,30,296.0,22.0,2.7,14.0,42.0,17.31,2.92
2016,11,18,16,45,148.0,11.0,2.65,13.5,21.0,10.81,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,4.9,13.0,5.0,4.82,0.0
2016,11,19,7,30,0.0,10.0,4.9,13.0,10.0,9.64,1.65
2016,11,19,7,45,0.0,17.0,4.9,13.5,17.0,16.39,7.94
2016,11,19,8,0,0.0,24.0,4.9,14.0,24.0,23.16,13.89
2016,11,19,8,15,0.0,31.5,4.9,14.0,31.5,30.4,20.24
2016,11,19,8,30,0.0,39.0,4.9,14.0,39.0,37.66,26.55
2016,11,19,8,45,0.0,46.0,4.9,14.0,46.0,44.43,32.38
2016,11,19,9,0,0.0,53.0,4.9,14.0,53.0,51.2,38.16
2016,11,19,9,15,0.0,30.0,4.9,14.0,30.0,28.96,19.15
2016,11,19,9,30,0.0,7.0,4.9,14.0,7.0,6.75,0.12
2016,11,19,9,45,0.0,12.0,4.9,14.5,12.0,11.58,4.23
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,16.41,8.3
2016,11,19,10,15,0.0,75.0,4.9,15.0,75.0,72.52,55.66
2016,11,19,10,30,0.0,133.0,4.9,15.0,133.0,129.78,103.28
2016,11,19,10,45,0.0,97.5,4.9,15.5,97.5,94.47,73.63
2016,11,19,11,0,0.0,62.0,4.9,16.0,62.0,59.94,44.69
2016,11,19,11,15,0.0,82.5,4.85,16.0,82.5,79.8,61.22
2016,11,19,11,30,0.0,103.0,4.8,16.0,103.0,99.73,77.7
2016,11,19,11,45,0.0,99.0,4.8,16.0,99.0,95.81,74.42
2016,11,19,12,0,0.0,95.0,4.8,16.0,95.0,91.91,71.19
2016,11,19,12,15,0.0,114.0,4.75,16.0,114.0,110.23,86.36
2016,11,19,12,30,0.0,133.0,4.7,16.0,133.0,128.4,101.36
2016,11,19,12,45,0.0,138.5,4.7,16.0,138.5,133.47,105.58
2016,11,19,13,0,0.0,144.0,4.7,16.0,144.0,138.45,109.77
2016,11,19,13,15,0.0,97.0,4.6,16.0,97.0,93.66,72.85
2016,11,19,13,30,0.0,50.0,4.5,16.0,50.0,48.31,35.08
2016,11,19,13,45,0.0,85.5,4.45,16.5,85.5,82.6,63.77
2016,11,19,14,0,0.0,121.0,4.4,17.0,121.0,115.56,91.09
2016,11,19,14,15,0.0,76.5,4.25,16.5,76.5,73.93,56.69
2016,11,19,14,30,0.0,32.0,4.1,16.0,32.0,30.89,20.6
2016,11,19,14,45,0.0,28.5,4.0,16.0,28.5,27.51,17.77
2016,11,19,15,0,0.0,25.0,3.9,16.0,25.0,24.12,14.9
2016,11,19,15,15,0.0,21.5,3.7,15.5,21.5,20.74,12.04
2016,11,19,15,30,0.0,18.0,3.5,15.0,18.0,17.36,9.14
2016,11,19,15,45,0.0,14.0,3.35,15.0,14.0,13.5,6.31
2016,11,19,16,0,0.0,10.0,3.2,15.0,10.0,9.64,2.76
2016,11,19,16,15,0.0,6.5,3.15,14.5,6.5,6.26,0.0
2016,11,19,16,30,0.0,3.0,3.1,14.0,3.0,2.89,0.0
2016,11,19,16,45,0.0,1.5,3.05,14.0,1.5,1.47,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.5,1.55,12.5,6.5,6.26,0.0
2016,11,20,7,30,0.0,13.0,1.5,13.0,13.0,12.54,3.68
2016,11,20,7,45,0.0,22.0,1.5,13.5,22.0,21.23,11.94
2016,11,20,8,0,0.0,31.0,1.5,14.0,31.0,29.93,19.61
2016,11,20,8,15,0.0,40.5,1.55,14.0,40.5,39.11,27.66
2016,11,20,8,30,0.0,50.0,1.6,14.0,50.0,48.31,35.64
2016,11,20,8,45,0.0,59.0,1.65,14.5,59.0,57.02,43.04
2016,11,20,9,0,0.0,68.0,1.7,15.0,68.0,65.87,50.43
2016,11,20,9,15,0.0,76.5,1.7,15.0,76.5,74.24,57.43
2016,11,20,9,30,0.0,85.0,1.7,15.0,85.0,82.6,64.35
2016,11,20,9,45,0.0,101.0,1.7,15.0,101.0,98.5,77.51
2016,11,20,10,0,0.0,117.0,1.7,15.0,117.0,114.35,90.52
2016,11,20,10,15,0.0,92.5,1.7,15.0,92.5,89.68,69.88
2016,11,20,10,30,0.0,68.0,1.7,15.0,68.0,65.74,49.84
2016,11,20,10,45,0.0,113.5,1.7,15.0,113.5,110.24,86.8
2016,11,20,11,0,0.0,159.0,1.7,15.0,159.0,155.07,123.4
2016,11,20,11,15,0.0,140.5,1.6,15.0,140.5,136.52,108.03
2016,11,20,11,30,0.0,122.0,1.5,15.0,122.0,118.25,93.03
2016,11,20,11,45,2.5,150.0,1.45,15.0,151.5,146.7,116.33
2016,11,20,12,0,5.0,178.0,1.4,15.0,181.0,174.84,139.06
2016,11,20,12,15,2.5,122.0,1.25,15.0,123.5,119.18,93.66
2016,11,20,12,30,0.0,66.0,1.1,15.0,66.0,63.81,48.01
2016,11,20,12,45,0.0,106.5,1.0,15.0,106.5,102.87,80.54
2016,11,20,13,0,0.0,147.0,0.9,15.0,147.0,141.28,111.99
2016,11,20,13,15,107.5,176.0,0.85,15.0,226.5,208.72,165.52
2016,11,20,13,30,215.0,205.0,0.8,15.0,306.0,268.24,210.39
2016,11,20,13,45,146.5,193.0,0.8,15.0,260.0,225.87,176.95
2016,11,20,14,0,78.0,181.0,0.8,15.0,214.0,189.8,149.42
2016,11,20,14,15,74.5,167.5,0.8,15.0,197.5,172.31,135.29
2016,11,20,14,30,71.0,154.0,0.8,15.0,181.0,154.99,121.16
2016,11,20,14,45,68.0,138.5,0.8,15.0,162.0,136.33,105.88
2016,11,20,15,0,65.0,123.0,0.8,15.0,143.0,117.89,90.84
2016,11,20,15,15,58.0,106.0,0.75,14.5,122.0,98.25,75.29
2016,11,20,15,30,51.0,89.0,0.7,14.0,101.0,79.33,60.59
2016,11,20,15,45,41.5,71.0,0.65,14.0,79.5,62.17,49.32
2016,11,20,16,0,32.0,53.0,0.6,14.0,58.0,47.28,35.65
2016,11,20,16,15,16.0,36.0,0.6,14.0,38.5,32.8,21.81
2016,11,20,16,30,0.0,19.0,0.6,14.0,19.0,18.23,1.53
2016,11,20,16,45,0.0,9.5,0.65,14.0,9.5,9.34,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,178.5,13.5,2.25,10.5,28.5,61.35,0.0
2016,11,21,7,30,357.0,27.0,2.3,11.0,57.0,155.13,99.09
2016,11,21,7,45,455.5,34.5,2.4,11.5,97.0,208.67,156.84
2016,11,21,8,0,554.0,42.0,2.5,12.0,137.0,267.77,209.29
2016,11,21,8,15,611.5,47.0,2.55,12.0,178.5,310.25,248.02
2016,11,21,8,30,669.0,52.0,2.6,12.0,220.0,357.11,289.33
2016,11,21,8,45,708.5,55.0,2.65,12.5,260.0,394.68,321.68
2016,11,21,9,0,748.0,58.0,2.7,13.0,300.0,432.03,352.84
2016,11,21,9,15,773.5,60.5,2.7,13.0,336.0,461.25,377.28
2016,11,21,9,30,799.0,63.0,2.7,13.0,372.0,489.03,399.95
2016,11,21,9,45,801.0,69.5,2.7,13.5,400.0,507.04,413.55
2016,11,21,10,0,803.0,76.0,2.7,14.0,428.0,522.44,424.71
2016,11,21,10,15,816.0,77.5,2.7,14.0,452.5,535.82,434.93
2016,11,21,10,30,829.0,79.0,2.7,14.0,477.0,546.69,442.95
2016,11,21,10,45,839.0,79.5,2.7,14.5,495.0,552.17,445.84
2016,11,21,11,0,849.0,80.0,2.7,15.0,513.0,554.91,446.46
2016,11,21,11,15,854.0,80.5,2.65,15.0,523.0,552.08,443.32
2016,11,21,11,30,859.0,81.0,2.6,15.0,533.0,546.43,437.88
2016,11,21,11,45,862.5,80.5,2.55,15.5,536.5,536.13,427.93
2016,11,21,12,0,866.0,80.0,2.5,16.0,540.0,523.06,415.68
2016,11,21,12,15,864.0,80.0,2.5,16.0,535.0,505.05,400.32
2016,11,21,12,30,862.0,80.0,2.5,16.0,530.0,484.54,382.71
2016,11,21,12,45,862.0,77.5,2.5,16.0,519.0,460.06,361.65
2016,11,21,13,0,862.0,75.0,2.5,16.0,508.0,434.5,339.2
2016,11,21,13,15,853.0,74.0,2.5,16.0,488.5,402.12,310.97
2016,11,21,13,30,844.0,73.0,2.5,16.0,469.0,369.4,281.85
2016,11,21,13,45,829.0,71.5,2.5,16.0,442.5,332.86,249.24
2016,11,21,14,0,814.0,70.0,2.5,16.0,416.0,295.54,215.51
2016,11,21,14,15,794.0,68.0,2.5,16.0,383.5,255.96,179.86
2016,11,21,14,30,774.0,66.0,2.5,16.0,351.0,216.46,144.5
2016,11,21,14,45,743.5,63.0,2.5,16.0,314.0,174.66,108.7
2016,11,21,15,0,713.0,60.0,2.5,16.0,277.0,134.37,76.46
2016,11,21,15,15,669.5,56.0,2.45,15.5,236.5,94.02,49.01
2016,11,21,15,30,626.0,52.0,2.4,15.0,196.0,53.87,28.4
2016,11,21,15,45,556.0,46.0,2.35,14.5,154.0,32.58,23.2
2016,11,21,16,0,486.0,40.0,2.3,14.0,112.0,29.62,20.25
2016,11,21,16,15,369.5,31.0,2.3,13.5,74.5,23.76,14.18
2016,11,21,16,30,253.0,22.0,2.3,13.0,37.0,17.62,0.31
2016,11,21,16,45,126.5,11.0,2.35,12.5,18.5,10.81,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,98.0,14.5,0.75,10.0,23.0,40.34,0.0
2016,11,22,7,30,196.0,29.0,0.7,10.0,46.0,106.38,65.28
2016,11,22,7,45,265.5,42.5,0.7,10.5,79.0,151.42,113.59
2016,11,22,8,0,335.0,56.0,0.7,11.0,112.0,199.58,155.87
2016,11,22,8,15,376.5,67.5,0.75,11.5,147.5,237.82,189.46
2016,11,22,8,30,418.0,79.0,0.8,12.0,183.0,277.57,223.45
2016,11,22,8,45,444.0,90.0,0.85,12.5,217.0,310.75,251.33
2016,11,22,9,0,470.0,101.0,0.9,13.0,251.0,343.82,278.34
2016,11,22,9,15,501.0,105.0,1.0,13.0,282.0,371.25,301.05
2016,11,22,9,30,532.0,109.0,1.1,13.0,313.0,398.31,323.08
2016,11,22,9,45,482.0,130.0,1.2,13.5,326.0,400.4,324.07
2016,11,22,10,0,432.0,151.0,1.3,14.0,339.0,399.2,322.33
2016,11,22,10,15,472.5,151.5,1.35,14.0,368.0,423.1,341.17
2016,11,22,10,30,513.0,152.0,1.4,14.0,397.0,445.92,358.76
2016,11,22,10,45,483.0,166.0,1.45,14.5,403.0,442.45,354.67
2016,11,22,11,0,453.0,180.0,1.5,15.0,409.0,437.13,349.29
2016,11,22,11,15,448.0,185.5,1.5,15.0,416.0,435.28,347.28
2016,11,22,11,30,443.0,191.0,1.5,15.0,423.0,431.94,344.02
2016,11,22,11,45,436.5,193.5,1.55,15.0,423.5,423.43,336.95
2016,11,22,12,0,430.0,196.0,1.6,15.0,424.0,413.67,328.83
2016,11,22,12,15,455.5,188.0,1.6,15.0,427.0,408.18,323.91
2016,11,22,12,30,481.0,180.0,1.6,15.0,430.0,400.44,316.95
2016,11,22,12,45,418.5,189.0,1.6,15.0,403.0,367.54,290.34
2016,11,22,13,0,356.0,198.0,1.6,15.0,376.0,336.24,265.13
2016,11,22,13,15,309.0,197.0,1.6,15.0,347.0,304.58,239.62
2016,11,22,13,30,262.0,196.0,1.6,15.0,318.0,274.92,215.73
2016,11,22,13,45,385.5,163.0,1.65,15.0,331.0,272.26,210.15
2016,11,22,14,0,509.0,130.0,1.7,15.0,344.0,260.96,195.92
2016,11,22,14,15,522.5,116.0,1.7,14.5,321.5,230.02,168.13
2016,11,22,14,30,536.0,102.0,1.7,14.0,299.0,197.46,138.77
2016,11,22,14,45,501.5,98.0,1.7,14.0,267.0,163.56,110.45
2016,11,22,15,0,467.0,94.0,1.7,14.0,235.0,131.98,85.68
2016,11,22,15,15,433.5,84.0,1.65,13.5,200.0,97.8,61.49
2016,11,22,15,30,400.0,74.0,1.6,13.0,165.0,66.19,43.62
2016,11,22,15,45,357.0,61.0,1.6,13.0,129.5,45.38,34.68
2016,11,22,16,0,314.0,48.0,1.6,13.0,94.0,36.38,26.22
2016,11,22,16,15,229.5,35.0,1.65,12.5,62.0,27.0,16.88
2016,11,22,16,30,145.0,22.0,1.7,12.0,30.0,17.25,0.0
2016,11,22,16,45,72.5,11.0,1.8,12.0,15.0,10.81,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,92.0,16.5,2.0,10.5,23.5,40.43,0.0
2016,11,23,7,30,184.0,33.0,1.9,11.0,47.0,106.84,62.63
2016,11,23,7,45,287.5,45.0,1.85,11.5,84.5,161.25,120.44
2016,11,23,8,0,391.0,57.0,1.8,12.0,122.0,220.33,171.75
2016,11,23,8,15,459.5,65.0,1.85,12.0,162.0,267.52,213.31
2016,11,23,8,30,528.0,73.0,1.9,12.0,202.0,317.72,256.64
2016,11,23,8,45,572.5,79.0,2.0,12.5,241.0,357.0,290.04
2016,11,23,9,0,617.0,85.0,2.1,13.0,280.0,396.57,322.81
2016,11,23,9,15,649.0,89.0,2.15,13.0,315.5,427.76,348.7
2016,11,23,9,30,681.0,93.0,2.2,13.0,351.0,458.02,373.31
2016,11,23,9,45,713.0,93.5,2.25,13.5,383.0,483.27,392.86
2016,11,23,10,0,745.0,94.0,2.3,14.0,415.0,506.97,410.78
2016,11,23,10,15,760.0,96.0,2.3,14.0,439.5,521.24,421.61
2016,11,23,10,30,775.0,98.0,2.3,14.0,464.0,533.19,430.44
2016,11,23,10,45,788.5,98.0,2.3,14.0,482.5,539.08,434.51
2016,11,23,11,0,802.0,98.0,2.3,14.0,501.0,543.26,437.11
2016,11,23,11,15,807.0,98.5,2.3,14.0,511.5,540.66,434.32
2016,11,23,11,30,812.0,99.0,2.3,14.0,522.0,535.37,429.36
2016,11,23,11,45,816.5,98.5,2.3,14.5,525.0,526.12,420.41
2016,11,23,12,0,821.0,98.0,2.3,15.0,528.0,514.21,409.25
2016,11,23,12,15,818.5,97.5,2.35,15.0,523.5,496.26,394.13
2016,11,23,12,30,816.0,97.0,2.4,15.0,519.0,475.98,376.87
2016,11,23,12,45,810.0,96.0,2.5,15.0,506.5,451.45,356.04
2016,11,23,13,0,804.0,95.0,2.6,15.0,494.0,425.0,333.19
2016,11,23,13,15,794.0,93.5,2.65,15.0,474.5,394.74,306.76
2016,11,23,13,30,784.0,92.0,2.7,15.0,455.0,363.11,278.67
2016,11,23,13,45,770.5,89.0,2.8,15.0,429.5,327.76,247.18
2016,11,23,14,0,757.0,86.0,2.9,15.0,404.0,289.51,212.89
2016,11,23,14,15,735.0,83.0,2.85,14.5,372.0,250.61,178.32
2016,11,23,14,30,713.0,80.0,2.8,14.0,340.0,212.07,144.2
2016,11,23,14,45,683.0,76.0,2.8,14.0,303.5,171.96,109.84
2016,11,23,15,0,653.0,72.0,2.8,14.0,267.0,133.41,79.0
2016,11,23,15,15,605.5,66.5,2.6,13.5,227.0,94.12,52.3
2016,11,23,15,30,558.0,61.0,2.4,13.0,187.0,58.55,34.76
2016,11,23,15,45,487.5,53.5,2.25,13.0,146.5,39.57,29.52
2016,11,23,16,0,417.0,46.0,2.1,13.0,106.0,35.58,25.49
2016,11,23,16,15,297.5,34.5,2.05,12.5,69.5,27.42,17.12
2016,11,23,16,30,178.0,23.0,2.0,12.0,33.0,18.14,0.0
2016,11,23,16,45,89.0,11.5,2.0,11.5,16.5,11.3,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,15,108.5,15.0,1.35,7.0,23.5,42.97,0.0
2016,11,24,7,30,217.0,30.0,1.4,7.0,47.0,111.52,62.33
2016,11,24,7,45,326.0,41.5,1.5,7.5,85.5,168.25,126.44
2016,11,24,8,0,435.0,53.0,1.6,8.0,124.0,230.57,181.48
2016,11,24,8,15,502.5,61.0,1.55,8.0,165.0,278.86,224.57
2016,11,24,8,30,570.0,69.0,1.5,8.0,206.0,329.53,268.72
2016,11,24,8,45,622.0,73.0,1.5,8.5,247.0,370.88,303.99
2016,11,24,9,0,674.0,77.0,1.5,9.0,288.0,412.76,338.65
2016,11,24,9,15,704.5,80.5,1.45,9.5,324.5,443.67,363.5
2016,11,24,9,30,735.0,84.0,1.4,10.0,361.0,473.49,386.72
2016,11,24,9,45,760.0,86.0,1.4,10.5,392.5,497.4,404.92
2016,11,24,10,0,785.0,88.0,1.4,11.0,424.0,518.29,420.37
2016,11,24,10,15,799.0,90.0,1.3,11.5,449.0,532.6,429.75
2016,11,24,10,30,813.0,92.0,1.2,12.0,474.0,544.43,436.92
2016,11,24,10,45,824.0,92.5,1.1,12.5,492.5,550.45,439.44
2016,11,24,11,0,835.0,93.0,1.0,13.0,511.0,553.76,439.71
2016,11,24,11,15,840.0,94.0,0.85,13.0,521.5,551.57,436.04
2016,11,24,11,30,845.0,95.0,0.7,13.0,532.0,546.59,430.08
2016,11,24,11,45,848.5,94.5,0.6,13.5,535.0,536.52,419.86
2016,11,24,12,0,852.0,94.0,0.5,14.0,538.0,523.72,407.47
2016,11,24,12,15,850.0,93.5,0.4,14.0,533.5,505.56,391.68
2016,11,24,12,30,848.0,93.0,0.3,14.0,529.0,484.97,373.85
2016,11,24,12,45,842.5,92.0,0.25,14.5,517.0,460.01,352.29
2016,11,24,13,0,837.0,91.0,0.2,15.0,505.0,433.01,328.88
2016,11,24,13,15,716.0,108.0,0.2,15.0,452.0,375.75,284.53
2016,11,24,13,30,595.0,125.0,0.2,15.0,399.0,325.05,245.29
2016,11,24,13,45,691.0,104.5,0.25,15.0,405.5,313.86,232.47
2016,11,24,14,0,787.0,84.0,0.3,15.0,412.0,296.88,213.36
2016,11,24,14,15,765.0,81.0,0.35,14.5,380.0,257.18,179.29
2016,11,24,14,30,743.0,78.0,0.4,14.0,348.0,215.2,143.47
2016,11,24,14,45,711.5,74.0,0.45,14.0,310.5,173.7,108.88
2016,11,24,15,0,680.0,70.0,0.5,14.0,273.0,133.84,77.71
2016,11,24,15,15,633.0,65.0,0.55,13.5,232.0,93.93,51.17
2016,11,24,15,30,586.0,60.0,0.6,13.0,191.0,57.65,33.91
2016,11,24,15,45,513.5,52.5,0.7,13.0,149.5,38.77,28.84
2016,11,24,16,0,441.0,45.0,0.8,13.0,108.0,34.72,24.76
2016,11,24,16,15,320.5,33.5,0.9,12.5,70.5,26.52,16.31
2016,11,24,16,30,200.0,22.0,1.0,12.0,33.0,17.89,0.0
2016,11,24,16,45,100.0,11.0,1.15,12.0,16.5,10.81,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,8.5,10.5,10.32,0.0
2016,11,25,7,30,0.0,21.0,2.0,9.0,21.0,20.59,6.77
2016,11,25,7,45,5.5,38.5,2.0,9.5,39.0,41.54,28.47
2016,11,25,8,0,11.0,56.0,2.0,10.0,57.0,61.89,46.65
2016,11,25,8,15,20.0,73.0,2.0,10.0,77.0,86.43,68.15
2016,11,25,8,30,29.0,90.0,2.0,10.0,97.0,108.15,87.13
2016,11,25,8,45,35.5,106.5,2.0,10.5,116.5,128.4,104.46
2016,11,25,9,0,42.0,123.0,2.0,11.0,136.0,148.74,121.57
2016,11,25,9,15,48.0,136.5,2.0,11.0,153.5,165.46,135.63
2016,11,25,9,30,54.0,150.0,2.0,11.0,171.0,182.26,149.58
2016,11,25,9,45,70.5,165.5,2.0,11.5,194.5,206.66,169.45
2016,11,25,10,0,87.0,181.0,2.0,12.0,218.0,231.11,189.07
2016,11,25,10,15,128.0,193.0,2.0,12.5,251.0,269.16,219.72
2016,11,25,10,30,169.0,205.0,2.0,13.0,284.0,302.58,246.14
2016,11,25,10,45,104.0,203.0,2.05,13.5,252.5,259.9,210.45
2016,11,25,11,0,39.0,201.0,2.1,14.0,221.0,221.31,178.14
2016,11,25,11,15,37.0,204.0,2.1,14.0,223.0,221.88,178.52
2016,11,25,11,30,35.0,207.0,2.1,14.0,225.0,222.37,178.74
2016,11,25,11,45,60.5,218.0,2.15,14.0,249.5,244.76,196.91
2016,11,25,12,0,86.0,229.0,2.2,14.0,274.0,266.05,213.94
2016,11,25,12,15,139.5,229.0,2.15,14.0,300.5,290.09,233.04
2016,11,25,12,30,193.0,229.0,2.1,14.0,327.0,309.85,248.3
2016,11,25,12,45,238.5,218.0,2.1,14.5,336.5,312.83,249.53
2016,11,25,13,0,284.0,207.0,2.1,15.0,346.0,313.02,248.21
2016,11,25,13,15,268.0,200.5,2.1,14.5,327.5,290.41,229.89
2016,11,25,13,30,252.0,194.0,2.1,14.0,309.0,268.14,211.76
2016,11,25,13,45,177.5,185.5,2.1,14.0,264.5,227.42,179.47
2016,11,25,14,0,103.0,177.0,2.1,14.0,220.0,192.28,152.22
2016,11,25,14,15,194.0,158.0,2.1,14.0,231.0,189.92,146.91
2016,11,25,14,30,285.0,139.0,2.1,14.0,242.0,179.51,133.9
2016,11,25,14,45,267.5,127.5,2.1,14.0,216.0,152.64,111.54
2016,11,25,15,0,250.0,116.0,2.1,14.0,190.0,126.85,90.94
2016,11,25,15,15,230.5,100.5,2.0,13.5,161.0,98.96,70.18
2016,11,25,15,30,211.0,85.0,1.9,13.0,132.0,72.7,52.9
2016,11,25,15,45,311.0,64.0,1.85,13.0,116.5,47.97,36.91
2016,11,25,16,0,411.0,43.0,1.8,13.0,101.0,32.86,23.07
2016,11,25,16,15,296.5,32.0,1.8,12.5,66.0,25.1,15.02
2016,11,25,16,30,182.0,21.0,1.8,12.0,31.0,16.93,0.0
2016,11,25,16,45,91.0,10.5,1.85,12.0,15.5,10.32,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.5,2.95,11.0,8.5,8.36,0.0
2016,11,26,7,30,0.0,17.0,2.9,11.0,17.0,16.41,3.29
2016,11,26,7,45,0.0,32.5,2.85,11.0,32.5,32.46,20.82
2016,11,26,8,0,0.0,48.0,2.8,11.0,48.0,48.49,35.28
2016,11,26,8,15,1.0,65.5,2.75,11.0,66.0,66.9,51.47
2016,11,26,8,30,2.0,83.0,2.7,11.0,84.0,85.1,67.36
2016,11,26,8,45,7.0,98.0,2.65,11.0,100.5,102.14,82.09
2016,11,26,9,0,12.0,113.0,2.6,11.0,117.0,119.37,96.81
2016,11,26,9,15,17.0,126.5,2.7,11.0,132.5,135.1,110.12
2016,11,26,9,30,22.0,140.0,2.8,11.0,148.0,150.96,123.41
2016,11,26,9,45,40.0,157.5,2.95,11.0,173.5,182.13,149.52
2016,11,26,10,0,58.0,175.0,3.1,11.0,199.0,209.27,172.04
2016,11,26,10,15,45.0,179.0,3.3,11.0,198.5,205.44,168.5
2016,11,26,10,30,32.0,183.0,3.5,11.0,198.0,201.47,164.89
2016,11,26,10,45,156.0,196.0,3.7,11.5,272.5,284.19,233.85
2016,11,26,11,0,280.0,209.0,3.9,12.0,347.0,365.57,299.9
2016,11,26,11,15,150.5,201.5,4.0,12.0,276.0,282.55,231.17
2016,11,26,11,30,21.0,194.0,4.1,12.0,205.0,199.88,162.21
2016,11,26,11,45,10.5,119.0,4.2,12.0,124.5,120.6,96.49
2016,11,26,12,0,0.0,44.0,4.3,12.0,44.0,42.51,30.62
2016,11,26,12,15,0.0,31.0,4.3,12.0,31.0,29.94,19.95
2016,11,26,12,30,0.0,18.0,4.3,12.0,18.0,17.38,9.23
2016,11,26,12,45,192.0,103.0,4.3,12.0,197.0,183.24,148.78
2016,11,26,13,0,384.0,188.0,4.3,12.0,376.0,335.47,270.79
2016,11,26,13,15,509.5,150.5,4.15,12.0,389.5,334.61,266.71
2016,11,26,13,30,635.0,113.0,4.0,12.0,403.0,325.54,254.94
2016,11,26,13,45,317.5,60.0,3.9,12.5,205.0,153.68,117.35
2016,11,26,14,0,0.0,7.0,3.8,13.0,7.0,6.75,0.13
2016,11,26,14,15,303.0,53.0,3.7,12.5,161.5,117.7,84.33
2016,11,26,14,30,606.0,99.0,3.6,12.0,316.0,205.49,144.23
2016,11,26,14,45,562.5,95.0,3.55,12.0,279.5,168.09,112.68
2016,11,26,15,0,519.0,91.0,3.5,12.0,243.0,133.7,85.89
2016,11,26,15,15,467.5,83.5,3.5,12.0,205.5,97.52,61.02
2016,11,26,15,30,416.0,76.0,3.5,12.0,168.0,66.27,44.69
2016,11,26,15,45,332.0,66.0,3.5,12.0,129.0,49.67,38.54
2016,11,26,16,0,248.0,56.0,3.5,12.0,90.0,43.21,32.15
2016,11,26,16,15,153.0,39.5,3.6,11.5,58.0,32.34,20.92
2016,11,26,16,30,58.0,23.0,3.7,11.0,26.0,19.22,0.0
2016,11,26,16,45,29.0,11.5,3.8,11.0,13.0,11.3,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,103.0,13.5,3.1,10.0,20.0,39.16,0.0
2016,11,27,7,30,206.0,27.0,3.1,10.0,40.0,100.8,39.56
2016,11,27,7,45,332.0,36.5,3.15,10.5,78.0,162.13,118.04
2016,11,27,8,0,458.0,46.0,3.2,11.0,116.0,227.44,175.99
2016,11,27,8,15,527.0,52.5,3.3,11.0,156.5,274.53,218.58
2016,11,27,8,30,596.0,59.0,3.4,11.0,197.0,324.15,262.54
2016,11,27,8,45,647.5,62.5,3.55,11.5,237.5,364.77,298.0
2016,11,27,9,0,699.0,66.0,3.7,12.0,278.0,405.96,333.01
2016,11,27,9,15,728.5,69.0,3.65,12.0,314.0,434.61,357.54
2016,11,27,9,30,758.0,72.0,3.6,12.0,350.0,463.92,381.92
2016,11,27,9,45,648.5,97.5,3.6,12.5,349.5,446.25,367.08
2016,11,27,10,0,539.0,123.0,3.6,13.0,349.0,419.15,344.4
2016,11,27,10,15,687.5,100.0,3.5,13.0,405.5,478.63,392.49
2016,11,27,10,30,836.0,77.0,3.4,13.0,462.0,534.3,436.37
2016,11,27,10,45,845.5,78.0,3.3,13.5,480.0,540.25,439.26
2016,11,27,11,0,855.0,79.0,3.2,14.0,498.0,543.44,440.03
2016,11,27,11,15,860.0,79.5,3.1,14.0,508.5,540.91,436.99
2016,11,27,11,30,865.0,80.0,3.0,14.0,519.0,535.55,431.59
2016,11,27,11,45,865.0,80.5,2.9,14.0,522.0,524.81,421.85
2016,11,27,12,0,865.0,81.0,2.8,14.0,525.0,511.38,409.79
2016,11,27,12,15,862.0,80.5,2.7,14.0,520.0,492.87,393.57
2016,11,27,12,30,859.0,80.0,2.6,14.0,515.0,471.94,375.15
2016,11,27,12,45,665.5,123.5,2.55,14.5,456.0,408.4,323.32
2016,11,27,13,0,472.0,167.0,2.5,15.0,397.0,350.96,276.96
2016,11,27,13,15,389.5,175.0,2.4,15.0,360.0,311.48,244.98
2016,11,27,13,30,307.0,183.0,2.3,15.0,323.0,276.32,216.66
2016,11,27,13,45,447.5,146.0,2.25,15.0,337.0,272.87,209.51
2016,11,27,14,0,588.0,109.0,2.2,15.0,351.0,259.95,192.85
2016,11,27,14,15,498.0,114.5,2.15,14.5,308.0,219.03,159.84
2016,11,27,14,30,408.0,120.0,2.1,14.0,265.0,184.2,132.76
2016,11,27,14,45,376.0,112.5,2.1,14.0,235.5,153.45,107.49
2016,11,27,15,0,344.0,105.0,2.1,14.0,206.0,124.85,85.26
2016,11,27,15,15,317.5,92.0,2.05,13.5,174.5,94.3,63.31
2016,11,27,15,30,291.0,79.0,2.0,13.0,143.0,65.87,46.19
2016,11,27,15,45,249.5,64.5,1.95,12.5,111.0,48.45,37.38
2016,11,27,16,0,208.0,50.0,1.9,12.0,79.0,38.22,27.8
2016,11,27,16,15,104.0,36.5,1.95,11.5,51.0,30.03,18.95
2016,11,27,16,30,0.0,23.0,2.0,11.0,23.0,21.25,0.0
2016,11,27,16,45,0.0,11.5,2.05,11.0,11.5,11.3,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,85.0,13.0,3.9,11.0,18.5,33.91,0.0
2016,11,28,7,30,170.0,26.0,4.0,11.0,37.0,88.2,27.28
2016,11,28,7,45,282.5,38.0,4.15,11.5,73.0,147.41,106.18
2016,11,28,8,0,395.0,50.0,4.3,12.0,109.0,207.74,160.19
2016,11,28,8,15,468.0,57.5,4.3,12.0,149.0,255.64,203.13
2016,11,28,8,30,541.0,65.0,4.3,12.0,189.0,306.3,247.75
2016,11,28,8,45,590.5,70.0,4.35,12.0,228.5,346.34,283.19
2016,11,28,9,0,640.0,75.0,4.4,12.0,268.0,386.94,318.34
2016,11,28,9,15,672.5,79.0,4.35,12.0,303.5,418.46,345.28
2016,11,28,9,30,705.0,83.0,4.3,12.0,339.0,449.07,370.84
2016,11,28,9,45,561.0,114.5,4.3,12.5,329.0,417.75,344.74
2016,11,28,10,0,417.0,146.0,4.3,13.0,319.0,378.82,312.04
2016,11,28,10,15,514.0,133.0,4.2,13.0,359.0,417.68,343.92
2016,11,28,10,30,611.0,120.0,4.1,13.0,399.0,458.7,376.72
2016,11,28,10,45,620.5,122.5,4.05,13.5,415.5,465.48,380.78
2016,11,28,11,0,630.0,125.0,4.0,14.0,432.0,470.17,383.17
2016,11,28,11,15,644.0,124.0,3.9,14.0,444.0,471.49,383.47
2016,11,28,11,30,658.0,123.0,3.8,14.0,456.0,470.56,381.82
2016,11,28,11,45,689.0,126.0,3.7,14.0,476.5,479.86,387.93
2016,11,28,12,0,720.0,129.0,3.6,14.0,497.0,486.16,391.33
2016,11,28,12,15,717.0,128.5,3.5,14.0,492.5,469.65,376.75
2016,11,28,12,30,714.0,128.0,3.4,14.0,488.0,451.13,360.43
2016,11,28,12,45,701.0,128.5,3.3,14.5,475.0,427.38,339.09
2016,11,28,13,0,688.0,129.0,3.2,15.0,462.0,402.32,316.51
2016,11,28,13,15,614.0,132.5,3.15,15.0,421.5,356.19,278.39
2016,11,28,13,30,540.0,136.0,3.1,15.0,381.0,312.01,241.87
2016,11,28,13,45,595.0,123.5,3.05,15.0,379.0,298.02,226.84
2016,11,28,14,0,650.0,111.0,3.0,15.0,377.0,278.07,206.03
2016,11,28,14,15,623.5,107.0,2.9,14.5,346.0,241.65,174.2
2016,11,28,14,30,597.0,103.0,2.8,14.0,315.0,206.19,143.49
2016,11,28,14,45,578.0,94.0,2.75,14.0,281.5,168.43,111.26
2016,11,28,15,0,559.0,85.0,2.7,14.0,248.0,131.52,81.69
2016,11,28,15,15,506.5,78.5,2.5,13.5,209.5,95.82,58.05
2016,11,28,15,30,454.0,72.0,2.3,13.0,171.0,63.07,41.66
2016,11,28,15,45,399.5,60.0,2.15,13.0,133.5,44.94,34.19
2016,11,28,16,0,345.0,48.0,2.0,13.0,96.0,36.67,26.31
2016,11,28,16,15,172.5,38.0,2.05,12.5,62.0,29.75,18.53
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,24.97,0.0
2016,11,28,16,45,0.0,14.0,2.2,11.5,14.0,13.76,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
