Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,9.5,2.4,7.5,21.0,55.71,0.0
2016,11,29,7,30,377.0,19.0,2.4,8.0,42.0,135.0,31.59
2016,11,29,7,45,484.0,26.0,2.4,8.5,81.0,194.04,138.56
2016,11,29,8,0,591.0,33.0,2.4,9.0,120.0,254.24,195.46
2016,11,29,8,15,651.5,37.5,2.45,9.5,161.5,299.58,237.28
2016,11,29,8,30,712.0,42.0,2.5,10.0,203.0,346.79,279.36
2016,11,29,8,45,749.5,45.5,2.6,10.5,243.0,384.25,312.62
2016,11,29,9,0,787.0,49.0,2.7,11.0,283.0,421.42,344.55
2016,11,29,9,15,812.0,51.0,2.65,11.0,319.0,447.94,367.46
2016,11,29,9,30,837.0,53.0,2.6,11.0,355.0,475.36,390.32
2016,11,29,9,45,853.5,55.0,2.55,11.5,385.5,496.74,407.02
2016,11,29,10,0,870.0,57.0,2.5,12.0,416.0,515.91,421.43
2016,11,29,10,15,881.5,58.0,2.35,12.0,440.5,528.91,431.06
2016,11,29,10,30,893.0,59.0,2.2,12.0,465.0,539.28,438.3
2016,11,29,10,45,899.0,60.5,2.1,12.5,483.0,544.48,440.61
2016,11,29,11,0,905.0,62.0,2.0,13.0,501.0,546.78,440.48
2016,11,29,11,15,909.0,62.5,1.9,13.0,511.5,544.04,437.1
2016,11,29,11,30,913.0,63.0,1.8,13.0,522.0,538.35,431.29
2016,11,29,11,45,912.0,64.0,1.7,13.5,525.0,527.71,420.7
2016,11,29,12,0,911.0,65.0,1.6,14.0,528.0,514.26,407.79
2016,11,29,12,15,909.0,65.0,1.55,14.0,523.5,496.58,392.41
2016,11,29,12,30,907.0,65.0,1.5,14.0,519.0,476.28,374.68
2016,11,29,12,45,890.5,68.0,1.5,14.5,506.0,450.21,351.72
2016,11,29,13,0,874.0,71.0,1.5,15.0,493.0,422.4,327.05
2016,11,29,13,15,865.5,70.0,1.5,15.0,474.0,392.22,300.63
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,358.55,270.89
2016,11,29,13,45,843.5,67.5,1.5,15.0,429.5,322.89,239.08
2016,11,29,14,0,830.0,66.0,1.5,15.0,404.0,286.28,206.02
2016,11,29,14,15,810.0,64.0,1.45,14.5,372.5,246.95,171.04
2016,11,29,14,30,790.0,62.0,1.4,14.0,341.0,207.63,136.3
2016,11,29,14,45,762.0,59.0,1.35,14.0,304.5,166.42,101.23
2016,11,29,15,0,734.0,56.0,1.3,14.0,268.0,126.41,69.78
2016,11,29,15,15,690.5,52.0,1.25,13.5,228.0,85.98,43.38
2016,11,29,15,30,647.0,48.0,1.2,13.0,188.0,48.74,27.08
2016,11,29,15,45,578.0,42.0,1.2,13.0,146.5,32.52,23.24
2016,11,29,16,0,509.0,36.0,1.2,13.0,105.0,26.58,17.56
2016,11,29,16,15,387.5,27.0,1.15,12.5,68.5,20.53,11.01
2016,11,29,16,30,266.0,18.0,1.1,12.0,32.0,14.14,0.0
2016,11,29,16,45,133.0,9.0,1.1,11.5,16.0,8.85,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,97.5,11.0,1.15,10.0,17.0,34.54,0.0
2016,11,30,7,30,195.0,22.0,1.1,10.0,34.0,88.09,9.17
2016,11,30,7,45,304.0,33.0,1.05,10.0,68.5,146.89,103.45
2016,11,30,8,0,413.0,44.0,1.0,10.0,103.0,205.67,157.18
2016,11,30,8,15,484.0,51.0,1.1,10.5,142.5,252.1,198.3
2016,11,30,8,30,555.0,58.0,1.2,11.0,182.0,301.34,240.82
2016,11,30,8,45,604.5,62.5,1.35,11.5,221.0,340.82,274.9
2016,11,30,9,0,654.0,67.0,1.5,12.0,260.0,380.92,308.62
2016,11,30,9,15,686.0,70.5,1.6,12.0,295.5,411.81,334.76
2016,11,30,9,30,718.0,74.0,1.7,12.0,331.0,441.79,359.6
2016,11,30,9,45,378.5,119.0,1.8,12.0,255.5,325.73,266.95
2016,11,30,10,0,39.0,164.0,1.9,12.0,180.0,187.44,152.38
2016,11,30,10,15,195.0,169.5,1.9,12.0,257.0,277.85,228.04
2016,11,30,10,30,351.0,175.0,1.9,12.0,334.0,369.35,301.9
2016,11,30,10,45,175.5,145.5,1.95,12.5,225.0,244.62,199.67
2016,11,30,11,0,0.0,116.0,2.0,13.0,116.0,112.67,89.33
2016,11,30,11,15,0.0,104.0,2.05,13.0,104.0,100.78,79.58
2016,11,30,11,30,0.0,92.0,2.1,13.0,92.0,89.03,69.73
2016,11,30,11,45,0.0,82.5,2.2,13.0,82.5,79.8,61.98
2016,11,30,12,0,0.0,73.0,2.3,13.0,73.0,70.59,54.25
2016,11,30,12,15,0.0,110.0,2.4,13.0,110.0,106.36,84.25
2016,11,30,12,30,0.0,147.0,2.5,13.0,147.0,141.8,113.68
2016,11,30,12,45,0.0,113.5,2.6,13.0,113.5,109.55,86.9
2016,11,30,13,0,0.0,80.0,2.7,13.0,80.0,77.37,60.05
2016,11,30,13,15,74.0,138.0,2.65,13.0,171.5,159.45,127.85
2016,11,30,13,30,148.0,196.0,2.6,13.0,263.0,233.48,186.85
2016,11,30,13,45,142.5,186.5,2.6,13.0,248.0,216.27,172.12
2016,11,30,14,0,137.0,177.0,2.6,13.0,233.0,199.13,157.64
2016,11,30,14,15,424.5,127.0,2.5,13.0,280.0,211.52,157.26
2016,11,30,14,30,712.0,77.0,2.4,13.0,327.0,203.4,136.97
2016,11,30,14,45,681.5,72.5,2.35,13.0,291.5,163.5,102.97
2016,11,30,15,0,651.0,68.0,2.3,13.0,256.0,125.15,72.74
2016,11,30,15,15,602.5,63.0,2.15,12.5,217.0,87.02,47.67
2016,11,30,15,30,554.0,58.0,2.0,12.0,178.0,52.64,31.97
2016,11,30,15,45,472.5,51.0,1.95,12.0,137.5,37.87,28.06
2016,11,30,16,0,391.0,44.0,1.9,12.0,97.0,34.24,24.28
2016,11,30,16,15,270.5,32.5,1.9,11.5,62.5,25.96,15.39
2016,11,30,16,30,150.0,21.0,1.9,11.0,28.0,16.59,0.0
2016,11,30,16,45,75.0,10.5,1.9,11.0,14.0,10.32,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.0,9.5,2.15,7.5,18.0,47.4,0.0
2016,12,1,7,30,316.0,19.0,2.1,8.0,36.0,114.82,0.0
2016,12,1,7,45,435.0,27.0,2.1,8.5,74.5,176.91,123.32
2016,12,1,8,0,554.0,35.0,2.1,9.0,113.0,240.2,183.41
2016,12,1,8,15,619.5,40.0,2.3,9.5,154.5,286.74,226.19
2016,12,1,8,30,685.0,45.0,2.5,10.0,196.0,335.41,269.57
2016,12,1,8,45,728.0,48.5,2.75,10.5,236.5,374.44,304.35
2016,12,1,9,0,771.0,52.0,3.0,11.0,277.0,413.48,338.12
2016,12,1,9,15,798.5,54.5,3.1,11.0,313.5,443.69,364.38
2016,12,1,9,30,826.0,57.0,3.2,11.0,350.0,472.54,388.84
2016,12,1,9,45,838.5,60.5,3.3,11.5,380.5,493.3,405.55
2016,12,1,10,0,851.0,64.0,3.4,12.0,411.0,511.74,419.9
2016,12,1,10,15,864.0,65.5,3.45,12.0,436.0,523.96,429.72
2016,12,1,10,30,877.0,67.0,3.5,12.0,461.0,535.56,438.73
2016,12,1,10,45,886.0,68.0,3.55,12.5,479.5,541.8,442.48
2016,12,1,11,0,895.0,69.0,3.6,13.0,498.0,545.2,443.79
2016,12,1,11,15,899.5,69.5,3.55,13.0,509.0,542.82,440.98
2016,12,1,11,30,904.0,70.0,3.5,13.0,520.0,537.54,435.71
2016,12,1,11,45,906.0,70.0,3.5,13.5,524.0,527.56,425.9
2016,12,1,12,0,908.0,70.0,3.5,14.0,528.0,514.74,413.64
2016,12,1,12,15,906.5,70.0,3.45,14.0,523.5,497.47,398.3
2016,12,1,12,30,905.0,70.0,3.4,14.0,519.0,477.57,380.55
2016,12,1,12,45,898.5,69.5,3.35,14.5,507.0,452.52,357.7
2016,12,1,13,0,892.0,69.0,3.3,15.0,495.0,425.29,332.75
2016,12,1,13,15,883.0,68.0,3.25,15.0,476.0,394.62,305.26
2016,12,1,13,30,874.0,67.0,3.2,15.0,457.0,362.24,275.84
2016,12,1,13,45,857.5,66.0,3.2,15.0,431.0,323.99,241.43
2016,12,1,14,0,841.0,65.0,3.2,15.0,405.0,286.74,207.39
2016,12,1,14,15,820.5,63.0,3.1,14.5,373.0,247.07,171.69
2016,12,1,14,30,800.0,61.0,3.0,14.0,341.0,207.41,136.31
2016,12,1,14,45,770.0,58.0,2.9,14.0,304.5,165.67,100.62
2016,12,1,15,0,740.0,55.0,2.8,14.0,268.0,125.27,68.82
2016,12,1,15,15,696.5,51.0,2.65,13.5,227.5,84.73,42.39
2016,12,1,15,30,653.0,47.0,2.5,13.0,187.0,47.35,26.23
2016,12,1,15,45,582.0,41.5,2.45,12.5,146.0,32.14,22.91
2016,12,1,16,0,511.0,36.0,2.4,12.0,105.0,26.67,17.67
2016,12,1,16,15,388.5,27.0,2.45,11.5,68.0,20.6,11.0
2016,12,1,16,30,266.0,18.0,2.5,11.0,31.0,14.2,0.0
2016,12,1,16,45,133.0,9.0,2.65,10.5,15.5,8.85,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,163.5,9.0,3.15,7.5,17.5,47.83,0.0
2016,12,2,7,30,327.0,18.0,3.2,8.0,35.0,115.63,0.0
2016,12,2,7,45,440.5,26.0,3.25,8.5,72.5,176.43,121.37
2016,12,2,8,0,554.0,34.0,3.3,9.0,110.0,237.65,181.31
2016,12,2,8,15,619.5,39.0,3.4,9.5,151.5,283.99,224.27
2016,12,2,8,30,685.0,44.0,3.5,10.0,193.0,332.5,267.76
2016,12,2,8,45,725.0,47.5,3.65,10.5,232.5,370.16,301.6
2016,12,2,9,0,765.0,51.0,3.8,11.0,272.0,407.71,334.3
2016,12,2,9,15,792.5,54.0,3.9,11.5,308.5,438.35,360.43
2016,12,2,9,30,820.0,57.0,4.0,12.0,345.0,467.64,384.67
2016,12,2,9,45,833.5,60.0,4.1,12.5,375.5,488.29,401.39
2016,12,2,10,0,847.0,63.0,4.2,13.0,406.0,506.67,415.85
2016,12,2,10,15,860.0,64.5,4.1,13.0,431.0,518.91,425.37
2016,12,2,10,30,873.0,66.0,4.0,13.0,456.0,530.54,434.15
2016,12,2,10,45,881.5,67.0,3.95,13.5,474.0,536.57,437.55
2016,12,2,11,0,890.0,68.0,3.9,14.0,492.0,539.79,438.52
2016,12,2,11,15,894.5,68.5,3.85,14.0,503.0,537.52,435.83
2016,12,2,11,30,899.0,69.0,3.8,14.0,514.0,532.36,430.67
2016,12,2,11,45,901.0,69.0,3.75,14.5,518.0,522.53,420.89
2016,12,2,12,0,903.0,69.0,3.7,15.0,522.0,509.88,408.69
2016,12,2,12,15,901.0,68.5,3.7,15.0,517.5,492.06,393.05
2016,12,2,12,30,899.0,68.0,3.7,15.0,513.0,471.66,375.02
2016,12,2,12,45,891.0,68.5,3.7,15.0,501.0,447.21,353.41
2016,12,2,13,0,883.0,69.0,3.7,15.0,489.0,420.65,329.66
2016,12,2,13,15,873.0,68.0,3.65,15.0,470.0,389.97,302.1
2016,12,2,13,30,863.0,67.0,3.6,15.0,451.0,357.65,272.7
2016,12,2,13,45,846.5,66.0,3.6,15.0,425.0,319.88,238.61
2016,12,2,14,0,830.0,65.0,3.6,15.0,399.0,283.11,204.93
2016,12,2,14,15,809.0,63.0,3.45,15.0,367.5,243.84,169.21
2016,12,2,14,30,788.0,61.0,3.3,15.0,336.0,204.63,134.03
2016,12,2,14,45,757.5,58.0,3.15,15.0,299.5,163.39,98.92
2016,12,2,15,0,727.0,55.0,3.0,15.0,263.0,123.55,67.72
2016,12,2,15,15,682.5,51.0,2.8,14.5,223.0,83.6,41.83
2016,12,2,15,30,638.0,47.0,2.6,14.0,183.0,46.92,26.08
2016,12,2,15,45,567.5,41.5,2.45,13.5,142.5,32.17,22.84
2016,12,2,16,0,497.0,36.0,2.3,13.0,102.0,26.7,17.6
2016,12,2,16,15,374.5,27.0,2.3,12.0,66.0,20.63,10.95
2016,12,2,16,30,252.0,18.0,2.3,11.0,30.0,14.23,0.0
2016,12,2,16,45,126.0,9.0,2.35,10.5,15.0,8.85,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,126.0,9.0,1.35,8.5,15.0,38.59,0.0
2016,12,3,7,30,252.0,18.0,1.3,9.0,30.0,96.33,0.0
2016,12,3,7,45,370.5,26.5,1.3,9.5,65.5,157.94,106.33
2016,12,3,8,0,489.0,35.0,1.3,10.0,101.0,218.26,164.66
2016,12,3,8,15,557.0,41.0,1.35,10.5,141.0,261.48,204.04
2016,12,3,8,30,625.0,47.0,1.4,11.0,181.0,310.23,246.66
2016,12,3,8,45,673.0,50.0,1.45,11.5,220.0,349.21,280.58
2016,12,3,9,0,721.0,53.0,1.5,12.0,259.0,388.53,313.75
2016,12,3,9,15,750.0,56.0,1.55,12.0,295.0,418.96,339.63
2016,12,3,9,30,779.0,59.0,1.6,12.0,331.0,448.22,363.91
2016,12,3,9,45,796.0,61.5,1.65,12.5,361.0,469.48,380.68
2016,12,3,10,0,813.0,64.0,1.7,13.0,391.0,488.68,395.37
2016,12,3,10,15,827.0,65.5,1.65,13.5,416.0,502.98,405.46
2016,12,3,10,30,841.0,67.0,1.6,14.0,441.0,514.81,413.31
2016,12,3,10,45,851.0,68.0,1.6,14.5,459.0,520.03,416.11
2016,12,3,11,0,861.0,69.0,1.6,15.0,477.0,524.13,417.84
2016,12,3,11,15,866.0,69.5,1.6,15.0,488.0,522.31,415.66
2016,12,3,11,30,871.0,70.0,1.6,15.0,499.0,517.69,411.19
2016,12,3,11,45,872.0,70.0,1.65,15.5,502.5,507.75,401.96
2016,12,3,12,0,873.0,70.0,1.7,16.0,506.0,495.1,390.45
2016,12,3,12,15,871.5,70.0,1.75,16.0,502.5,478.6,376.45
2016,12,3,12,30,870.0,70.0,1.8,16.0,499.0,459.59,360.13
2016,12,3,12,45,866.0,69.5,1.85,16.0,488.0,436.59,340.32
2016,12,3,13,0,862.0,69.0,1.9,16.0,477.0,411.38,318.27
2016,12,3,13,15,853.5,68.0,1.85,16.0,459.0,381.94,292.21
2016,12,3,13,30,845.0,67.0,1.8,16.0,441.0,349.05,262.92
2016,12,3,13,45,828.5,66.0,1.8,16.5,416.0,313.75,231.01
2016,12,3,14,0,812.0,65.0,1.8,17.0,391.0,277.72,198.23
2016,12,3,14,15,792.5,63.0,1.7,16.5,360.5,239.56,164.37
2016,12,3,14,30,773.0,61.0,1.6,16.0,330.0,201.37,130.8
2016,12,3,14,45,738.5,59.0,1.55,16.0,293.5,161.16,97.16
2016,12,3,15,0,704.0,57.0,1.5,16.0,257.0,122.71,67.6
2016,12,3,15,15,659.5,53.0,1.45,15.5,218.0,83.86,42.67
2016,12,3,15,30,615.0,49.0,1.4,15.0,179.0,45.29,24.98
2016,12,3,15,45,536.0,43.5,1.35,14.5,139.0,31.18,21.88
2016,12,3,16,0,457.0,38.0,1.3,14.0,99.0,28.58,19.15
2016,12,3,16,15,336.5,28.0,1.35,13.5,63.5,21.6,11.62
2016,12,3,16,30,216.0,18.0,1.4,13.0,28.0,14.24,0.0
2016,12,3,16,45,108.0,9.0,1.5,12.5,14.0,8.85,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,104.0,9.0,0.85,9.0,14.0,33.16,0.0
2016,12,4,7,30,208.0,18.0,0.9,9.0,28.0,83.39,0.0
2016,12,4,7,45,331.5,27.5,0.95,9.5,62.5,146.36,96.66
2016,12,4,8,0,455.0,37.0,1.0,10.0,97.0,207.89,156.24
2016,12,4,8,15,526.5,43.5,1.05,10.0,137.0,254.27,198.23
2016,12,4,8,30,598.0,50.0,1.1,10.0,177.0,303.6,241.55
2016,12,4,8,45,643.5,54.5,1.15,10.5,216.0,342.03,274.99
2016,12,4,9,0,689.0,59.0,1.2,11.0,255.0,379.25,306.5
2016,12,4,9,15,719.5,62.5,1.2,11.5,290.5,410.3,332.05
2016,12,4,9,30,750.0,66.0,1.2,12.0,326.0,440.28,355.94
2016,12,4,9,45,747.5,74.0,1.25,12.5,353.0,457.43,369.34
2016,12,4,10,0,745.0,82.0,1.3,13.0,380.0,473.18,381.22
2016,12,4,10,15,605.5,115.0,1.3,13.0,367.0,441.24,355.82
2016,12,4,10,30,466.0,148.0,1.3,13.0,354.0,402.54,324.98
2016,12,4,10,45,458.0,157.0,1.3,13.5,366.5,406.67,327.42
2016,12,4,11,0,450.0,166.0,1.3,14.0,379.0,409.14,328.14
2016,12,4,11,15,631.5,127.0,1.35,14.0,433.0,460.83,368.67
2016,12,4,11,30,813.0,88.0,1.4,14.0,487.0,506.24,403.1
2016,12,4,11,45,633.5,132.5,1.45,14.0,445.0,451.87,359.71
2016,12,4,12,0,454.0,177.0,1.5,14.0,403.0,396.94,316.32
2016,12,4,12,15,402.0,186.5,1.65,14.0,385.5,372.07,296.72
2016,12,4,12,30,350.0,196.0,1.8,14.0,368.0,346.56,276.28
2016,12,4,12,45,321.5,196.0,1.95,14.5,351.5,324.54,257.97
2016,12,4,13,0,293.0,196.0,2.1,15.0,335.0,302.94,239.91
2016,12,4,13,15,319.0,184.0,2.2,15.0,329.5,290.98,229.22
2016,12,4,13,30,345.0,172.0,2.3,15.0,324.0,276.87,216.3
2016,12,4,13,45,350.5,160.5,2.4,15.0,307.5,254.65,196.83
2016,12,4,14,0,356.0,149.0,2.5,15.0,291.0,231.42,176.22
2016,12,4,14,15,325.5,145.0,2.45,14.5,267.0,205.38,154.57
2016,12,4,14,30,295.0,141.0,2.4,14.0,243.0,180.9,134.52
2016,12,4,14,45,288.0,126.0,2.35,14.0,217.0,152.53,110.54
2016,12,4,15,0,281.0,111.0,2.3,14.0,191.0,124.44,87.73
2016,12,4,15,15,254.5,97.0,2.25,13.5,161.0,96.26,67.42
2016,12,4,15,30,228.0,83.0,2.2,13.0,131.0,70.2,51.16
2016,12,4,15,45,199.5,66.5,2.15,13.0,102.0,53.01,41.23
2016,12,4,16,0,171.0,50.0,2.1,13.0,73.0,40.55,29.58
2016,12,4,16,15,85.5,35.0,2.15,12.5,46.5,28.84,17.42
2016,12,4,16,30,0.0,20.0,2.2,12.0,20.0,18.73,0.0
2016,12,4,16,45,0.0,10.0,2.3,12.0,10.0,9.83,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,2.0,8.0,4.5,4.42,0.0
2016,12,5,7,30,0.0,9.0,2.0,8.0,9.0,8.68,0.0
2016,12,5,7,45,0.0,21.0,2.0,8.5,21.0,20.27,9.48
2016,12,5,8,0,0.0,33.0,2.0,9.0,33.0,32.23,21.37
2016,12,5,8,15,0.0,46.5,2.0,9.0,46.5,46.0,33.71
2016,12,5,8,30,0.0,60.0,2.0,9.0,60.0,59.58,45.79
2016,12,5,8,45,0.0,73.5,2.0,9.5,73.5,73.06,57.55
2016,12,5,9,0,0.0,87.0,2.0,10.0,87.0,86.47,69.06
2016,12,5,9,15,0.0,99.5,1.95,10.0,99.5,98.76,79.57
2016,12,5,9,30,0.0,112.0,1.9,10.0,112.0,111.02,89.93
2016,12,5,9,45,56.0,140.5,1.9,10.5,163.0,171.53,140.98
2016,12,5,10,0,112.0,169.0,1.9,11.0,214.0,234.17,192.61
2016,12,5,10,15,109.0,180.0,1.9,11.0,226.0,243.45,199.76
2016,12,5,10,30,106.0,191.0,1.9,11.0,238.0,248.25,203.39
2016,12,5,10,45,131.0,199.5,1.9,11.0,260.0,272.47,223.02
2016,12,5,11,0,156.0,208.0,1.9,11.0,282.0,292.22,238.79
2016,12,5,11,15,102.0,205.5,1.85,11.0,254.5,256.49,209.09
2016,12,5,11,30,48.0,203.0,1.8,11.0,227.0,224.67,182.67
2016,12,5,11,45,123.0,211.5,1.8,11.0,273.0,270.71,220.46
2016,12,5,12,0,198.0,220.0,1.8,11.0,319.0,311.65,253.13
2016,12,5,12,15,208.0,217.5,1.75,11.0,320.5,308.74,250.11
2016,12,5,12,30,218.0,215.0,1.7,11.0,322.0,304.87,246.43
2016,12,5,12,45,160.0,211.0,1.7,11.0,288.5,269.94,218.07
2016,12,5,13,0,102.0,207.0,1.7,11.0,255.0,237.32,191.81
2016,12,5,13,15,90.5,197.5,1.6,11.0,239.0,220.02,177.63
2016,12,5,13,30,79.0,188.0,1.5,11.0,223.0,203.25,163.84
2016,12,5,13,45,102.5,179.0,1.45,11.0,222.0,198.12,158.86
2016,12,5,14,0,126.0,170.0,1.4,11.0,221.0,189.66,150.79
2016,12,5,14,15,116.0,159.0,1.4,11.0,203.0,170.92,135.12
2016,12,5,14,30,106.0,148.0,1.4,11.0,185.0,152.72,119.98
2016,12,5,14,45,103.0,132.5,1.4,11.0,165.0,132.51,102.99
2016,12,5,15,0,100.0,117.0,1.4,11.0,145.0,112.51,86.39
2016,12,5,15,15,89.0,100.0,1.45,10.5,122.5,91.1,69.52
2016,12,5,15,30,78.0,83.0,1.5,10.0,100.0,70.76,54.14
2016,12,5,15,45,66.0,65.5,1.55,10.0,77.5,54.96,43.46
2016,12,5,16,0,54.0,48.0,1.6,10.0,55.0,41.1,30.44
2016,12,5,16,15,27.0,31.5,1.6,10.0,35.0,28.83,17.6
2016,12,5,16,30,0.0,15.0,1.6,10.0,15.0,14.48,0.0
2016,12,5,16,45,0.0,7.5,1.65,10.0,7.5,7.37,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,10.32,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,20.64,0.0
2016,12,6,7,45,149.0,31.5,2.35,6.5,50.0,94.54,60.27
2016,12,6,8,0,298.0,42.0,2.4,7.0,79.0,158.79,120.77
2016,12,6,8,15,343.0,54.0,2.45,7.5,112.5,196.14,155.43
2016,12,6,8,30,388.0,66.0,2.5,8.0,146.0,235.43,190.69
2016,12,6,8,45,417.0,76.0,2.6,9.0,178.0,267.18,218.74
2016,12,6,9,0,446.0,86.0,2.7,10.0,210.0,299.19,246.14
2016,12,6,9,15,471.5,93.0,2.75,10.0,240.0,326.17,269.59
2016,12,6,9,30,497.0,100.0,2.8,10.0,270.0,352.7,292.16
2016,12,6,9,45,544.5,101.5,2.9,10.5,303.0,385.76,319.12
2016,12,6,10,0,592.0,103.0,3.0,11.0,336.0,416.11,343.4
2016,12,6,10,15,673.5,90.5,3.0,11.0,372.0,447.87,369.18
2016,12,6,10,30,755.0,78.0,3.0,11.0,408.0,477.83,393.14
2016,12,6,10,45,810.0,75.5,3.05,11.5,443.0,503.88,412.73
2016,12,6,11,0,865.0,73.0,3.1,12.0,478.0,527.4,429.9
2016,12,6,11,15,870.0,73.5,3.1,12.0,489.5,525.49,427.5
2016,12,6,11,30,875.0,74.0,3.1,12.0,501.0,520.12,422.33
2016,12,6,11,45,870.5,76.5,3.15,12.0,504.0,510.55,413.71
2016,12,6,12,0,866.0,79.0,3.2,12.0,507.0,497.72,402.3
2016,12,6,12,15,864.5,78.5,3.25,12.0,503.0,480.71,387.34
2016,12,6,12,30,863.0,78.0,3.3,12.0,499.0,461.21,370.04
2016,12,6,12,45,859.5,77.0,3.35,12.0,488.5,437.96,349.36
2016,12,6,13,0,856.0,76.0,3.4,12.0,478.0,412.52,326.41
2016,12,6,13,15,846.5,75.0,3.45,12.0,460.0,382.8,299.56
2016,12,6,13,30,837.0,74.0,3.5,12.0,442.0,351.5,270.88
2016,12,6,13,45,822.5,72.0,3.6,12.0,417.0,316.33,238.69
2016,12,6,14,0,808.0,70.0,3.7,12.0,392.0,280.31,205.41
2016,12,6,14,15,787.5,68.0,3.65,12.0,361.0,242.27,170.49
2016,12,6,14,30,767.0,66.0,3.6,12.0,330.0,204.29,136.09
2016,12,6,14,45,738.0,62.5,3.6,12.0,294.5,163.96,101.43
2016,12,6,15,0,709.0,59.0,3.6,12.0,259.0,124.93,70.54
2016,12,6,15,15,663.5,55.0,3.45,11.5,220.0,85.99,45.13
2016,12,6,15,30,618.0,51.0,3.3,11.0,181.0,47.19,26.96
2016,12,6,15,45,550.5,44.0,3.15,10.5,141.0,31.7,22.7
2016,12,6,16,0,483.0,37.0,3.0,10.0,101.0,27.7,18.69
2016,12,6,16,15,357.0,28.0,2.9,9.5,65.5,21.64,11.82
2016,12,6,16,30,231.0,19.0,2.8,9.0,30.0,15.26,0.0
2016,12,6,16,45,115.5,9.5,2.7,9.0,15.0,9.34,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,1.9,6.0,9.5,9.34,0.0
2016,12,7,7,30,0.0,19.0,1.9,6.0,19.0,18.68,0.0
2016,12,7,7,45,122.5,30.0,1.9,6.0,45.5,78.53,47.88
2016,12,7,8,0,245.0,41.0,1.9,6.0,72.0,139.65,106.07
2016,12,7,8,15,278.0,55.5,1.95,6.0,102.5,174.01,138.37
2016,12,7,8,30,311.0,70.0,2.0,6.0,133.0,209.54,170.76
2016,12,7,8,45,334.0,82.0,2.05,6.5,163.0,238.95,197.18
2016,12,7,9,0,357.0,94.0,2.1,7.0,193.0,268.5,223.0
2016,12,7,9,15,373.0,104.5,2.05,7.0,220.5,293.07,244.38
2016,12,7,9,30,389.0,115.0,2.0,7.0,248.0,317.03,264.74
2016,12,7,9,45,252.0,141.0,2.0,7.5,230.0,277.12,231.15
2016,12,7,10,0,115.0,167.0,2.0,8.0,212.0,233.27,193.71
2016,12,7,10,15,119.5,178.0,2.0,8.0,227.5,246.43,204.62
2016,12,7,10,30,124.0,189.0,2.0,8.0,243.0,259.18,214.89
2016,12,7,10,45,62.0,130.0,2.05,8.5,157.0,161.11,132.56
2016,12,7,11,0,0.0,71.0,2.1,9.0,71.0,68.64,53.53
2016,12,7,11,15,11.0,128.5,2.2,9.0,134.0,130.5,106.24
2016,12,7,11,30,22.0,186.0,2.3,9.0,197.0,192.35,157.82
2016,12,7,11,45,20.5,186.0,2.45,9.5,196.5,190.83,156.06
2016,12,7,12,0,19.0,186.0,2.6,10.0,196.0,189.3,154.49
2016,12,7,12,15,9.5,104.0,2.7,10.0,109.0,104.95,84.01
2016,12,7,12,30,0.0,22.0,2.8,10.0,22.0,21.24,12.68
2016,12,7,12,45,14.0,102.5,2.95,10.0,109.0,104.87,84.16
2016,12,7,13,0,28.0,183.0,3.1,10.0,196.0,185.79,151.83
2016,12,7,13,15,14.0,146.0,3.15,10.0,152.5,144.98,117.78
2016,12,7,13,30,0.0,109.0,3.2,10.0,109.0,104.81,84.25
2016,12,7,13,45,0.0,63.5,3.25,10.0,63.5,61.37,47.34
2016,12,7,14,0,0.0,18.0,3.3,10.0,18.0,17.37,9.43
2016,12,7,14,15,0.0,16.5,3.3,9.5,16.5,15.92,8.22
2016,12,7,14,30,0.0,15.0,3.3,9.0,15.0,14.47,7.0
2016,12,7,14,45,0.0,13.5,3.35,9.0,13.5,13.02,5.73
2016,12,7,15,0,0.0,12.0,3.4,9.0,12.0,11.57,4.46
2016,12,7,15,15,0.0,10.0,3.3,9.0,10.0,9.64,2.75
2016,12,7,15,30,0.0,8.0,3.2,9.0,8.0,7.71,1.04
2016,12,7,15,45,0.0,6.0,3.15,9.0,6.0,5.78,0.0
2016,12,7,16,0,0.0,4.0,3.1,9.0,4.0,3.85,0.0
2016,12,7,16,15,0.0,2.5,3.05,8.5,2.5,2.41,0.0
2016,12,7,16,30,0.0,1.0,3.0,8.0,1.0,0.96,0.0
2016,12,7,16,45,0.0,0.5,2.95,8.0,0.5,0.49,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,3.2,12.0,2.5,2.46,0.0
2016,12,8,7,30,0.0,5.0,3.2,12.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,13.5,3.2,12.5,13.5,13.02,3.19
2016,12,8,8,0,0.0,22.0,3.2,13.0,22.0,21.23,11.76
2016,12,8,8,15,0.0,32.0,3.15,13.0,32.0,30.9,20.37
2016,12,8,8,30,0.0,42.0,3.1,13.0,42.0,40.57,28.89
2016,12,8,8,45,0.0,52.0,3.05,13.5,52.0,50.32,37.34
2016,12,8,9,0,0.0,62.0,3.0,14.0,62.0,60.24,45.81
2016,12,8,9,15,0.0,71.0,2.9,14.0,71.0,69.1,53.37
2016,12,8,9,30,0.0,80.0,2.8,14.0,80.0,77.95,60.85
2016,12,8,9,45,0.0,89.0,2.75,14.0,89.0,86.79,68.23
2016,12,8,10,0,0.0,98.0,2.7,14.0,98.0,95.61,75.55
2016,12,8,10,15,0.0,98.0,2.65,14.0,98.0,95.37,75.24
2016,12,8,10,30,0.0,98.0,2.6,14.0,98.0,95.2,75.0
2016,12,8,10,45,0.0,120.5,2.55,14.0,120.5,117.41,93.44
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,139.54,111.64
2016,12,8,11,15,0.0,97.0,2.45,14.0,97.0,93.96,73.67
2016,12,8,11,30,0.0,51.0,2.4,14.0,51.0,49.28,36.18
2016,12,8,11,45,0.0,51.5,2.35,14.5,51.5,49.77,36.52
2016,12,8,12,0,0.0,52.0,2.3,15.0,52.0,50.25,36.85
2016,12,8,12,15,0.0,84.0,2.25,15.0,84.0,81.25,62.82
2016,12,8,12,30,0.0,116.0,2.2,15.0,116.0,112.05,88.4
2016,12,8,12,45,0.0,130.5,2.2,15.0,130.5,125.79,99.75
2016,12,8,13,0,0.0,145.0,2.2,15.0,145.0,139.31,110.93
2016,12,8,13,15,51.5,167.5,2.15,15.0,190.0,178.15,142.2
2016,12,8,13,30,103.0,190.0,2.1,15.0,235.0,213.01,169.38
2016,12,8,13,45,86.5,177.5,2.1,15.0,214.0,191.87,152.13
2016,12,8,14,0,70.0,165.0,2.1,15.0,193.0,171.76,135.92
2016,12,8,14,15,67.0,152.5,2.05,14.5,177.5,155.87,123.0
2016,12,8,14,30,64.0,140.0,2.0,14.0,162.0,140.12,110.11
2016,12,8,14,45,59.5,125.5,1.95,14.0,144.5,122.67,95.66
2016,12,8,15,0,55.0,111.0,1.9,14.0,127.0,105.56,81.58
2016,12,8,15,15,48.0,95.0,1.8,14.0,107.5,87.53,67.0
2016,12,8,15,30,41.0,79.0,1.7,14.0,88.0,70.2,53.26
2016,12,8,15,45,30.0,62.5,1.65,14.0,68.0,55.28,43.04
2016,12,8,16,0,19.0,46.0,1.6,14.0,48.0,41.43,30.2
2016,12,8,16,15,9.5,30.0,1.55,13.5,31.0,27.66,16.39
2016,12,8,16,30,0.0,14.0,1.5,13.0,14.0,13.51,0.0
2016,12,8,16,45,0.0,7.0,1.45,13.0,7.0,6.88,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
