Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,85.5,7.0,1.3,12.0,10.0,6.88,0.0
2016,12,9,7,30,171.0,14.0,1.3,12.0,20.0,57.53,0.0
2016,12,9,7,45,307.0,23.5,1.35,12.5,52.5,128.7,71.73
2016,12,9,8,0,443.0,33.0,1.4,13.0,85.0,194.47,141.74
2016,12,9,8,15,517.0,39.0,1.5,13.0,123.5,239.94,183.49
2016,12,9,8,30,591.0,45.0,1.6,13.0,162.0,286.52,224.69
2016,12,9,8,45,640.0,48.5,1.7,13.5,200.5,325.19,258.59
2016,12,9,9,0,689.0,52.0,1.8,14.0,239.0,364.4,291.96
2016,12,9,9,15,522.5,85.0,1.85,14.0,238.0,340.0,274.78
2016,12,9,9,30,356.0,118.0,1.9,14.0,237.0,303.44,246.57
2016,12,9,9,45,324.0,135.0,2.0,14.5,251.5,304.7,247.7
2016,12,9,10,0,292.0,152.0,2.1,15.0,266.0,309.24,250.89
2016,12,9,10,15,244.5,168.5,2.15,15.0,268.0,303.56,245.99
2016,12,9,10,30,197.0,185.0,2.2,15.0,270.0,291.98,236.25
2016,12,9,10,45,248.0,187.5,2.3,15.5,299.0,323.31,260.96
2016,12,9,11,0,299.0,190.0,2.4,16.0,328.0,349.77,281.35
2016,12,9,11,15,235.0,202.0,2.4,16.0,312.5,326.36,261.95
2016,12,9,11,30,171.0,214.0,2.4,16.0,297.0,299.87,240.3
2016,12,9,11,45,142.0,216.0,2.4,16.0,285.0,284.13,227.44
2016,12,9,12,0,113.0,218.0,2.4,16.0,273.0,268.63,214.75
2016,12,9,12,15,70.5,204.0,2.35,16.0,238.5,230.52,184.04
2016,12,9,12,30,28.0,190.0,2.3,16.0,204.0,195.87,156.13
2016,12,9,12,45,129.5,195.5,2.25,16.0,256.5,242.32,193.15
2016,12,9,13,0,231.0,201.0,2.2,16.0,309.0,282.37,223.63
2016,12,9,13,15,138.5,189.5,2.15,16.0,254.0,229.81,181.87
2016,12,9,13,30,46.0,178.0,2.1,16.0,199.0,183.13,145.43
2016,12,9,13,45,23.0,151.0,2.05,16.0,161.5,150.31,119.23
2016,12,9,14,0,0.0,124.0,2.0,16.0,124.0,118.04,93.4
2016,12,9,14,15,0.0,114.0,1.85,15.5,114.0,108.34,85.69
2016,12,9,14,30,0.0,104.0,1.7,15.0,104.0,98.66,77.87
2016,12,9,14,45,0.0,92.5,1.55,15.0,92.5,87.66,68.7
2016,12,9,15,0,0.0,81.0,1.4,15.0,81.0,76.7,59.48
2016,12,9,15,15,279.0,65.0,1.3,14.5,124.0,68.84,43.21
2016,12,9,15,30,558.0,49.0,1.2,14.0,167.0,45.06,25.19
2016,12,9,15,45,491.5,42.5,1.1,14.0,129.5,30.34,21.18
2016,12,9,16,0,425.0,36.0,1.0,14.0,92.0,26.73,17.56
2016,12,9,16,15,309.5,27.0,1.0,14.0,59.5,20.64,10.82
2016,12,9,16,30,194.0,18.0,1.0,14.0,27.0,14.22,0.0
2016,12,9,16,45,97.0,9.0,1.05,14.0,13.5,8.85,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,3.65,14.0,2.5,0.0,0.0
2016,12,10,7,30,0.0,5.0,3.6,14.0,5.0,4.91,0.0
2016,12,10,7,45,0.0,13.0,3.6,14.0,13.0,12.54,2.17
2016,12,10,8,0,0.0,21.0,3.6,14.0,21.0,20.26,10.81
2016,12,10,8,15,0.0,31.5,3.5,14.0,31.5,30.41,19.82
2016,12,10,8,30,0.0,42.0,3.4,14.0,42.0,40.57,28.73
2016,12,10,8,45,0.0,52.5,3.3,14.0,52.5,50.9,37.73
2016,12,10,9,0,0.0,63.0,3.2,14.0,63.0,61.33,46.72
2016,12,10,9,15,0.0,72.5,3.05,14.0,72.5,70.7,54.72
2016,12,10,9,30,0.0,82.0,2.9,14.0,82.0,80.05,62.62
2016,12,10,9,45,0.0,67.5,2.8,14.5,67.5,65.25,49.94
2016,12,10,10,0,0.0,53.0,2.7,15.0,53.0,51.2,37.92
2016,12,10,10,15,0.0,72.0,2.7,15.0,72.0,69.61,53.4
2016,12,10,10,30,0.0,91.0,2.7,15.0,91.0,88.27,68.96
2016,12,10,10,45,0.0,54.0,2.7,15.0,54.0,52.18,38.58
2016,12,10,11,0,0.0,17.0,2.7,15.0,17.0,16.41,8.3
2016,12,10,11,15,0.0,12.0,2.65,15.0,12.0,11.58,4.19
2016,12,10,11,30,0.0,7.0,2.6,15.0,7.0,6.76,0.08
2016,12,10,11,45,0.0,7.0,2.55,15.0,7.0,6.76,0.08
2016,12,10,12,0,0.0,7.0,2.5,15.0,7.0,6.76,0.08
2016,12,10,12,15,12.5,97.0,2.45,15.0,103.0,99.55,78.18
2016,12,10,12,30,25.0,187.0,2.4,15.0,199.0,191.14,153.26
2016,12,10,12,45,12.5,137.0,2.35,15.0,143.0,137.22,109.02
2016,12,10,13,0,0.0,87.0,2.3,15.0,87.0,84.1,65.21
2016,12,10,13,15,0.0,61.0,2.25,14.5,61.0,58.96,44.35
2016,12,10,13,30,0.0,35.0,2.2,14.0,35.0,33.8,23.19
2016,12,10,13,45,0.0,26.5,2.15,14.0,26.5,25.58,16.23
2016,12,10,14,0,0.0,18.0,2.1,14.0,18.0,17.37,9.24
2016,12,10,14,15,0.0,16.5,2.05,14.0,16.5,15.92,8.02
2016,12,10,14,30,0.0,15.0,2.0,14.0,15.0,14.47,6.79
2016,12,10,14,45,0.0,13.5,2.0,14.0,13.5,13.02,5.54
2016,12,10,15,0,0.0,12.0,2.0,14.0,12.0,11.57,4.29
2016,12,10,15,15,0.0,10.0,1.95,13.5,10.0,9.64,2.63
2016,12,10,15,30,0.0,8.0,1.9,13.0,8.0,7.71,0.95
2016,12,10,15,45,0.0,6.0,1.85,13.0,6.0,5.78,0.0
2016,12,10,16,0,0.0,4.0,1.8,13.0,4.0,3.85,0.0
2016,12,10,16,15,0.0,2.5,1.75,13.0,2.5,2.41,0.0
2016,12,10,16,30,0.0,1.0,1.7,13.0,1.0,0.96,0.0
2016,12,10,16,45,0.0,0.5,1.65,13.0,0.5,0.49,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,7.0,14.0,13.76,0.0
2016,12,11,7,45,106.0,27.0,1.45,7.5,39.0,67.87,33.56
2016,12,11,8,0,212.0,40.0,1.4,8.0,64.0,126.47,93.63
2016,12,11,8,15,247.0,54.5,1.35,8.0,93.5,160.12,125.28
2016,12,11,8,30,282.0,69.0,1.3,8.0,123.0,195.24,156.86
2016,12,11,8,45,304.5,81.5,1.3,8.5,152.5,224.12,182.5
2016,12,11,9,0,327.0,94.0,1.3,9.0,182.0,253.21,207.61
2016,12,11,9,15,345.5,104.5,1.3,9.0,209.0,278.24,229.17
2016,12,11,9,30,364.0,115.0,1.3,9.0,236.0,302.88,249.9
2016,12,11,9,45,213.0,136.5,1.3,9.5,209.0,252.06,207.87
2016,12,11,10,0,62.0,158.0,1.3,10.0,182.0,192.56,157.88
2016,12,11,10,15,31.0,144.0,1.35,10.0,156.0,161.05,131.61
2016,12,11,10,30,0.0,130.0,1.4,10.0,130.0,127.31,103.06
2016,12,11,10,45,48.0,165.0,1.45,10.5,187.0,189.78,155.27
2016,12,11,11,0,96.0,200.0,1.5,11.0,244.0,249.2,203.5
2016,12,11,11,15,203.0,198.5,1.5,11.0,295.0,303.09,247.23
2016,12,11,11,30,310.0,197.0,1.5,11.0,346.0,354.69,288.18
2016,12,11,11,45,254.0,206.0,1.55,11.5,329.0,331.19,268.08
2016,12,11,12,0,198.0,215.0,1.6,12.0,312.0,306.01,247.14
2016,12,11,12,15,261.0,205.5,1.65,12.0,332.0,322.27,259.91
2016,12,11,12,30,324.0,196.0,1.7,12.0,352.0,333.71,268.23
2016,12,11,12,45,163.5,176.5,1.75,12.5,255.5,238.55,191.69
2016,12,11,13,0,3.0,157.0,1.8,13.0,159.0,151.83,121.78
2016,12,11,13,15,5.5,156.0,1.85,12.5,159.0,151.25,121.81
2016,12,11,13,30,8.0,155.0,1.9,12.0,159.0,150.42,121.43
2016,12,11,13,45,8.0,148.0,2.0,12.0,152.0,143.05,115.43
2016,12,11,14,0,8.0,141.0,2.1,12.0,145.0,135.64,109.39
2016,12,11,14,15,5.0,131.0,1.95,11.5,133.5,124.8,100.68
2016,12,11,14,30,2.0,121.0,1.8,11.0,122.0,114.16,92.09
2016,12,11,14,45,1.0,108.0,1.65,11.0,108.5,101.43,81.41
2016,12,11,15,0,0.0,95.0,1.5,11.0,95.0,88.83,70.73
2016,12,11,15,15,0.0,80.5,1.45,10.5,80.5,75.15,59.08
2016,12,11,15,30,0.0,66.0,1.4,10.0,66.0,61.58,47.33
2016,12,11,15,45,0.0,51.5,1.35,10.0,51.5,48.36,37.63
2016,12,11,16,0,0.0,37.0,1.3,10.0,37.0,35.21,25.32
2016,12,11,16,15,0.0,24.0,1.35,9.5,24.0,23.17,13.21
2016,12,11,16,30,0.0,11.0,1.4,9.0,11.0,10.61,0.0
2016,12,11,16,45,0.0,5.5,1.45,9.0,5.5,5.41,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,7.0,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,15.73,0.0
2016,12,12,7,45,210.0,24.0,1.75,7.5,47.5,98.27,46.63
2016,12,12,8,0,420.0,32.0,1.8,8.0,79.0,183.58,134.64
2016,12,12,8,15,498.0,39.0,1.85,8.5,117.5,230.5,178.49
2016,12,12,8,30,576.0,46.0,1.9,9.0,156.0,281.03,223.23
2016,12,12,8,45,620.5,51.0,1.95,9.5,194.0,318.6,256.88
2016,12,12,9,0,665.0,56.0,2.0,10.0,232.0,355.02,288.63
2016,12,12,9,15,698.0,59.5,1.9,10.0,267.5,386.67,315.9
2016,12,12,9,30,731.0,63.0,1.8,10.0,303.0,417.47,341.63
2016,12,12,9,45,561.5,99.0,1.75,10.5,294.0,386.08,316.38
2016,12,12,10,0,392.0,135.0,1.7,11.0,285.0,344.09,282.06
2016,12,12,10,15,428.0,138.5,1.6,11.0,312.0,367.58,301.01
2016,12,12,10,30,464.0,142.0,1.5,11.0,339.0,390.18,318.54
2016,12,12,10,45,414.5,159.0,1.45,11.0,341.5,381.92,311.09
2016,12,12,11,0,365.0,176.0,1.4,11.0,344.0,368.18,299.45
2016,12,12,11,15,376.5,179.0,1.4,11.0,356.0,373.88,303.63
2016,12,12,11,30,388.0,182.0,1.4,11.0,368.0,378.23,306.51
2016,12,12,11,45,379.0,186.0,1.45,11.0,369.0,372.13,301.14
2016,12,12,12,0,370.0,190.0,1.5,11.0,370.0,364.98,294.91
2016,12,12,12,15,369.0,189.0,1.5,11.0,367.5,355.67,286.82
2016,12,12,12,30,368.0,188.0,1.5,11.0,365.0,345.31,277.75
2016,12,12,12,45,360.5,185.0,1.5,11.0,355.5,329.3,264.11
2016,12,12,13,0,353.0,182.0,1.5,11.0,346.0,312.65,249.82
2016,12,12,13,15,257.0,185.5,1.5,11.0,302.5,269.18,214.97
2016,12,12,13,30,161.0,189.0,1.5,11.0,259.0,230.93,184.82
2016,12,12,13,45,178.5,177.5,1.5,11.0,251.0,218.74,173.94
2016,12,12,14,0,196.0,166.0,1.5,11.0,243.0,205.07,161.43
2016,12,12,14,15,187.0,155.0,1.45,11.0,224.0,184.11,143.53
2016,12,12,14,30,178.0,144.0,1.4,11.0,205.0,163.48,126.01
2016,12,12,14,45,171.5,129.0,1.35,11.0,182.5,140.36,106.52
2016,12,12,15,0,165.0,114.0,1.3,11.0,160.0,117.61,87.82
2016,12,12,15,15,151.5,98.0,1.3,10.5,135.5,94.07,69.73
2016,12,12,15,30,138.0,82.0,1.3,10.0,111.0,71.68,53.87
2016,12,12,15,45,119.0,65.0,1.3,10.0,86.5,54.66,43.21
2016,12,12,16,0,100.0,48.0,1.3,10.0,62.0,39.02,28.66
2016,12,12,16,15,50.0,33.0,1.35,10.0,40.0,28.8,17.79
2016,12,12,16,30,0.0,18.0,1.4,10.0,18.0,17.13,0.0
2016,12,12,16,45,0.0,9.0,1.45,10.0,9.0,8.85,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,8.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,9.0,5.0,4.91,0.0
2016,12,13,7,45,0.0,17.5,1.6,9.5,17.5,16.89,3.32
2016,12,13,8,0,0.0,30.0,1.7,10.0,30.0,29.54,18.46
2016,12,13,8,15,0.0,45.5,1.65,10.0,45.5,45.68,33.02
2016,12,13,8,30,0.0,61.0,1.6,10.0,61.0,61.49,47.02
2016,12,13,8,45,0.0,76.5,1.6,10.5,76.5,77.1,60.61
2016,12,13,9,0,0.0,92.0,1.6,11.0,92.0,92.58,73.89
2016,12,13,9,15,4.5,105.5,1.55,11.0,107.0,107.8,86.88
2016,12,13,9,30,9.0,119.0,1.5,11.0,122.0,123.16,99.84
2016,12,13,9,45,12.0,130.0,1.5,11.5,134.5,135.23,109.71
2016,12,13,10,0,15.0,141.0,1.5,12.0,147.0,147.37,119.5
2016,12,13,10,15,174.0,153.0,1.5,12.0,226.5,246.33,202.01
2016,12,13,10,30,333.0,165.0,1.5,12.0,306.0,343.15,280.1
2016,12,13,10,45,264.5,182.0,1.5,12.0,297.5,325.19,264.51
2016,12,13,11,0,196.0,199.0,1.5,12.0,289.0,302.32,245.55
2016,12,13,11,15,174.5,205.5,1.45,12.0,287.0,295.68,239.81
2016,12,13,11,30,153.0,212.0,1.4,12.0,285.0,288.64,233.66
2016,12,13,11,45,130.0,213.5,1.35,12.5,276.0,275.67,222.42
2016,12,13,12,0,107.0,215.0,1.3,13.0,267.0,260.94,209.9
2016,12,13,12,15,132.5,214.5,1.25,13.0,278.5,270.54,217.34
2016,12,13,12,30,158.0,214.0,1.2,13.0,290.0,276.96,221.96
2016,12,13,12,45,79.0,141.0,1.2,13.0,179.0,169.6,135.61
2016,12,13,13,0,0.0,68.0,1.2,13.0,68.0,65.74,50.19
2016,12,13,13,15,0.0,46.0,1.2,13.0,46.0,44.44,32.34
2016,12,13,13,30,0.0,24.0,1.2,13.0,24.0,23.17,14.24
2016,12,13,13,45,0.0,58.0,1.2,13.0,58.0,56.05,42.35
2016,12,13,14,0,0.0,92.0,1.2,13.0,92.0,88.47,69.79
2016,12,13,14,15,0.0,84.5,1.2,13.0,84.5,81.27,63.75
2016,12,13,14,30,0.0,77.0,1.2,13.0,77.0,74.08,57.75
2016,12,13,14,45,0.0,68.5,1.25,13.0,68.5,65.99,50.92
2016,12,13,15,0,0.0,60.0,1.3,13.0,60.0,57.91,44.04
2016,12,13,15,15,0.0,51.0,1.25,12.5,51.0,49.28,36.67
2016,12,13,15,30,0.0,42.0,1.2,12.0,42.0,40.57,29.13
2016,12,13,15,45,0.0,32.5,1.2,12.0,32.5,31.38,22.31
2016,12,13,16,0,0.0,23.0,1.2,12.0,23.0,22.19,13.79
2016,12,13,16,15,0.0,14.5,1.3,11.5,14.5,13.98,5.73
2016,12,13,16,30,0.0,6.0,1.4,11.0,6.0,5.78,0.0
2016,12,13,16,45,0.0,3.0,1.5,11.0,3.0,2.95,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,12.0,10.0,9.83,0.0
2016,12,14,7,45,72.5,24.0,2.65,12.5,32.0,53.26,18.82
2016,12,14,8,0,145.0,38.0,2.8,13.0,54.0,96.59,68.56
2016,12,14,8,15,179.5,53.0,2.8,13.0,81.5,128.64,98.17
2016,12,14,8,30,214.0,68.0,2.8,13.0,109.0,162.16,127.83
2016,12,14,8,45,234.5,83.0,2.85,13.5,136.5,191.29,153.37
2016,12,14,9,0,255.0,98.0,2.9,14.0,164.0,220.66,178.56
2016,12,14,9,15,268.0,111.5,2.95,14.0,190.0,245.02,199.49
2016,12,14,9,30,281.0,125.0,3.0,14.0,216.0,268.99,219.68
2016,12,14,9,45,283.5,137.0,3.05,14.0,237.0,285.73,233.62
2016,12,14,10,0,286.0,149.0,3.1,14.0,258.0,301.55,246.55
2016,12,14,10,15,211.0,166.0,3.1,14.0,249.5,278.66,227.49
2016,12,14,10,30,136.0,183.0,3.1,14.0,241.0,258.37,210.34
2016,12,14,10,45,97.0,187.0,3.1,14.5,229.0,237.63,192.67
2016,12,14,11,0,58.0,191.0,3.1,15.0,217.0,220.58,177.97
2016,12,14,11,15,35.5,182.5,3.1,15.0,198.5,199.14,160.23
2016,12,14,11,30,13.0,174.0,3.1,15.0,180.0,176.05,141.12
2016,12,14,11,45,8.0,168.5,3.1,15.0,172.5,167.61,134.16
2016,12,14,12,0,3.0,163.0,3.1,15.0,165.0,159.38,127.36
2016,12,14,12,15,1.5,142.0,3.05,15.0,143.0,137.99,109.79
2016,12,14,12,30,0.0,121.0,3.0,15.0,121.0,116.88,92.4
2016,12,14,12,45,5.0,143.5,2.95,15.0,146.0,140.31,111.82
2016,12,14,13,0,10.0,166.0,2.9,15.0,171.0,163.09,130.52
2016,12,14,13,15,21.5,169.0,2.9,15.0,179.0,169.25,135.46
2016,12,14,13,30,33.0,172.0,2.9,15.0,187.0,173.49,138.74
2016,12,14,13,45,16.5,150.0,2.9,15.0,157.5,147.49,117.72
2016,12,14,14,0,0.0,128.0,2.9,15.0,128.0,121.72,96.93
2016,12,14,14,15,0.0,117.5,2.9,14.5,117.5,111.54,88.78
2016,12,14,14,30,0.0,107.0,2.9,14.0,107.0,101.38,80.53
2016,12,14,14,45,0.0,95.5,2.9,14.0,95.5,90.36,71.3
2016,12,14,15,0,0.0,84.0,2.9,14.0,84.0,79.37,62.0
2016,12,14,15,15,0.0,71.0,2.9,14.0,71.0,67.12,51.53
2016,12,14,15,30,0.0,58.0,2.9,14.0,58.0,54.95,41.01
2016,12,14,15,45,0.0,45.5,2.9,14.0,45.5,43.39,32.64
2016,12,14,16,0,0.0,33.0,2.9,14.0,33.0,31.82,21.96
2016,12,14,16,15,0.0,21.0,2.85,13.5,21.0,20.27,10.74
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.95,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.8,14.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,8.0,4.7,14.0,8.0,7.71,0.0
2016,12,15,8,0,0.0,14.0,4.6,14.0,14.0,13.5,5.11
2016,12,15,8,15,0.0,21.5,4.35,14.0,21.5,20.74,11.64
2016,12,15,8,30,0.0,29.0,4.1,14.0,29.0,27.99,18.03
2016,12,15,8,45,0.0,37.0,3.9,14.0,37.0,35.72,24.8
2016,12,15,9,0,0.0,45.0,3.7,14.0,45.0,43.46,31.51
2016,12,15,9,15,0.0,52.5,3.6,14.0,52.5,50.72,37.76
2016,12,15,9,30,0.0,60.0,3.5,14.0,60.0,57.98,43.94
2016,12,15,9,45,0.0,66.5,3.45,14.0,66.5,64.28,49.25
2016,12,15,10,0,0.0,73.0,3.4,14.0,73.0,70.6,54.54
2016,12,15,10,15,0.0,84.0,3.3,14.0,84.0,81.45,63.62
2016,12,15,10,30,0.0,95.0,3.2,14.0,95.0,92.27,72.63
2016,12,15,10,45,0.0,81.0,3.1,14.0,81.0,78.35,60.84
2016,12,15,11,0,0.0,67.0,3.0,14.0,67.0,64.77,49.35
2016,12,15,11,15,0.0,49.0,2.95,14.0,49.0,47.34,34.6
2016,12,15,11,30,0.0,31.0,2.9,14.0,31.0,29.94,19.84
2016,12,15,11,45,0.0,31.5,2.85,14.5,31.5,30.42,20.2
2016,12,15,12,0,0.0,32.0,2.8,15.0,32.0,30.9,20.56
2016,12,15,12,15,0.0,22.5,2.8,15.0,22.5,21.72,12.79
2016,12,15,12,30,0.0,13.0,2.8,15.0,13.0,12.55,5.01
2016,12,15,12,45,0.0,18.5,2.8,15.0,18.5,17.86,9.52
2016,12,15,13,0,0.0,24.0,2.8,15.0,24.0,23.17,14.04
2016,12,15,13,15,0.0,40.5,2.75,15.0,40.5,39.12,27.57
2016,12,15,13,30,0.0,57.0,2.7,15.0,57.0,55.08,41.09
2016,12,15,13,45,0.0,44.5,2.7,15.0,44.5,42.98,30.9
2016,12,15,14,0,0.0,32.0,2.7,15.0,32.0,30.89,20.69
2016,12,15,14,15,0.0,29.5,2.6,14.5,29.5,28.47,18.71
2016,12,15,14,30,0.0,27.0,2.5,14.0,27.0,26.06,16.71
2016,12,15,14,45,0.0,24.0,2.45,14.0,24.0,23.16,14.24
2016,12,15,15,0,0.0,21.0,2.4,14.0,21.0,20.26,11.75
2016,12,15,15,15,0.0,18.0,2.25,14.0,18.0,17.36,9.23
2016,12,15,15,30,0.0,15.0,2.1,14.0,15.0,14.46,6.69
2016,12,15,15,45,0.0,11.5,2.0,14.0,11.5,11.08,4.17
2016,12,15,16,0,0.0,8.0,1.9,14.0,8.0,7.71,1.06
2016,12,15,16,15,0.0,5.0,1.8,14.0,5.0,4.82,0.0
2016,12,15,16,30,0.0,2.0,1.7,14.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,1.6,14.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,57.5,5.5,3.85,8.0,6.5,0.0,0.0
2016,12,16,7,30,115.0,11.0,3.9,8.0,13.0,38.85,0.0
2016,12,16,7,45,270.5,21.5,4.0,8.5,45.0,109.42,33.3
2016,12,16,8,0,426.0,32.0,4.1,9.0,77.0,182.76,131.19
2016,12,16,8,15,511.5,39.0,4.2,9.0,116.5,232.09,178.99
2016,12,16,8,30,597.0,46.0,4.3,9.0,156.0,285.46,227.21
2016,12,16,8,45,649.0,51.0,4.45,9.0,196.0,324.34,263.27
2016,12,16,9,0,701.0,56.0,4.6,9.0,236.0,366.6,301.3
2016,12,16,9,15,735.0,59.0,4.6,9.0,273.0,399.0,330.32
2016,12,16,9,30,769.0,62.0,4.6,9.0,310.0,430.5,357.83
2016,12,16,9,45,796.5,63.5,4.7,9.5,342.5,456.04,379.32
2016,12,16,10,0,824.0,65.0,4.8,10.0,375.0,479.87,398.82
2016,12,16,10,15,839.5,67.0,4.8,10.0,401.5,496.28,412.39
2016,12,16,10,30,855.0,69.0,4.8,10.0,428.0,510.27,423.64
2016,12,16,10,45,864.0,70.5,4.8,10.5,447.5,517.82,428.64
2016,12,16,11,0,873.0,72.0,4.8,11.0,467.0,522.63,431.16
2016,12,16,11,15,879.0,72.5,4.75,11.0,480.0,522.04,429.85
2016,12,16,11,30,885.0,73.0,4.7,11.0,493.0,517.92,425.5
2016,12,16,11,45,887.0,73.5,4.7,11.0,498.0,509.95,417.93
2016,12,16,12,0,889.0,74.0,4.7,11.0,503.0,499.19,407.88
2016,12,16,12,15,888.5,74.0,4.7,11.0,501.0,484.02,394.01
2016,12,16,12,30,888.0,74.0,4.7,11.0,499.0,466.24,377.67
2016,12,16,12,45,840.0,75.5,4.75,11.0,471.0,426.8,344.01
2016,12,16,13,0,792.0,77.0,4.8,11.0,443.0,387.67,310.26
2016,12,16,13,15,828.5,74.0,4.8,11.0,444.5,375.39,296.71
2016,12,16,13,30,865.0,71.0,4.8,11.0,446.0,358.96,278.92
2016,12,16,13,45,851.0,69.5,4.85,11.0,422.0,324.27,246.65
2016,12,16,14,0,837.0,68.0,4.9,11.0,398.0,288.58,213.2
2016,12,16,14,15,817.0,66.0,4.85,11.0,368.0,250.22,177.58
2016,12,16,14,30,797.0,64.0,4.8,11.0,338.0,211.74,142.3
2016,12,16,14,45,768.5,61.0,4.8,11.0,302.5,171.18,106.89
2016,12,16,15,0,740.0,58.0,4.8,11.0,267.0,131.73,75.0
2016,12,16,15,15,696.5,53.5,4.65,10.5,227.5,91.26,47.44
2016,12,16,15,30,653.0,49.0,4.5,10.0,188.0,53.83,29.43
2016,12,16,15,45,586.5,43.0,4.4,9.5,148.0,33.53,24.46
2016,12,16,16,0,520.0,37.0,4.3,9.0,108.0,27.45,18.62
2016,12,16,16,15,260.0,35.5,4.2,8.5,71.0,27.61,17.23
2016,12,16,16,30,0.0,34.0,4.1,8.0,34.0,29.31,0.0
2016,12,16,16,45,0.0,17.0,4.05,8.0,17.0,16.71,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.5,14.5,1.85,4.0,40.0,92.94,23.14
2016,12,17,8,0,495.0,29.0,1.8,5.0,80.0,196.82,141.58
2016,12,17,8,15,576.0,35.5,1.85,5.5,121.0,246.77,190.79
2016,12,17,8,30,657.0,42.0,1.9,6.0,162.0,300.1,238.88
2016,12,17,8,45,706.5,46.5,1.95,6.5,203.0,341.57,276.49
2016,12,17,9,0,756.0,51.0,2.0,7.0,244.0,383.54,313.36
2016,12,17,9,15,788.0,54.0,2.0,7.0,281.5,416.18,342.18
2016,12,17,9,30,820.0,57.0,2.0,7.0,319.0,447.76,369.27
2016,12,17,9,45,841.0,59.0,2.0,7.5,352.0,471.6,388.76
2016,12,17,10,0,862.0,61.0,2.0,8.0,385.0,493.43,406.02
2016,12,17,10,15,876.5,63.0,2.0,8.0,411.5,508.02,417.81
2016,12,17,10,30,891.0,65.0,2.0,8.0,438.0,522.01,428.75
2016,12,17,10,45,899.5,66.0,2.0,8.5,458.0,529.2,433.29
2016,12,17,11,0,908.0,67.0,2.0,9.0,478.0,533.58,435.37
2016,12,17,11,15,913.5,68.0,2.0,9.0,490.5,533.54,434.58
2016,12,17,11,30,919.0,69.0,2.0,9.0,503.0,530.57,431.27
2016,12,17,11,45,919.5,69.5,2.0,9.5,508.0,521.68,422.38
2016,12,17,12,0,920.0,70.0,2.0,10.0,513.0,509.93,411.06
2016,12,17,12,15,919.0,70.0,2.0,10.0,511.0,494.18,397.09
2016,12,17,12,30,918.0,70.0,2.0,10.0,509.0,475.74,380.64
2016,12,17,12,45,908.0,71.0,2.0,10.0,498.0,451.91,359.59
2016,12,17,13,0,898.0,72.0,2.0,10.0,487.0,425.96,336.41
2016,12,17,13,15,889.5,71.0,1.95,10.0,469.5,396.69,309.95
2016,12,17,13,30,881.0,70.0,1.9,10.0,452.0,364.01,280.23
2016,12,17,13,45,866.5,68.5,1.85,10.0,428.0,328.74,247.99
2016,12,17,14,0,852.0,67.0,1.8,10.0,404.0,292.44,214.51
2016,12,17,14,15,832.0,65.0,1.75,10.0,373.5,253.58,178.94
2016,12,17,14,30,812.0,63.0,1.7,10.0,343.0,214.58,143.58
2016,12,17,14,45,781.5,60.5,1.65,10.0,307.0,173.58,108.14
2016,12,17,15,0,751.0,58.0,1.6,10.0,271.0,133.84,76.23
2016,12,17,15,15,707.5,54.0,1.6,9.5,231.0,93.36,48.7
2016,12,17,15,30,664.0,50.0,1.6,9.0,191.0,55.9,30.66
2016,12,17,15,45,593.5,44.0,1.6,8.5,150.0,34.47,25.45
2016,12,17,16,0,523.0,38.0,1.6,8.0,109.0,28.31,19.53
2016,12,17,16,15,402.0,29.0,1.65,7.5,72.0,22.24,12.96
2016,12,17,16,30,281.0,20.0,1.7,7.0,35.0,15.88,0.0
2016,12,17,16,45,140.5,10.0,1.75,7.0,17.5,9.83,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.0,14.0,2.85,2.5,39.5,92.5,18.02
2016,12,18,8,0,500.0,28.0,2.9,3.0,79.0,196.81,142.03
2016,12,18,8,15,583.0,34.5,2.95,3.5,120.0,247.42,192.94
2016,12,18,8,30,666.0,41.0,3.0,4.0,161.0,301.61,242.53
2016,12,18,8,45,716.5,45.0,3.1,4.5,202.5,343.14,280.94
2016,12,18,9,0,767.0,49.0,3.2,5.0,244.0,385.21,318.67
2016,12,18,9,15,800.0,51.5,3.15,5.5,282.0,417.99,347.57
2016,12,18,9,30,833.0,54.0,3.1,6.0,320.0,449.74,374.61
2016,12,18,9,45,851.5,57.5,3.1,6.5,353.0,474.34,395.1
2016,12,18,10,0,870.0,61.0,3.1,7.0,386.0,496.83,413.2
2016,12,18,10,15,885.5,62.5,3.0,7.0,413.0,511.52,425.1
2016,12,18,10,30,901.0,64.0,2.9,7.0,440.0,525.61,436.07
2016,12,18,10,45,911.0,65.0,2.85,7.5,461.0,533.7,441.27
2016,12,18,11,0,921.0,66.0,2.8,8.0,482.0,538.93,443.93
2016,12,18,11,15,927.0,66.5,2.75,8.0,495.0,538.69,442.82
2016,12,18,11,30,933.0,67.0,2.7,8.0,508.0,535.47,439.14
2016,12,18,11,45,935.5,67.0,2.7,8.5,513.5,527.02,430.48
2016,12,18,12,0,938.0,67.0,2.7,9.0,519.0,515.63,419.28
2016,12,18,12,15,937.0,67.0,2.7,9.0,517.0,499.73,404.98
2016,12,18,12,30,936.0,67.0,2.7,9.0,515.0,481.08,388.14
2016,12,18,12,45,931.5,66.5,2.7,9.5,505.0,457.8,366.55
2016,12,18,13,0,927.0,66.0,2.7,10.0,495.0,432.12,342.62
2016,12,18,13,15,919.0,65.0,2.7,10.0,477.5,402.4,315.62
2016,12,18,13,30,911.0,64.0,2.7,10.0,460.0,370.76,286.46
2016,12,18,13,45,897.5,63.0,2.7,10.0,435.5,335.67,254.07
2016,12,18,14,0,884.0,62.0,2.7,10.0,411.0,299.36,220.23
2016,12,18,14,15,865.5,60.0,2.6,10.0,380.5,259.96,183.76
2016,12,18,14,30,847.0,58.0,2.5,10.0,350.0,217.73,145.29
2016,12,18,14,45,819.5,55.5,2.45,10.0,314.0,175.84,108.65
2016,12,18,15,0,792.0,53.0,2.4,10.0,278.0,134.85,75.34
2016,12,18,15,15,751.0,49.5,2.3,9.0,238.0,93.19,46.82
2016,12,18,15,30,710.0,46.0,2.2,8.0,198.0,54.23,27.95
2016,12,18,15,45,645.0,40.5,2.1,7.5,156.5,31.0,22.43
2016,12,18,16,0,580.0,35.0,2.0,7.0,115.0,27.88,19.24
2016,12,18,16,15,463.0,27.0,2.0,6.5,76.5,22.14,13.01
2016,12,18,16,30,346.0,19.0,2.0,6.0,38.0,16.17,0.0
2016,12,18,16,45,173.0,9.5,2.0,6.0,19.0,9.34,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,14.5,1.95,3.5,36.5,85.89,11.22
2016,12,19,8,0,442.0,29.0,1.9,4.0,73.0,179.2,127.95
2016,12,19,8,15,526.0,36.0,1.9,4.5,112.5,228.95,177.34
2016,12,19,8,30,610.0,43.0,1.9,5.0,152.0,282.41,225.53
2016,12,19,8,45,662.0,47.5,1.9,5.5,192.0,323.69,262.97
2016,12,19,9,0,714.0,52.0,1.9,6.0,232.0,365.69,299.9
2016,12,19,9,15,747.0,55.0,1.85,6.0,269.0,397.98,328.42
2016,12,19,9,30,780.0,58.0,1.8,6.0,306.0,429.36,355.32
2016,12,19,9,45,794.5,62.0,1.8,6.5,337.0,451.84,373.8
2016,12,19,10,0,809.0,66.0,1.8,7.0,368.0,472.25,390.02
2016,12,19,10,15,825.0,68.0,1.8,7.5,394.5,489.0,402.83
2016,12,19,10,30,841.0,70.0,1.8,8.0,421.0,503.37,413.36
2016,12,19,10,45,850.5,71.5,1.85,8.5,440.5,511.39,418.79
2016,12,19,11,0,860.0,73.0,1.9,9.0,460.0,516.71,421.87
2016,12,19,11,15,866.5,73.5,1.85,9.5,473.0,516.68,420.16
2016,12,19,11,30,873.0,74.0,1.8,10.0,486.0,513.85,416.08
2016,12,19,11,45,874.0,75.0,1.8,10.5,491.5,506.01,408.12
2016,12,19,12,0,875.0,76.0,1.8,11.0,497.0,495.42,397.83
